Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,7,45,189.0,16.0,1.4,2.5,34.5,169.45,31.75
2016,1,1,8,0,378.0,32.0,1.6,3.0,69.0,326.42,261.13
2016,1,1,8,15,469.0,40.5,1.6,3.5,109.5,397.85,334.14
2016,1,1,8,30,560.0,49.0,1.6,4.0,150.0,469.27,397.18
2016,1,1,8,45,615.0,54.5,1.6,4.5,190.5,511.63,433.63
2016,1,1,9,0,670.0,60.0,1.6,5.0,231.0,551.62,466.29
2016,1,1,9,15,707.0,64.5,1.6,5.5,269.5,575.49,484.54
2016,1,1,9,30,744.0,69.0,1.6,6.0,308.0,592.26,496.39
2016,1,1,9,45,760.0,74.0,1.65,7.0,340.5,596.97,497.35
2016,1,1,10,0,776.0,79.0,1.7,8.0,373.0,598.29,495.31
2016,1,1,10,15,793.5,81.5,1.6,8.0,401.0,594.42,489.83
2016,1,1,10,30,811.0,84.0,1.5,8.0,429.0,586.95,481.29
2016,1,1,10,45,823.0,85.5,1.45,8.5,450.5,571.67,465.94
2016,1,1,11,0,835.0,87.0,1.4,9.0,472.0,553.02,447.73
2016,1,1,11,15,842.0,88.0,1.3,9.0,486.0,527.97,424.74
2016,1,1,11,30,849.0,89.0,1.2,9.0,500.0,499.93,398.98
2016,1,1,11,45,854.5,89.0,1.15,9.5,507.0,467.36,368.75
2016,1,1,12,0,860.0,89.0,1.1,10.0,514.0,432.14,335.82
2016,1,1,12,15,859.0,88.5,1.05,10.0,513.0,391.61,298.76
2016,1,1,12,30,858.0,88.0,1.0,10.0,512.0,349.26,259.58
2016,1,1,12,45,859.0,86.0,1.0,10.5,504.0,304.47,217.71
2016,1,1,13,0,860.0,84.0,1.0,11.0,496.0,258.09,174.84
2016,1,1,13,15,851.5,83.0,1.0,11.0,480.0,209.54,132.53
2016,1,1,13,30,843.0,82.0,1.0,11.0,464.0,160.66,94.04
2016,1,1,13,45,831.5,79.5,1.0,11.0,441.0,110.32,62.94
2016,1,1,14,0,820.0,77.0,1.0,11.0,418.0,63.67,51.7
2016,1,1,14,15,641.0,97.0,0.95,10.5,352.0,71.52,58.98
2016,1,1,14,30,462.0,117.0,0.9,10.0,286.0,83.25,69.65
2016,1,1,14,45,596.0,91.0,0.9,10.0,287.5,68.84,56.79
2016,1,1,15,0,730.0,65.0,0.9,10.0,289.0,55.59,44.91
2016,1,1,15,15,689.0,61.0,0.85,9.5,250.0,48.32,38.41
2016,1,1,15,30,648.0,57.0,0.8,9.0,211.0,45.63,35.95
2016,1,1,15,45,586.5,51.0,0.75,9.0,170.0,41.22,31.73
2016,1,1,16,0,525.0,45.0,0.7,9.0,129.0,36.83,27.38
2016,1,1,16,15,423.0,36.0,0.75,8.5,90.5,29.69,20.36
2016,1,1,16,30,321.0,27.0,0.8,8.0,52.0,22.52,10.83
2016,1,1,16,45,160.5,13.5,0.9,7.5,26.0,11.52,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,1.35,5.5,12.5,10.3,0.0
2016,1,2,8,0,0.0,25.0,1.5,6.0,25.0,20.66,11.14
2016,1,2,8,15,0.0,40.5,1.5,6.5,40.5,36.74,25.88
2016,1,2,8,30,0.0,56.0,1.5,7.0,56.0,51.92,39.48
2016,1,2,8,45,0.0,71.0,1.5,7.5,71.0,65.87,51.88
2016,1,2,9,0,0.0,86.0,1.5,8.0,86.0,79.47,63.78
2016,1,2,9,15,1.0,100.0,1.5,8.5,100.5,92.35,74.89
2016,1,2,9,30,2.0,114.0,1.5,9.0,115.0,105.07,85.67
2016,1,2,9,45,5.5,126.0,1.55,9.5,128.5,117.12,95.78
2016,1,2,10,0,9.0,138.0,1.6,10.0,142.0,129.02,105.62
2016,1,2,10,15,72.0,162.0,1.75,10.5,192.5,199.46,165.52
2016,1,2,10,30,135.0,186.0,1.9,11.0,243.0,267.27,221.29
2016,1,2,10,45,70.5,173.5,2.1,12.0,203.5,199.92,163.82
2016,1,2,11,0,6.0,161.0,2.3,13.0,164.0,141.34,113.94
2016,1,2,11,15,145.5,183.0,2.4,13.0,254.0,244.79,199.88
2016,1,2,11,30,285.0,205.0,2.5,13.0,344.0,329.4,266.79
2016,1,2,11,45,152.0,196.5,2.6,13.5,271.0,241.73,194.71
2016,1,2,12,0,19.0,188.0,2.7,14.0,198.0,163.87,131.51
2016,1,2,12,15,122.0,203.5,2.7,14.0,264.0,216.33,172.65
2016,1,2,12,30,225.0,219.0,2.7,14.0,330.0,250.86,197.0
2016,1,2,12,45,390.5,182.5,2.7,14.0,372.0,254.5,192.84
2016,1,2,13,0,556.0,146.0,2.7,14.0,414.0,238.04,170.48
2016,1,2,13,15,395.5,170.5,2.6,14.0,358.5,195.95,140.88
2016,1,2,13,30,235.0,195.0,2.5,14.0,303.0,169.13,126.32
2016,1,2,13,45,228.5,187.0,2.45,14.0,287.5,148.52,112.42
2016,1,2,14,0,222.0,179.0,2.4,14.0,272.0,126.4,106.1
2016,1,2,14,15,218.5,167.0,2.15,13.5,253.0,118.95,99.94
2016,1,2,14,30,215.0,155.0,1.9,13.0,234.0,108.02,90.66
2016,1,2,14,45,208.5,140.5,1.65,13.0,211.0,99.14,82.93
2016,1,2,15,0,202.0,126.0,1.4,13.0,188.0,90.03,74.91
2016,1,2,15,15,190.0,110.0,1.2,12.5,162.5,79.67,65.83
2016,1,2,15,30,178.0,94.0,1.0,12.0,137.0,69.03,56.34
2016,1,2,15,45,159.5,77.5,0.85,11.5,110.5,57.73,46.08
2016,1,2,16,0,141.0,61.0,0.7,11.0,84.0,46.12,35.38
2016,1,2,16,15,106.0,44.5,0.75,10.5,59.0,34.14,24.1
2016,1,2,16,30,71.0,28.0,0.8,10.0,34.0,21.89,10.71
2016,1,2,16,45,35.5,14.0,0.9,10.0,17.0,11.95,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,7,45,36.0,17.5,1.8,9.5,21.0,48.09,3.11
2016,1,3,8,0,72.0,35.0,1.9,10.0,42.0,101.69,76.83
2016,1,3,8,15,95.5,52.0,1.9,10.0,66.0,136.98,111.52
2016,1,3,8,30,119.0,69.0,1.9,10.0,90.0,170.82,142.24
2016,1,3,8,45,132.0,86.0,1.95,10.5,115.0,196.55,164.89
2016,1,3,9,0,145.0,103.0,2.0,11.0,140.0,221.21,185.96
2016,1,3,9,15,152.5,119.0,1.9,11.0,163.5,239.72,201.45
2016,1,3,9,30,160.0,135.0,1.8,11.0,187.0,257.2,215.64
2016,1,3,9,45,168.0,147.5,1.7,11.5,207.0,269.59,224.93
2016,1,3,10,0,176.0,160.0,1.6,12.0,227.0,281.05,233.18
2016,1,3,10,15,217.0,169.0,1.55,12.0,257.5,307.87,254.63
2016,1,3,10,30,258.0,178.0,1.5,12.0,288.0,343.23,282.18
2016,1,3,10,45,229.0,190.5,1.5,12.5,292.0,317.51,259.61
2016,1,3,11,0,200.0,203.0,1.5,13.0,296.0,303.03,246.37
2016,1,3,11,15,201.5,209.5,1.6,13.0,305.5,298.98,242.32
2016,1,3,11,30,203.0,216.0,1.7,13.0,315.0,294.05,237.39
2016,1,3,11,45,189.0,220.0,1.85,13.5,313.5,279.15,224.1
2016,1,3,12,0,175.0,224.0,2.0,14.0,312.0,264.64,211.19
2016,1,3,12,15,215.0,220.0,2.1,14.0,327.5,263.53,208.52
2016,1,3,12,30,255.0,216.0,2.2,14.0,343.0,261.04,204.04
2016,1,3,12,45,440.0,171.5,2.35,14.5,386.0,260.44,195.54
2016,1,3,13,0,625.0,127.0,2.5,15.0,429.0,242.4,170.72
2016,1,3,13,15,432.5,161.5,2.45,15.0,367.5,196.89,139.47
2016,1,3,13,30,240.0,196.0,2.4,15.0,306.0,171.21,127.23
2016,1,3,13,45,261.0,183.5,2.35,15.0,297.5,145.96,108.58
2016,1,3,14,0,282.0,171.0,2.3,15.0,289.0,118.68,98.97
2016,1,3,14,15,228.0,163.5,1.95,14.5,254.5,113.2,94.53
2016,1,3,14,30,174.0,156.0,1.6,14.0,220.0,111.48,93.3
2016,1,3,14,45,160.5,142.5,1.3,14.0,197.5,102.7,85.68
2016,1,3,15,0,147.0,129.0,1.0,14.0,175.0,93.7,77.8
2016,1,3,15,15,136.5,113.0,0.85,13.5,151.5,83.03,68.51
2016,1,3,15,30,126.0,97.0,0.7,13.0,128.0,72.09,58.82
2016,1,3,15,45,104.5,80.0,0.6,13.0,102.5,60.21,48.02
2016,1,3,16,0,83.0,63.0,0.5,13.0,77.0,48.07,36.84
2016,1,3,16,15,54.0,46.0,0.5,12.5,54.0,35.64,25.26
2016,1,3,16,30,25.0,29.0,0.5,12.0,31.0,23.26,12.05
2016,1,3,16,45,12.5,14.5,0.55,12.0,15.5,12.38,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,9.0,2.65,11.5,9.0,7.4,0.0
2016,1,4,8,0,0.0,18.0,2.7,12.0,18.0,14.83,6.12
2016,1,4,8,15,0.0,29.0,2.8,12.0,29.0,23.95,14.5
2016,1,4,8,30,0.0,40.0,2.9,12.0,40.0,33.08,22.64
2016,1,4,8,45,0.0,51.0,3.0,12.5,51.0,42.88,31.22
2016,1,4,9,0,0.0,62.0,3.1,13.0,62.0,52.79,39.8
2016,1,4,9,15,0.0,72.0,3.15,13.0,72.0,61.57,47.39
2016,1,4,9,30,0.0,82.0,3.2,13.0,82.0,70.29,54.85
2016,1,4,9,45,0.0,91.0,3.3,13.5,91.0,77.98,61.23
2016,1,4,10,0,0.0,100.0,3.4,14.0,100.0,85.62,67.51
2016,1,4,10,15,129.5,139.0,3.5,14.0,194.5,221.31,183.28
2016,1,4,10,30,259.0,178.0,3.6,14.0,289.0,344.47,284.24
2016,1,4,10,45,204.5,192.0,3.75,14.5,282.5,305.6,250.41
2016,1,4,11,0,150.0,206.0,3.9,15.0,276.0,279.31,227.41
2016,1,4,11,15,186.5,210.5,3.95,15.0,300.0,292.79,237.72
2016,1,4,11,30,223.0,215.0,4.0,15.0,324.0,303.32,245.11
2016,1,4,11,45,150.0,217.0,4.05,15.5,290.5,259.83,208.66
2016,1,4,12,0,77.0,219.0,4.1,16.0,257.0,216.97,173.47
2016,1,4,12,15,226.0,208.0,4.05,16.0,320.5,258.48,204.03
2016,1,4,12,30,375.0,197.0,4.0,16.0,384.0,284.9,219.86
2016,1,4,12,45,330.5,201.0,4.0,16.0,364.0,253.2,192.98
2016,1,4,13,0,286.0,205.0,4.0,16.0,344.0,224.66,169.52
2016,1,4,13,15,355.0,186.0,3.9,15.5,353.0,203.19,148.18
2016,1,4,13,30,424.0,167.0,3.8,15.0,362.0,173.08,121.01
2016,1,4,13,45,592.5,124.0,3.75,15.0,382.0,128.75,83.25
2016,1,4,14,0,761.0,81.0,3.7,15.0,402.0,69.0,55.58
2016,1,4,14,15,506.5,115.5,3.4,14.5,323.0,81.93,67.23
2016,1,4,14,30,252.0,150.0,3.1,14.0,244.0,105.41,88.13
2016,1,4,14,45,236.5,138.5,2.85,14.0,220.0,98.21,81.86
2016,1,4,15,0,221.0,127.0,2.6,14.0,196.0,90.85,75.41
2016,1,4,15,15,206.5,111.5,2.35,13.5,169.5,80.79,66.62
2016,1,4,15,30,192.0,96.0,2.1,13.0,143.0,70.47,57.44
2016,1,4,15,45,170.0,79.5,1.85,13.0,115.5,59.17,47.12
2016,1,4,16,0,148.0,63.0,1.6,13.0,88.0,47.57,36.41
2016,1,4,16,15,109.0,46.5,1.65,12.5,62.0,35.61,25.25
2016,1,4,16,30,70.0,30.0,1.7,12.0,36.0,23.38,12.48
2016,1,4,16,45,35.0,15.0,1.75,12.0,18.0,12.27,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,14.5,1.7,11.5,14.5,11.96,0.0
2016,1,5,8,0,0.0,29.0,1.8,12.0,29.0,26.51,15.4
2016,1,5,8,15,0.0,45.5,2.0,12.0,45.5,43.89,31.24
2016,1,5,8,30,0.0,62.0,2.2,12.0,62.0,59.99,45.51
2016,1,5,8,45,6.5,78.0,2.45,12.0,79.5,79.14,62.44
2016,1,5,9,0,13.0,94.0,2.7,12.0,97.0,97.92,78.9
2016,1,5,9,15,17.0,108.5,2.8,12.0,113.5,112.91,91.86
2016,1,5,9,30,21.0,123.0,2.9,12.0,130.0,127.7,104.47
2016,1,5,9,45,24.0,135.5,3.0,12.5,144.0,139.41,114.08
2016,1,5,10,0,27.0,148.0,3.1,13.0,158.0,161.16,131.96
2016,1,5,10,15,13.5,146.5,3.2,13.0,151.5,137.88,111.92
2016,1,5,10,30,0.0,145.0,3.3,13.0,145.0,126.13,101.65
2016,1,5,10,45,4.5,155.5,3.4,13.0,157.5,137.08,110.78
2016,1,5,11,0,9.0,166.0,3.5,13.0,170.0,147.63,119.48
2016,1,5,11,15,4.5,95.5,3.55,12.5,97.5,81.92,64.3
2016,1,5,11,30,0.0,25.0,3.6,12.0,25.0,20.65,12.11
2016,1,5,11,45,0.0,71.0,3.65,12.0,71.0,58.9,44.85
2016,1,5,12,0,0.0,117.0,3.7,12.0,117.0,97.25,77.31
2016,1,5,12,15,0.0,103.0,3.65,12.0,103.0,85.46,67.31
2016,1,5,12,30,0.0,89.0,3.6,12.0,89.0,73.9,57.53
2016,1,5,12,45,0.0,93.0,3.6,12.0,93.0,77.1,60.28
2016,1,5,13,0,0.0,97.0,3.6,12.0,97.0,80.21,62.96
2016,1,5,13,15,0.0,90.5,3.45,11.5,90.5,74.91,58.62
2016,1,5,13,30,0.0,84.0,3.3,11.0,84.0,69.66,54.32
2016,1,5,13,45,0.0,93.0,3.2,11.0,93.0,76.47,60.21
2016,1,5,14,0,0.0,102.0,3.1,11.0,102.0,82.78,68.79
2016,1,5,14,15,0.0,75.0,2.95,11.0,75.0,62.22,50.5
2016,1,5,14,30,0.0,48.0,2.8,11.0,48.0,39.69,30.32
2016,1,5,14,45,0.0,43.5,2.7,11.0,43.5,35.95,26.99
2016,1,5,15,0,0.0,39.0,2.6,11.0,39.0,32.21,23.62
2016,1,5,15,15,0.0,34.0,2.35,10.5,34.0,28.05,19.9
2016,1,5,15,30,0.0,29.0,2.1,10.0,29.0,23.91,16.13
2016,1,5,15,45,0.0,23.5,1.9,10.0,23.5,19.35,11.9
2016,1,5,16,0,0.0,18.0,1.7,10.0,18.0,14.81,7.65
2016,1,5,16,15,0.0,12.5,1.6,10.0,12.5,10.27,3.39
2016,1,5,16,30,0.0,7.0,1.5,10.0,7.0,5.74,0.0
2016,1,5,16,45,0.0,3.5,1.45,10.0,3.5,2.87,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,25.5,21.0,3.3,12.0,23.5,48.9,2.68
2016,1,6,8,0,51.0,42.0,3.3,12.0,47.0,104.55,78.02
2016,1,6,8,15,107.5,62.0,3.15,12.0,79.0,165.14,134.2
2016,1,6,8,30,164.0,82.0,3.0,12.0,111.0,236.06,196.17
2016,1,6,8,45,207.0,98.5,2.95,12.0,145.0,279.87,234.57
2016,1,6,9,0,250.0,115.0,2.9,12.0,179.0,323.01,271.42
2016,1,6,9,15,285.5,127.5,2.95,12.0,211.5,354.46,297.8
2016,1,6,9,30,321.0,140.0,3.0,12.0,244.0,384.6,322.42
2016,1,6,9,45,386.5,133.0,3.05,12.0,271.5,422.55,353.3
2016,1,6,10,0,452.0,126.0,3.1,12.0,299.0,446.6,372.47
2016,1,6,10,15,485.5,130.0,3.15,12.0,328.0,458.96,381.32
2016,1,6,10,30,519.0,134.0,3.2,12.0,357.0,468.22,387.39
2016,1,6,10,45,259.5,90.0,3.25,12.0,201.5,254.38,211.58
2016,1,6,11,0,0.0,46.0,3.3,12.0,46.0,38.06,27.02
2016,1,6,11,15,57.5,133.0,3.4,12.0,161.5,146.56,119.44
2016,1,6,11,30,115.0,220.0,3.5,12.0,277.0,256.9,210.11
2016,1,6,11,45,198.5,218.0,3.6,12.0,317.5,283.43,230.42
2016,1,6,12,0,282.0,216.0,3.7,12.0,358.0,308.22,248.34
2016,1,6,12,15,283.0,215.5,3.65,12.0,358.0,290.55,231.95
2016,1,6,12,30,284.0,215.0,3.6,12.0,358.0,272.15,214.93
2016,1,6,12,45,159.0,205.5,3.55,12.0,285.5,210.29,166.17
2016,1,6,13,0,34.0,196.0,3.5,12.0,213.0,162.85,130.81
2016,1,6,13,15,17.0,117.0,3.35,12.0,125.5,98.72,77.82
2016,1,6,13,30,0.0,38.0,3.2,12.0,38.0,31.42,21.4
2016,1,6,13,45,11.5,101.0,3.1,12.0,106.0,83.45,65.53
2016,1,6,14,0,23.0,164.0,3.0,12.0,174.0,126.05,106.71
2016,1,6,14,15,130.5,159.0,2.85,11.5,209.0,113.68,96.08
2016,1,6,14,30,238.0,154.0,2.7,11.0,244.0,107.66,91.07
2016,1,6,14,45,218.5,144.0,2.55,11.0,221.0,101.4,85.61
2016,1,6,15,0,199.0,134.0,2.4,11.0,198.0,97.34,82.05
2016,1,6,15,15,183.5,118.5,2.2,10.5,171.5,86.93,72.89
2016,1,6,15,30,168.0,103.0,2.0,10.0,145.0,76.28,63.35
2016,1,6,15,45,141.0,86.0,1.8,10.0,117.0,64.4,52.42
2016,1,6,16,0,114.0,69.0,1.6,10.0,89.0,52.27,41.12
2016,1,6,16,15,78.5,51.0,1.55,9.5,63.0,39.24,28.9
2016,1,6,16,30,43.0,33.0,1.5,9.0,37.0,25.95,15.4
2016,1,6,16,45,21.5,16.5,1.45,9.0,18.5,13.43,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,98.5,20.0,0.55,8.5,29.5,115.02,15.41
2016,1,7,8,0,197.0,40.0,0.5,9.0,59.0,221.71,171.88
2016,1,7,8,15,288.5,52.5,0.5,9.5,96.0,294.69,240.96
2016,1,7,8,30,380.0,65.0,0.5,10.0,133.0,369.27,304.28
2016,1,7,8,45,470.0,69.0,0.5,10.5,175.0,434.43,357.57
2016,1,7,9,0,560.0,73.0,0.5,11.0,217.0,498.4,407.65
2016,1,7,9,15,601.0,78.0,0.6,11.0,254.5,527.05,430.29
2016,1,7,9,30,642.0,83.0,0.7,11.0,292.0,552.6,450.1
2016,1,7,9,45,713.5,76.0,0.8,11.5,331.0,580.96,471.09
2016,1,7,10,0,785.0,69.0,0.9,12.0,370.0,602.4,486.18
2016,1,7,10,15,802.5,71.0,1.0,12.0,398.5,598.51,482.22
2016,1,7,10,30,820.0,73.0,1.1,12.0,427.0,591.1,475.5
2016,1,7,10,45,830.0,75.0,1.2,12.0,448.5,575.7,462.38
2016,1,7,11,0,840.0,77.0,1.3,12.0,470.0,557.02,446.35
2016,1,7,11,15,494.0,149.5,1.35,12.0,382.0,414.0,333.24
2016,1,7,11,30,148.0,222.0,1.4,12.0,294.0,275.22,222.25
2016,1,7,11,45,145.5,226.0,1.5,12.0,298.5,267.25,215.75
2016,1,7,12,0,143.0,230.0,1.6,12.0,303.0,258.93,208.25
2016,1,7,12,15,143.0,230.0,1.65,12.0,302.5,247.88,198.43
2016,1,7,12,30,143.0,230.0,1.7,12.0,302.0,236.46,188.23
2016,1,7,12,45,494.0,155.5,1.75,12.0,399.0,268.24,202.2
2016,1,7,13,0,845.0,81.0,1.8,12.0,496.0,265.79,183.52
2016,1,7,13,15,837.0,80.0,1.85,12.0,480.5,218.05,140.8
2016,1,7,13,30,829.0,79.0,1.9,12.0,465.0,169.93,101.15
2016,1,7,13,45,815.5,78.0,1.95,12.0,443.0,121.2,68.2
2016,1,7,14,0,802.0,77.0,2.0,12.0,421.0,73.1,49.38
2016,1,7,14,15,401.0,45.0,1.95,11.5,217.0,32.16,23.42
2016,1,7,14,30,0.0,13.0,1.9,11.0,13.0,10.71,4.08
2016,1,7,14,45,0.0,12.0,1.85,11.0,12.0,9.88,3.34
2016,1,7,15,0,0.0,11.0,1.8,11.0,11.0,9.05,2.59
2016,1,7,15,15,323.0,34.0,1.55,10.5,115.5,25.16,17.3
2016,1,7,15,30,646.0,57.0,1.3,10.0,220.0,45.29,35.55
2016,1,7,15,45,593.5,51.0,1.05,10.0,180.5,40.92,31.42
2016,1,7,16,0,541.0,45.0,0.8,10.0,141.0,36.53,27.18
2016,1,7,16,15,449.5,37.0,0.8,9.5,101.5,30.27,21.12
2016,1,7,16,30,358.0,29.0,0.8,9.0,62.0,24.0,14.1
2016,1,7,16,45,179.0,14.5,0.85,9.0,31.0,11.72,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,7,45,39.5,17.5,0.85,7.5,21.5,50.6,4.38
2016,1,8,8,0,79.0,35.0,0.9,8.0,43.0,119.78,91.98
2016,1,8,8,15,104.0,52.0,0.95,8.0,68.0,143.24,117.58
2016,1,8,8,30,129.0,69.0,1.0,8.0,93.0,178.38,149.55
2016,1,8,8,45,145.5,86.0,1.05,8.5,119.0,206.71,174.42
2016,1,8,9,0,162.0,103.0,1.1,9.0,145.0,233.97,197.64
2016,1,8,9,15,170.0,119.0,1.0,9.0,169.0,252.93,213.29
2016,1,8,9,30,178.0,135.0,0.9,9.0,193.0,270.81,227.56
2016,1,8,9,45,179.0,148.5,0.85,9.5,212.0,279.81,233.76
2016,1,8,10,0,180.0,162.0,0.8,10.0,231.0,287.92,239.05
2016,1,8,10,15,243.0,168.0,0.7,10.5,268.5,337.47,277.99
2016,1,8,10,30,306.0,174.0,0.6,11.0,306.0,371.44,303.1
2016,1,8,10,45,281.0,187.0,0.55,11.5,313.0,357.49,289.56
2016,1,8,11,0,256.0,200.0,0.5,12.0,320.0,343.31,276.38
2016,1,8,11,15,157.0,205.0,0.45,12.0,279.5,274.33,220.56
2016,1,8,11,30,58.0,210.0,0.4,12.0,239.0,213.65,171.52
2016,1,8,11,45,108.0,219.5,0.35,12.5,274.0,239.2,191.3
2016,1,8,12,0,158.0,229.0,0.3,13.0,309.0,264.82,209.61
2016,1,8,12,15,159.0,229.0,0.3,13.0,309.5,253.58,199.46
2016,1,8,12,30,160.0,229.0,0.3,13.0,310.0,241.85,189.12
2016,1,8,12,45,183.0,224.0,0.35,13.0,315.5,232.06,179.76
2016,1,8,13,0,206.0,219.0,0.4,13.0,321.0,219.89,168.21
2016,1,8,13,15,285.5,200.5,0.45,13.0,337.0,205.2,152.28
2016,1,8,13,30,365.0,182.0,0.5,13.0,353.0,182.77,130.71
2016,1,8,13,45,358.5,174.0,0.6,13.0,335.5,152.36,109.33
2016,1,8,14,0,352.0,166.0,0.7,13.0,318.0,122.46,93.95
2016,1,8,14,15,253.5,164.0,0.65,12.5,270.0,113.74,95.39
2016,1,8,14,30,155.0,162.0,0.6,12.0,222.0,115.05,96.87
2016,1,8,14,45,142.5,149.5,0.55,12.0,200.5,106.93,89.85
2016,1,8,15,0,130.0,137.0,0.5,12.0,179.0,98.6,82.62
2016,1,8,15,15,120.5,120.5,0.5,11.5,156.0,87.78,73.23
2016,1,8,15,30,111.0,104.0,0.5,11.0,133.0,76.67,63.41
2016,1,8,15,45,95.5,86.5,0.55,11.0,108.0,64.63,52.46
2016,1,8,16,0,80.0,69.0,0.6,11.0,83.0,52.3,41.08
2016,1,8,16,15,56.0,51.5,0.65,10.5,60.0,39.66,29.31
2016,1,8,16,30,32.0,34.0,0.7,10.0,37.0,27.08,16.81
2016,1,8,16,45,16.0,17.0,0.75,10.0,18.5,14.06,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,9.5,3.25,9.5,9.5,7.81,0.0
2016,1,9,8,0,0.0,19.0,3.4,10.0,19.0,15.66,6.91
2016,1,9,8,15,0.0,31.0,3.35,10.0,31.0,25.61,16.07
2016,1,9,8,30,0.0,43.0,3.3,10.0,43.0,36.03,25.38
2016,1,9,8,45,0.0,55.0,3.25,10.0,55.0,47.08,35.19
2016,1,9,9,0,0.0,67.0,3.2,10.0,67.0,57.94,44.76
2016,1,9,9,15,0.0,78.0,3.1,10.0,78.0,67.61,53.2
2016,1,9,9,30,0.0,89.0,3.0,10.0,89.0,77.21,61.47
2016,1,9,9,45,0.0,97.5,2.95,10.5,97.5,84.25,67.33
2016,1,9,10,0,0.0,106.0,2.9,11.0,106.0,91.31,73.13
2016,1,9,10,15,94.5,147.0,2.8,11.0,188.0,209.55,174.67
2016,1,9,10,30,189.0,188.0,2.7,11.0,270.0,304.8,253.53
2016,1,9,10,45,292.5,183.0,2.65,11.0,317.0,360.89,298.83
2016,1,9,11,0,396.0,178.0,2.6,11.0,364.0,410.05,337.21
2016,1,9,11,15,328.5,196.0,2.45,11.0,354.0,364.85,298.6
2016,1,9,11,30,261.0,214.0,2.3,11.0,344.0,331.87,270.35
2016,1,9,11,45,164.5,217.0,2.2,11.0,299.5,269.0,218.53
2016,1,9,12,0,68.0,220.0,2.1,11.0,255.0,215.56,174.86
2016,1,9,12,15,114.0,225.0,1.95,11.0,283.5,234.07,188.87
2016,1,9,12,30,160.0,230.0,1.8,11.0,312.0,243.25,194.27
2016,1,9,12,45,189.5,224.5,1.65,11.5,320.0,234.99,184.98
2016,1,9,13,0,219.0,219.0,1.5,12.0,328.0,223.76,173.05
2016,1,9,13,15,137.5,208.5,1.45,12.0,276.5,185.28,144.06
2016,1,9,13,30,56.0,198.0,1.4,12.0,225.0,157.52,124.87
2016,1,9,13,45,38.0,181.5,1.35,12.0,199.5,138.72,110.56
2016,1,9,14,0,20.0,165.0,1.3,12.0,174.0,127.33,102.41
2016,1,9,14,15,40.5,162.0,1.2,12.0,178.5,118.69,100.03
2016,1,9,14,30,61.0,159.0,1.1,12.0,183.0,116.07,97.88
2016,1,9,14,45,56.5,145.5,1.0,12.0,166.5,106.99,90.01
2016,1,9,15,0,52.0,132.0,0.9,12.0,150.0,97.69,81.9
2016,1,9,15,15,46.0,116.5,0.85,11.5,130.5,87.0,72.6
2016,1,9,15,30,40.0,101.0,0.8,11.0,111.0,76.08,62.93
2016,1,9,15,45,31.5,83.5,0.8,11.0,91.0,63.7,51.67
2016,1,9,16,0,23.0,66.0,0.8,11.0,71.0,51.07,40.03
2016,1,9,16,15,11.5,49.0,0.8,11.0,51.5,38.9,28.64
2016,1,9,16,30,0.0,32.0,0.8,11.0,32.0,25.8,15.88
2016,1,9,16,45,0.0,16.0,0.8,11.0,16.0,13.21,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,173.0,16.5,1.6,8.5,33.5,162.26,32.4
2016,1,10,8,0,346.0,33.0,1.8,9.0,67.0,310.78,244.71
2016,1,10,8,15,435.5,41.5,1.85,9.5,106.5,382.56,316.01
2016,1,10,8,30,525.0,50.0,1.9,10.0,146.0,454.43,378.58
2016,1,10,8,45,588.5,54.5,2.0,10.5,187.5,502.6,419.61
2016,1,10,9,0,652.0,59.0,2.1,11.0,229.0,548.55,457.04
2016,1,10,9,15,688.5,63.0,2.1,11.0,267.0,572.72,476.18
2016,1,10,9,30,725.0,67.0,2.1,11.0,305.0,590.27,489.46
2016,1,10,9,45,759.0,68.0,2.15,11.5,340.5,603.6,498.13
2016,1,10,10,0,793.0,69.0,2.2,12.0,376.0,613.15,503.4
2016,1,10,10,15,455.5,129.5,2.1,12.0,308.5,444.45,366.38
2016,1,10,10,30,118.0,190.0,2.0,12.0,241.0,264.07,216.81
2016,1,10,10,45,188.0,196.0,1.95,12.5,282.5,303.34,249.06
2016,1,10,11,0,258.0,202.0,1.9,13.0,324.0,347.97,283.56
2016,1,10,11,15,240.0,211.0,1.8,13.0,327.5,333.46,270.26
2016,1,10,11,30,222.0,220.0,1.7,13.0,331.0,311.5,251.42
2016,1,10,11,45,220.5,224.0,1.6,13.5,335.5,301.42,241.61
2016,1,10,12,0,219.0,228.0,1.5,14.0,340.0,290.71,231.17
2016,1,10,12,15,131.0,220.0,1.45,14.0,287.0,236.9,188.11
2016,1,10,12,30,43.0,212.0,1.4,14.0,234.0,188.44,150.15
2016,1,10,12,45,43.0,208.5,1.35,14.5,230.5,180.49,143.27
2016,1,10,13,0,43.0,205.0,1.3,15.0,227.0,172.51,136.28
2016,1,10,13,15,23.0,182.5,1.25,14.5,194.5,149.54,118.5
2016,1,10,13,30,3.0,160.0,1.2,14.0,162.0,127.67,101.72
2016,1,10,13,45,1.5,153.5,1.15,14.0,154.5,121.26,96.65
2016,1,10,14,0,0.0,147.0,1.1,14.0,147.0,114.96,91.61
2016,1,10,14,15,35.0,154.5,1.05,14.0,168.0,114.35,95.48
2016,1,10,14,30,70.0,162.0,1.0,14.0,189.0,118.0,98.78
2016,1,10,14,45,65.5,148.0,1.0,14.0,171.5,108.65,90.76
2016,1,10,15,0,61.0,134.0,1.0,14.0,154.0,99.08,82.49
2016,1,10,15,15,56.5,118.0,0.9,13.5,135.0,88.11,73.02
2016,1,10,15,30,52.0,102.0,0.8,13.0,116.0,76.91,63.18
2016,1,10,15,45,43.5,85.0,0.75,12.5,95.5,64.83,52.38
2016,1,10,16,0,35.0,68.0,0.7,12.0,75.0,52.52,41.18
2016,1,10,16,15,20.5,51.0,0.75,11.5,55.0,39.97,29.57
2016,1,10,16,30,6.0,34.0,0.8,11.0,35.0,27.31,17.33
2016,1,10,16,45,3.0,17.0,0.9,11.0,17.5,14.04,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,45.5,17.5,1.05,10.5,22.0,63.76,10.74
2016,1,11,8,0,91.0,35.0,1.1,11.0,44.0,127.73,97.94
2016,1,11,8,15,119.0,52.0,1.25,11.0,70.0,166.6,135.97
2016,1,11,8,30,147.0,69.0,1.4,11.0,96.0,204.25,169.91
2016,1,11,8,45,163.5,86.0,1.55,11.5,123.0,232.97,194.96
2016,1,11,9,0,180.0,103.0,1.7,12.0,150.0,260.47,218.21
2016,1,11,9,15,189.5,119.0,1.7,12.0,175.0,280.53,234.79
2016,1,11,9,30,199.0,135.0,1.7,12.0,200.0,286.06,239.19
2016,1,11,9,45,205.5,148.5,1.7,12.5,222.0,298.61,248.48
2016,1,11,10,0,212.0,162.0,1.7,13.0,244.0,310.04,256.55
2016,1,11,10,15,171.0,176.5,1.65,13.0,246.0,291.18,239.67
2016,1,11,10,30,130.0,191.0,1.6,13.0,248.0,272.83,223.44
2016,1,11,10,45,162.5,200.0,1.55,13.5,275.0,292.98,238.91
2016,1,11,11,0,195.0,209.0,1.5,14.0,302.0,310.73,251.85
2016,1,11,11,15,202.5,215.5,1.45,14.0,314.5,310.04,250.14
2016,1,11,11,30,210.0,222.0,1.4,14.0,327.0,308.09,247.4
2016,1,11,11,45,209.5,225.5,1.4,14.5,332.0,298.41,238.09
2016,1,11,12,0,209.0,229.0,1.4,15.0,337.0,288.09,228.23
2016,1,11,12,15,254.5,223.0,1.4,15.0,354.0,290.7,228.28
2016,1,11,12,30,300.0,217.0,1.4,15.0,371.0,283.99,220.19
2016,1,11,12,45,288.5,215.5,1.4,15.5,362.0,259.75,198.78
2016,1,11,13,0,277.0,214.0,1.4,16.0,353.0,236.01,178.08
2016,1,11,13,15,308.5,202.0,1.4,16.0,352.5,213.74,157.59
2016,1,11,13,30,340.0,190.0,1.4,16.0,352.0,188.35,135.39
2016,1,11,13,45,343.5,180.0,1.4,16.0,337.5,158.56,113.33
2016,1,11,14,0,347.0,170.0,1.4,16.0,323.0,128.35,96.04
2016,1,11,14,15,555.5,121.0,1.3,16.0,347.0,87.36,71.34
2016,1,11,14,30,764.0,72.0,1.2,16.0,371.0,59.68,47.27
2016,1,11,14,45,744.0,68.0,1.1,16.0,338.0,56.91,44.94
2016,1,11,15,0,724.0,64.0,1.0,16.0,305.0,54.13,42.54
2016,1,11,15,15,689.0,60.5,0.95,15.5,267.5,51.61,40.41
