Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,654.0,57.0,0.9,15.0,230.0,45.12,34.68
2016,1,11,15,45,606.5,51.0,0.85,14.5,190.0,40.77,30.76
2016,1,11,16,0,559.0,45.0,0.8,14.0,150.0,36.39,26.68
2016,1,11,16,15,475.0,37.5,0.85,13.5,110.5,30.55,21.16
2016,1,11,16,30,391.0,30.0,0.9,13.0,71.0,24.7,15.14
2016,1,11,16,45,195.5,15.0,0.95,13.0,35.5,12.03,0.0
2016,1,11,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,7,45,207.0,15.0,2.0,9.5,35.5,182.95,46.79
2016,1,12,8,0,414.0,30.0,2.1,10.0,71.0,354.51,279.42
2016,1,12,8,15,500.0,37.0,2.05,10.5,111.5,422.54,347.77
2016,1,12,8,30,586.0,44.0,2.0,11.0,152.0,484.29,401.9
2016,1,12,8,45,637.5,49.0,1.95,11.5,193.5,526.45,437.14
2016,1,12,9,0,689.0,54.0,1.9,12.0,235.0,566.05,468.47
2016,1,12,9,15,723.5,57.5,1.75,12.0,273.5,589.25,485.97
2016,1,12,9,30,758.0,61.0,1.6,12.0,312.0,609.23,499.84
2016,1,12,9,45,782.5,63.5,1.45,12.5,346.0,617.8,503.21
2016,1,12,10,0,807.0,66.0,1.3,13.0,380.0,622.85,503.43
2016,1,12,10,15,657.0,102.5,1.35,13.5,371.0,553.21,446.91
2016,1,12,10,30,507.0,139.0,1.4,14.0,362.0,474.47,383.69
2016,1,12,10,45,500.0,149.0,1.5,14.5,378.0,463.29,373.59
2016,1,12,11,0,493.0,159.0,1.6,15.0,394.0,450.3,361.4
2016,1,12,11,15,684.0,116.5,1.6,15.0,453.5,496.51,395.56
2016,1,12,11,30,875.0,74.0,1.6,15.0,513.0,520.54,410.55
2016,1,12,11,45,687.5,125.0,1.6,15.5,473.0,448.55,351.43
2016,1,12,12,0,500.0,176.0,1.6,16.0,433.0,377.66,294.54
2016,1,12,12,15,470.5,183.0,1.6,16.0,425.5,345.49,267.23
2016,1,12,12,30,441.0,190.0,1.6,16.0,418.0,314.32,240.4
2016,1,12,12,45,360.5,203.0,1.6,16.0,387.0,272.27,206.51
2016,1,12,13,0,280.0,216.0,1.6,16.0,356.0,239.22,180.75
2016,1,12,13,15,338.0,199.0,1.55,16.0,363.5,218.49,160.33
2016,1,12,13,30,396.0,182.0,1.5,16.0,371.0,190.5,134.67
2016,1,12,13,45,374.5,176.5,1.45,16.0,349.0,160.32,113.36
2016,1,12,14,0,353.0,171.0,1.4,16.0,327.0,130.41,97.04
2016,1,12,14,15,413.0,149.0,1.3,15.5,320.0,102.14,84.32
2016,1,12,14,30,473.0,127.0,1.2,15.0,313.0,89.26,73.42
2016,1,12,14,45,451.0,119.5,1.1,15.0,284.5,84.81,69.64
2016,1,12,15,0,429.0,112.0,1.0,15.0,256.0,80.3,65.76
2016,1,12,15,15,410.5,100.0,1.0,14.5,224.5,72.64,59.17
2016,1,12,15,30,392.0,88.0,1.0,14.0,193.0,64.79,52.28
2016,1,12,15,45,356.0,76.0,1.0,13.5,159.5,56.6,44.96
2016,1,12,16,0,320.0,64.0,1.0,13.0,126.0,48.23,37.29
2016,1,12,16,15,271.0,50.0,1.0,12.5,93.0,38.11,27.92
2016,1,12,16,30,222.0,36.0,1.0,12.0,60.0,27.75,17.93
2016,1,12,16,45,111.0,23.0,1.05,12.0,35.0,17.8,3.38
2016,1,12,17,0,0.0,10.0,1.1,12.0,10.0,8.54,0.0
2016,1,12,17,15,0.0,5.0,1.1,12.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,13.5,2.9,12.5,13.5,11.13,0.0
2016,1,13,8,0,0.0,27.0,3.1,13.0,27.0,22.92,12.68
2016,1,13,8,15,0.0,42.5,3.2,13.0,42.5,38.93,27.03
2016,1,13,8,30,0.0,58.0,3.3,13.0,58.0,53.93,40.28
2016,1,13,8,45,0.0,73.5,3.45,13.5,73.5,68.37,52.83
2016,1,13,9,0,0.0,89.0,3.6,14.0,89.0,82.45,64.9
2016,1,13,9,15,2.0,103.5,3.8,14.0,104.0,96.5,76.95
2016,1,13,9,30,4.0,118.0,4.0,14.0,119.0,110.38,88.71
2016,1,13,9,45,373.0,101.0,4.25,14.5,246.5,384.13,322.52
2016,1,13,10,0,742.0,84.0,4.5,15.0,374.0,605.76,500.61
2016,1,13,10,15,423.0,138.0,4.55,15.0,306.0,436.61,360.76
2016,1,13,10,30,104.0,192.0,4.6,15.0,238.0,247.6,202.7
2016,1,13,10,45,273.5,181.5,4.7,15.0,310.5,351.51,289.18
2016,1,13,11,0,443.0,171.0,4.8,15.0,383.0,435.07,355.97
2016,1,13,11,15,342.5,196.0,4.85,15.0,363.0,376.45,306.57
2016,1,13,11,30,242.0,221.0,4.9,15.0,343.0,332.26,269.31
2016,1,13,11,45,334.5,207.5,4.95,15.0,379.0,348.55,280.99
2016,1,13,12,0,427.0,194.0,5.0,15.0,415.0,363.48,290.19
2016,1,13,12,15,407.0,199.0,4.95,14.5,409.5,335.77,265.9
2016,1,13,12,30,387.0,204.0,4.9,14.0,404.0,305.45,239.47
2016,1,13,12,45,434.5,190.0,4.9,14.0,412.0,287.23,220.57
2016,1,13,13,0,482.0,176.0,4.9,14.0,420.0,261.15,194.6
2016,1,13,13,15,364.0,192.0,4.8,14.0,373.5,219.85,162.95
2016,1,13,13,30,246.0,208.0,4.7,14.0,327.0,189.06,142.09
2016,1,13,13,45,281.5,193.0,4.6,14.0,323.5,163.5,120.94
2016,1,13,14,0,317.0,178.0,4.5,14.0,320.0,134.48,101.73
2016,1,13,14,15,342.5,162.0,4.3,13.5,306.0,113.56,95.21
2016,1,13,14,30,368.0,146.0,4.1,13.0,292.0,100.51,84.04
2016,1,13,14,45,539.0,110.5,3.95,13.0,303.5,79.65,65.68
2016,1,13,15,0,710.0,75.0,3.8,13.0,315.0,57.65,46.17
2016,1,13,15,15,673.5,70.5,3.25,12.5,276.5,54.76,43.71
2016,1,13,15,30,637.0,66.0,2.7,12.0,238.0,51.9,41.19
2016,1,13,15,45,595.5,58.5,2.2,12.0,198.5,46.58,36.29
2016,1,13,16,0,554.0,51.0,1.7,12.0,159.0,41.18,31.2
2016,1,13,16,15,466.5,43.5,1.55,11.0,118.0,35.47,25.81
2016,1,13,16,30,379.0,36.0,1.4,10.0,77.0,29.8,19.97
2016,1,13,16,45,235.5,24.0,1.25,9.5,45.5,19.9,5.91
2016,1,13,17,0,92.0,12.0,1.1,9.0,14.0,10.24,0.0
2016,1,13,17,15,46.0,6.0,1.1,9.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,7,45,126.5,17.0,1.15,9.5,30.0,129.32,39.76
2016,1,14,8,0,253.0,34.0,1.2,10.0,60.0,250.67,198.03
2016,1,14,8,15,299.5,48.0,1.35,10.0,93.0,298.84,247.0
2016,1,14,8,30,346.0,62.0,1.5,10.0,126.0,346.78,290.3
2016,1,14,8,45,380.5,73.0,1.7,10.5,160.0,381.39,320.56
2016,1,14,9,0,415.0,84.0,1.9,11.0,194.0,414.73,348.48
2016,1,14,9,15,437.5,93.5,1.95,11.0,225.5,436.08,365.9
2016,1,14,9,30,460.0,103.0,2.0,11.0,257.0,455.4,381.05
2016,1,14,9,45,443.0,119.0,2.15,11.5,279.5,453.17,377.57
2016,1,14,10,0,426.0,135.0,2.3,12.0,302.0,448.81,372.31
2016,1,14,10,15,375.0,155.5,2.3,12.0,311.0,425.36,351.61
2016,1,14,10,30,324.0,176.0,2.3,12.0,320.0,389.97,321.67
2016,1,14,10,45,373.0,176.5,2.35,12.5,350.0,406.65,333.84
2016,1,14,11,0,422.0,177.0,2.4,13.0,380.0,430.26,350.55
2016,1,14,11,15,292.0,203.0,2.45,13.0,345.5,357.03,290.16
2016,1,14,11,30,162.0,229.0,2.5,13.0,311.0,292.33,236.94
2016,1,14,11,45,158.5,233.5,2.55,13.0,315.0,283.7,229.3
2016,1,14,12,0,155.0,238.0,2.6,13.0,319.0,274.72,221.13
2016,1,14,12,15,137.5,237.0,2.65,13.0,308.5,255.43,204.79
2016,1,14,12,30,120.0,236.0,2.7,13.0,298.0,237.35,189.59
2016,1,14,12,45,96.0,229.0,2.8,13.0,278.5,212.92,169.58
2016,1,14,13,0,72.0,222.0,2.9,13.0,259.0,193.25,153.78
2016,1,14,13,15,94.0,219.0,2.9,13.0,265.5,187.99,148.24
2016,1,14,13,30,116.0,216.0,2.9,13.0,272.0,177.84,138.78
2016,1,14,13,45,133.5,206.5,2.95,13.0,268.5,161.83,125.54
2016,1,14,14,0,151.0,197.0,3.0,13.0,265.0,143.96,112.98
2016,1,14,14,15,75.5,105.0,2.85,12.5,139.0,79.74,65.62
2016,1,14,14,30,0.0,13.0,2.7,12.0,13.0,10.71,4.03
2016,1,14,14,45,0.0,12.0,2.55,12.0,12.0,9.88,3.3
2016,1,14,15,0,0.0,11.0,2.4,12.0,11.0,9.05,2.56
2016,1,14,15,15,0.0,9.5,2.15,12.0,9.5,7.81,1.44
2016,1,14,15,30,0.0,8.0,1.9,12.0,8.0,6.57,0.31
2016,1,14,15,45,0.0,6.5,1.7,12.0,6.5,5.34,0.0
2016,1,14,16,0,0.0,5.0,1.5,12.0,5.0,4.1,0.0
2016,1,14,16,15,0.0,3.5,1.65,12.0,3.5,2.87,0.0
2016,1,14,16,30,0.0,2.0,1.8,12.0,2.0,1.64,0.0
2016,1,14,16,45,0.0,1.0,1.95,12.0,1.0,0.82,0.0
2016,1,14,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,15,7,45,166.5,17.0,0.25,11.0,34.5,162.02,56.06
2016,1,15,8,0,333.0,34.0,0.2,11.0,69.0,306.71,239.09
2016,1,15,8,15,421.5,43.0,0.3,11.0,108.5,379.34,306.88
2016,1,15,8,30,510.0,52.0,0.4,11.0,148.0,452.19,368.6
2016,1,15,8,45,566.0,58.0,0.5,11.5,188.5,497.95,406.22
2016,1,15,9,0,622.0,64.0,0.6,12.0,229.0,541.58,440.67
2016,1,15,9,15,659.5,68.0,0.7,12.0,267.5,567.26,461.0
2016,1,15,9,30,697.0,72.0,0.8,12.0,306.0,589.98,478.44
2016,1,15,9,45,708.0,79.0,0.9,12.5,338.5,595.07,480.95
2016,1,15,10,0,719.0,86.0,1.0,13.0,371.0,596.98,480.87
2016,1,15,10,15,738.5,89.0,1.05,13.0,400.0,596.59,479.38
2016,1,15,10,30,758.0,92.0,1.1,13.0,429.0,592.74,475.05
2016,1,15,10,45,698.0,107.5,1.2,13.0,429.5,550.86,441.78
2016,1,15,11,0,638.0,123.0,1.3,13.0,430.0,508.5,408.03
2016,1,15,11,15,721.5,110.0,1.3,13.0,468.0,516.72,412.5
2016,1,15,11,30,805.0,97.0,1.3,13.0,506.0,517.53,410.01
2016,1,15,11,45,676.5,131.0,1.35,13.5,479.0,455.39,358.85
2016,1,15,12,0,548.0,165.0,1.4,14.0,452.0,393.86,308.81
2016,1,15,12,15,441.5,191.0,1.3,14.0,422.5,345.52,269.3
2016,1,15,12,30,335.0,217.0,1.2,14.0,393.0,300.44,233.05
2016,1,15,12,45,411.5,197.0,1.15,14.0,410.0,288.7,219.45
2016,1,15,13,0,488.0,177.0,1.1,14.0,427.0,266.66,196.42
2016,1,15,13,15,517.5,164.0,1.0,14.0,422.5,232.68,165.16
2016,1,15,13,30,547.0,151.0,0.9,14.0,418.0,195.48,132.5
2016,1,15,13,45,674.0,115.5,0.8,14.0,429.5,149.62,92.31
2016,1,15,14,0,801.0,80.0,0.7,14.0,441.0,93.82,55.19
2016,1,15,14,15,783.5,77.5,0.65,14.0,412.5,63.28,50.7
2016,1,15,14,30,766.0,75.0,0.6,14.0,384.0,61.76,49.5
2016,1,15,14,45,748.5,70.5,0.6,14.5,351.0,58.67,46.76
2016,1,15,15,0,731.0,66.0,0.6,15.0,318.0,55.56,43.97
2016,1,15,15,15,696.0,62.5,0.5,14.5,280.0,53.06,41.89
2016,1,15,15,30,661.0,59.0,0.4,14.0,242.0,46.47,36.09
2016,1,15,15,45,612.0,53.5,0.35,14.0,201.5,42.54,32.5
2016,1,15,16,0,563.0,48.0,0.3,14.0,161.0,38.61,28.79
2016,1,15,16,15,482.0,41.0,0.35,13.5,121.0,33.26,23.73
2016,1,15,16,30,401.0,34.0,0.4,13.0,81.0,27.93,18.38
2016,1,15,16,45,262.0,23.0,0.45,13.0,48.5,18.9,7.1
2016,1,15,17,0,123.0,12.0,0.5,13.0,16.0,10.24,0.0
2016,1,15,17,15,61.5,6.0,0.55,13.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,7,45,95.5,19.5,2.85,12.5,29.5,115.32,42.16
2016,1,16,8,0,191.0,39.0,2.9,13.0,59.0,218.39,171.85
2016,1,16,8,15,256.5,53.0,2.85,13.0,93.5,278.13,229.05
2016,1,16,8,30,322.0,67.0,2.8,13.0,128.0,338.61,282.47
2016,1,16,8,45,371.0,78.0,2.8,13.5,164.5,383.19,320.54
2016,1,16,9,0,420.0,89.0,2.8,14.0,201.0,426.64,356.21
2016,1,16,9,15,466.5,92.5,2.75,14.0,235.0,457.3,381.15
2016,1,16,9,30,513.0,96.0,2.7,14.0,269.0,492.31,408.54
2016,1,16,9,45,580.5,99.5,2.7,14.5,315.0,533.58,439.61
2016,1,16,10,0,648.0,103.0,2.7,15.0,361.0,570.69,466.45
2016,1,16,10,15,349.0,144.0,2.65,15.0,284.0,398.89,326.95
2016,1,16,10,30,50.0,185.0,2.6,15.0,207.0,206.85,167.56
2016,1,16,10,45,63.5,198.0,2.6,15.5,227.5,223.2,180.83
2016,1,16,11,0,77.0,211.0,2.6,16.0,248.0,238.27,192.32
2016,1,16,11,15,99.5,221.0,2.55,16.0,270.5,253.9,204.49
2016,1,16,11,30,122.0,231.0,2.5,16.0,293.0,274.83,220.58
2016,1,16,11,45,107.0,233.0,2.5,16.0,288.0,253.7,202.9
2016,1,16,12,0,92.0,235.0,2.5,16.0,283.0,240.84,192.03
2016,1,16,12,15,59.0,220.5,2.4,16.0,251.5,208.19,165.54
2016,1,16,12,30,26.0,206.0,2.3,16.0,220.0,177.79,141.19
2016,1,16,12,45,82.0,219.5,2.25,16.0,262.5,202.35,159.48
2016,1,16,13,0,138.0,233.0,2.2,16.0,305.0,218.95,170.29
2016,1,16,13,15,81.5,211.5,2.1,16.0,254.0,181.23,141.27
2016,1,16,13,30,25.0,190.0,2.0,16.0,203.0,153.35,120.99
2016,1,16,13,45,32.0,187.0,1.95,16.0,202.0,143.96,113.28
2016,1,16,14,0,39.0,184.0,1.9,16.0,201.0,136.77,107.89
2016,1,16,14,15,238.5,161.5,1.8,16.0,259.0,111.89,92.58
2016,1,16,14,30,438.0,139.0,1.7,16.0,317.0,96.36,79.28
2016,1,16,14,45,414.5,132.5,1.6,16.0,289.5,92.73,76.26
2016,1,16,15,0,391.0,126.0,1.5,16.0,262.0,89.07,73.17
2016,1,16,15,15,369.5,114.0,1.3,15.5,230.5,81.62,66.82
2016,1,16,15,30,348.0,102.0,1.1,15.0,199.0,73.99,60.21
2016,1,16,15,45,313.5,88.5,0.9,15.0,165.5,65.0,52.15
2016,1,16,16,0,279.0,75.0,0.7,15.0,132.0,55.79,43.75
2016,1,16,16,15,227.5,60.0,0.75,14.5,99.0,45.16,34.02
2016,1,16,16,30,176.0,45.0,0.8,14.0,66.0,34.72,24.15
2016,1,16,16,45,88.0,29.5,0.85,14.0,40.0,22.96,10.59
2016,1,16,17,0,0.0,14.0,0.9,14.0,14.0,11.95,0.0
2016,1,16,17,15,0.0,7.0,0.9,13.5,7.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,2.7,14.0,7.5,6.16,0.0
2016,1,17,8,0,0.0,15.0,2.7,14.0,15.0,12.34,4.3
2016,1,17,8,15,0.0,24.0,2.75,14.0,24.0,19.78,10.97
2016,1,17,8,30,0.0,33.0,2.8,14.0,33.0,27.24,17.56
2016,1,17,8,45,0.0,42.0,2.85,14.5,42.0,34.71,24.06
2016,1,17,9,0,0.0,51.0,2.9,15.0,51.0,42.2,30.5
2016,1,17,9,15,0.0,59.5,2.95,15.0,59.5,49.28,36.57
2016,1,17,9,30,0.0,68.0,3.0,15.0,68.0,56.46,42.66
2016,1,17,9,45,0.0,46.0,3.1,15.0,46.0,38.03,26.91
2016,1,17,10,0,0.0,24.0,3.2,15.0,24.0,19.8,11.31
2016,1,17,10,15,0.0,33.5,3.2,15.0,33.5,27.67,18.0
2016,1,17,10,30,0.0,43.0,3.2,15.0,43.0,35.56,24.68
2016,1,17,10,45,0.0,72.0,3.2,15.0,72.0,59.73,45.08
2016,1,17,11,0,0.0,101.0,3.2,15.0,101.0,84.47,65.8
2016,1,17,11,15,0.0,107.5,3.2,15.0,107.5,89.9,70.24
2016,1,17,11,30,0.0,114.0,3.2,15.0,114.0,95.26,74.65
2016,1,17,11,45,0.0,95.5,3.2,15.5,95.5,79.44,61.26
2016,1,17,12,0,0.0,77.0,3.2,16.0,77.0,63.93,48.18
2016,1,17,12,15,0.0,92.5,3.1,16.0,92.5,76.86,58.98
2016,1,17,12,30,0.0,108.0,3.0,16.0,108.0,89.54,69.52
2016,1,17,12,45,0.0,94.5,2.95,16.0,94.5,78.42,60.28
2016,1,17,13,0,0.0,81.0,2.9,16.0,81.0,67.27,51.01
2016,1,17,13,15,0.0,91.0,2.85,15.5,91.0,75.46,58.03
2016,1,17,13,30,0.0,101.0,2.8,15.0,101.0,83.23,64.7
2016,1,17,13,45,0.0,66.5,2.75,15.0,66.5,55.14,41.16
2016,1,17,14,0,0.0,32.0,2.7,15.0,32.0,26.44,16.9
2016,1,17,14,15,0.0,19.0,2.65,15.0,19.0,15.67,8.34
2016,1,17,14,30,0.0,6.0,2.6,15.0,6.0,4.94,0.0
2016,1,17,14,45,0.0,36.0,2.55,15.0,36.0,29.73,20.95
2016,1,17,15,0,0.0,66.0,2.5,15.0,66.0,54.7,43.2
2016,1,17,15,15,0.0,58.0,2.3,14.5,58.0,48.02,37.36
2016,1,17,15,30,0.0,50.0,2.1,14.0,50.0,41.36,31.49
2016,1,17,15,45,0.0,41.5,1.95,14.0,41.5,34.29,25.1
2016,1,17,16,0,0.0,33.0,1.8,14.0,33.0,27.23,18.66
2016,1,17,16,15,0.0,25.0,1.75,14.0,25.0,20.61,12.56
2016,1,17,16,30,0.0,17.0,1.7,14.0,17.0,13.99,6.42
2016,1,17,16,45,0.0,10.5,1.65,14.0,10.5,8.63,0.7
2016,1,17,17,0,0.0,4.0,1.6,14.0,4.0,3.41,0.0
2016,1,17,17,15,0.0,2.0,1.65,14.0,2.0,1.71,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,7,45,206.5,15.5,0.5,12.5,37.5,188.31,85.19
2016,1,18,8,0,413.0,31.0,0.6,13.0,75.0,360.32,281.95
2016,1,18,8,15,497.0,38.0,0.65,13.5,116.0,428.41,344.77
2016,1,18,8,30,581.0,45.0,0.7,14.0,157.0,496.77,401.34
2016,1,18,8,45,634.0,50.0,0.8,15.0,199.0,534.59,431.5
2016,1,18,9,0,687.0,55.0,0.9,16.0,241.0,576.29,463.04
2016,1,18,9,15,721.5,58.5,1.0,16.0,280.5,600.33,481.8
2016,1,18,9,30,756.0,62.0,1.1,16.0,320.0,621.18,497.69
2016,1,18,9,45,776.0,65.5,1.2,16.0,354.5,628.59,503.05
2016,1,18,10,0,796.0,69.0,1.3,16.0,389.0,632.56,505.28
2016,1,18,10,15,812.0,71.0,1.45,16.0,418.0,628.59,501.74
2016,1,18,10,30,828.0,73.0,1.6,16.0,447.0,621.08,495.28
2016,1,18,10,45,835.5,75.5,1.8,16.5,469.0,605.34,481.67
2016,1,18,11,0,843.0,78.0,2.0,17.0,491.0,586.34,465.19
2016,1,18,11,15,849.5,79.0,2.15,17.0,506.5,561.98,444.83
2016,1,18,11,30,856.0,80.0,2.3,17.0,522.0,534.59,421.55
2016,1,18,11,45,854.0,82.0,2.45,17.0,529.0,501.13,392.93
2016,1,18,12,0,852.0,84.0,2.6,17.0,536.0,465.37,361.74
2016,1,18,12,15,852.0,84.0,2.55,17.0,536.5,426.43,326.82
2016,1,18,12,30,852.0,84.0,2.5,17.0,537.0,385.46,289.54
2016,1,18,12,45,851.5,82.5,2.45,17.0,530.5,341.16,248.97
2016,1,18,13,0,851.0,81.0,2.4,17.0,524.0,295.3,206.79
2016,1,18,13,15,503.0,153.0,2.3,17.0,413.0,226.54,160.34
2016,1,18,13,30,155.0,225.0,2.2,17.0,302.0,192.43,146.37
2016,1,18,13,45,155.5,214.5,2.15,17.0,289.0,171.88,130.32
2016,1,18,14,0,156.0,204.0,2.1,17.0,276.0,151.33,116.05
2016,1,18,14,15,173.0,190.0,1.9,16.5,265.5,132.46,110.05
2016,1,18,14,30,190.0,176.0,1.7,16.0,255.0,124.24,103.36
2016,1,18,14,45,216.5,159.0,1.55,16.0,241.5,110.41,91.55
2016,1,18,15,0,243.0,142.0,1.4,16.0,228.0,100.44,83.02
2016,1,18,15,15,230.5,127.5,1.2,15.5,201.5,91.29,75.26
2016,1,18,15,30,218.0,113.0,1.0,15.0,175.0,81.89,67.14
2016,1,18,15,45,201.0,96.5,0.8,15.0,147.0,70.91,57.37
2016,1,18,16,0,184.0,80.0,0.6,15.0,119.0,59.62,47.17
2016,1,18,16,15,158.5,62.5,0.6,14.5,90.5,47.3,35.99
2016,1,18,16,30,133.0,45.0,0.6,14.0,62.0,34.66,24.3
2016,1,18,16,45,66.5,30.0,0.65,14.0,38.5,23.35,12.13
2016,1,18,17,0,0.0,15.0,0.7,14.0,15.0,12.8,0.0
2016,1,18,17,15,0.0,7.5,0.7,14.0,7.5,6.4,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,4.4,14.0,0.5,0.41,0.0
2016,1,19,8,0,0.0,1.0,4.5,14.0,1.0,0.82,0.0
2016,1,19,8,15,0.0,1.5,4.65,14.0,1.5,1.23,0.0
2016,1,19,8,30,0.0,2.0,4.8,14.0,2.0,1.64,0.0
2016,1,19,8,45,0.0,3.0,5.0,14.5,3.0,2.46,0.0
2016,1,19,9,0,0.0,4.0,5.2,15.0,4.0,3.28,0.0
2016,1,19,9,15,0.0,4.5,5.2,15.0,4.5,3.7,0.0
2016,1,19,9,30,0.0,5.0,5.2,15.0,5.0,4.11,0.0
2016,1,19,9,45,55.5,89.0,5.25,15.5,111.5,119.85,97.68
2016,1,19,10,0,111.0,173.0,5.3,16.0,218.0,258.91,213.39
2016,1,19,10,15,59.5,167.0,5.3,16.0,191.0,199.02,162.35
2016,1,19,10,30,8.0,161.0,5.3,16.0,164.0,146.1,117.19
2016,1,19,10,45,4.5,161.5,5.3,16.0,163.5,142.51,113.99
2016,1,19,11,0,1.0,162.0,5.3,16.0,163.0,139.41,111.2
2016,1,19,11,15,0.5,144.0,5.35,16.0,144.5,122.01,96.67
2016,1,19,11,30,0.0,126.0,5.4,16.0,126.0,105.54,82.92
2016,1,19,11,45,395.0,118.0,5.5,16.0,328.5,310.35,251.21
2016,1,19,12,0,790.0,110.0,5.6,16.0,531.0,463.99,368.37
2016,1,19,12,15,792.0,110.5,5.45,16.0,533.0,427.66,334.2
2016,1,19,12,30,794.0,111.0,5.3,16.0,535.0,389.22,298.25
2016,1,19,12,45,397.0,109.5,5.2,16.0,321.5,219.4,166.16
2016,1,19,13,0,0.0,108.0,5.1,16.0,108.0,89.23,69.24
2016,1,19,13,15,50.5,165.5,4.9,16.0,191.0,142.89,111.85
2016,1,19,13,30,101.0,223.0,4.7,16.0,274.0,185.27,144.26
2016,1,19,13,45,60.0,199.5,4.55,16.0,229.5,156.02,122.24
2016,1,19,14,0,19.0,176.0,4.4,16.0,185.0,137.01,108.74
2016,1,19,14,15,18.0,166.0,4.25,15.5,174.5,127.42,106.4
2016,1,19,14,30,17.0,156.0,4.1,15.0,164.0,119.98,100.29
2016,1,19,14,45,59.5,153.0,4.0,15.0,175.5,112.79,94.17
2016,1,19,15,0,102.0,150.0,3.9,15.0,187.0,106.93,89.19
2016,1,19,15,15,90.0,135.0,3.55,14.5,165.0,99.74,83.11
2016,1,19,15,30,78.0,120.0,3.2,14.0,143.0,89.17,73.92
2016,1,19,15,45,67.5,102.0,2.9,14.0,119.5,76.64,62.72
2016,1,19,16,0,57.0,84.0,2.6,14.0,96.0,63.85,51.12
2016,1,19,16,15,41.5,65.5,2.25,13.5,73.0,50.49,38.95
2016,1,19,16,30,26.0,47.0,1.9,13.0,50.0,36.88,26.38
2016,1,19,16,45,13.0,29.5,1.6,13.0,31.0,23.7,12.9
2016,1,19,17,0,0.0,12.0,1.3,13.0,12.0,9.89,0.0
2016,1,19,17,15,0.0,6.0,1.15,12.5,6.0,5.12,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,0.75,10.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,0.8,10.0,10.0,8.54,0.0
2016,1,20,7,45,99.0,24.5,0.85,10.5,35.5,116.46,59.06
2016,1,20,8,0,198.0,39.0,0.9,11.0,61.0,224.0,178.67
2016,1,20,8,15,233.0,55.0,1.0,11.0,92.5,266.79,219.96
2016,1,20,8,30,268.0,71.0,1.1,11.0,124.0,309.12,257.71
2016,1,20,8,45,296.0,85.0,1.25,11.5,156.0,342.95,286.71
2016,1,20,9,0,324.0,99.0,1.4,12.0,188.0,375.52,313.56
2016,1,20,9,15,342.0,111.0,1.35,12.5,217.5,396.97,329.89
2016,1,20,9,30,360.0,123.0,1.3,13.0,247.0,416.62,344.13
2016,1,20,9,45,581.5,98.0,1.3,13.5,323.0,539.89,441.17
2016,1,20,10,0,803.0,73.0,1.3,14.0,399.0,646.79,520.57
2016,1,20,10,15,735.0,89.0,1.25,14.5,404.5,605.56,484.89
2016,1,20,10,30,667.0,105.0,1.2,15.0,410.0,560.58,447.96
2016,1,20,10,45,667.0,111.5,1.2,15.5,429.5,547.1,435.45
2016,1,20,11,0,667.0,118.0,1.2,16.0,449.0,531.01,420.52
2016,1,20,11,15,769.0,99.5,1.15,16.0,492.0,543.47,427.71
2016,1,20,11,30,871.0,81.0,1.1,16.0,535.0,549.02,428.46
2016,1,20,11,45,877.0,80.0,1.1,16.5,544.0,514.67,398.42
2016,1,20,12,0,883.0,79.0,1.1,17.0,553.0,479.64,367.49
2016,1,20,12,15,882.5,79.0,1.0,17.0,553.5,440.2,332.68
2016,1,20,12,30,882.0,79.0,0.9,17.0,554.0,398.7,295.56
2016,1,20,12,45,884.0,77.0,0.8,17.0,548.0,354.38,255.52
2016,1,20,13,0,886.0,75.0,0.7,17.0,542.0,308.2,213.58
2016,1,20,13,15,879.5,74.0,0.6,17.0,527.0,259.25,170.04
2016,1,20,13,30,873.0,73.0,0.5,17.0,512.0,209.58,127.66
2016,1,20,13,45,862.5,71.5,0.45,17.0,490.5,158.55,88.79
2016,1,20,14,0,852.0,70.0,0.4,17.0,469.0,107.64,59.1
2016,1,20,14,15,837.5,68.5,0.35,17.0,441.0,56.89,44.4
2016,1,20,14,30,823.0,67.0,0.3,17.0,413.0,55.99,43.81
2016,1,20,14,45,607.0,96.5,0.3,17.0,340.0,70.74,56.78
2016,1,20,15,0,391.0,126.0,0.3,17.0,267.0,88.65,72.38
2016,1,20,15,15,375.5,114.0,0.25,16.5,237.5,81.3,66.14
2016,1,20,15,30,360.0,102.0,0.2,16.0,208.0,73.77,59.72
2016,1,20,15,45,335.0,89.0,0.15,16.0,175.5,65.25,52.19
2016,1,20,16,0,310.0,76.0,0.1,16.0,143.0,56.49,44.32
2016,1,20,16,15,277.5,60.5,0.15,15.5,110.5,45.61,34.49
2016,1,20,16,30,245.0,45.0,0.2,15.0,78.0,34.41,24.18
2016,1,20,16,45,122.5,33.0,0.3,15.0,49.5,25.71,14.79
2016,1,20,17,0,0.0,21.0,0.4,15.0,21.0,16.66,0.0
2016,1,20,17,15,0.0,10.5,0.35,14.5,10.5,8.96,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,2.15,11.0,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,2.3,11.0,13.0,11.1,0.0
2016,1,21,7,45,189.5,24.0,2.45,11.5,45.5,190.81,105.6
2016,1,21,8,0,379.0,35.0,2.6,12.0,78.0,344.61,277.13
2016,1,21,8,15,462.5,43.0,2.65,12.5,118.5,414.56,342.42
2016,1,21,8,30,546.0,51.0,2.7,13.0,159.0,484.53,402.54
2016,1,21,8,45,605.5,55.5,2.75,13.5,201.5,531.97,441.84
2016,1,21,9,0,665.0,60.0,2.8,14.0,244.0,577.31,477.75
2016,1,21,9,15,699.5,63.5,2.75,14.5,283.0,596.93,491.94
2016,1,21,9,30,734.0,67.0,2.7,15.0,322.0,618.36,506.92
2016,1,21,9,45,759.5,69.5,2.7,15.5,357.5,628.91,513.18
2016,1,21,10,0,785.0,72.0,2.7,16.0,393.0,635.92,516.05
2016,1,21,10,15,801.0,74.0,2.75,16.5,422.0,632.34,510.8
2016,1,21,10,30,817.0,76.0,2.8,17.0,451.0,625.24,502.74
2016,1,21,10,45,824.0,78.5,2.9,17.5,473.0,609.52,488.12
2016,1,21,11,0,831.0,81.0,3.0,18.0,495.0,590.6,470.84
2016,1,21,11,15,669.5,129.5,3.0,18.0,470.0,520.92,414.14
2016,1,21,11,30,508.0,178.0,3.0,18.0,445.0,448.35,355.6
2016,1,21,11,45,497.0,186.0,3.0,18.0,450.5,425.79,336.07
2016,1,21,12,0,486.0,194.0,3.0,18.0,456.0,402.21,315.26
2016,1,21,12,15,481.0,194.5,2.85,18.0,454.0,374.0,290.4
2016,1,21,12,30,476.0,195.0,2.7,18.0,452.0,345.0,264.63
2016,1,21,12,45,401.0,209.0,2.55,18.0,424.0,301.32,228.75
2016,1,21,13,0,326.0,223.0,2.4,18.0,396.0,266.37,200.64
2016,1,21,13,15,323.5,217.0,2.1,17.5,384.5,239.03,177.2
2016,1,21,13,30,321.0,211.0,1.8,17.0,373.0,211.62,154.33
2016,1,21,13,45,233.0,210.0,1.5,17.0,325.5,180.57,133.5
2016,1,21,14,0,145.0,209.0,1.2,17.0,278.0,155.9,119.15
2016,1,21,14,15,72.5,156.5,1.15,16.5,191.0,117.19,96.68
2016,1,21,14,30,0.0,104.0,1.1,16.0,104.0,84.21,68.56
2016,1,21,14,45,56.5,129.0,1.05,16.0,149.5,98.47,81.15
2016,1,21,15,0,113.0,154.0,1.0,16.0,195.0,109.54,90.86
2016,1,21,15,15,105.0,138.0,1.0,15.5,173.0,99.26,82.16
2016,1,21,15,30,97.0,122.0,1.0,15.0,151.0,88.7,73.12
2016,1,21,15,45,88.0,104.5,1.05,15.0,127.5,76.97,62.75
2016,1,21,16,0,79.0,87.0,1.1,15.0,104.0,64.94,51.93
2016,1,21,16,15,64.0,68.5,1.15,14.5,80.0,51.94,40.18
2016,1,21,16,30,49.0,50.0,1.2,14.0,56.0,38.64,27.95
2016,1,21,16,45,24.5,32.5,1.25,14.0,35.5,25.98,15.37
2016,1,21,17,0,0.0,15.0,1.3,14.0,15.0,12.38,0.0
2016,1,21,17,15,0.0,7.5,1.3,14.0,7.5,6.4,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
