Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.55,14.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,3.5,14.0,3.0,2.56,0.0
2016,1,22,7,45,0.0,11.5,3.5,14.0,11.5,9.46,0.0
2016,1,22,8,0,0.0,20.0,3.5,14.0,20.0,16.48,7.81
2016,1,22,8,15,0.0,31.0,3.45,14.0,31.0,25.6,15.92
2016,1,22,8,30,0.0,42.0,3.4,14.0,42.0,34.73,23.97
2016,1,22,8,45,0.0,53.0,3.4,14.0,53.0,44.12,32.18
2016,1,22,9,0,0.0,64.0,3.4,14.0,64.0,54.01,40.74
2016,1,22,9,15,0.0,74.5,3.4,14.0,74.5,63.31,48.69
2016,1,22,9,30,0.0,85.0,3.4,14.0,85.0,72.54,56.5
2016,1,22,9,45,153.0,124.0,3.4,14.5,187.0,238.29,198.87
2016,1,22,10,0,306.0,163.0,3.4,15.0,289.0,394.52,326.42
2016,1,22,10,15,198.5,182.0,3.35,15.0,266.5,320.49,263.53
2016,1,22,10,30,91.0,201.0,3.3,15.0,244.0,250.77,204.53
2016,1,22,10,45,48.0,185.5,3.25,15.0,208.5,201.49,163.29
2016,1,22,11,0,5.0,170.0,3.2,15.0,173.0,149.0,119.22
2016,1,22,11,15,2.5,126.5,3.35,15.0,128.0,107.76,85.02
2016,1,22,11,30,0.0,83.0,3.5,15.0,83.0,68.95,52.56
2016,1,22,11,45,0.0,118.0,3.65,15.0,118.0,98.43,77.18
2016,1,22,12,0,0.0,153.0,3.8,15.0,153.0,127.52,101.25
2016,1,22,12,15,0.5,161.0,3.8,15.0,161.5,133.71,106.3
2016,1,22,12,30,1.0,169.0,3.8,15.0,170.0,139.62,111.16
2016,1,22,12,45,0.5,149.0,3.8,15.0,149.5,122.61,97.14
2016,1,22,13,0,0.0,129.0,3.8,15.0,129.0,106.04,83.48
2016,1,22,13,15,0.0,86.5,3.65,14.5,86.5,71.88,55.15
2016,1,22,13,30,0.0,44.0,3.5,14.0,44.0,36.42,25.37
2016,1,22,13,45,0.0,65.5,3.35,14.0,65.5,54.31,40.6
2016,1,22,14,0,0.0,87.0,3.2,14.0,87.0,72.06,55.66
2016,1,22,14,15,0.0,47.5,3.1,14.0,47.5,39.3,29.42
2016,1,22,14,30,0.0,8.0,3.0,14.0,8.0,6.59,0.25
2016,1,22,14,45,0.0,7.0,2.9,14.0,7.0,5.76,0.0
2016,1,22,15,0,0.0,6.0,2.8,14.0,6.0,4.94,0.0
2016,1,22,15,15,0.0,5.5,2.65,14.0,5.5,4.52,0.0
2016,1,22,15,30,0.0,5.0,2.5,14.0,5.0,4.11,0.0
2016,1,22,15,45,0.0,4.0,2.35,14.0,4.0,3.28,0.0
2016,1,22,16,0,0.0,3.0,2.2,14.0,3.0,2.46,0.0
2016,1,22,16,15,0.0,2.0,2.1,13.5,2.0,1.64,0.0
2016,1,22,16,30,0.0,1.0,2.0,13.0,1.0,0.82,0.0
2016,1,22,16,45,0.0,0.5,1.9,13.0,0.5,0.41,0.0
2016,1,22,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,8.5,6.5,2.1,10.5,6.5,0.0,0.0
2016,1,23,7,30,17.0,13.0,2.4,11.0,13.0,22.26,0.0
2016,1,23,7,45,104.0,31.0,2.7,11.5,42.5,136.26,81.43
2016,1,23,8,0,191.0,49.0,3.0,12.0,72.0,223.51,180.22
2016,1,23,8,15,278.0,62.5,3.2,12.0,111.0,310.62,258.3
2016,1,23,8,30,365.0,76.0,3.4,12.0,150.0,386.81,324.92
2016,1,23,8,45,390.5,91.5,3.6,12.5,187.5,421.31,354.38
2016,1,23,9,0,416.0,107.0,3.8,13.0,225.0,454.06,381.21
2016,1,23,9,15,208.0,75.0,3.85,13.0,134.0,242.18,204.94
2016,1,23,9,30,0.0,43.0,3.9,13.0,43.0,35.53,24.95
2016,1,23,9,45,325.5,77.5,4.0,13.0,212.0,333.14,282.71
2016,1,23,10,0,651.0,112.0,4.1,13.0,381.0,596.85,495.47
2016,1,23,10,15,466.0,153.0,4.0,13.0,353.0,494.95,409.48
2016,1,23,10,30,281.0,194.0,3.9,13.0,325.0,390.43,322.27
2016,1,23,10,45,508.0,157.0,3.85,13.0,407.5,494.38,407.04
2016,1,23,11,0,735.0,120.0,3.8,13.0,490.0,580.52,473.77
2016,1,23,11,15,744.5,121.5,3.8,13.0,507.0,560.29,455.0
2016,1,23,11,30,754.0,123.0,3.8,13.0,524.0,537.03,434.04
2016,1,23,11,45,512.0,182.0,3.8,13.0,456.5,433.23,349.35
2016,1,23,12,0,270.0,241.0,3.8,13.0,389.0,341.15,274.62
2016,1,23,12,15,338.0,228.0,3.8,13.0,413.5,341.01,272.46
2016,1,23,12,30,406.0,215.0,3.8,13.0,438.0,334.96,264.2
2016,1,23,12,45,203.0,167.0,3.8,13.0,278.5,206.14,161.84
2016,1,23,13,0,0.0,119.0,3.8,13.0,119.0,98.11,77.38
2016,1,23,13,15,58.0,175.5,3.8,13.0,205.5,153.01,121.08
2016,1,23,13,30,116.0,232.0,3.8,13.0,292.0,193.83,151.98
2016,1,23,13,45,84.5,216.0,3.85,13.0,259.0,171.21,134.82
2016,1,23,14,0,53.0,200.0,3.9,13.0,226.0,150.13,119.51
2016,1,23,14,15,72.5,193.0,3.8,13.0,225.5,138.66,117.06
2016,1,23,14,30,92.0,186.0,3.7,13.0,225.0,133.72,112.95
2016,1,23,14,45,46.0,148.0,3.65,13.0,167.5,110.25,92.56
2016,1,23,15,0,0.0,110.0,3.6,13.0,110.0,87.53,72.65
2016,1,23,15,15,314.5,94.0,3.35,12.5,190.0,66.81,54.45
2016,1,23,15,30,629.0,78.0,3.1,12.0,270.0,60.23,48.69
2016,1,23,15,45,583.5,71.5,2.9,12.0,229.0,55.97,44.83
2016,1,23,16,0,538.0,65.0,2.7,12.0,188.0,51.7,40.83
2016,1,23,16,15,460.5,56.5,2.5,11.5,146.0,45.53,35.06
2016,1,23,16,30,383.0,48.0,2.3,11.0,104.0,39.35,29.06
2016,1,23,16,45,256.5,35.5,2.1,10.5,67.5,27.52,17.44
2016,1,23,17,0,130.0,23.0,1.9,10.0,31.0,17.87,0.0
2016,1,23,17,15,65.0,11.5,1.85,10.0,15.5,9.82,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,39.0,6.5,1.1,8.5,7.5,0.0,0.0
2016,1,24,7,30,78.0,13.0,1.1,9.0,15.0,62.52,0.0
2016,1,24,7,45,200.5,27.0,1.1,9.5,47.5,207.56,132.48
2016,1,24,8,0,323.0,41.0,1.1,10.0,80.0,314.42,254.59
2016,1,24,8,15,406.5,51.0,1.2,10.0,120.5,387.7,321.08
2016,1,24,8,30,490.0,61.0,1.3,10.0,161.0,460.76,383.64
2016,1,24,8,45,352.5,88.0,1.4,10.5,168.5,390.72,326.95
2016,1,24,9,0,215.0,115.0,1.5,11.0,176.0,306.6,257.08
2016,1,24,9,15,237.5,127.5,1.55,11.0,204.0,331.48,278.19
2016,1,24,9,30,260.0,140.0,1.6,11.0,232.0,355.27,297.27
2016,1,24,9,45,212.5,159.5,1.7,11.0,240.0,322.85,269.49
2016,1,24,10,0,165.0,179.0,1.8,11.0,248.0,304.18,252.8
2016,1,24,10,15,242.5,184.0,1.75,11.0,293.5,366.28,303.37
2016,1,24,10,30,320.0,189.0,1.7,11.0,339.0,411.43,338.87
2016,1,24,10,45,301.5,203.0,1.65,11.5,349.5,401.08,328.06
2016,1,24,11,0,283.0,217.0,1.6,12.0,360.0,389.98,317.1
2016,1,24,11,15,234.0,230.5,1.6,12.0,351.5,351.08,284.85
2016,1,24,11,30,185.0,244.0,1.6,12.0,343.0,324.32,262.35
2016,1,24,11,45,262.0,237.0,1.6,12.0,380.0,351.54,283.1
2016,1,24,12,0,339.0,230.0,1.6,12.0,417.0,364.53,291.38
2016,1,24,12,15,358.5,226.5,1.65,12.0,424.5,349.61,277.41
2016,1,24,12,30,378.0,223.0,1.7,12.0,432.0,332.34,261.21
2016,1,24,12,45,222.0,229.5,1.8,12.5,352.5,260.91,204.96
2016,1,24,13,0,66.0,236.0,1.9,13.0,273.0,205.77,163.57
2016,1,24,13,15,313.5,197.5,2.05,13.0,361.0,226.25,170.68
2016,1,24,13,30,561.0,159.0,2.2,13.0,449.0,220.0,153.43
2016,1,24,13,45,699.5,119.0,2.35,13.5,466.0,174.32,109.84
2016,1,24,14,0,838.0,79.0,2.5,14.0,483.0,117.39,65.05
2016,1,24,14,15,823.0,77.0,2.5,13.5,455.0,66.01,53.11
2016,1,24,14,30,808.0,75.0,2.5,13.0,427.0,61.55,49.4
2016,1,24,14,45,778.5,74.5,2.55,13.0,391.5,61.42,49.39
2016,1,24,15,0,749.0,74.0,2.6,13.0,356.0,61.43,49.48
2016,1,24,15,15,718.0,70.0,2.25,12.5,317.5,58.7,47.22
2016,1,24,15,30,687.0,66.0,1.9,12.0,279.0,51.37,40.77
2016,1,24,15,45,642.5,61.0,1.6,12.0,237.0,47.99,37.7
2016,1,24,16,0,598.0,56.0,1.3,12.0,195.0,44.61,34.54
2016,1,24,16,15,527.0,49.0,1.2,11.5,152.5,39.44,29.71
2016,1,24,16,30,456.0,42.0,1.1,11.0,110.0,34.27,24.69
2016,1,24,16,45,344.0,31.5,1.05,10.5,72.0,25.88,16.29
2016,1,24,17,0,232.0,21.0,1.0,10.0,34.0,17.39,0.48
2016,1,24,17,15,116.0,10.5,1.0,9.5,17.0,8.96,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,87.5,6.5,0.75,9.5,9.0,0.0,0.0
2016,1,25,7,30,175.0,13.0,0.8,10.0,18.0,126.91,0.0
2016,1,25,7,45,313.0,23.0,0.85,10.5,53.0,282.16,186.15
2016,1,25,8,0,451.0,33.0,0.9,11.0,88.0,396.72,318.51
2016,1,25,8,15,529.5,40.0,1.0,11.0,130.5,463.35,378.94
2016,1,25,8,30,608.0,47.0,1.1,11.0,173.0,523.9,430.47
2016,1,25,8,45,655.5,52.0,1.25,11.5,216.0,565.51,464.65
2016,1,25,9,0,703.0,57.0,1.4,12.0,259.0,604.6,495.39
2016,1,25,9,15,735.5,60.5,1.5,12.5,299.0,628.14,512.79
2016,1,25,9,30,768.0,64.0,1.6,13.0,339.0,648.45,527.2
2016,1,25,9,45,764.0,73.5,1.75,13.5,370.5,646.51,524.88
2016,1,25,10,0,760.0,83.0,1.9,14.0,402.0,641.26,519.39
2016,1,25,10,15,777.5,85.5,1.95,14.0,432.0,639.85,516.98
2016,1,25,10,30,795.0,88.0,2.0,14.0,462.0,634.87,511.61
2016,1,25,10,45,805.0,90.5,2.1,14.5,485.5,621.46,499.03
2016,1,25,11,0,815.0,93.0,2.2,15.0,509.0,604.71,483.7
2016,1,25,11,15,822.5,94.0,2.2,15.0,525.5,581.66,463.76
2016,1,25,11,30,830.0,95.0,2.2,15.0,542.0,555.52,441.07
2016,1,25,11,45,833.5,96.0,2.25,15.5,551.0,524.34,413.42
2016,1,25,12,0,837.0,97.0,2.3,16.0,560.0,490.52,383.16
2016,1,25,12,15,837.5,97.0,2.3,16.0,561.0,451.99,349.15
2016,1,25,12,30,838.0,97.0,2.3,16.0,562.0,411.4,312.71
2016,1,25,12,45,840.0,95.0,2.35,16.0,556.5,367.65,273.03
2016,1,25,13,0,842.0,93.0,2.4,16.0,551.0,322.11,231.24
2016,1,25,13,15,835.5,92.0,2.35,16.0,537.0,273.77,187.36
2016,1,25,13,30,829.0,91.0,2.3,16.0,523.0,224.82,144.2
2016,1,25,13,45,820.0,89.0,2.3,16.0,502.0,174.36,103.4
2016,1,25,14,0,811.0,87.0,2.3,16.0,481.0,124.01,70.15
2016,1,25,14,15,795.5,85.0,2.25,15.5,453.0,73.87,59.54
2016,1,25,14,30,780.0,83.0,2.2,15.0,425.0,67.18,53.94
2016,1,25,14,45,760.0,79.5,2.15,15.0,391.5,65.0,52.13
2016,1,25,15,0,740.0,76.0,2.1,15.0,358.0,62.83,50.31
2016,1,25,15,15,708.5,72.5,1.85,14.5,319.0,55.54,44.02
2016,1,25,15,30,677.0,69.0,1.6,14.0,280.0,53.47,42.31
2016,1,25,15,45,633.0,63.5,1.35,14.0,238.5,49.78,38.99
2016,1,25,16,0,589.0,58.0,1.1,14.0,197.0,46.07,35.57
2016,1,25,16,15,519.5,51.0,1.05,13.0,154.5,40.97,30.91
2016,1,25,16,30,450.0,44.0,1.0,12.0,112.0,35.87,26.05
2016,1,25,16,45,337.0,33.0,1.0,11.5,74.0,27.09,17.4
2016,1,25,17,0,224.0,22.0,1.0,11.0,36.0,18.2,2.78
2016,1,25,17,15,112.0,11.0,1.0,11.0,18.0,9.39,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,0.6,8.5,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,0.6,9.0,19.0,16.22,0.0
2016,1,26,7,45,217.5,28.0,0.6,9.5,54.5,223.75,152.63
2016,1,26,8,0,435.0,37.0,0.6,10.0,90.0,391.58,315.45
2016,1,26,8,15,516.0,44.5,0.6,10.0,133.5,461.22,376.51
2016,1,26,8,30,597.0,52.0,0.6,10.0,177.0,530.62,433.48
2016,1,26,8,45,651.0,56.5,0.65,10.5,221.0,575.32,468.7
2016,1,26,9,0,705.0,61.0,0.7,11.0,265.0,612.98,497.09
2016,1,26,9,15,738.5,65.0,0.9,11.5,306.0,638.05,516.66
2016,1,26,9,30,772.0,69.0,1.1,12.0,347.0,659.8,533.16
2016,1,26,9,45,789.5,73.5,1.3,13.0,383.0,667.16,537.53
2016,1,26,10,0,807.0,78.0,1.5,14.0,419.0,670.99,538.97
2016,1,26,10,15,823.5,80.0,1.55,14.0,449.5,667.67,535.11
2016,1,26,10,30,840.0,82.0,1.6,14.0,480.0,660.7,528.38
2016,1,26,10,45,851.0,83.5,1.65,14.5,504.0,645.95,514.73
2016,1,26,11,0,862.0,85.0,1.7,15.0,528.0,627.7,498.28
2016,1,26,11,15,869.5,86.0,1.7,15.0,545.0,603.42,477.63
2016,1,26,11,30,877.0,87.0,1.7,15.0,562.0,575.92,454.15
2016,1,26,11,45,880.0,88.0,1.75,15.5,571.5,542.98,425.47
2016,1,26,12,0,883.0,89.0,1.8,16.0,581.0,507.31,394.07
2016,1,26,12,15,883.5,89.0,1.8,16.0,582.0,467.04,358.94
2016,1,26,12,30,884.0,89.0,1.8,16.0,583.0,424.59,321.21
2016,1,26,12,45,630.5,155.0,1.85,16.0,505.5,348.0,261.6
2016,1,26,13,0,377.0,221.0,1.9,16.0,428.0,285.58,215.74
2016,1,26,13,15,475.0,189.0,1.85,16.0,443.0,260.3,189.73
2016,1,26,13,30,573.0,157.0,1.8,16.0,458.0,224.5,154.62
2016,1,26,13,45,556.0,157.5,1.8,16.0,440.0,186.47,124.4
2016,1,26,14,0,539.0,158.0,1.8,16.0,422.0,149.51,99.89
2016,1,26,14,15,562.5,140.0,1.75,16.0,401.5,102.84,76.18
2016,1,26,14,30,586.0,122.0,1.7,16.0,381.0,86.85,70.84
2016,1,26,14,45,567.5,114.5,1.65,16.0,350.0,82.65,67.33
2016,1,26,15,0,549.0,107.0,1.6,16.0,319.0,78.44,63.77
2016,1,26,15,15,628.5,87.5,1.4,15.5,305.5,65.87,52.93
2016,1,26,15,30,708.0,68.0,1.2,15.0,292.0,52.91,41.63
2016,1,26,15,45,661.0,63.5,1.0,14.5,249.0,49.91,39.05
2016,1,26,16,0,614.0,59.0,0.8,14.0,206.0,46.95,36.38
2016,1,26,16,15,545.0,52.0,0.85,13.5,162.5,41.85,31.66
2016,1,26,16,30,476.0,45.0,0.9,13.0,119.0,36.75,26.75
2016,1,26,16,45,360.0,34.5,0.95,12.5,79.5,28.39,18.58
2016,1,26,17,0,244.0,24.0,1.0,12.0,40.0,19.96,5.29
2016,1,26,17,15,122.0,12.0,1.0,11.5,20.0,10.24,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.5,1.1,8.5,9.5,8.11,0.0
2016,1,27,7,30,0.0,19.0,1.3,9.0,19.0,16.22,0.0
2016,1,27,7,45,191.0,29.5,1.5,9.5,53.5,209.97,147.4
2016,1,27,8,0,382.0,40.0,1.7,10.0,88.0,358.73,293.5
2016,1,27,8,15,463.0,49.0,1.6,10.0,130.5,430.22,357.52
2016,1,27,8,30,544.0,58.0,1.5,10.0,173.0,501.46,417.45
2016,1,27,8,45,566.5,67.5,1.4,10.5,211.0,529.49,439.76
2016,1,27,9,0,589.0,77.0,1.3,11.0,249.0,555.19,458.81
2016,1,27,9,15,648.5,73.0,1.25,11.5,288.0,589.22,483.61
2016,1,27,9,30,708.0,69.0,1.2,12.0,327.0,616.18,501.92
2016,1,27,9,45,633.0,95.5,1.2,12.5,343.5,587.55,477.22
2016,1,27,10,0,558.0,122.0,1.2,13.0,360.0,551.25,446.52
2016,1,27,10,15,604.5,119.0,1.15,13.5,393.5,566.64,456.33
2016,1,27,10,30,651.0,116.0,1.1,14.0,427.0,577.69,462.0
2016,1,27,10,45,758.5,98.5,1.05,14.5,478.0,607.6,481.86
2016,1,27,11,0,866.0,81.0,1.0,15.0,529.0,628.83,494.21
2016,1,27,11,15,873.0,82.0,0.9,15.0,546.0,604.26,472.39
2016,1,27,11,30,880.0,83.0,0.8,15.0,563.0,574.14,446.68
2016,1,27,11,45,885.5,83.0,0.7,15.5,572.5,542.32,418.44
2016,1,27,12,0,891.0,83.0,0.6,16.0,582.0,507.66,387.58
2016,1,27,12,15,891.5,83.0,0.5,16.0,583.5,468.1,353.21
2016,1,27,12,30,892.0,83.0,0.4,16.0,585.0,426.34,316.45
2016,1,27,12,45,731.5,126.0,0.35,16.5,534.5,360.24,263.71
2016,1,27,13,0,571.0,169.0,0.3,17.0,484.0,304.75,220.64
2016,1,27,13,15,578.5,162.0,0.3,17.0,474.5,266.76,187.65
2016,1,27,13,30,586.0,155.0,0.3,17.0,465.0,229.54,155.57
2016,1,27,13,45,578.5,150.0,0.35,17.0,446.0,186.1,121.33
2016,1,27,14,0,571.0,145.0,0.4,17.0,427.0,145.14,93.68
2016,1,27,14,15,554.0,142.0,0.45,17.0,403.0,105.67,76.83
2016,1,27,14,30,537.0,139.0,0.5,17.0,379.0,96.25,78.49
2016,1,27,14,45,537.0,125.0,0.55,17.0,349.5,88.01,71.57
2016,1,27,15,0,537.0,111.0,0.6,17.0,320.0,81.17,65.8
2016,1,27,15,15,511.5,104.0,0.55,16.5,286.5,75.27,60.91
2016,1,27,15,30,486.0,97.0,0.5,16.0,253.0,70.92,57.29
2016,1,27,15,45,570.5,75.0,0.5,16.0,232.5,58.14,46.05
2016,1,27,16,0,655.0,53.0,0.5,16.0,212.0,46.13,35.37
2016,1,27,16,15,591.0,47.0,0.5,15.5,168.0,37.93,27.99
2016,1,27,16,30,527.0,41.0,0.5,15.0,124.0,33.48,23.75
2016,1,27,16,45,420.0,31.5,0.5,15.0,84.0,25.88,16.38
2016,1,27,17,0,313.0,22.0,0.5,15.0,44.0,18.21,5.46
2016,1,27,17,15,156.5,11.0,0.5,14.5,22.0,9.39,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,7.0,0.5,11.0,7.0,5.97,0.0
2016,1,28,7,30,0.0,14.0,0.5,11.0,14.0,11.95,0.0
2016,1,28,7,45,67.5,30.0,0.5,11.5,38.5,110.61,76.45
2016,1,28,8,0,135.0,46.0,0.5,12.0,63.0,177.0,142.72
2016,1,28,8,15,160.0,64.0,0.6,12.0,92.5,216.2,178.24
2016,1,28,8,30,185.0,82.0,0.7,12.0,122.0,254.32,211.55
2016,1,28,8,45,200.5,99.5,0.85,12.5,151.0,283.66,236.24
2016,1,28,9,0,216.0,117.0,1.0,13.0,180.0,311.77,259.12
2016,1,28,9,15,227.5,132.5,0.95,13.0,208.0,332.94,275.65
2016,1,28,9,30,239.0,148.0,0.9,13.0,236.0,352.77,290.64
2016,1,28,9,45,204.5,166.5,0.85,13.5,247.0,327.53,268.42
2016,1,28,10,0,170.0,185.0,0.8,14.0,258.0,316.14,257.33
2016,1,28,10,15,145.0,199.0,0.85,14.0,264.5,305.94,248.17
2016,1,28,10,30,120.0,213.0,0.9,14.0,271.0,295.77,239.07
2016,1,28,10,45,475.0,149.0,1.0,14.5,394.0,474.03,381.65
2016,1,28,11,0,830.0,85.0,1.1,15.0,517.0,614.0,485.63
2016,1,28,11,15,604.5,153.0,1.35,15.0,473.0,521.79,413.03
2016,1,28,11,30,379.0,221.0,1.6,15.0,429.0,420.82,334.57
2016,1,28,11,45,378.0,225.5,1.85,15.5,436.0,404.78,321.12
2016,1,28,12,0,377.0,230.0,2.1,16.0,443.0,387.53,305.81
2016,1,28,12,15,188.5,163.5,2.0,16.0,270.0,227.32,179.41
2016,1,28,12,30,0.0,97.0,1.9,16.0,97.0,80.61,61.69
2016,1,28,12,45,0.0,60.5,1.8,16.5,60.5,50.19,36.49
2016,1,28,13,0,0.0,24.0,1.7,17.0,24.0,19.85,11.06
2016,1,28,13,15,71.0,133.5,1.65,17.0,171.5,125.48,96.15
2016,1,28,13,30,142.0,243.0,1.6,17.0,319.0,209.15,160.19
2016,1,28,13,45,193.0,230.0,1.6,17.0,328.5,194.38,145.81
2016,1,28,14,0,244.0,217.0,1.6,17.0,338.0,169.99,125.91
2016,1,28,14,15,122.0,178.5,1.5,16.5,239.0,129.3,100.7
2016,1,28,14,30,0.0,140.0,1.4,16.0,140.0,110.19,90.95
2016,1,28,14,45,6.0,141.5,1.3,16.0,144.0,110.51,91.42
2016,1,28,15,0,12.0,143.0,1.2,16.0,148.0,110.54,91.6
2016,1,28,15,15,8.0,129.0,1.0,15.5,132.5,100.11,82.82
2016,1,28,15,30,4.0,115.0,0.8,15.0,117.0,89.55,73.84
2016,1,28,15,45,2.0,99.5,0.65,15.0,100.5,77.9,63.62
2016,1,28,16,0,0.0,84.0,0.5,15.0,84.0,66.13,53.14
2016,1,28,16,15,0.0,66.5,0.45,15.0,66.5,52.87,41.21
2016,1,28,16,30,0.0,49.0,0.4,15.0,49.0,39.46,29.0
2016,1,28,16,45,0.0,33.5,0.4,15.0,33.5,27.32,17.72
2016,1,28,17,0,0.0,18.0,0.4,15.0,18.0,14.85,4.21
2016,1,28,17,15,0.0,9.0,0.35,14.5,9.0,7.68,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,3.0,1.75,13.5,3.0,2.56,0.0
2016,1,29,7,30,0.0,6.0,2.0,14.0,6.0,5.12,0.0
2016,1,29,7,45,0.0,15.5,2.25,14.5,15.5,12.77,3.79
2016,1,29,8,0,0.0,25.0,2.5,15.0,25.0,20.62,11.42
2016,1,29,8,15,0.0,37.0,2.55,15.0,37.0,30.58,20.19
2016,1,29,8,30,0.0,49.0,2.6,15.0,49.0,40.84,29.16
2016,1,29,8,45,0.0,61.5,2.7,15.0,61.5,52.3,39.07
2016,1,29,9,0,0.0,74.0,2.8,15.0,74.0,63.6,48.74
2016,1,29,9,15,0.0,85.5,2.85,15.0,85.5,73.75,57.33
2016,1,29,9,30,0.0,97.0,2.9,15.0,97.0,83.81,65.75
2016,1,29,9,45,89.5,142.0,3.0,15.5,180.5,216.17,178.05
2016,1,29,10,0,179.0,187.0,3.1,16.0,264.0,325.2,266.99
2016,1,29,10,15,183.5,201.0,3.15,16.0,285.0,335.05,273.73
2016,1,29,10,30,188.0,215.0,3.2,16.0,306.0,343.71,279.77
2016,1,29,10,45,137.0,224.0,3.25,16.5,292.0,310.05,250.73
2016,1,29,11,0,86.0,233.0,3.3,17.0,278.0,268.06,215.42
2016,1,29,11,15,107.0,243.5,3.35,17.0,301.5,283.62,227.66
2016,1,29,11,30,128.0,254.0,3.4,17.0,325.0,305.22,244.28
2016,1,29,11,45,141.0,259.0,3.45,17.0,338.0,306.19,244.3
2016,1,29,12,0,154.0,264.0,3.5,17.0,351.0,305.58,242.97
2016,1,29,12,15,87.0,240.0,3.55,17.0,289.5,240.03,190.38
2016,1,29,12,30,20.0,216.0,3.6,17.0,228.0,185.32,146.79
2016,1,29,12,45,84.5,237.5,3.65,17.0,285.5,222.11,175.14
2016,1,29,13,0,149.0,259.0,3.7,17.0,343.0,249.35,194.48
2016,1,29,13,15,153.5,252.5,3.7,17.0,337.0,232.44,179.7
2016,1,29,13,30,158.0,246.0,3.7,17.0,331.0,214.94,164.7
2016,1,29,13,45,159.0,235.5,3.7,17.0,318.0,193.83,147.5
2016,1,29,14,0,160.0,225.0,3.7,17.0,305.0,172.66,131.55
2016,1,29,14,15,159.0,212.0,3.65,17.0,288.0,149.97,116.98
2016,1,29,14,30,158.0,199.0,3.6,17.0,271.0,137.58,114.36
2016,1,29,14,45,156.5,184.0,3.55,17.0,250.5,128.62,106.87
2016,1,29,15,0,155.0,169.0,3.5,17.0,230.0,119.39,99.1
2016,1,29,15,15,151.0,152.0,3.35,16.5,206.5,108.74,90.19
2016,1,29,15,30,147.0,135.0,3.2,16.0,183.0,97.77,80.88
2016,1,29,15,45,137.0,117.0,3.1,16.0,157.0,85.86,70.44
2016,1,29,16,0,127.0,99.0,3.0,16.0,131.0,73.62,59.56
2016,1,29,16,15,113.0,80.0,3.0,15.5,104.5,60.43,47.77
2016,1,29,16,30,99.0,61.0,3.0,15.0,78.0,46.9,35.48
2016,1,29,16,45,67.0,43.5,3.0,15.0,53.5,33.97,23.41
2016,1,29,17,0,35.0,26.0,3.0,15.0,29.0,20.79,8.94
2016,1,29,17,15,17.5,13.0,3.05,15.0,14.5,11.1,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,89.5,8.0,1.5,10.0,11.5,65.6,0.0
2016,1,30,7,30,179.0,16.0,1.8,10.0,23.0,166.39,0.0
2016,1,30,7,45,312.5,26.5,2.1,10.5,59.5,295.64,221.01
2016,1,30,8,0,446.0,37.0,2.4,11.0,96.0,404.91,332.49
2016,1,30,8,15,521.5,44.0,2.45,11.0,139.0,470.98,391.95
2016,1,30,8,30,597.0,51.0,2.5,11.0,182.0,536.85,448.01
2016,1,30,8,45,573.0,65.5,2.6,11.0,213.5,537.7,450.58
2016,1,30,9,0,549.0,80.0,2.7,11.0,245.0,535.18,449.26
2016,1,30,9,15,577.5,86.0,2.7,11.0,281.5,559.06,468.02
2016,1,30,9,30,606.0,92.0,2.7,11.0,318.0,580.16,483.72
2016,1,30,9,45,717.0,79.0,2.75,11.5,372.5,635.29,525.59
2016,1,30,10,0,828.0,66.0,2.8,12.0,427.0,682.86,559.96
2016,1,30,10,15,843.5,68.0,2.8,12.0,458.0,673.42,551.39
2016,1,30,10,30,859.0,70.0,2.8,12.0,489.0,666.45,544.44
2016,1,30,10,45,872.5,70.5,2.85,12.5,513.5,652.82,531.14
2016,1,30,11,0,886.0,71.0,2.9,13.0,538.0,635.65,514.93
2016,1,30,11,15,448.0,132.5,2.9,13.0,369.0,407.61,332.7
2016,1,30,11,30,10.0,194.0,2.9,13.0,200.0,170.12,136.6
2016,1,30,11,45,27.0,217.0,2.95,13.5,233.0,197.18,158.93
2016,1,30,12,0,44.0,240.0,3.0,14.0,266.0,226.83,182.43
2016,1,30,12,15,44.5,241.0,3.0,14.0,267.0,222.48,178.51
2016,1,30,12,30,45.0,242.0,3.0,14.0,268.0,217.92,174.5
2016,1,30,12,45,44.5,239.0,3.0,14.0,264.5,209.66,167.51
2016,1,30,13,0,44.0,236.0,3.0,14.0,261.0,201.39,160.54
2016,1,30,13,15,131.5,240.5,2.95,13.5,312.5,219.36,172.12
2016,1,30,13,30,219.0,245.0,2.9,13.0,364.0,227.17,174.37
2016,1,30,13,45,220.0,234.5,2.85,13.0,350.0,202.85,154.12
2016,1,30,14,0,221.0,224.0,2.8,13.0,336.0,178.4,135.6
2016,1,30,14,15,110.5,119.5,2.8,13.0,175.5,93.07,71.63
2016,1,30,14,30,0.0,15.0,2.8,13.0,15.0,12.37,5.44
2016,1,30,14,45,52.0,92.5,2.8,13.0,113.5,74.4,60.86
2016,1,30,15,0,104.0,170.0,2.8,13.0,212.0,119.48,100.71
2016,1,30,15,15,99.0,154.0,2.55,12.5,190.5,109.44,92.15
2016,1,30,15,30,94.0,138.0,2.3,12.0,169.0,99.12,83.29
2016,1,30,15,45,86.5,119.5,2.05,12.0,145.5,87.03,72.57
2016,1,30,16,0,79.0,101.0,1.8,12.0,122.0,74.61,61.4
2016,1,30,16,15,67.5,82.0,1.65,11.0,97.5,62.67,50.68
2016,1,30,16,30,56.0,63.0,1.5,10.0,73.0,48.09,37.36
2016,1,30,16,45,31.0,45.0,1.35,9.5,50.5,35.42,25.4
2016,1,30,17,0,6.0,27.0,1.2,9.0,28.0,21.81,10.76
2016,1,30,17,15,3.0,13.5,1.2,9.0,14.0,11.52,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.5,0.8,8.0,7.5,6.4,0.0
2016,1,31,7,30,0.0,15.0,0.9,8.0,15.0,12.58,0.0
2016,1,31,7,45,33.5,32.5,1.0,8.5,37.0,77.21,55.36
2016,1,31,8,0,67.0,50.0,1.1,9.0,59.0,121.31,98.25
2016,1,31,8,15,82.5,69.0,1.3,9.0,84.5,154.11,128.17
2016,1,31,8,30,98.0,88.0,1.5,9.0,110.0,185.69,156.35
2016,1,31,8,45,109.5,107.0,1.75,9.0,136.5,213.37,180.54
2016,1,31,9,0,121.0,126.0,2.0,9.0,163.0,240.06,203.35
2016,1,31,9,15,129.5,142.5,2.2,9.0,187.0,260.15,220.12
2016,1,31,9,30,138.0,159.0,2.4,9.0,211.0,279.4,235.9
2016,1,31,9,45,113.0,174.0,2.65,9.0,219.5,271.49,228.18
2016,1,31,10,0,88.0,189.0,2.9,9.0,228.0,250.04,209.33
2016,1,31,10,15,97.5,204.0,3.05,9.0,249.5,266.57,222.78
2016,1,31,10,30,107.0,219.0,3.2,9.0,271.0,282.1,235.16
2016,1,31,10,45,53.5,182.5,3.4,9.5,208.5,202.67,167.55
2016,1,31,11,0,0.0,146.0,3.6,10.0,146.0,123.94,100.13
2016,1,31,11,15,39.5,198.0,3.75,10.0,220.5,200.57,164.86
2016,1,31,11,30,79.0,250.0,3.9,10.0,295.0,266.7,219.27
2016,1,31,11,45,265.5,234.0,4.05,10.5,386.5,357.44,292.99
2016,1,31,12,0,452.0,218.0,4.2,11.0,478.0,423.91,343.83
2016,1,31,12,15,691.0,149.5,4.25,11.0,548.0,449.82,360.24
2016,1,31,12,30,930.0,81.0,4.3,11.0,618.0,451.63,354.29
2016,1,31,12,45,925.5,81.5,4.4,11.0,612.0,404.64,310.43
2016,1,31,13,0,921.0,82.0,4.5,11.0,606.0,356.14,264.7
2016,1,31,13,15,915.5,81.5,4.55,11.0,591.5,305.27,216.76
2016,1,31,13,30,910.0,81.0,4.6,11.0,577.0,253.44,168.9
2016,1,31,13,45,897.0,81.0,4.65,11.0,554.5,200.13,123.14
2016,1,31,14,0,884.0,81.0,4.7,11.0,532.0,140.88,79.17
2016,1,31,14,15,870.0,79.5,4.65,11.0,502.5,86.58,52.85
2016,1,31,14,30,856.0,78.0,4.6,11.0,473.0,63.82,51.71
2016,1,31,14,45,826.5,77.5,4.6,11.0,436.5,63.68,51.71
2016,1,31,15,0,797.0,77.0,4.6,11.0,400.0,63.67,51.8
2016,1,31,15,15,768.0,74.0,4.4,10.5,359.5,61.78,50.3
2016,1,31,15,30,739.0,71.0,4.2,10.0,319.0,59.95,48.81
2016,1,31,15,45,685.5,68.0,4.05,9.5,273.5,53.13,42.76
2016,1,31,16,0,632.0,65.0,3.9,9.0,228.0,51.39,41.19
2016,1,31,16,15,565.5,58.0,3.85,8.5,183.0,46.42,36.56
2016,1,31,16,30,499.0,51.0,3.8,8.0,138.0,41.46,31.74
2016,1,31,16,45,385.5,41.0,3.75,8.0,96.0,33.67,24.08
2016,1,31,17,0,272.0,31.0,3.7,8.0,54.0,25.86,14.51
2016,1,31,17,15,136.0,15.5,3.95,8.0,27.0,13.23,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,163.0,8.5,3.45,6.5,16.0,115.16,0.0
2016,2,1,7,30,326.0,17.0,3.7,7.0,32.0,264.41,0.0
2016,2,1,7,45,456.5,25.5,3.95,7.5,73.5,387.76,302.54
2016,2,1,8,0,587.0,34.0,4.2,8.0,115.0,497.19,414.29
2016,2,1,8,15,657.0,39.5,4.35,8.0,162.0,561.06,473.63
2016,2,1,8,30,727.0,45.0,4.5,8.0,209.0,623.6,528.51
2016,2,1,8,45,771.5,48.5,4.65,8.5,255.5,662.68,561.19
2016,2,1,9,0,816.0,52.0,4.8,9.0,302.0,699.01,590.08
2016,2,1,9,15,844.0,55.0,4.85,9.0,345.5,712.33,600.35
2016,2,1,9,30,872.0,58.0,4.9,9.0,389.0,729.21,613.0
2016,2,1,9,45,882.0,63.0,4.95,9.5,426.0,731.86,613.01
2016,2,1,10,0,892.0,68.0,5.0,10.0,463.0,730.86,610.14
2016,2,1,10,15,906.0,69.5,4.9,10.0,494.5,724.8,603.81
2016,2,1,10,30,920.0,71.0,4.8,10.0,526.0,715.04,594.46
