Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,45,926.5,73.5,4.7,10.5,550.5,697.68,576.98
2016,2,1,11,0,933.0,76.0,4.6,11.0,575.0,676.79,556.65
2016,2,1,11,15,938.5,77.0,4.5,11.0,592.5,650.25,532.77
2016,2,1,11,30,944.0,78.0,4.4,11.0,610.0,620.43,505.96
2016,2,1,11,45,940.0,81.0,4.35,11.5,618.0,584.34,473.01
2016,2,1,12,0,936.0,84.0,4.3,12.0,626.0,545.76,437.61
2016,2,1,12,15,935.5,84.0,4.2,12.0,627.5,503.71,399.49
2016,2,1,12,30,935.0,84.0,4.1,12.0,629.0,459.41,358.73
2016,2,1,12,45,928.5,85.0,4.0,12.0,621.5,411.76,314.57
2016,2,1,13,0,922.0,86.0,3.9,12.0,614.0,362.75,268.67
2016,2,1,13,15,916.0,85.5,3.75,12.0,599.0,311.51,220.73
2016,2,1,13,30,910.0,85.0,3.6,12.0,584.0,259.38,172.88
2016,2,1,13,45,763.5,112.0,3.45,12.0,519.5,196.13,124.95
2016,2,1,14,0,617.0,139.0,3.3,12.0,455.0,155.23,100.84
2016,2,1,14,15,738.5,109.0,3.15,11.5,467.5,99.08,64.39
2016,2,1,14,30,860.0,79.0,3.0,11.0,480.0,64.53,52.31
2016,2,1,14,45,847.5,74.5,2.85,11.0,445.5,61.6,49.83
2016,2,1,15,0,835.0,70.0,2.7,11.0,411.0,58.61,47.26
2016,2,1,15,15,807.0,67.0,2.35,10.5,370.0,56.56,45.6
2016,2,1,15,30,779.0,64.0,2.0,10.0,329.0,54.52,43.93
2016,2,1,15,45,743.0,59.5,1.65,10.0,284.5,51.2,40.95
2016,2,1,16,0,707.0,55.0,1.3,10.0,240.0,47.85,37.88
2016,2,1,16,15,646.5,49.0,1.2,9.5,194.0,43.02,33.41
2016,2,1,16,30,586.0,43.0,1.1,9.0,148.0,38.19,28.78
2016,2,1,16,45,490.0,35.0,1.05,8.5,104.5,28.76,19.84
2016,2,1,17,0,394.0,27.0,1.0,8.0,61.0,22.45,12.37
2016,2,1,17,15,197.0,13.5,1.0,7.5,30.5,11.0,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,12.0,1.4,7.0,12.0,10.24,0.0
2016,2,2,7,30,0.0,24.0,1.5,7.0,24.0,28.91,0.0
2016,2,2,7,45,133.0,37.5,1.6,7.5,56.5,170.86,133.17
2016,2,2,8,0,266.0,51.0,1.7,8.0,89.0,295.58,246.74
2016,2,2,8,15,322.5,64.5,1.75,8.0,127.0,352.82,298.36
2016,2,2,8,30,379.0,78.0,1.8,8.0,165.0,410.3,348.29
2016,2,2,8,45,422.5,88.5,1.85,8.5,204.5,453.41,384.02
2016,2,2,9,0,466.0,99.0,1.9,9.0,244.0,495.19,417.28
2016,2,2,9,15,507.5,103.0,1.9,9.0,280.5,525.51,441.1
2016,2,2,9,30,549.0,107.0,1.9,9.0,317.0,560.99,468.09
2016,2,2,9,45,653.5,99.0,1.9,9.0,373.5,620.19,513.8
2016,2,2,10,0,758.0,91.0,1.9,9.0,430.0,673.59,553.63
2016,2,2,10,15,776.0,94.0,1.8,9.0,461.0,669.99,548.04
2016,2,2,10,30,794.0,97.0,1.7,9.0,492.0,666.29,542.61
2016,2,2,10,45,803.5,100.0,1.65,9.5,516.5,653.2,529.33
2016,2,2,11,0,813.0,103.0,1.6,10.0,541.0,636.71,513.44
2016,2,2,11,15,821.5,104.0,1.45,10.0,559.0,614.24,493.11
2016,2,2,11,30,830.0,105.0,1.3,10.0,577.0,588.56,470.07
2016,2,2,11,45,840.0,104.0,1.2,10.0,588.0,558.61,443.79
2016,2,2,12,0,850.0,103.0,1.1,10.0,599.0,525.55,414.56
2016,2,2,12,15,852.0,103.0,1.0,10.0,601.5,486.78,380.31
2016,2,2,12,30,854.0,103.0,0.9,10.0,604.0,445.73,343.54
2016,2,2,12,45,863.5,98.5,0.85,10.5,600.5,401.35,302.92
2016,2,2,13,0,873.0,94.0,0.8,11.0,597.0,354.48,259.55
2016,2,2,13,15,868.0,93.0,0.85,11.0,583.0,304.39,214.34
2016,2,2,13,30,863.0,92.0,0.9,11.0,569.0,253.46,168.76
2016,2,2,13,45,858.5,89.0,0.95,11.0,549.0,200.41,123.61
2016,2,2,14,0,854.0,86.0,1.0,11.0,529.0,146.97,83.83
2016,2,2,14,15,840.5,84.0,1.1,11.0,500.0,93.69,56.48
2016,2,2,14,30,827.0,82.0,1.2,11.0,471.0,66.19,53.76
2016,2,2,14,45,813.5,78.0,1.3,11.0,437.5,63.7,51.7
2016,2,2,15,0,800.0,74.0,1.4,11.0,404.0,61.18,49.55
2016,2,2,15,15,772.5,71.0,1.3,10.5,364.0,59.25,48.02
2016,2,2,15,30,745.0,68.0,1.2,10.0,324.0,57.35,46.48
2016,2,2,15,45,701.0,64.0,1.1,10.0,280.0,54.49,43.94
2016,2,2,16,0,657.0,60.0,1.0,10.0,236.0,47.43,37.51
2016,2,2,16,15,596.5,54.0,1.0,9.5,190.5,43.15,33.56
2016,2,2,16,30,536.0,48.0,1.0,9.0,145.0,38.88,29.45
2016,2,2,16,45,434.0,39.0,1.0,9.0,102.5,31.89,22.62
2016,2,2,17,0,332.0,30.0,1.0,9.0,60.0,24.87,14.64
2016,2,2,17,15,166.0,15.0,1.05,8.5,30.0,12.22,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.5,1.85,6.0,15.5,13.23,0.0
2016,2,3,7,30,0.0,31.0,1.9,6.0,31.0,45.9,0.0
2016,2,3,7,45,226.0,36.5,1.95,6.5,69.0,250.07,199.23
2016,2,3,8,0,452.0,42.0,2.0,7.0,107.0,421.14,352.38
2016,2,3,8,15,525.0,49.0,2.05,7.5,151.5,486.97,409.9
2016,2,3,8,30,598.0,56.0,2.1,8.0,196.0,552.23,464.35
2016,2,3,8,45,646.0,61.0,2.15,8.5,240.0,594.74,498.38
2016,2,3,9,0,694.0,66.0,2.2,9.0,284.0,635.03,529.21
2016,2,3,9,15,726.0,70.0,2.15,9.5,325.5,655.04,542.7
2016,2,3,9,30,758.0,74.0,2.1,10.0,367.0,676.77,557.03
2016,2,3,9,45,776.0,78.0,2.1,11.0,403.0,684.6,559.71
2016,2,3,10,0,794.0,82.0,2.1,12.0,439.0,688.91,559.75
2016,2,3,10,15,810.5,84.5,2.0,12.0,470.5,686.83,556.42
2016,2,3,10,30,827.0,87.0,1.9,12.0,502.0,681.06,549.51
2016,2,3,10,45,839.0,88.0,1.85,12.5,527.0,666.92,535.6
2016,2,3,11,0,851.0,89.0,1.8,13.0,552.0,649.25,518.97
2016,2,3,11,15,859.0,90.5,1.7,13.0,569.5,626.13,498.67
2016,2,3,11,30,867.0,92.0,1.6,13.0,587.0,599.72,475.6
2016,2,3,11,45,869.0,93.5,1.55,13.5,596.5,566.87,446.73
2016,2,3,12,0,871.0,95.0,1.5,14.0,606.0,531.32,415.36
2016,2,3,12,15,724.5,138.0,1.45,14.0,564.5,462.09,359.32
2016,2,3,12,30,578.0,181.0,1.4,14.0,523.0,397.24,307.2
2016,2,3,12,45,381.0,225.0,1.4,14.0,449.5,325.08,251.13
2016,2,3,13,0,184.0,269.0,1.4,14.0,376.0,270.93,211.03
2016,2,3,13,15,300.0,242.5,1.35,14.0,412.0,266.5,202.54
2016,2,3,13,30,416.0,216.0,1.3,14.0,448.0,248.75,181.89
2016,2,3,13,45,280.0,226.5,1.3,14.0,380.0,207.39,153.51
2016,2,3,14,0,144.0,237.0,1.3,14.0,312.0,182.06,139.91
2016,2,3,14,15,72.0,191.5,1.2,14.0,229.0,143.69,113.1
2016,2,3,14,30,0.0,146.0,1.1,14.0,146.0,114.91,95.49
2016,2,3,14,45,21.0,156.5,1.05,14.0,165.5,121.45,101.42
2016,2,3,15,0,42.0,167.0,1.0,14.0,185.0,121.81,101.9
2016,2,3,15,15,37.0,151.5,0.85,13.5,166.5,111.42,93.2
2016,2,3,15,30,32.0,136.0,0.7,13.0,148.0,100.8,84.22
2016,2,3,15,45,26.0,118.5,0.6,12.5,127.5,88.76,73.84
2016,2,3,16,0,20.0,101.0,0.5,12.0,107.0,78.44,64.8
2016,2,3,16,15,11.5,83.0,0.55,11.5,86.0,64.9,52.68
2016,2,3,16,30,3.0,65.0,0.6,11.0,65.0,51.23,40.21
2016,2,3,16,45,1.5,46.0,0.7,11.0,46.0,36.78,26.78
2016,2,3,17,0,0.0,27.0,0.8,11.0,27.0,22.11,12.57
2016,2,3,17,15,0.0,13.5,0.8,10.5,13.5,11.14,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,119.0,10.0,1.15,7.5,16.5,88.31,0.0
2016,2,4,7,30,238.0,20.0,1.3,8.0,33.0,221.23,42.25
2016,2,4,7,45,359.0,30.5,1.5,8.5,72.5,338.11,268.69
2016,2,4,8,0,480.0,41.0,1.7,9.0,112.0,441.95,365.6
2016,2,4,8,15,551.5,47.5,1.75,9.0,157.0,506.44,422.2
2016,2,4,8,30,623.0,54.0,1.8,9.0,202.0,570.37,475.57
2016,2,4,8,45,666.0,59.5,1.85,9.5,246.0,610.07,506.86
2016,2,4,9,0,709.0,65.0,1.9,10.0,290.0,642.77,531.39
2016,2,4,9,15,740.0,69.0,1.9,10.5,332.0,667.1,548.24
2016,2,4,9,30,771.0,73.0,1.9,11.0,374.0,688.11,562.04
2016,2,4,9,45,786.5,77.5,1.95,11.5,410.0,694.63,564.99
2016,2,4,10,0,802.0,82.0,2.0,12.0,446.0,697.63,565.38
2016,2,4,10,15,818.0,84.0,1.95,12.0,477.0,694.54,561.61
2016,2,4,10,30,834.0,86.0,1.9,12.0,508.0,687.79,554.52
2016,2,4,10,45,757.5,108.0,1.9,12.0,505.5,639.0,514.97
2016,2,4,11,0,681.0,130.0,1.9,12.0,503.0,587.69,473.69
2016,2,4,11,15,774.5,111.0,1.85,12.5,547.5,598.42,479.66
2016,2,4,11,30,868.0,92.0,1.8,13.0,592.0,603.35,479.86
2016,2,4,11,45,872.5,92.5,1.75,13.5,602.0,570.8,450.91
2016,2,4,12,0,877.0,93.0,1.7,14.0,612.0,535.4,419.59
2016,2,4,12,15,877.5,93.0,1.65,14.0,613.5,494.98,384.56
2016,2,4,12,30,878.0,93.0,1.6,14.0,615.0,452.35,346.96
2016,2,4,12,45,635.5,164.5,1.6,14.0,540.5,376.74,287.19
2016,2,4,13,0,393.0,236.0,1.6,14.0,466.0,314.0,239.84
2016,2,4,13,15,631.0,162.0,1.6,14.0,521.0,298.16,217.01
2016,2,4,13,30,869.0,88.0,1.6,14.0,576.0,256.86,170.7
2016,2,4,13,45,639.5,144.5,1.65,14.5,496.5,207.62,137.87
2016,2,4,14,0,410.0,201.0,1.7,15.0,417.0,180.07,127.02
2016,2,4,14,15,451.5,180.0,1.7,15.0,406.0,138.85,99.71
2016,2,4,14,30,493.0,159.0,1.7,15.0,395.0,107.2,88.55
2016,2,4,14,45,454.5,153.5,1.75,15.0,359.0,104.32,86.29
2016,2,4,15,0,416.0,148.0,1.8,15.0,323.0,101.48,84.01
2016,2,4,15,15,394.0,138.5,1.6,14.5,291.5,96.19,79.7
2016,2,4,15,30,372.0,129.0,1.4,14.0,260.0,90.79,75.23
2016,2,4,15,45,354.5,113.5,1.25,13.5,225.5,81.17,66.95
2016,2,4,16,0,337.0,98.0,1.1,13.0,191.0,71.23,58.23
2016,2,4,16,15,305.5,82.5,1.05,12.5,155.0,60.86,48.94
2016,2,4,16,30,274.0,67.0,1.0,12.0,119.0,50.17,39.15
2016,2,4,16,45,225.5,50.5,1.0,11.5,85.5,38.33,28.14
2016,2,4,17,0,177.0,34.0,1.0,11.0,52.0,26.16,16.17
2016,2,4,17,15,88.5,17.0,1.0,10.5,26.0,13.2,0.0
2016,2,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,104.5,11.0,1.05,6.5,17.0,79.75,0.0
2016,2,5,7,30,209.0,22.0,1.1,7.0,34.0,205.32,64.66
2016,2,5,7,45,326.5,34.0,1.2,8.0,73.5,319.76,256.04
2016,2,5,8,0,444.0,46.0,1.3,9.0,113.0,422.92,349.88
2016,2,5,8,15,518.5,54.0,1.35,9.5,158.5,491.93,408.69
2016,2,5,8,30,593.0,62.0,1.4,10.0,204.0,560.23,464.02
2016,2,5,8,45,644.5,67.5,1.45,10.5,250.0,606.56,499.93
2016,2,5,9,0,696.0,73.0,1.5,11.0,296.0,650.53,532.59
2016,2,5,9,15,729.0,77.0,1.6,11.5,338.5,675.69,550.39
2016,2,5,9,30,762.0,81.0,1.7,12.0,381.0,693.3,562.19
2016,2,5,9,45,793.5,81.5,1.85,13.0,420.5,707.31,570.42
2016,2,5,10,0,825.0,82.0,2.0,14.0,460.0,717.38,575.58
2016,2,5,10,15,841.0,84.5,1.95,14.0,492.0,714.52,571.91
2016,2,5,10,30,857.0,87.0,1.9,14.0,524.0,707.89,565.14
2016,2,5,10,45,868.0,88.5,1.9,14.5,549.0,692.96,551.07
2016,2,5,11,0,879.0,90.0,1.9,15.0,574.0,674.42,534.24
2016,2,5,11,15,886.0,91.0,1.85,15.0,592.0,649.3,513.0
2016,2,5,11,30,893.0,92.0,1.8,15.0,610.0,620.89,488.98
2016,2,5,11,45,894.5,93.5,1.8,15.5,619.5,586.75,459.64
2016,2,5,12,0,896.0,95.0,1.8,16.0,629.0,549.89,427.7
2016,2,5,12,15,896.5,95.0,1.65,16.0,630.5,508.57,391.85
2016,2,5,12,30,897.0,95.0,1.5,16.0,632.0,465.0,353.48
2016,2,5,12,45,682.5,157.0,1.4,16.5,563.0,390.03,293.47
2016,2,5,13,0,468.0,219.0,1.3,17.0,494.0,327.52,245.27
2016,2,5,13,15,670.0,157.0,1.1,17.0,541.0,306.72,219.27
2016,2,5,13,30,872.0,95.0,0.9,17.0,588.0,265.82,174.95
2016,2,5,13,45,863.0,93.0,0.7,17.0,566.0,212.03,129.56
2016,2,5,14,0,854.0,91.0,0.5,17.0,544.0,158.31,89.46
2016,2,5,14,15,840.0,89.0,0.65,17.0,515.0,104.6,60.43
2016,2,5,14,30,826.0,87.0,0.8,17.0,486.0,69.54,55.3
2016,2,5,14,45,815.5,82.0,0.95,17.0,452.0,66.43,52.78
2016,2,5,15,0,805.0,77.0,1.1,17.0,418.0,63.26,50.14
2016,2,5,15,15,779.5,73.5,1.0,16.5,378.0,61.02,48.38
2016,2,5,15,30,754.0,70.0,0.9,16.0,338.0,58.78,46.6
2016,2,5,15,45,719.5,65.0,0.85,15.5,294.5,55.22,43.6
2016,2,5,16,0,685.0,60.0,0.8,15.0,251.0,51.62,40.48
2016,2,5,16,15,629.0,54.5,0.9,14.0,205.0,43.52,33.31
2016,2,5,16,30,573.0,49.0,1.0,13.0,159.0,39.64,29.73
2016,2,5,16,45,475.0,40.5,1.1,12.5,114.5,33.06,23.47
2016,2,5,17,0,377.0,32.0,1.2,12.0,70.0,26.47,16.58
2016,2,5,17,15,188.5,16.0,1.15,11.5,35.0,12.95,0.0
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,132.0,11.0,1.1,7.5,19.0,98.66,0.0
2016,2,6,7,30,264.0,22.0,1.3,8.0,38.0,246.42,102.95
2016,2,6,7,45,378.0,32.0,1.55,8.5,78.5,355.89,286.55
2016,2,6,8,0,492.0,42.0,1.8,9.0,119.0,455.35,377.56
2016,2,6,8,15,561.0,49.0,1.75,9.5,164.0,519.33,432.16
2016,2,6,8,30,630.0,56.0,1.7,10.0,209.0,582.69,483.15
2016,2,6,8,45,678.0,60.0,1.7,11.0,254.5,619.28,510.28
2016,2,6,9,0,726.0,64.0,1.7,12.0,300.0,659.81,539.0
2016,2,6,9,15,756.0,67.5,1.75,12.5,341.5,682.94,554.79
2016,2,6,9,30,786.0,71.0,1.8,13.0,383.0,702.74,567.73
2016,2,6,9,45,805.5,74.0,1.85,13.5,420.0,710.48,571.48
2016,2,6,10,0,825.0,77.0,1.9,14.0,457.0,714.61,572.62
2016,2,6,10,15,839.5,79.0,1.8,14.5,488.5,710.23,566.44
2016,2,6,10,30,854.0,81.0,1.7,15.0,520.0,702.19,557.6
2016,2,6,10,45,864.5,82.0,1.65,15.5,544.5,686.59,542.8
2016,2,6,11,0,875.0,83.0,1.6,16.0,569.0,663.2,522.37
2016,2,6,11,15,881.5,84.0,1.65,16.0,586.0,638.83,502.57
2016,2,6,11,30,888.0,85.0,1.7,16.0,603.0,611.26,479.93
2016,2,6,11,45,892.5,85.0,1.8,16.5,613.0,578.51,452.3
2016,2,6,12,0,897.0,85.0,1.9,17.0,623.0,542.91,421.83
2016,2,6,12,15,897.0,85.0,1.95,17.0,624.5,502.49,387.46
2016,2,6,12,30,897.0,85.0,2.0,17.0,626.0,459.87,350.42
2016,2,6,12,45,594.0,174.0,2.15,17.0,531.0,373.26,283.55
2016,2,6,13,0,291.0,263.0,2.3,17.0,436.0,303.86,232.85
2016,2,6,13,15,586.5,172.5,2.3,17.0,510.5,298.24,217.3
2016,2,6,13,30,882.0,82.0,2.3,17.0,585.0,265.01,175.75
2016,2,6,13,45,716.0,124.5,2.35,17.0,523.5,209.14,134.78
2016,2,6,14,0,550.0,167.0,2.4,17.0,462.0,175.45,116.34
2016,2,6,14,15,468.0,176.5,2.35,17.0,418.0,140.26,98.56
2016,2,6,14,30,386.0,186.0,2.3,17.0,374.0,127.79,105.55
2016,2,6,14,45,493.0,149.0,2.3,17.0,371.5,101.62,83.26
2016,2,6,15,0,600.0,112.0,2.3,17.0,369.0,80.4,65.04
2016,2,6,15,15,458.5,123.5,2.05,16.5,309.0,86.73,70.86
2016,2,6,15,30,317.0,135.0,1.8,16.0,249.0,96.9,80.0
2016,2,6,15,45,302.0,119.5,1.55,15.5,217.0,86.95,71.49
2016,2,6,16,0,287.0,104.0,1.3,15.0,185.0,76.69,62.59
2016,2,6,16,15,263.5,87.5,1.2,14.0,151.5,65.41,52.71
2016,2,6,16,30,240.0,71.0,1.1,13.0,118.0,53.82,42.29
2016,2,6,16,45,204.5,53.5,1.05,12.5,86.0,40.38,29.94
2016,2,6,17,0,169.0,36.0,1.0,12.0,54.0,27.6,17.72
2016,2,6,17,15,84.5,18.0,1.0,11.5,27.0,13.93,0.0
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,167.5,10.0,1.1,9.5,21.0,122.32,0.0
2016,2,7,7,30,335.0,20.0,1.3,10.0,42.0,288.62,143.31
2016,2,7,7,45,451.0,28.5,1.5,11.0,84.5,396.73,316.89
2016,2,7,8,0,567.0,37.0,1.7,12.0,127.0,498.43,406.95
2016,2,7,8,15,632.0,42.5,1.75,12.5,173.5,559.81,458.77
2016,2,7,8,30,697.0,48.0,1.8,13.0,220.0,619.93,506.73
2016,2,7,8,45,740.0,51.5,1.85,13.5,266.0,658.76,536.19
2016,2,7,9,0,783.0,55.0,1.9,14.0,312.0,694.92,562.32
2016,2,7,9,15,811.0,58.0,1.95,14.5,355.0,715.86,576.19
2016,2,7,9,30,839.0,61.0,2.0,15.0,398.0,726.37,582.02
2016,2,7,9,45,855.0,64.0,2.05,15.5,435.0,731.53,583.82
2016,2,7,10,0,871.0,67.0,2.1,16.0,472.0,733.13,583.02
2016,2,7,10,15,885.0,69.0,2.1,16.0,504.5,728.38,578.4
2016,2,7,10,30,899.0,71.0,2.1,16.0,537.0,719.93,571.23
2016,2,7,10,45,907.5,72.5,2.1,16.5,562.0,703.4,556.7
2016,2,7,11,0,916.0,74.0,2.1,17.0,587.0,683.33,538.76
2016,2,7,11,15,922.5,75.0,2.1,17.0,604.5,657.98,517.72
2016,2,7,11,30,929.0,76.0,2.1,17.0,622.0,629.31,493.83
2016,2,7,11,45,931.5,76.5,2.15,17.5,632.0,594.68,464.37
2016,2,7,12,0,934.0,77.0,2.2,18.0,642.0,557.22,432.16
2016,2,7,12,15,935.0,77.0,2.2,18.0,644.0,515.89,396.86
2016,2,7,12,30,936.0,77.0,2.2,18.0,646.0,472.17,358.77
2016,2,7,12,45,935.5,76.0,2.25,18.5,640.0,424.78,316.36
2016,2,7,13,0,935.0,75.0,2.3,19.0,634.0,375.53,271.64
2016,2,7,13,15,930.5,74.5,2.3,19.0,620.0,323.93,225.04
2016,2,7,13,30,926.0,74.0,2.3,19.0,606.0,271.24,177.79
2016,2,7,13,45,917.0,73.5,2.3,19.0,584.0,216.92,131.35
2016,2,7,14,0,908.0,73.0,2.3,19.0,562.0,162.43,89.87
2016,2,7,14,15,896.0,71.5,2.15,19.0,533.0,107.11,58.59
2016,2,7,14,30,884.0,70.0,2.0,19.0,504.0,65.64,51.49
2016,2,7,14,45,866.0,68.0,1.95,19.0,468.5,63.87,50.11
2016,2,7,15,0,848.0,66.0,1.9,19.0,433.0,55.37,42.84
2016,2,7,15,15,824.5,63.5,1.65,18.5,392.5,53.67,41.55
2016,2,7,15,30,801.0,61.0,1.4,18.0,352.0,51.97,40.24
2016,2,7,15,45,765.5,57.5,1.15,17.5,307.5,49.37,38.1
2016,2,7,16,0,730.0,54.0,0.9,17.0,263.0,46.78,35.9
2016,2,7,16,15,677.0,49.0,0.95,16.5,216.5,42.81,32.36
2016,2,7,16,30,624.0,44.0,1.0,16.0,170.0,38.84,28.7
2016,2,7,16,45,535.5,37.0,1.05,15.5,124.5,32.91,23.12
2016,2,7,17,0,447.0,30.0,1.1,15.0,79.0,27.0,17.13
2016,2,7,17,15,223.5,15.0,1.1,14.5,39.5,12.06,0.0
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,129.0,12.0,1.3,10.5,21.0,98.28,0.0
2016,2,8,7,30,258.0,24.0,1.4,11.0,42.0,249.79,139.64
2016,2,8,7,45,374.0,34.5,1.55,12.0,83.5,358.49,287.93
2016,2,8,8,0,490.0,45.0,1.7,13.0,125.0,461.04,377.28
2016,2,8,8,15,561.5,52.0,1.75,13.5,171.5,527.6,432.88
2016,2,8,8,30,633.0,59.0,1.8,14.0,218.0,593.45,485.16
2016,2,8,8,45,677.0,64.5,1.9,14.5,263.5,634.69,516.66
2016,2,8,9,0,721.0,70.0,2.0,15.0,309.0,673.53,545.14
2016,2,8,9,15,752.0,73.5,2.0,15.5,351.5,692.56,557.27
2016,2,8,9,30,783.0,77.0,2.0,16.0,394.0,713.36,570.39
2016,2,8,9,45,819.0,75.5,2.0,17.0,435.0,728.39,577.88
2016,2,8,10,0,855.0,74.0,2.0,18.0,476.0,739.35,582.31
2016,2,8,10,15,869.0,76.0,2.0,18.5,507.5,734.25,576.29
2016,2,8,10,30,883.0,78.0,2.0,19.0,539.0,719.83,563.84
2016,2,8,10,45,893.5,79.5,2.0,19.5,564.5,704.83,550.54
2016,2,8,11,0,904.0,81.0,2.0,20.0,590.0,686.24,533.94
2016,2,8,11,15,910.0,81.5,1.95,20.0,607.5,660.21,512.45
2016,2,8,11,30,916.0,82.0,1.9,20.0,625.0,630.94,488.3
2016,2,8,11,45,918.0,83.0,1.85,20.5,634.5,596.79,459.21
2016,2,8,12,0,920.0,84.0,1.8,21.0,644.0,559.86,427.59
2016,2,8,12,15,920.5,84.0,1.75,21.0,646.0,518.64,392.94
2016,2,8,12,30,921.0,84.0,1.7,21.0,648.0,475.11,355.68
2016,2,8,12,45,922.5,82.0,1.65,21.5,642.0,428.09,314.21
2016,2,8,13,0,924.0,80.0,1.6,22.0,636.0,379.08,270.43
2016,2,8,13,15,919.0,79.5,1.5,22.0,622.0,327.69,224.85
2016,2,8,13,30,914.0,79.0,1.4,22.0,608.0,275.28,178.68
2016,2,8,13,45,905.0,78.0,1.35,22.0,586.0,221.0,133.03
2016,2,8,14,0,896.0,77.0,1.3,22.0,564.0,166.59,91.99
2016,2,8,14,15,883.5,75.5,1.2,22.0,535.0,111.71,60.79
2016,2,8,14,30,871.0,74.0,1.1,22.0,506.0,68.19,52.97
2016,2,8,14,45,853.5,72.0,1.0,22.5,470.5,59.29,45.44
2016,2,8,15,0,836.0,70.0,0.9,23.0,435.0,58.11,44.46
2016,2,8,15,15,812.0,67.0,0.85,22.5,395.0,56.12,42.94
2016,2,8,15,30,788.0,64.0,0.8,22.0,355.0,54.12,41.4
2016,2,8,15,45,753.0,60.5,0.8,21.5,310.5,51.61,39.38
2016,2,8,16,0,718.0,57.0,0.8,21.0,266.0,49.11,37.3
2016,2,8,16,15,665.0,52.0,0.85,20.5,219.0,45.23,33.92
2016,2,8,16,30,612.0,47.0,0.9,20.0,172.0,41.37,30.4
2016,2,8,16,45,524.5,39.5,1.0,19.5,127.0,32.2,22.13
2016,2,8,17,0,437.0,32.0,1.1,19.0,82.0,26.39,16.42
2016,2,8,17,15,218.5,16.0,1.15,18.5,41.0,12.86,1.34
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,154.5,12.0,1.3,11.5,23.0,116.17,0.0
2016,2,9,7,30,309.0,24.0,1.4,12.0,46.0,289.02,176.35
2016,2,9,7,45,421.5,33.5,1.5,13.0,89.0,393.24,314.83
2016,2,9,8,0,534.0,43.0,1.6,14.0,132.0,493.11,400.62
2016,2,9,8,15,601.5,49.5,1.7,14.5,179.5,556.59,453.38
2016,2,9,8,30,669.0,56.0,1.8,15.0,227.0,613.18,498.25
2016,2,9,8,45,712.5,60.5,1.9,15.5,273.5,654.18,529.26
2016,2,9,9,0,756.0,65.0,2.0,16.0,320.0,692.37,556.92
2016,2,9,9,15,786.0,68.5,2.0,16.5,363.5,715.76,572.03
2016,2,9,9,30,816.0,72.0,2.0,17.0,407.0,735.7,584.23
2016,2,9,9,45,792.0,77.5,2.05,17.5,427.0,713.31,565.8
2016,2,9,10,0,768.0,83.0,2.1,18.0,447.0,688.21,545.76
2016,2,9,10,15,739.5,98.5,2.05,18.5,468.0,671.41,531.14
2016,2,9,10,30,711.0,114.0,2.0,19.0,489.0,649.13,511.27
2016,2,9,10,45,693.5,127.0,1.95,19.5,506.5,629.26,493.41
2016,2,9,11,0,676.0,140.0,1.9,20.0,524.0,606.96,473.77
2016,2,9,11,15,800.0,112.0,1.85,20.5,580.0,629.3,488.12
2016,2,9,11,30,924.0,84.0,1.8,21.0,636.0,640.87,493.3
2016,2,9,11,45,925.5,85.0,1.75,21.5,645.5,606.05,463.6
2016,2,9,12,0,927.0,86.0,1.7,22.0,655.0,568.46,431.74
2016,2,9,12,15,799.0,123.5,1.6,22.0,614.5,500.32,377.83
2016,2,9,12,30,671.0,161.0,1.5,22.0,574.0,435.57,326.75
2016,2,9,12,45,796.0,123.0,1.4,22.0,609.0,416.34,306.42
2016,2,9,13,0,921.0,85.0,1.3,22.0,644.0,385.17,274.65
2016,2,9,13,15,915.5,84.5,1.15,22.0,629.5,333.58,228.96
2016,2,9,13,30,910.0,84.0,1.0,22.0,615.0,281.02,182.84
2016,2,9,13,45,769.5,115.5,0.9,22.0,553.0,218.16,136.09
2016,2,9,14,0,629.0,147.0,0.8,22.0,491.0,176.79,110.49
2016,2,9,14,15,579.5,153.5,0.8,21.5,457.5,137.72,89.47
2016,2,9,14,30,530.0,160.0,0.8,21.0,424.0,107.46,86.38
2016,2,9,14,45,457.5,161.5,0.8,21.0,378.5,108.58,87.59
2016,2,9,15,0,385.0,163.0,0.8,21.0,333.0,109.95,88.94
2016,2,9,15,15,287.0,158.5,0.8,20.0,279.0,110.85,90.25
2016,2,9,15,30,189.0,154.0,0.8,19.0,225.0,110.59,90.57
2016,2,9,15,45,175.5,137.0,0.8,18.5,196.5,99.43,81.29
2016,2,9,16,0,162.0,120.0,0.8,18.0,168.0,87.98,71.6
2016,2,9,16,15,147.0,100.5,0.85,17.5,138.5,74.73,60.12
2016,2,9,16,30,132.0,81.0,0.9,17.0,109.0,61.14,48.08
2016,2,9,16,45,108.5,61.5,1.0,16.5,80.5,47.17,35.47
2016,2,9,17,0,85.0,42.0,1.1,16.0,52.0,32.89,22.27
2016,2,9,17,15,42.5,25.0,1.1,15.5,30.0,19.96,6.67
2016,2,9,17,30,0.0,8.0,1.1,15.0,8.0,6.83,0.0
2016,2,9,17,45,0.0,4.0,1.1,15.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,147.5,12.5,0.5,12.5,24.0,112.27,0.0
2016,2,10,7,30,295.0,25.0,0.5,13.0,48.0,283.32,182.75
2016,2,10,7,45,403.0,35.5,0.55,13.5,90.5,383.6,304.61
2016,2,10,8,0,511.0,46.0,0.6,14.0,133.0,481.6,386.84
2016,2,10,8,15,577.0,53.0,0.65,14.0,179.5,544.77,438.42
2016,2,10,8,30,643.0,60.0,0.7,14.0,226.0,607.08,486.97
2016,2,10,8,45,685.0,65.5,0.8,14.5,272.0,647.16,516.72
2016,2,10,9,0,727.0,71.0,0.9,15.0,318.0,679.66,539.91
2016,2,10,9,15,756.5,74.5,0.95,15.5,361.0,702.9,555.1
2016,2,10,9,30,786.0,78.0,1.0,16.0,404.0,722.71,567.49
2016,2,10,9,45,808.5,80.5,1.1,16.5,442.0,732.35,573.05
2016,2,10,10,0,831.0,83.0,1.2,17.0,480.0,738.26,575.99
2016,2,10,10,15,846.0,85.5,1.25,17.0,512.0,734.77,572.85
2016,2,10,10,30,861.0,88.0,1.3,17.0,544.0,727.49,567.21
2016,2,10,10,45,869.5,90.0,1.4,17.5,569.0,711.35,553.91
2016,2,10,11,0,878.0,92.0,1.5,18.0,594.0,691.67,537.64
2016,2,10,11,15,743.5,133.5,1.5,18.0,567.5,619.53,481.94
2016,2,10,11,30,609.0,175.0,1.5,18.0,541.0,547.67,426.48
2016,2,10,11,45,754.5,134.5,1.55,18.5,595.5,563.4,436.57
2016,2,10,12,0,900.0,94.0,1.6,19.0,650.0,564.98,434.1
2016,2,10,12,15,901.0,94.5,1.6,19.0,652.0,524.93,400.31
2016,2,10,12,30,902.0,95.0,1.6,19.0,654.0,482.54,364.12
2016,2,10,12,45,902.0,93.5,1.6,19.5,648.5,435.89,323.13
2016,2,10,13,0,902.0,92.0,1.6,20.0,643.0,387.42,279.88
2016,2,10,13,15,897.0,91.0,1.6,20.0,629.0,336.28,234.57
2016,2,10,13,30,892.0,90.0,1.6,20.0,615.0,284.19,188.5
2016,2,10,13,45,884.5,88.5,1.6,20.0,593.0,225.07,138.45
2016,2,10,14,0,877.0,87.0,1.6,20.0,571.0,170.36,96.06
2016,2,10,14,15,778.5,101.5,1.55,20.0,515.0,121.59,70.62
2016,2,10,14,30,680.0,116.0,1.5,20.0,459.0,80.4,63.83
2016,2,10,14,45,550.0,137.5,1.5,20.0,402.5,94.48,76.09
2016,2,10,15,0,420.0,159.0,1.5,20.0,346.0,107.63,87.46
2016,2,10,15,15,506.0,127.0,1.3,19.5,332.0,89.11,71.91
2016,2,10,15,30,592.0,95.0,1.1,19.0,318.0,70.14,55.81
2016,2,10,15,45,546.5,92.0,0.95,18.5,278.0,69.08,55.11
2016,2,10,16,0,501.0,89.0,0.8,18.0,238.0,68.21,54.48
2016,2,10,16,15,457.5,78.5,0.85,17.5,197.0,58.76,46.23
2016,2,10,16,30,414.0,68.0,0.9,17.0,156.0,51.45,39.68
2016,2,10,16,45,353.5,54.0,0.95,16.5,116.0,41.31,30.45
2016,2,10,17,0,293.0,40.0,1.0,16.0,76.0,30.94,20.74
2016,2,10,17,15,146.5,26.5,1.0,15.5,44.5,20.51,8.07
2016,2,10,17,30,0.0,13.0,1.0,15.0,13.0,11.1,0.0
2016,2,10,17,45,0.0,6.5,1.0,15.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,164.0,12.5,1.1,12.5,25.5,124.17,0.0
2016,2,11,7,30,328.0,25.0,1.2,13.0,51.0,310.27,211.7
2016,2,11,7,45,434.5,34.5,1.35,14.0,94.5,406.95,326.01
2016,2,11,8,0,541.0,44.0,1.5,15.0,138.0,503.49,407.6
2016,2,11,8,15,604.5,50.5,1.45,15.0,185.0,564.53,457.73
2016,2,11,8,30,668.0,57.0,1.4,15.0,232.0,618.71,500.0
2016,2,11,8,45,488.0,92.5,1.35,15.5,233.0,522.34,425.67
2016,2,11,9,0,308.0,128.0,1.3,16.0,234.0,404.79,331.12
2016,2,11,9,15,553.5,101.5,1.15,16.5,321.5,584.02,470.67
2016,2,11,9,30,799.0,75.0,1.0,17.0,409.0,732.21,573.47
2016,2,11,9,45,716.0,98.5,0.9,18.0,417.5,689.43,536.78
2016,2,11,10,0,633.0,122.0,0.8,19.0,426.0,639.8,496.83
2016,2,11,10,15,736.0,107.5,0.75,19.0,484.0,684.6,528.23
2016,2,11,10,30,839.0,93.0,0.7,19.0,542.0,720.41,551.24
2016,2,11,10,45,843.0,97.0,0.65,19.5,565.5,703.71,535.54
2016,2,11,11,0,847.0,101.0,0.6,20.0,589.0,683.66,518.02
2016,2,11,11,15,853.5,102.0,0.55,20.0,606.5,658.89,498.16
2016,2,11,11,30,860.0,103.0,0.5,20.0,624.0,630.91,475.79
2016,2,11,11,45,858.5,105.5,0.5,20.0,633.0,596.74,449.23
2016,2,11,12,0,857.0,108.0,0.5,20.0,642.0,560.08,420.33
2016,2,11,12,15,594.0,190.5,0.5,20.0,561.0,460.82,346.2
2016,2,11,12,30,331.0,273.0,0.5,20.0,480.0,376.36,283.79
2016,2,11,12,45,310.5,274.5,0.55,20.0,467.5,346.73,260.89
2016,2,11,13,0,290.0,276.0,0.6,20.0,455.0,318.26,238.22
2016,2,11,13,15,363.0,252.5,0.6,19.5,471.0,300.23,221.05
2016,2,11,13,30,436.0,229.0,0.6,19.0,487.0,273.36,195.97
2016,2,11,13,45,343.5,238.5,0.6,19.0,437.5,234.65,168.06
2016,2,11,14,0,251.0,248.0,0.6,19.0,388.0,203.0,147.7
2016,2,11,14,15,256.0,234.0,0.6,18.5,370.0,173.39,127.68
2016,2,11,14,30,261.0,220.0,0.6,18.0,352.0,145.02,118.86
2016,2,11,14,45,258.5,204.0,0.6,18.0,328.0,136.43,112.0
2016,2,11,15,0,256.0,188.0,0.6,18.0,304.0,127.58,104.79
2016,2,11,15,15,331.5,159.5,0.6,17.5,295.0,111.95,91.93
2016,2,11,15,30,407.0,131.0,0.6,17.0,286.0,91.58,74.79
2016,2,11,15,45,366.0,123.0,0.65,17.0,249.5,86.96,70.96
2016,2,11,16,0,325.0,115.0,0.7,17.0,213.0,84.19,68.62
2016,2,11,16,15,291.5,98.5,0.75,16.5,175.0,72.98,58.88
2016,2,11,16,30,258.0,82.0,0.8,16.0,137.0,61.48,48.65
2016,2,11,16,45,207.5,64.0,0.85,16.0,101.0,48.59,36.89
2016,2,11,17,0,157.0,46.0,0.9,16.0,65.0,35.41,24.64
2016,2,11,17,15,78.5,28.0,0.9,15.5,37.5,21.88,9.87
2016,2,11,17,30,0.0,10.0,0.9,15.0,10.0,8.54,0.0
2016,2,11,17,45,0.0,5.0,0.95,15.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
