Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,15,131.0,15.0,0.75,11.5,25.5,103.91,0.0
2016,2,12,7,30,262.0,30.0,0.8,12.0,51.0,270.56,192.02
2016,2,12,7,45,365.0,41.5,0.85,12.5,93.0,364.91,294.6
2016,2,12,8,0,468.0,53.0,0.9,13.0,135.0,460.93,375.59
2016,2,12,8,15,534.0,60.5,0.9,13.0,181.5,525.28,428.14
2016,2,12,8,30,600.0,68.0,0.9,13.0,228.0,588.52,477.38
2016,2,12,8,45,644.0,73.5,0.9,13.5,273.5,630.38,507.58
2016,2,12,9,0,688.0,79.0,0.9,14.0,319.0,669.78,534.78
2016,2,12,9,15,718.0,83.0,0.9,14.5,361.0,693.42,549.61
2016,2,12,9,30,748.0,87.0,0.9,15.0,403.0,713.88,561.86
2016,2,12,9,45,639.5,120.0,0.95,15.5,407.0,657.44,519.03
2016,2,12,10,0,531.0,153.0,1.0,16.0,411.0,591.11,467.6
2016,2,12,10,15,508.5,171.0,1.1,16.5,431.0,579.69,457.76
2016,2,12,10,30,486.0,189.0,1.2,17.0,451.0,566.15,445.74
2016,2,12,10,45,504.0,192.5,1.3,17.5,475.5,564.64,443.3
2016,2,12,11,0,522.0,196.0,1.4,18.0,500.0,560.23,438.44
2016,2,12,11,15,684.5,152.0,1.5,18.0,562.5,605.33,472.17
2016,2,12,11,30,847.0,108.0,1.6,18.0,625.0,630.99,490.21
2016,2,12,11,45,674.0,166.5,1.7,18.0,582.0,552.61,429.08
2016,2,12,12,0,501.0,225.0,1.8,18.0,539.0,475.34,369.26
2016,2,12,12,15,549.5,207.5,1.8,18.0,553.0,455.71,352.48
2016,2,12,12,30,598.0,190.0,1.8,18.0,567.0,434.31,332.99
2016,2,12,12,45,599.5,187.5,1.8,18.0,562.5,397.89,301.6
2016,2,12,13,0,601.0,185.0,1.8,18.0,558.0,360.2,268.64
2016,2,12,13,15,527.5,205.5,1.8,17.5,527.5,314.53,231.55
2016,2,12,13,30,454.0,226.0,1.8,17.0,497.0,276.86,201.61
2016,2,12,13,45,477.5,210.5,1.8,17.0,486.5,238.53,168.25
2016,2,12,14,0,501.0,195.0,1.8,17.0,476.0,197.72,134.92
2016,2,12,14,15,445.5,196.5,1.7,16.5,437.5,159.76,112.0
2016,2,12,14,30,390.0,198.0,1.6,16.0,399.0,134.44,111.27
2016,2,12,14,45,233.0,195.5,1.5,16.0,313.5,131.15,108.72
2016,2,12,15,0,76.0,193.0,1.4,16.0,228.0,138.48,115.24
2016,2,12,15,15,38.0,127.5,1.25,15.5,145.0,97.88,80.59
2016,2,12,15,30,0.0,62.0,1.1,15.0,62.0,51.36,40.12
2016,2,12,15,45,0.0,54.5,0.95,15.0,54.5,45.1,34.69
2016,2,12,16,0,0.0,47.0,0.8,15.0,47.0,38.86,29.17
2016,2,12,16,15,0.0,38.5,0.8,14.5,38.5,31.79,22.89
2016,2,12,16,30,0.0,30.0,0.8,14.0,30.0,24.74,16.52
2016,2,12,16,45,0.0,22.5,0.8,14.0,22.5,18.53,10.8
2016,2,12,17,0,0.0,15.0,0.8,14.0,15.0,12.34,5.06
2016,2,12,17,15,0.0,8.5,0.8,13.5,8.5,6.98,0.0
2016,2,12,17,30,0.0,2.0,0.8,13.0,2.0,1.71,0.0
2016,2,12,17,45,0.0,1.0,0.8,13.0,1.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,181.0,13.5,1.3,10.5,29.5,138.02,0.0
2016,2,13,7,30,362.0,27.0,1.4,11.0,59.0,343.15,252.6
2016,2,13,7,45,466.0,36.0,1.55,11.5,103.5,435.31,353.55
2016,2,13,8,0,570.0,45.0,1.7,12.0,148.0,530.74,434.93
2016,2,13,8,15,632.0,51.0,1.7,12.5,196.5,584.11,478.75
2016,2,13,8,30,694.0,57.0,1.7,13.0,245.0,644.25,525.18
2016,2,13,8,45,356.5,94.5,1.75,13.5,191.5,424.64,352.4
2016,2,13,9,0,19.0,132.0,1.8,14.0,138.0,139.0,112.36
2016,2,13,9,15,14.0,142.0,1.85,14.5,147.5,141.75,114.68
2016,2,13,9,30,9.0,152.0,1.9,15.0,157.0,144.9,116.62
2016,2,13,9,45,4.5,154.0,2.0,15.5,156.5,140.53,112.36
2016,2,13,10,0,0.0,156.0,2.1,16.0,156.0,136.91,108.78
2016,2,13,10,15,12.0,183.0,2.15,16.0,189.5,170.25,136.19
2016,2,13,10,30,24.0,210.0,2.2,16.0,223.0,202.63,162.38
2016,2,13,10,45,480.0,143.0,2.25,16.5,423.5,498.92,403.31
2016,2,13,11,0,936.0,76.0,2.3,17.0,624.0,718.33,567.38
2016,2,13,11,15,942.0,76.5,2.3,17.5,642.0,691.39,542.31
2016,2,13,11,30,948.0,77.0,2.3,18.0,660.0,661.09,516.56
2016,2,13,11,45,953.0,77.0,2.35,18.5,670.5,626.45,487.42
2016,2,13,12,0,958.0,77.0,2.4,19.0,681.0,588.73,455.37
2016,2,13,12,15,959.0,77.0,2.4,19.0,683.5,546.09,419.51
2016,2,13,12,30,960.0,77.0,2.4,19.0,686.0,500.98,380.79
2016,2,13,12,45,951.0,80.0,2.45,19.0,678.5,452.24,338.44
2016,2,13,13,0,942.0,83.0,2.5,19.0,671.0,402.18,294.06
2016,2,13,13,15,937.5,82.0,2.55,19.0,656.5,349.14,246.5
2016,2,13,13,30,933.0,81.0,2.6,19.0,642.0,295.04,197.92
2016,2,13,13,45,925.5,80.0,2.65,19.0,620.0,239.52,149.58
2016,2,13,14,0,918.0,79.0,2.7,19.0,598.0,183.68,105.03
2016,2,13,14,15,906.0,77.5,2.75,18.5,568.0,127.07,69.22
2016,2,13,14,30,894.0,76.0,2.8,18.0,538.0,71.12,56.33
2016,2,13,14,45,876.5,74.0,2.9,18.0,502.0,68.25,54.01
2016,2,13,15,0,859.0,72.0,3.0,18.0,466.0,59.53,46.56
2016,2,13,15,15,836.0,69.5,2.7,17.5,424.5,57.95,45.4
2016,2,13,15,30,813.0,67.0,2.4,17.0,383.0,56.38,44.22
2016,2,13,15,45,780.0,63.0,2.1,16.5,337.0,53.54,41.89
2016,2,13,16,0,747.0,59.0,1.8,16.0,291.0,50.67,39.48
2016,2,13,16,15,697.5,54.5,1.65,15.0,243.0,47.24,36.56
2016,2,13,16,30,648.0,50.0,1.5,14.0,195.0,43.85,33.53
2016,2,13,16,45,564.0,43.0,1.35,13.5,147.5,34.94,25.36
2016,2,13,17,0,480.0,36.0,1.2,13.0,100.0,29.6,20.13
2016,2,13,17,15,334.0,25.5,1.2,12.5,60.5,21.03,10.62
2016,2,13,17,30,188.0,15.0,1.2,12.0,21.0,12.8,0.0
2016,2,13,17,45,94.0,7.5,1.2,12.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,193.5,13.0,1.4,11.5,30.5,178.6,0.0
2016,2,14,7,30,387.0,26.0,1.6,12.0,61.0,361.19,270.95
2016,2,14,7,45,484.5,34.0,1.85,12.5,105.0,439.77,357.44
2016,2,14,8,0,582.0,42.0,2.1,13.0,149.0,530.78,435.48
2016,2,14,8,15,640.0,47.0,2.15,13.5,196.5,588.11,482.61
2016,2,14,8,30,698.0,52.0,2.2,14.0,244.0,643.91,526.06
2016,2,14,8,45,676.5,64.0,2.3,14.5,277.0,648.41,528.96
2016,2,14,9,0,655.0,76.0,2.4,15.0,310.0,644.9,525.31
2016,2,14,9,15,682.0,80.5,2.6,15.5,350.0,667.08,541.18
2016,2,14,9,30,709.0,85.0,2.8,16.0,390.0,686.25,554.22
2016,2,14,9,45,774.5,80.5,3.0,17.0,441.0,718.0,575.35
2016,2,14,10,0,840.0,76.0,3.2,18.0,492.0,749.17,595.62
2016,2,14,10,15,526.0,161.5,3.35,18.0,428.0,586.4,470.07
2016,2,14,10,30,212.0,247.0,3.5,18.0,364.0,403.3,323.28
2016,2,14,10,45,253.5,253.0,3.7,18.5,399.0,440.24,351.87
2016,2,14,11,0,295.0,259.0,3.9,19.0,434.0,460.36,366.34
2016,2,14,11,15,430.0,228.0,3.95,19.0,490.5,512.44,406.82
2016,2,14,11,30,565.0,197.0,4.0,19.0,547.0,544.89,431.12
2016,2,14,11,45,733.5,141.0,4.05,19.5,602.5,567.85,446.69
2016,2,14,12,0,902.0,85.0,4.1,20.0,658.0,569.6,444.78
2016,2,14,12,15,903.5,85.0,4.1,20.0,660.5,529.32,410.07
2016,2,14,12,30,905.0,85.0,4.1,20.0,663.0,486.65,372.83
2016,2,14,12,45,721.5,148.0,4.1,20.0,606.0,417.78,316.74
2016,2,14,13,0,538.0,211.0,4.1,20.0,549.0,359.55,270.37
2016,2,14,13,15,718.5,146.0,4.05,20.0,587.5,330.82,239.15
2016,2,14,13,30,899.0,81.0,4.0,20.0,626.0,289.44,195.15
2016,2,14,13,45,890.5,81.0,3.95,20.0,604.5,236.26,148.49
2016,2,14,14,0,882.0,81.0,3.9,20.0,583.0,182.87,105.55
2016,2,14,14,15,871.5,79.5,3.8,20.0,555.0,128.27,70.27
2016,2,14,14,30,861.0,78.0,3.7,20.0,527.0,74.19,58.5
2016,2,14,14,45,841.0,77.0,3.6,20.0,491.5,62.23,48.37
2016,2,14,15,0,821.0,76.0,3.5,20.0,456.0,61.87,48.19
2016,2,14,15,15,798.0,73.5,3.3,19.5,415.5,60.41,47.14
2016,2,14,15,30,775.0,71.0,3.1,19.0,375.0,58.97,46.1
2016,2,14,15,45,735.5,68.0,2.9,18.5,329.5,57.0,44.56
2016,2,14,16,0,696.0,65.0,2.7,18.0,284.0,55.08,43.02
2016,2,14,16,15,645.5,60.0,2.55,17.5,237.0,47.21,36.14
2016,2,14,16,30,595.0,55.0,2.4,17.0,190.0,43.87,33.12
2016,2,14,16,45,507.5,47.5,2.25,16.5,143.5,38.28,27.96
2016,2,14,17,0,420.0,40.0,2.1,16.0,97.0,32.73,22.59
2016,2,14,17,15,210.0,31.0,2.05,15.5,59.5,24.03,13.17
2016,2,14,17,30,0.0,22.0,2.0,15.0,22.0,18.78,0.0
2016,2,14,17,45,0.0,11.0,2.0,15.0,11.0,9.39,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,223.0,13.0,1.6,13.5,34.0,197.42,0.0
2016,2,15,7,30,446.0,26.0,1.8,14.0,68.0,395.48,299.42
2016,2,15,7,45,543.0,33.5,2.05,14.5,115.0,485.17,391.08
2016,2,15,8,0,640.0,41.0,2.3,15.0,162.0,576.44,468.23
2016,2,15,8,15,695.5,45.5,2.35,15.5,210.5,631.95,513.25
2016,2,15,8,30,751.0,50.0,2.4,16.0,259.0,685.78,554.46
2016,2,15,8,45,787.5,53.5,2.45,16.5,306.5,720.98,579.77
2016,2,15,9,0,824.0,57.0,2.5,17.0,354.0,753.33,601.94
2016,2,15,9,15,848.5,59.5,2.45,17.0,398.0,763.86,607.93
2016,2,15,9,30,873.0,62.0,2.4,17.0,442.0,778.81,617.04
2016,2,15,9,45,891.0,64.0,2.4,17.5,480.5,784.41,618.4
2016,2,15,10,0,909.0,66.0,2.4,18.0,519.0,786.28,617.18
2016,2,15,10,15,921.0,67.5,2.4,18.5,551.5,779.14,609.64
2016,2,15,10,30,933.0,69.0,2.4,19.0,584.0,768.22,599.64
2016,2,15,10,45,941.0,70.0,2.45,19.5,609.5,750.07,584.97
2016,2,15,11,0,949.0,71.0,2.5,20.0,635.0,728.27,567.41
2016,2,15,11,15,954.0,71.5,2.5,20.0,653.0,700.39,544.97
2016,2,15,11,30,959.0,72.0,2.5,20.0,671.0,669.17,519.75
2016,2,15,11,45,961.5,72.5,2.55,20.5,680.5,633.25,489.84
2016,2,15,12,0,964.0,73.0,2.6,21.0,690.0,594.38,457.15
2016,2,15,12,15,964.0,73.0,2.65,21.0,692.0,551.0,421.17
2016,2,15,12,30,964.0,73.0,2.7,21.0,694.0,505.21,382.35
2016,2,15,12,45,957.0,75.5,2.75,21.0,686.5,456.59,340.3
2016,2,15,13,0,950.0,78.0,2.8,21.0,679.0,406.49,296.06
2016,2,15,13,15,945.5,77.0,2.8,21.0,664.5,353.02,248.3
2016,2,15,13,30,941.0,76.0,2.8,21.0,650.0,298.47,199.47
2016,2,15,13,45,932.5,75.5,2.8,21.0,627.5,242.67,150.94
2016,2,15,14,0,924.0,75.0,2.8,21.0,605.0,186.64,105.99
2016,2,15,14,15,913.0,73.5,2.65,21.0,576.0,129.7,68.92
2016,2,15,14,30,902.0,72.0,2.5,21.0,547.0,73.3,57.46
2016,2,15,14,45,884.5,71.0,2.45,21.0,510.5,66.36,51.69
2016,2,15,15,0,867.0,70.0,2.4,21.0,474.0,65.28,50.89
2016,2,15,15,15,845.0,67.5,2.1,20.5,433.0,56.43,43.49
2016,2,15,15,30,823.0,65.0,1.8,20.0,392.0,54.83,42.3
2016,2,15,15,45,789.5,62.0,1.55,19.5,346.0,52.71,40.63
2016,2,15,16,0,756.0,59.0,1.3,19.0,300.0,50.62,38.94
2016,2,15,16,15,709.0,54.5,1.25,18.0,251.5,47.19,36.08
2016,2,15,16,30,662.0,50.0,1.2,17.0,203.0,43.79,33.09
2016,2,15,16,45,586.0,43.5,1.15,16.5,155.5,38.46,28.17
2016,2,15,17,0,510.0,37.0,1.1,16.0,108.0,30.42,20.69
2016,2,15,17,15,373.5,26.5,1.1,15.5,67.0,21.86,11.83
2016,2,15,17,30,237.0,16.0,1.1,15.0,26.0,13.23,0.0
2016,2,15,17,45,118.5,8.0,1.1,15.0,13.0,6.83,0.0
2016,2,15,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,211.5,14.0,1.0,13.5,35.0,197.27,0.0
2016,2,16,7,30,423.0,28.0,1.1,14.0,70.0,381.83,292.08
2016,2,16,7,45,516.0,36.0,1.2,14.5,116.0,469.54,376.84
2016,2,16,8,0,609.0,44.0,1.3,15.0,162.0,558.48,450.23
2016,2,16,8,15,666.0,49.5,1.3,15.5,211.0,616.49,495.71
2016,2,16,8,30,723.0,55.0,1.3,16.0,260.0,672.87,537.42
2016,2,16,8,45,758.5,59.0,1.3,16.5,307.0,707.99,561.57
2016,2,16,9,0,794.0,63.0,1.3,17.0,354.0,740.25,582.67
2016,2,16,9,15,819.5,66.0,1.35,17.5,397.0,760.0,594.7
2016,2,16,9,30,845.0,69.0,1.4,18.0,440.0,776.27,604.08
2016,2,16,9,45,867.0,70.0,1.45,19.0,479.5,776.29,600.81
2016,2,16,10,0,889.0,71.0,1.5,20.0,519.0,780.19,600.47
2016,2,16,10,15,901.5,72.5,1.5,20.5,551.0,773.62,593.49
2016,2,16,10,30,914.0,74.0,1.5,21.0,583.0,763.32,584.19
2016,2,16,10,45,921.0,75.5,1.5,21.5,608.0,745.29,569.72
2016,2,16,11,0,928.0,77.0,1.5,22.0,633.0,723.72,552.46
2016,2,16,11,15,933.0,78.0,1.5,22.0,650.5,696.8,531.41
2016,2,16,11,30,938.0,79.0,1.5,22.0,668.0,666.57,507.68
2016,2,16,11,45,939.5,80.0,1.5,22.5,677.5,631.08,478.79
2016,2,16,12,0,941.0,81.0,1.5,23.0,687.0,592.76,447.32
2016,2,16,12,15,941.5,81.0,1.5,23.0,689.0,550.32,412.99
2016,2,16,12,30,942.0,81.0,1.5,23.0,691.0,505.49,375.93
2016,2,16,12,45,941.5,79.5,1.55,23.0,684.5,456.74,335.08
2016,2,16,13,0,941.0,78.0,1.6,23.0,678.0,406.13,291.6
2016,2,16,13,15,936.5,77.5,1.65,23.0,664.0,353.46,245.62
2016,2,16,13,30,932.0,77.0,1.7,23.0,650.0,299.69,198.39
2016,2,16,13,45,924.0,76.0,1.75,23.5,627.5,243.98,150.37
2016,2,16,14,0,916.0,75.0,1.8,24.0,605.0,188.03,105.72
2016,2,16,14,15,905.0,73.5,1.75,23.5,576.0,131.46,69.11
2016,2,16,14,30,894.0,72.0,1.7,23.0,547.0,75.45,58.74
2016,2,16,14,45,880.5,70.0,1.7,23.0,511.5,65.64,50.62
2016,2,16,15,0,867.0,68.0,1.7,23.0,476.0,63.92,49.29
2016,2,16,15,15,644.0,103.0,1.5,22.5,391.5,73.96,58.1
2016,2,16,15,30,421.0,138.0,1.3,22.0,307.0,95.68,76.88
2016,2,16,15,45,593.0,97.0,1.1,22.0,305.0,72.29,56.99
2016,2,16,16,0,765.0,56.0,0.9,22.0,303.0,48.22,36.34
2016,2,16,16,15,720.0,51.5,0.95,21.0,255.0,44.72,33.47
2016,2,16,16,30,675.0,47.0,1.0,20.0,207.0,41.21,30.45
2016,2,16,16,45,602.0,41.0,1.05,19.5,159.0,36.23,25.91
2016,2,16,17,0,529.0,35.0,1.1,19.0,111.0,31.28,21.19
2016,2,16,17,15,264.5,32.0,1.1,18.5,70.0,26.35,15.5
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,21.89,0.0
2016,2,16,17,45,0.0,14.5,1.15,18.0,14.5,12.38,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,7,15,37.5,18.0,3.45,15.0,22.0,54.26,0.29
2016,2,17,7,30,75.0,36.0,3.6,15.0,44.0,113.78,86.48
2016,2,17,7,45,99.5,56.0,3.8,15.5,72.0,157.73,127.87
2016,2,17,8,0,124.0,76.0,4.0,16.0,100.0,200.03,165.26
2016,2,17,8,15,142.0,96.0,4.1,16.0,131.0,236.35,196.87
2016,2,17,8,30,160.0,116.0,4.2,16.0,162.0,271.79,226.92
2016,2,17,8,45,174.5,134.5,4.35,16.5,192.5,301.34,250.92
2016,2,17,9,0,189.0,153.0,4.5,17.0,223.0,329.98,273.56
2016,2,17,9,15,418.5,129.0,4.65,17.0,307.5,512.71,424.13
2016,2,17,9,30,648.0,105.0,4.8,17.0,392.0,669.71,547.59
2016,2,17,9,45,403.5,167.0,4.95,17.5,351.0,527.98,431.16
2016,2,17,10,0,159.0,229.0,5.1,18.0,310.0,364.94,295.87
2016,2,17,10,15,79.5,149.5,5.25,18.0,190.0,210.39,170.14
2016,2,17,10,30,0.0,70.0,5.4,18.0,70.0,58.11,42.78
2016,2,17,10,45,2.5,130.0,5.55,18.0,131.5,111.48,86.87
2016,2,17,11,0,5.0,190.0,5.7,18.0,193.0,166.01,131.24
2016,2,17,11,15,5.5,195.0,5.8,18.0,199.0,169.48,133.85
2016,2,17,11,30,6.0,200.0,5.9,18.0,205.0,172.88,136.47
2016,2,17,11,45,3.0,114.5,6.0,18.0,117.0,97.26,74.75
2016,2,17,12,0,0.0,29.0,6.1,18.0,29.0,24.04,14.33
2016,2,17,12,15,0.0,31.5,6.1,18.0,31.5,26.12,16.06
2016,2,17,12,30,0.0,34.0,6.1,18.0,34.0,28.19,17.78
2016,2,17,12,45,0.0,82.0,6.15,18.0,82.0,68.22,50.89
2016,2,17,13,0,0.0,130.0,6.2,18.0,130.0,107.47,83.14
2016,2,17,13,15,0.0,147.0,6.1,17.5,147.0,120.69,94.17
2016,2,17,13,30,0.0,164.0,6.0,17.0,164.0,133.35,104.8
2016,2,17,13,45,133.0,213.0,5.95,17.0,290.5,186.99,143.07
2016,2,17,14,0,266.0,262.0,5.9,17.0,417.0,218.9,162.95
2016,2,17,14,15,251.5,254.5,5.75,16.5,396.0,190.31,142.76
2016,2,17,14,30,237.0,247.0,5.6,16.0,375.0,169.95,133.58
2016,2,17,14,45,240.0,229.5,5.5,16.0,351.5,156.28,130.65
2016,2,17,15,0,243.0,212.0,5.4,16.0,328.0,146.28,122.33
2016,2,17,15,15,235.0,194.0,5.25,16.0,298.0,135.52,113.3
2016,2,17,15,30,227.0,176.0,5.1,16.0,268.0,124.41,103.91
2016,2,17,15,45,221.0,155.5,4.95,16.0,237.0,108.39,90.13
2016,2,17,16,0,215.0,135.0,4.8,16.0,206.0,95.79,79.21
2016,2,17,16,15,194.0,115.5,4.7,15.5,172.0,83.24,68.3
2016,2,17,16,30,173.0,96.0,4.6,15.0,138.0,70.29,56.81
2016,2,17,16,45,140.0,76.0,4.6,15.0,105.0,57.56,45.17
2016,2,17,17,0,107.0,56.0,4.6,15.0,72.0,43.08,31.82
2016,2,17,17,15,53.5,37.0,4.75,14.5,45.0,28.92,18.15
2016,2,17,17,30,0.0,18.0,4.9,14.0,18.0,14.68,0.0
2016,2,17,17,45,0.0,9.0,5.1,14.0,9.0,7.68,0.0
2016,2,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,12.0,2.9,11.0,12.0,9.88,0.0
2016,2,18,7,30,0.0,24.0,3.0,11.0,24.0,19.81,10.49
2016,2,18,7,45,0.0,40.0,3.1,11.5,40.0,34.73,23.82
2016,2,18,8,0,0.0,56.0,3.2,12.0,56.0,50.26,37.48
2016,2,18,8,15,0.0,73.5,3.3,12.0,73.5,67.05,52.17
2016,2,18,8,30,0.0,91.0,3.4,12.0,91.0,83.39,66.28
2016,2,18,8,45,0.0,108.5,3.55,12.5,108.5,99.38,79.76
2016,2,18,9,0,0.0,126.0,3.7,13.0,126.0,115.11,92.79
2016,2,18,9,15,16.0,151.0,3.75,13.0,158.5,151.73,123.95
2016,2,18,9,30,32.0,176.0,3.8,13.0,191.0,202.16,166.08
2016,2,18,9,45,390.5,147.0,3.85,13.5,346.5,496.83,412.82
2016,2,18,10,0,749.0,118.0,3.9,14.0,502.0,742.56,603.34
2016,2,18,10,15,765.0,121.0,3.9,14.0,534.5,740.78,599.14
2016,2,18,10,30,781.0,124.0,3.9,14.0,567.0,735.33,593.54
2016,2,18,10,45,654.5,165.0,3.9,14.0,547.0,662.41,534.55
2016,2,18,11,0,528.0,206.0,3.9,14.0,527.0,585.35,472.5
2016,2,18,11,15,677.5,166.5,3.85,14.0,591.0,629.09,506.34
2016,2,18,11,30,827.0,127.0,3.8,14.0,655.0,654.17,524.27
2016,2,18,11,45,830.5,128.0,3.8,14.5,665.0,621.74,495.73
2016,2,18,12,0,834.0,129.0,3.8,15.0,675.0,586.57,464.95
2016,2,18,12,15,635.5,196.0,3.75,15.0,612.5,503.51,397.44
2016,2,18,12,30,437.0,263.0,3.7,15.0,550.0,427.88,336.55
2016,2,18,12,45,431.0,262.0,3.65,15.0,543.0,395.59,308.88
2016,2,18,13,0,425.0,261.0,3.6,15.0,536.0,363.01,280.44
2016,2,18,13,15,417.0,259.5,3.55,15.0,524.5,329.98,251.44
2016,2,18,13,30,409.0,258.0,3.5,15.0,513.0,297.7,223.07
2016,2,18,13,45,414.5,244.0,3.45,15.0,495.0,260.07,190.48
2016,2,18,14,0,420.0,230.0,3.4,15.0,477.0,217.63,155.47
2016,2,18,14,15,614.0,167.0,3.3,14.5,508.0,163.74,107.93
2016,2,18,14,30,808.0,104.0,3.2,14.0,539.0,91.87,62.69
2016,2,18,14,45,787.5,101.5,3.15,14.0,503.0,78.78,64.03
2016,2,18,15,0,767.0,99.0,3.1,14.0,467.0,71.11,57.45
2016,2,18,15,15,741.5,95.5,2.85,14.0,426.0,69.56,56.23
2016,2,18,15,30,716.0,92.0,2.6,14.0,385.0,68.03,55.02
2016,2,18,15,45,690.0,85.0,2.35,14.0,341.0,63.92,51.5
2016,2,18,16,0,664.0,78.0,2.1,14.0,297.0,59.7,47.83
2016,2,18,16,15,613.0,71.5,1.85,13.0,249.5,55.53,44.3
2016,2,18,16,30,562.0,65.0,1.6,12.0,202.0,51.33,40.6
2016,2,18,16,45,491.0,56.0,1.35,11.5,156.0,44.89,34.62
2016,2,18,17,0,420.0,47.0,1.1,11.0,110.0,38.37,28.35
2016,2,18,17,15,291.5,34.0,1.1,10.5,70.0,27.98,18.0
2016,2,18,17,30,163.0,21.0,1.1,10.0,30.0,16.39,0.0
2016,2,18,17,45,81.5,10.5,1.1,10.0,15.0,8.96,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,179.5,17.5,2.75,10.5,37.5,187.45,76.63
2016,2,19,7,30,359.0,35.0,3.0,11.0,75.0,357.45,288.47
2016,2,19,7,45,448.5,44.5,3.25,11.5,120.0,442.9,368.1
2016,2,19,8,0,538.0,54.0,3.5,12.0,165.0,530.13,442.72
2016,2,19,8,15,595.5,60.5,3.6,12.5,212.5,588.61,490.94
2016,2,19,8,30,653.0,67.0,3.7,13.0,260.0,645.86,535.93
2016,2,19,8,45,689.5,72.0,3.85,13.5,306.0,682.27,563.16
2016,2,19,9,0,726.0,77.0,4.0,14.0,352.0,716.1,587.54
2016,2,19,9,15,752.5,80.5,4.0,14.0,394.5,732.61,598.67
2016,2,19,9,30,779.0,84.0,4.0,14.0,437.0,750.76,610.91
2016,2,19,9,45,794.0,88.5,4.05,14.5,474.5,757.25,613.32
2016,2,19,10,0,809.0,93.0,4.1,15.0,512.0,760.12,613.11
2016,2,19,10,15,660.5,144.0,4.1,15.0,499.5,688.1,556.43
2016,2,19,10,30,512.0,195.0,4.1,15.0,487.0,604.15,488.52
2016,2,19,10,45,323.5,241.0,4.15,15.0,428.5,482.39,390.36
2016,2,19,11,0,135.0,287.0,4.2,15.0,370.0,369.91,297.91
2016,2,19,11,15,154.5,296.0,4.15,15.0,393.5,380.8,306.36
2016,2,19,11,30,174.0,305.0,4.1,15.0,417.0,389.59,312.59
2016,2,19,11,45,171.5,310.0,4.05,15.5,422.0,379.5,303.11
2016,2,19,12,0,169.0,315.0,4.0,16.0,427.0,368.89,293.3
2016,2,19,12,15,176.0,316.0,3.85,15.5,432.5,359.29,285.29
2016,2,19,12,30,183.0,317.0,3.7,15.0,438.0,348.54,276.18
2016,2,19,12,45,138.0,310.0,3.55,15.0,401.0,309.0,244.25
2016,2,19,13,0,93.0,303.0,3.4,15.0,364.0,274.07,216.44
2016,2,19,13,15,178.5,295.0,3.2,14.5,408.5,283.46,221.42
2016,2,19,13,30,264.0,287.0,3.0,14.0,453.0,281.23,215.66
2016,2,19,13,45,189.0,280.0,2.9,14.0,397.0,242.93,186.55
2016,2,19,14,0,114.0,273.0,2.8,14.0,341.0,215.49,167.57
2016,2,19,14,15,63.0,232.5,2.8,14.0,270.0,174.89,137.61
2016,2,19,14,30,12.0,192.0,2.8,14.0,199.0,148.47,118.54
2016,2,19,14,45,6.0,135.5,2.8,14.0,139.0,108.47,89.85
2016,2,19,15,0,0.0,79.0,2.8,14.0,79.0,65.58,52.54
2016,2,19,15,15,0.0,72.0,2.55,13.5,72.0,59.72,47.63
2016,2,19,15,30,0.0,65.0,2.3,13.0,65.0,53.87,42.64
2016,2,19,15,45,0.0,57.5,2.1,13.0,57.5,47.6,37.15
2016,2,19,16,0,0.0,50.0,1.9,13.0,50.0,41.35,31.62
2016,2,19,16,15,0.0,42.0,1.65,12.5,42.0,34.7,25.72
2016,2,19,16,30,0.0,34.0,1.4,12.0,34.0,28.06,19.73
2016,2,19,16,45,0.0,26.0,1.15,12.0,26.0,21.43,13.62
2016,2,19,17,0,0.0,18.0,0.9,12.0,18.0,14.81,7.5
2016,2,19,17,15,0.0,11.5,0.85,11.5,11.5,9.45,2.39
2016,2,19,17,30,0.0,5.0,0.8,11.0,5.0,4.1,0.0
2016,2,19,17,45,0.0,2.5,0.8,11.0,2.5,2.13,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,133.5,20.5,1.25,7.0,35.5,156.19,80.14
2016,2,20,7,30,267.0,41.0,1.3,7.0,71.0,297.0,243.08
2016,2,20,7,45,338.0,55.5,1.4,7.5,113.5,370.89,311.55
2016,2,20,8,0,409.0,70.0,1.5,8.0,156.0,446.78,377.02
2016,2,20,8,15,458.5,80.5,1.45,8.5,200.0,500.54,420.9
2016,2,20,8,30,508.0,91.0,1.4,9.0,244.0,553.85,462.18
2016,2,20,8,45,568.0,90.0,1.4,10.0,287.0,608.16,501.76
2016,2,20,9,0,628.0,89.0,1.4,11.0,330.0,653.99,533.3
2016,2,20,9,15,592.0,111.0,1.3,11.0,359.0,645.67,524.56
2016,2,20,9,30,556.0,133.0,1.2,11.0,388.0,626.0,507.35
2016,2,20,9,45,690.5,116.0,1.2,11.5,459.0,713.41,570.44
2016,2,20,10,0,825.0,99.0,1.2,12.0,530.0,782.36,616.64
2016,2,20,10,15,775.5,112.0,1.15,12.5,537.0,744.31,585.7
2016,2,20,10,30,726.0,125.0,1.1,13.0,544.0,700.83,551.76
2016,2,20,10,45,569.0,186.5,1.05,13.5,523.0,620.23,487.95
2016,2,20,11,0,412.0,248.0,1.0,14.0,502.0,536.64,422.02
2016,2,20,11,15,385.0,263.0,0.95,14.0,506.0,513.78,403.68
2016,2,20,11,30,358.0,278.0,0.9,14.0,510.0,490.61,384.53
2016,2,20,11,45,434.0,257.5,0.9,14.5,542.5,504.71,393.69
2016,2,20,12,0,510.0,237.0,0.9,15.0,575.0,503.99,390.9
2016,2,20,12,15,444.5,260.5,0.95,15.0,556.0,460.46,356.41
2016,2,20,12,30,379.0,284.0,1.0,15.0,537.0,417.09,322.35
2016,2,20,12,45,429.5,265.0,1.1,15.0,549.0,399.86,307.22
2016,2,20,13,0,480.0,246.0,1.2,15.0,561.0,374.47,284.5
2016,2,20,13,15,688.0,172.0,1.2,15.0,612.5,353.73,259.97
2016,2,20,13,30,896.0,98.0,1.2,15.0,664.0,316.83,219.41
2016,2,20,13,45,888.0,96.5,1.3,15.0,642.0,256.46,166.89
2016,2,20,14,0,880.0,95.0,1.4,15.0,620.0,200.44,120.5
2016,2,20,14,15,869.0,93.0,1.4,15.0,590.5,143.93,80.62
2016,2,20,14,30,858.0,91.0,1.4,15.0,561.0,88.14,55.69
2016,2,20,14,45,847.0,87.0,1.45,15.0,526.0,68.84,55.03
2016,2,20,15,0,836.0,83.0,1.5,15.0,491.0,66.61,53.24
2016,2,20,15,15,814.5,80.0,1.4,14.5,449.5,64.94,52.02
2016,2,20,15,30,793.0,77.0,1.3,14.0,408.0,63.28,50.79
2016,2,20,15,45,766.0,72.0,1.25,14.0,362.5,59.97,47.98
2016,2,20,16,0,739.0,67.0,1.2,14.0,317.0,56.59,45.06
2016,2,20,16,15,693.5,62.0,1.15,13.0,268.5,52.98,42.05
2016,2,20,16,30,648.0,57.0,1.1,12.0,220.0,45.32,35.26
2016,2,20,16,45,575.0,50.0,1.05,11.5,171.0,40.2,30.51
2016,2,20,17,0,502.0,43.0,1.0,11.0,122.0,35.07,25.55
2016,2,20,17,15,380.0,32.0,1.0,10.5,79.5,26.28,16.91
2016,2,20,17,30,258.0,21.0,1.0,10.0,37.0,17.38,1.87
2016,2,20,17,45,129.0,10.5,1.05,10.0,18.5,8.96,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,7.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,8.0,12.0,10.24,0.0
2016,2,21,7,15,217.5,23.5,1.2,8.5,49.5,228.89,136.2
2016,2,21,7,30,435.0,35.0,1.4,9.0,87.0,417.66,338.73
2016,2,21,7,45,525.5,43.0,1.6,10.0,135.5,503.97,415.13
2016,2,21,8,0,616.0,51.0,1.8,11.0,184.0,591.9,487.31
2016,2,21,8,15,670.5,57.0,1.85,11.5,234.0,642.07,527.03
2016,2,21,8,30,725.0,63.0,1.9,12.0,284.0,698.24,569.2
2016,2,21,8,45,764.5,66.5,2.0,12.5,333.0,736.75,596.74
2016,2,21,9,0,804.0,70.0,2.1,13.0,382.0,772.25,621.2
2016,2,21,9,15,829.0,73.0,2.1,13.0,426.5,791.89,633.83
2016,2,21,9,30,854.0,76.0,2.1,13.0,471.0,807.95,643.78
2016,2,21,9,45,874.0,77.5,2.1,13.5,510.5,814.33,645.51
2016,2,21,10,0,894.0,79.0,2.1,14.0,550.0,809.57,639.4
2016,2,21,10,15,906.5,81.0,2.1,14.0,583.5,803.3,633.64
2016,2,21,10,30,919.0,83.0,2.1,14.0,617.0,793.21,625.3
2016,2,21,10,45,928.5,84.0,2.1,14.5,643.0,775.97,610.88
2016,2,21,11,0,938.0,85.0,2.1,15.0,669.0,755.02,594.03
2016,2,21,11,15,943.5,86.0,2.1,15.0,687.5,727.71,572.12
2016,2,21,11,30,949.0,87.0,2.1,15.0,706.0,697.0,547.36
2016,2,21,11,45,952.0,87.5,2.15,15.5,716.0,661.01,517.55
2016,2,21,12,0,955.0,88.0,2.2,16.0,726.0,622.04,484.93
2016,2,21,12,15,955.5,88.0,2.2,16.0,727.5,578.51,448.77
2016,2,21,12,30,956.0,88.0,2.2,16.0,729.0,532.54,409.76
2016,2,21,12,45,954.5,87.5,2.25,16.0,722.5,483.05,367.1
2016,2,21,13,0,953.0,87.0,2.3,16.0,716.0,431.73,321.77
2016,2,21,13,15,948.0,86.5,2.35,16.0,701.5,377.65,273.28
2016,2,21,13,30,943.0,86.0,2.4,16.0,687.0,322.52,223.38
2016,2,21,13,45,933.0,86.0,2.5,16.0,663.5,265.88,173.1
2016,2,21,14,0,923.0,86.0,2.6,16.0,640.0,209.17,125.64
2016,2,21,14,15,911.5,84.5,2.6,16.0,610.0,151.43,84.55
2016,2,21,14,30,900.0,83.0,2.6,16.0,580.0,94.31,58.71
2016,2,21,14,45,881.5,82.0,2.6,16.0,542.5,65.72,52.08
2016,2,21,15,0,863.0,81.0,2.6,16.0,505.0,65.45,52.0
2016,2,21,15,15,841.0,78.0,2.4,15.5,462.5,63.71,50.71
2016,2,21,15,30,819.0,75.0,2.2,15.0,420.0,61.96,49.42
2016,2,21,15,45,787.0,71.5,2.0,14.5,373.0,59.71,47.65
2016,2,21,16,0,755.0,68.0,1.8,14.0,326.0,57.47,45.84
2016,2,21,16,15,709.5,63.0,1.65,13.0,276.5,53.88,42.84
2016,2,21,16,30,664.0,58.0,1.5,12.0,227.0,46.15,36.01
2016,2,21,16,45,593.0,50.5,1.4,11.5,177.5,40.63,30.91
2016,2,21,17,0,522.0,43.0,1.3,11.0,128.0,35.08,25.59
2016,2,21,17,15,399.0,32.5,1.3,10.5,84.0,26.69,17.38
2016,2,21,17,30,276.0,22.0,1.3,10.0,40.0,18.23,3.98
2016,2,21,17,45,138.0,11.0,1.3,10.0,20.0,9.39,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
