Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,82.0,6.0,1.0,8.5,8.0,0.0,0.0
2016,2,22,7,0,164.0,12.0,1.0,9.0,16.0,126.13,0.0
2016,2,22,7,15,318.5,23.0,1.25,9.5,54.5,305.85,198.71
2016,2,22,7,30,473.0,34.0,1.5,10.0,93.0,446.8,361.44
2016,2,22,7,45,556.0,41.5,1.75,10.5,141.5,527.48,433.73
2016,2,22,8,0,639.0,49.0,2.0,11.0,190.0,602.72,496.87
2016,2,22,8,15,691.0,54.5,2.1,11.5,240.0,658.36,541.02
2016,2,22,8,30,743.0,60.0,2.2,12.0,290.0,712.12,581.55
2016,2,22,8,45,777.5,64.0,2.35,12.5,338.0,747.24,606.82
2016,2,22,9,0,812.0,68.0,2.5,13.0,386.0,779.36,629.12
2016,2,22,9,15,836.0,70.5,2.6,13.5,430.5,797.59,640.34
2016,2,22,9,30,860.0,73.0,2.7,14.0,475.0,812.26,648.84
2016,2,22,9,45,877.0,75.5,2.85,14.5,514.5,809.8,645.17
2016,2,22,10,0,894.0,78.0,3.0,15.0,554.0,811.54,644.75
2016,2,22,10,15,906.5,79.5,3.0,15.5,587.0,804.74,637.28
2016,2,22,10,30,919.0,81.0,3.0,16.0,620.0,794.14,627.3
2016,2,22,10,45,926.5,83.0,3.05,16.5,645.5,776.57,612.76
2016,2,22,11,0,934.0,85.0,3.1,17.0,671.0,755.33,595.76
2016,2,22,11,15,940.0,86.0,3.15,17.0,689.5,728.44,574.33
2016,2,22,11,30,946.0,87.0,3.2,17.0,708.0,698.13,549.81
2016,2,22,11,45,947.5,88.0,3.25,17.5,718.0,661.78,519.31
2016,2,22,12,0,949.0,89.0,3.3,18.0,728.0,622.56,486.11
2016,2,22,12,15,949.5,89.0,3.35,18.0,729.5,579.19,449.95
2016,2,22,12,30,950.0,89.0,3.4,18.0,731.0,533.4,410.95
2016,2,22,12,45,943.0,91.0,3.45,18.0,723.5,483.9,368.03
2016,2,22,13,0,936.0,93.0,3.5,18.0,716.0,432.98,322.93
2016,2,22,13,15,739.0,153.5,3.5,18.0,639.0,359.34,263.83
2016,2,22,13,30,542.0,214.0,3.5,18.0,562.0,304.72,222.01
2016,2,22,13,45,729.5,151.0,3.5,18.0,602.5,263.34,178.57
2016,2,22,14,0,917.0,88.0,3.5,18.0,643.0,212.02,127.44
2016,2,22,14,15,907.0,86.5,3.4,18.0,613.5,154.64,86.28
2016,2,22,14,30,897.0,85.0,3.3,18.0,584.0,97.71,59.83
2016,2,22,14,45,883.5,82.5,3.2,18.0,548.0,66.01,51.89
2016,2,22,15,0,870.0,80.0,3.1,18.0,512.0,64.73,50.94
2016,2,22,15,15,802.5,78.5,2.8,17.5,451.0,63.46,50.08
2016,2,22,15,30,735.0,77.0,2.5,17.0,390.0,62.35,49.34
2016,2,22,15,45,693.5,78.0,2.2,16.5,347.5,58.38,46.07
2016,2,22,16,0,652.0,79.0,1.9,16.0,305.0,59.84,47.55
2016,2,22,16,15,615.0,72.0,1.75,15.0,259.5,55.45,43.88
2016,2,22,16,30,578.0,65.0,1.6,14.0,214.0,50.96,40.0
2016,2,22,16,45,507.5,57.5,1.45,13.5,168.5,45.76,35.22
2016,2,22,17,0,437.0,50.0,1.3,13.0,123.0,40.56,30.23
2016,2,22,17,15,339.0,37.0,1.3,12.5,81.5,30.35,20.45
2016,2,22,17,30,241.0,24.0,1.3,12.0,40.0,19.88,6.21
2016,2,22,17,45,120.5,12.0,1.35,11.5,20.0,10.24,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.6,11.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.6,11.0,17.0,14.51,0.0
2016,2,23,7,15,233.0,27.5,0.6,11.0,57.5,251.28,172.63
2016,2,23,7,30,466.0,38.0,0.6,11.0,98.0,448.07,358.89
2016,2,23,7,45,553.0,46.0,0.6,11.5,148.0,533.31,429.83
2016,2,23,8,0,640.0,54.0,0.6,12.0,198.0,619.7,497.1
2016,2,23,8,15,693.5,60.0,0.65,12.5,249.0,669.52,534.42
2016,2,23,8,30,747.0,66.0,0.7,13.0,300.0,725.5,574.38
2016,2,23,8,45,786.0,69.5,0.75,13.5,350.0,764.03,600.14
2016,2,23,9,0,825.0,73.0,0.8,14.0,400.0,799.4,622.95
2016,2,23,9,15,815.5,73.0,0.9,14.5,426.5,786.88,612.68
2016,2,23,9,30,806.0,73.0,1.0,15.0,453.0,771.07,600.6
2016,2,23,9,45,860.0,77.5,1.1,15.5,512.5,809.3,626.28
2016,2,23,10,0,914.0,82.0,1.2,16.0,572.0,835.33,642.57
2016,2,23,10,15,926.0,84.0,1.2,16.5,605.5,828.24,634.86
2016,2,23,10,30,938.0,86.0,1.2,17.0,639.0,817.26,625.08
2016,2,23,10,45,946.5,87.0,1.3,17.5,665.5,798.7,611.55
2016,2,23,11,0,955.0,88.0,1.4,18.0,692.0,776.41,595.52
2016,2,23,11,15,959.5,89.0,1.35,18.5,710.0,747.72,572.13
2016,2,23,11,30,964.0,90.0,1.3,19.0,728.0,715.64,545.86
2016,2,23,11,45,965.0,91.0,1.3,19.5,737.5,678.17,515.89
2016,2,23,12,0,966.0,92.0,1.3,20.0,747.0,637.81,483.33
2016,2,23,12,15,965.5,92.0,1.2,20.0,748.0,593.04,447.02
2016,2,23,12,30,965.0,92.0,1.1,20.0,749.0,545.9,408.13
2016,2,23,12,45,961.0,92.5,1.05,20.0,741.5,495.51,366.17
2016,2,23,13,0,957.0,93.0,1.0,20.0,734.0,443.47,321.85
2016,2,23,13,15,951.5,92.0,0.9,20.0,718.5,388.31,274.01
2016,2,23,13,30,946.0,91.0,0.8,20.0,703.0,332.18,224.88
2016,2,23,13,45,936.0,90.5,0.75,20.5,679.0,274.7,175.13
2016,2,23,14,0,926.0,90.0,0.7,21.0,655.0,217.18,128.03
2016,2,23,14,15,914.5,88.5,0.65,21.0,624.0,159.0,87.25
2016,2,23,14,30,903.0,87.0,0.6,21.0,593.0,101.44,60.51
2016,2,23,14,45,887.0,84.5,0.55,21.0,555.5,67.36,52.3
2016,2,23,15,0,871.0,82.0,0.5,21.0,518.0,66.09,51.42
2016,2,23,15,15,849.0,79.5,0.5,20.5,475.0,64.74,50.51
2016,2,23,15,30,827.0,77.0,0.5,20.0,432.0,63.41,49.61
2016,2,23,15,45,795.0,73.5,0.55,19.5,384.5,61.2,47.93
2016,2,23,16,0,763.0,70.0,0.6,19.0,337.0,59.0,46.22
2016,2,23,16,15,718.0,64.5,0.7,18.0,286.5,55.03,42.98
2016,2,23,16,30,673.0,59.0,0.8,17.0,236.0,46.85,35.9
2016,2,23,16,45,594.5,53.0,0.9,16.5,185.0,42.51,31.97
2016,2,23,17,0,516.0,47.0,1.0,16.0,134.0,38.25,27.89
2016,2,23,17,15,398.5,36.0,1.0,15.5,89.5,29.57,19.62
2016,2,23,17,30,281.0,25.0,1.0,15.0,45.0,20.78,7.77
2016,2,23,17,45,140.5,12.5,1.05,14.5,22.5,10.67,0.0
2016,2,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,14.51,0.0
2016,2,24,7,15,198.0,28.5,0.9,10.5,55.0,228.85,164.95
2016,2,24,7,30,396.0,40.0,1.0,11.0,93.0,398.6,324.2
2016,2,24,7,45,482.5,49.0,1.1,12.0,140.5,483.86,396.04
2016,2,24,8,0,569.0,58.0,1.2,13.0,188.0,570.41,464.87
2016,2,24,8,15,622.5,64.5,1.1,13.5,237.0,627.08,506.9
2016,2,24,8,30,676.0,71.0,1.0,14.0,286.0,682.33,545.45
2016,2,24,8,45,716.0,74.5,0.95,14.5,334.0,720.36,570.11
2016,2,24,9,0,756.0,78.0,0.9,15.0,382.0,751.1,588.68
2016,2,24,9,15,781.0,81.5,0.9,15.5,426.0,771.62,600.22
2016,2,24,9,30,806.0,85.0,0.9,16.0,470.0,788.64,609.2
2016,2,24,9,45,826.5,87.0,0.9,17.0,509.0,796.5,610.67
2016,2,24,10,0,847.0,89.0,0.9,18.0,548.0,800.56,609.69
2016,2,24,10,15,860.0,91.0,0.85,18.5,580.5,794.78,602.56
2016,2,24,10,30,873.0,93.0,0.8,19.0,613.0,785.2,593.15
2016,2,24,10,45,881.0,95.0,0.8,19.5,638.0,762.0,575.48
2016,2,24,11,0,889.0,97.0,0.8,20.0,663.0,741.96,560.22
2016,2,24,11,15,895.0,98.0,0.7,20.0,681.0,716.05,539.22
2016,2,24,11,30,901.0,99.0,0.6,20.0,699.0,686.85,515.78
2016,2,24,11,45,902.0,100.0,0.55,20.5,708.0,651.43,487.42
2016,2,24,12,0,903.0,101.0,0.5,21.0,717.0,613.29,456.79
2016,2,24,12,15,903.5,101.0,0.5,21.0,719.0,571.46,424.36
2016,2,24,12,30,904.0,101.0,0.5,21.0,721.0,527.33,389.32
2016,2,24,12,45,904.0,99.5,0.5,21.0,714.5,479.62,350.61
2016,2,24,13,0,904.0,98.0,0.5,21.0,708.0,430.08,309.35
2016,2,24,13,15,899.0,97.5,0.6,21.0,693.5,378.05,265.7
2016,2,24,13,30,894.0,97.0,0.7,21.0,679.0,325.05,220.31
2016,2,24,13,45,888.0,95.0,0.8,21.0,656.5,269.99,173.36
2016,2,24,14,0,882.0,93.0,0.9,21.0,634.0,214.57,128.11
2016,2,24,14,15,870.5,91.0,0.95,20.5,604.5,151.08,82.58
2016,2,24,14,30,859.0,89.0,1.0,20.0,575.0,94.9,55.24
2016,2,24,14,45,843.0,87.0,1.05,20.0,538.5,68.31,53.36
2016,2,24,15,0,827.0,85.0,1.1,20.0,502.0,67.49,52.84
2016,2,24,15,15,805.0,82.0,1.05,19.5,460.0,65.89,51.71
2016,2,24,15,30,783.0,79.0,1.0,19.0,418.0,64.28,50.57
2016,2,24,15,45,750.5,75.0,1.0,19.0,372.0,61.77,48.52
2016,2,24,16,0,718.0,71.0,1.0,19.0,326.0,59.25,46.43
2016,2,24,16,15,673.5,66.0,1.0,18.0,277.5,51.19,39.61
2016,2,24,16,30,629.0,61.0,1.0,17.0,229.0,47.98,36.92
2016,2,24,16,45,559.5,53.5,1.0,16.0,180.0,42.6,32.13
2016,2,24,17,0,490.0,46.0,1.0,15.0,131.0,37.18,27.11
2016,2,24,17,15,380.0,35.0,1.0,14.5,87.5,28.53,18.92
2016,2,24,17,30,270.0,24.0,1.0,14.0,44.0,19.76,8.04
2016,2,24,17,45,135.0,12.0,1.05,13.5,22.0,10.24,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,54.0,7.5,0.4,12.5,9.5,6.4,0.0
2016,2,25,7,0,108.0,15.0,0.4,13.0,19.0,90.28,0.0
2016,2,25,7,15,235.5,29.5,0.35,13.0,56.0,261.0,191.5
2016,2,25,7,30,363.0,44.0,0.3,13.0,93.0,378.88,303.99
2016,2,25,7,45,437.5,55.0,0.25,13.5,139.0,457.15,368.21
2016,2,25,8,0,512.0,66.0,0.2,14.0,185.0,536.27,429.09
2016,2,25,8,15,566.0,73.5,0.25,14.5,233.5,594.46,472.2
2016,2,25,8,30,620.0,81.0,0.3,15.0,282.0,651.17,512.39
2016,2,25,8,45,653.0,87.5,0.35,15.5,328.0,687.13,536.29
2016,2,25,9,0,686.0,94.0,0.4,16.0,374.0,720.42,557.8
2016,2,25,9,15,713.0,98.5,0.5,16.5,416.5,743.25,572.38
2016,2,25,9,30,740.0,103.0,0.6,17.0,459.0,762.79,584.65
2016,2,25,9,45,760.5,106.0,0.7,18.0,497.5,771.66,588.45
2016,2,25,10,0,781.0,109.0,0.8,19.0,536.0,772.77,587.08
2016,2,25,10,15,795.0,111.5,0.8,19.0,567.5,769.17,583.41
2016,2,25,10,30,809.0,114.0,0.8,19.0,599.0,761.87,577.41
2016,2,25,10,45,823.5,113.5,0.85,19.5,625.0,748.07,566.78
2016,2,25,11,0,838.0,113.0,0.9,20.0,651.0,730.54,552.99
2016,2,25,11,15,844.0,114.5,0.85,20.0,668.5,705.49,533.29
2016,2,25,11,30,850.0,116.0,0.8,20.0,686.0,677.22,511.16
2016,2,25,11,45,855.0,115.5,0.8,20.5,696.0,643.28,484.43
2016,2,25,12,0,860.0,115.0,0.8,21.0,706.0,606.48,455.2
2016,2,25,12,15,561.0,219.5,0.75,21.0,605.5,494.36,371.31
2016,2,25,12,30,262.0,324.0,0.7,21.0,505.0,398.38,299.99
2016,2,25,12,45,570.5,214.0,0.65,21.5,603.0,427.04,317.06
2016,2,25,13,0,879.0,104.0,0.6,22.0,701.0,427.79,308.22
2016,2,25,13,15,874.5,103.0,0.55,22.0,687.0,376.62,264.22
2016,2,25,13,30,870.0,102.0,0.5,22.0,673.0,320.11,216.07
2016,2,25,13,45,861.5,101.5,0.45,22.0,650.5,265.78,169.87
2016,2,25,14,0,853.0,101.0,0.4,22.0,628.0,211.43,125.69
2016,2,25,14,15,841.5,99.0,0.3,22.0,599.0,155.88,86.17
2016,2,25,14,30,830.0,97.0,0.2,22.0,570.0,101.17,59.1
2016,2,25,14,45,810.0,96.0,0.15,22.0,533.5,74.01,57.58
2016,2,25,15,0,790.0,95.0,0.1,22.0,497.0,74.08,57.87
2016,2,25,15,15,768.0,91.5,0.15,21.5,456.0,72.35,56.69
2016,2,25,15,30,746.0,88.0,0.2,21.0,415.0,64.63,50.39
2016,2,25,15,45,711.5,84.0,0.3,20.5,369.0,62.55,48.86
2016,2,25,16,0,677.0,80.0,0.4,20.0,323.0,60.48,47.29
2016,2,25,16,15,632.5,74.0,0.5,19.0,275.0,56.8,44.35
2016,2,25,16,30,588.0,68.0,0.6,18.0,227.0,53.09,41.25
2016,2,25,16,45,526.5,59.0,0.75,17.5,179.5,46.78,35.61
2016,2,25,17,0,465.0,50.0,0.9,17.0,132.0,40.34,29.66
2016,2,25,17,15,358.0,38.0,0.9,16.5,89.0,30.97,20.9
2016,2,25,17,30,251.0,26.0,0.9,16.0,46.0,21.42,9.81
2016,2,25,17,45,125.5,13.0,0.95,16.0,23.0,11.1,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.5,0.8,12.5,8.5,7.26,0.0
2016,2,26,7,0,0.0,17.0,0.8,13.0,17.0,16.37,0.0
2016,2,26,7,15,100.5,34.0,0.95,13.5,48.0,148.95,111.13
2016,2,26,7,30,201.0,51.0,1.1,14.0,79.0,263.99,214.96
2016,2,26,7,45,242.5,69.5,1.3,14.5,117.0,303.66,251.28
2016,2,26,8,0,284.0,88.0,1.5,15.0,155.0,360.62,299.43
2016,2,26,8,15,312.5,105.0,1.5,15.0,194.5,404.28,335.05
2016,2,26,8,30,341.0,122.0,1.5,15.0,234.0,447.09,368.7
2016,2,26,8,45,370.5,133.5,1.5,15.5,272.0,500.87,408.72
2016,2,26,9,0,400.0,145.0,1.5,16.0,310.0,535.18,433.01
2016,2,26,9,15,488.5,141.5,1.6,16.5,364.0,599.48,481.16
2016,2,26,9,30,577.0,138.0,1.7,17.0,418.0,669.2,531.48
2016,2,26,9,45,629.0,134.0,1.8,17.5,461.5,698.1,550.52
2016,2,26,10,0,681.0,130.0,1.9,18.0,505.0,722.7,566.45
2016,2,26,10,15,576.0,177.0,1.95,18.0,507.0,664.97,521.56
2016,2,26,10,30,471.0,224.0,2.0,18.0,509.0,614.4,481.52
2016,2,26,10,45,523.5,213.5,2.05,18.0,542.5,624.99,489.49
2016,2,26,11,0,576.0,203.0,2.1,18.0,576.0,631.12,493.47
2016,2,26,11,15,529.5,228.0,2.1,18.0,577.5,598.31,466.87
2016,2,26,11,30,483.0,253.0,2.1,18.0,579.0,565.13,440.27
2016,2,26,11,45,473.5,261.0,2.15,18.5,584.5,540.23,419.64
2016,2,26,12,0,464.0,269.0,2.2,19.0,590.0,514.18,397.91
2016,2,26,12,15,482.5,261.5,2.25,19.0,596.0,489.37,377.78
2016,2,26,12,30,501.0,254.0,2.3,19.0,602.0,461.96,355.04
2016,2,26,12,45,530.5,240.0,2.4,19.0,606.0,431.67,329.44
2016,2,26,13,0,560.0,226.0,2.5,19.0,610.0,397.97,300.2
2016,2,26,13,15,695.5,175.0,2.55,19.0,641.0,369.26,271.28
2016,2,26,13,30,831.0,124.0,2.6,19.0,672.0,328.76,230.69
2016,2,26,13,45,826.0,120.5,2.7,19.0,650.5,274.56,183.04
2016,2,26,14,0,821.0,117.0,2.8,19.0,629.0,220.12,137.23
2016,2,26,14,15,647.0,162.0,2.8,18.5,554.0,174.89,111.16
2016,2,26,14,30,473.0,207.0,2.8,18.0,479.0,151.28,108.29
2016,2,26,14,45,411.5,206.0,2.85,18.0,432.0,131.66,108.03
2016,2,26,15,0,350.0,205.0,2.9,18.0,385.0,137.83,113.58
2016,2,26,15,15,536.5,149.0,2.85,17.5,398.5,101.48,82.88
2016,2,26,15,30,723.0,93.0,2.8,17.0,412.0,67.69,53.92
2016,2,26,15,45,698.5,86.0,2.8,16.5,367.5,63.71,50.71
2016,2,26,16,0,674.0,79.0,2.8,16.0,323.0,59.59,47.29
2016,2,26,16,15,628.5,73.0,2.55,15.5,275.0,55.89,44.17
2016,2,26,16,30,583.0,67.0,2.3,15.0,227.0,52.14,40.91
2016,2,26,16,45,521.0,58.5,2.1,14.5,180.0,46.22,35.57
2016,2,26,17,0,459.0,50.0,1.9,14.0,133.0,40.19,29.94
2016,2,26,17,15,351.0,39.0,1.65,13.5,90.5,31.7,21.88
2016,2,26,17,30,243.0,28.0,1.4,13.0,48.0,23.1,11.83
2016,2,26,17,45,121.5,14.0,1.2,12.5,24.0,11.95,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,11.1,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,35.58,0.0
2016,2,27,7,15,221.5,34.0,1.0,11.5,66.5,256.81,199.18
2016,2,27,7,30,443.0,42.0,1.1,12.0,107.0,442.26,360.0
2016,2,27,7,45,527.5,49.0,1.25,12.5,156.0,525.22,429.15
2016,2,27,8,0,612.0,56.0,1.4,13.0,205.0,609.12,496.05
2016,2,27,8,15,661.0,61.5,1.4,13.5,254.5,661.7,535.16
2016,2,27,8,30,710.0,67.0,1.4,14.0,304.0,707.36,567.35
2016,2,27,8,45,748.0,70.0,1.45,14.5,352.0,744.56,592.52
2016,2,27,9,0,786.0,73.0,1.5,15.0,400.0,778.79,614.82
2016,2,27,9,15,809.0,76.0,1.5,15.0,444.0,797.08,625.92
2016,2,27,9,30,832.0,79.0,1.5,15.0,488.0,811.85,634.57
2016,2,27,9,45,647.0,140.0,1.55,15.5,473.0,721.69,568.08
2016,2,27,10,0,462.0,201.0,1.6,16.0,458.0,615.6,486.11
2016,2,27,10,15,676.0,144.0,1.6,16.0,544.0,719.5,565.18
2016,2,27,10,30,890.0,87.0,1.6,16.0,630.0,793.83,616.16
2016,2,27,10,45,896.0,89.5,1.6,16.5,655.0,776.04,600.76
2016,2,27,11,0,902.0,92.0,1.6,17.0,680.0,754.74,584.05
2016,2,27,11,15,907.5,93.0,1.6,17.0,697.5,728.1,563.82
2016,2,27,11,30,913.0,94.0,1.6,17.0,715.0,698.17,540.35
2016,2,27,11,45,912.5,96.0,1.6,17.5,724.0,662.27,511.14
2016,2,27,12,0,912.0,98.0,1.6,18.0,733.0,623.7,479.51
2016,2,27,12,15,912.5,98.0,1.65,18.0,734.5,581.38,445.64
2016,2,27,12,30,913.0,98.0,1.7,18.0,736.0,536.73,409.01
2016,2,27,12,45,904.0,101.0,1.75,18.0,728.0,488.27,368.4
2016,2,27,13,0,895.0,104.0,1.8,18.0,720.0,438.63,325.74
2016,2,27,13,15,891.0,103.0,1.8,18.0,705.5,386.66,280.03
2016,2,27,13,30,887.0,102.0,1.8,18.0,691.0,333.66,232.82
2016,2,27,13,45,731.5,148.5,1.85,18.0,623.5,270.82,183.9
2016,2,27,14,0,576.0,195.0,1.9,18.0,556.0,230.04,155.72
2016,2,27,14,15,719.0,143.0,1.9,17.5,572.5,170.88,104.92
2016,2,27,14,30,862.0,91.0,1.9,17.0,589.0,102.35,58.95
2016,2,27,14,45,849.0,88.5,1.9,17.0,553.5,69.1,54.67
2016,2,27,15,0,836.0,86.0,1.9,17.0,518.0,68.01,53.9
2016,2,27,15,15,815.0,83.0,1.7,16.5,476.0,66.44,52.79
2016,2,27,15,30,794.0,80.0,1.5,16.0,434.0,64.87,51.67
2016,2,27,15,45,767.5,75.5,1.35,16.0,388.0,62.06,49.35
2016,2,27,16,0,741.0,71.0,1.2,16.0,342.0,59.21,46.95
2016,2,27,16,15,699.0,66.0,1.1,15.5,293.0,55.74,44.05
2016,2,27,16,30,657.0,61.0,1.0,15.0,244.0,47.95,37.22
2016,2,27,16,45,598.0,53.5,0.95,14.5,195.0,42.61,32.41
2016,2,27,17,0,539.0,46.0,0.9,14.0,146.0,37.18,27.34
2016,2,27,17,15,431.0,36.5,0.9,13.5,100.5,29.76,20.3
2016,2,27,17,30,323.0,27.0,0.9,13.0,55.0,22.3,11.73
2016,2,27,17,45,161.5,13.5,0.95,12.5,27.5,11.52,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.0,1.25,9.5,10.0,8.54,0.0
2016,2,28,7,0,0.0,20.0,1.3,10.0,20.0,20.2,0.0
2016,2,28,7,15,70.0,38.5,1.5,10.5,49.0,118.4,91.44
2016,2,28,7,30,140.0,57.0,1.7,11.0,78.0,209.5,173.51
2016,2,28,7,45,172.0,77.5,1.95,11.5,113.5,260.69,218.87
2016,2,28,8,0,204.0,98.0,2.2,12.0,149.0,311.41,262.46
2016,2,28,8,15,237.5,113.0,2.2,12.5,184.5,354.72,298.43
2016,2,28,8,30,271.0,128.0,2.2,13.0,220.0,398.06,333.12
2016,2,28,8,45,400.0,126.0,2.25,13.5,283.5,519.22,430.02
2016,2,28,9,0,529.0,124.0,2.3,14.0,347.0,621.92,508.53
2016,2,28,9,15,437.0,160.5,2.3,14.0,357.5,581.44,473.27
2016,2,28,9,30,345.0,197.0,2.3,14.0,368.0,520.12,423.08
2016,2,28,9,45,266.5,226.0,2.3,14.5,364.5,478.61,387.32
2016,2,28,10,0,188.0,255.0,2.3,15.0,361.0,420.13,338.56
2016,2,28,10,15,311.5,246.5,2.3,15.0,433.5,515.19,413.67
2016,2,28,10,30,435.0,238.0,2.3,15.0,506.0,603.47,480.4
2016,2,28,10,45,440.5,248.0,2.35,15.5,528.5,599.61,474.79
2016,2,28,11,0,446.0,258.0,2.4,16.0,551.0,593.27,468.0
2016,2,28,11,15,415.5,274.5,2.45,16.0,553.0,555.15,438.03
2016,2,28,11,30,385.0,291.0,2.5,16.0,555.0,528.81,416.74
2016,2,28,11,45,458.0,268.0,2.6,16.5,586.5,539.52,423.8
2016,2,28,12,0,531.0,245.0,2.7,17.0,618.0,535.33,418.89
2016,2,28,12,15,378.0,291.0,2.7,17.0,557.0,455.69,355.96
2016,2,28,12,30,225.0,337.0,2.7,17.0,496.0,389.77,304.1
2016,2,28,12,45,252.5,329.0,2.75,17.0,506.0,378.96,294.59
2016,2,28,13,0,280.0,321.0,2.8,17.0,516.0,362.4,279.84
2016,2,28,13,15,278.5,314.0,2.75,17.0,504.5,333.79,255.69
2016,2,28,13,30,277.0,307.0,2.7,17.0,493.0,305.18,231.43
2016,2,28,13,45,291.5,293.5,2.65,17.0,483.0,276.03,206.26
2016,2,28,14,0,306.0,280.0,2.6,17.0,473.0,245.48,180.53
2016,2,28,14,15,388.5,246.5,2.55,17.0,480.0,209.2,149.36
2016,2,28,14,30,471.0,213.0,2.5,17.0,487.0,157.04,112.2
2016,2,28,14,45,603.5,166.0,2.45,17.0,494.5,110.77,90.47
2016,2,28,15,0,736.0,119.0,2.4,17.0,502.0,82.42,66.34
2016,2,28,15,15,624.0,129.0,2.15,16.5,436.0,89.7,72.98
2016,2,28,15,30,512.0,139.0,1.9,16.0,370.0,95.79,78.61
2016,2,28,15,45,320.0,146.5,1.7,16.0,285.5,103.93,85.87
2016,2,28,16,0,128.0,154.0,1.5,16.0,201.0,109.85,91.17
2016,2,28,16,15,112.0,135.0,1.35,15.5,172.0,97.4,80.59
2016,2,28,16,30,96.0,116.0,1.2,15.0,143.0,84.62,69.53
2016,2,28,16,45,81.0,94.0,1.1,14.5,113.5,69.72,56.35
2016,2,28,17,0,66.0,72.0,1.0,14.0,84.0,54.41,42.52
2016,2,28,17,15,40.5,51.0,1.0,13.5,58.0,39.85,29.1
2016,2,28,17,30,15.0,30.0,1.0,13.0,32.0,24.12,13.55
2016,2,28,17,45,7.5,15.0,1.0,13.0,16.0,12.8,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,104.0,10.0,1.0,10.5,16.0,82.25,0.0
2016,2,29,7,0,208.0,20.0,1.0,11.0,32.0,215.65,84.91
2016,2,29,7,15,334.5,32.0,1.15,11.5,74.0,343.88,274.71
2016,2,29,7,30,461.0,44.0,1.3,12.0,116.0,464.06,379.47
2016,2,29,7,45,546.5,50.5,1.45,12.5,166.0,548.39,449.25
2016,2,29,8,0,632.0,57.0,1.6,13.0,216.0,633.66,516.42
2016,2,29,8,15,316.0,87.0,1.6,13.5,166.5,404.66,336.33
2016,2,29,8,30,0.0,117.0,1.6,14.0,117.0,108.41,86.17
2016,2,29,8,45,29.0,146.0,1.65,14.5,158.5,176.31,143.99
2016,2,29,9,0,58.0,175.0,1.7,15.0,200.0,231.12,188.89
2016,2,29,9,15,451.5,127.0,1.75,15.5,351.0,557.15,453.97
2016,2,29,9,30,845.0,79.0,1.8,16.0,502.0,831.63,651.29
2016,2,29,9,45,857.5,82.5,1.85,17.0,540.0,834.45,646.76
2016,2,29,10,0,870.0,86.0,1.9,18.0,578.0,825.63,637.2
2016,2,29,10,15,881.5,88.0,1.85,18.0,610.5,818.74,630.72
2016,2,29,10,30,893.0,90.0,1.8,18.0,643.0,808.11,621.78
2016,2,29,10,45,897.5,92.5,1.8,18.5,667.5,788.9,606.38
2016,2,29,11,0,902.0,95.0,1.8,19.0,692.0,766.24,588.81
2016,2,29,11,15,907.5,96.0,1.75,19.0,709.5,739.38,568.5
2016,2,29,11,30,913.0,97.0,1.7,19.0,727.0,709.22,544.71
2016,2,29,11,45,920.0,95.5,1.7,19.5,737.5,674.44,516.68
2016,2,29,12,0,927.0,94.0,1.7,20.0,748.0,636.56,485.91
2016,2,29,12,15,927.5,93.5,1.75,20.0,749.5,593.06,451.52
2016,2,29,12,30,928.0,93.0,1.8,20.0,751.0,547.23,414.38
2016,2,29,12,45,930.5,91.0,1.85,20.5,745.5,498.88,373.43
2016,2,29,13,0,933.0,89.0,1.9,21.0,740.0,448.43,329.73
2016,2,29,13,15,929.0,88.0,1.9,21.0,725.0,394.64,282.97
2016,2,29,13,30,925.0,87.0,1.9,21.0,710.0,339.76,234.55
2016,2,29,13,45,917.0,86.5,1.9,21.0,687.0,283.48,185.19
2016,2,29,14,0,909.0,86.0,1.9,21.0,664.0,226.97,137.48
2016,2,29,14,15,898.0,84.5,1.8,21.0,633.5,169.44,94.26
2016,2,29,14,30,887.0,83.0,1.7,21.0,603.0,112.52,62.9
2016,2,29,14,45,734.5,116.5,1.6,21.5,529.5,78.77,61.8
2016,2,29,15,0,582.0,150.0,1.5,22.0,456.0,101.05,80.7
2016,2,29,15,15,691.5,114.5,1.35,21.5,449.0,80.0,63.17
2016,2,29,15,30,801.0,79.0,1.2,21.0,442.0,63.92,49.73
2016,2,29,15,45,762.0,77.5,1.05,20.5,394.0,63.25,49.42
2016,2,29,16,0,723.0,76.0,0.9,20.0,346.0,57.52,44.68
2016,2,29,16,15,680.5,71.0,0.9,19.5,297.0,54.47,42.21
2016,2,29,16,30,638.0,66.0,0.9,19.0,248.0,51.4,39.62
2016,2,29,16,45,567.5,59.5,0.9,18.5,198.0,46.94,35.69
2016,2,29,17,0,497.0,53.0,0.9,18.0,148.0,42.5,31.58
2016,2,29,17,15,394.0,42.0,0.9,17.5,103.0,34.07,23.77
2016,2,29,17,30,291.0,31.0,0.9,17.0,58.0,25.5,14.99
2016,2,29,17,45,145.5,15.5,0.95,17.0,29.0,12.61,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,130.5,10.5,1.15,12.5,18.5,101.91,0.0
2016,3,1,7,0,261.0,21.0,1.1,13.0,37.0,259.57,132.31
2016,3,1,7,15,386.5,32.0,1.35,13.5,81.0,384.93,306.51
2016,3,1,7,30,512.0,43.0,1.6,14.0,125.0,504.89,409.79
2016,3,1,7,45,586.5,50.0,1.85,14.5,176.0,582.13,473.89
2016,3,1,8,0,661.0,57.0,2.1,15.0,227.0,653.26,530.33
2016,3,1,8,15,707.0,62.0,2.15,15.5,278.0,705.06,568.55
2016,3,1,8,30,753.0,67.0,2.2,16.0,329.0,754.71,603.51
2016,3,1,8,45,786.5,70.0,2.3,16.5,378.0,788.58,626.12
2016,3,1,9,0,820.0,73.0,2.4,17.0,427.0,819.35,645.99
2016,3,1,9,15,841.5,76.0,2.45,17.0,471.0,836.42,656.59
2016,3,1,9,30,863.0,79.0,2.5,17.0,515.0,849.86,664.67
2016,3,1,9,45,883.5,79.0,2.65,17.5,555.0,846.77,660.63
2016,3,1,10,0,904.0,79.0,2.8,18.0,595.0,848.43,660.18
2016,3,1,10,15,914.5,80.5,2.8,18.0,627.5,839.77,652.71
2016,3,1,10,30,925.0,82.0,2.8,18.0,660.0,827.32,642.81
2016,3,1,10,45,932.5,83.0,2.85,18.5,685.5,808.21,627.49
2016,3,1,11,0,940.0,84.0,2.9,19.0,711.0,785.44,609.77
2016,3,1,11,15,945.0,85.0,2.9,19.0,729.0,757.3,589.17
2016,3,1,11,30,950.0,86.0,2.9,19.0,747.0,725.78,564.25
2016,3,1,11,45,953.5,86.0,2.9,19.0,756.5,689.06,535.11
2016,3,1,12,0,957.0,86.0,2.9,19.0,766.0,649.34,503.16
2016,3,1,12,15,957.5,86.0,2.85,19.0,768.0,605.12,466.91
2016,3,1,12,30,958.0,86.0,2.8,19.0,770.0,558.48,427.92
2016,3,1,12,45,957.0,85.5,2.8,19.0,763.0,508.49,385.48
2016,3,1,13,0,956.0,85.0,2.8,19.0,756.0,456.62,340.38
2016,3,1,13,15,952.0,84.5,2.8,19.0,741.0,402.05,292.09
2016,3,1,13,30,948.0,84.0,2.8,19.0,726.0,346.34,242.08
2016,3,1,13,45,941.5,83.0,2.8,19.0,703.5,288.75,190.73
2016,3,1,14,0,935.0,82.0,2.8,19.0,681.0,230.78,140.92
2016,3,1,14,15,925.0,81.0,2.8,18.5,650.5,172.24,96.29
2016,3,1,14,30,915.0,80.0,2.8,18.0,620.0,114.17,63.49
2016,3,1,14,45,900.5,78.0,2.8,18.0,583.0,71.39,56.36
2016,3,1,15,0,886.0,76.0,2.8,18.0,546.0,69.84,55.2
2016,3,1,15,15,867.0,73.5,2.65,17.5,503.0,67.81,53.7
2016,3,1,15,30,848.0,71.0,2.5,17.0,460.0,58.59,45.91
2016,3,1,15,45,821.5,68.0,2.45,17.0,412.5,56.68,44.38
2016,3,1,16,0,795.0,65.0,2.4,17.0,365.0,54.75,42.81
2016,3,1,16,15,756.0,61.0,2.1,16.0,314.5,51.91,40.55
2016,3,1,16,30,717.0,57.0,1.8,15.0,264.0,49.06,38.21
2016,3,1,16,45,656.5,51.0,1.5,14.5,212.5,44.35,34.0
2016,3,1,17,0,596.0,45.0,1.2,14.0,161.0,39.62,29.61
2016,3,1,17,15,494.0,36.5,1.15,13.5,113.5,29.74,20.48
2016,3,1,17,30,392.0,28.0,1.1,13.0,66.0,23.06,13.51
2016,3,1,17,45,196.0,14.0,1.05,12.5,33.0,11.32,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,138.5,11.0,0.8,11.5,20.0,108.53,0.0
2016,3,2,7,0,277.0,22.0,0.9,12.0,40.0,276.46,164.4
2016,3,2,7,15,397.5,32.0,1.05,12.5,84.0,394.63,315.86
2016,3,2,7,30,518.0,42.0,1.2,13.0,128.0,510.1,414.0
2016,3,2,7,45,585.5,49.0,1.4,14.0,178.0,581.93,472.36
2016,3,2,8,0,653.0,56.0,1.6,15.0,228.0,648.01,523.38
2016,3,2,8,15,457.0,96.0,1.6,15.5,228.5,538.06,439.1
2016,3,2,8,30,261.0,136.0,1.6,16.0,229.0,402.3,329.73
2016,3,2,8,45,441.5,121.5,1.6,16.5,303.5,554.59,450.28
2016,3,2,9,0,622.0,107.0,1.6,17.0,378.0,698.51,554.52
2016,3,2,9,15,684.0,102.0,1.6,17.0,428.0,740.45,581.86
2016,3,2,9,30,746.0,97.0,1.6,17.0,478.0,774.42,604.09
2016,3,2,9,45,810.5,91.0,1.6,17.5,533.5,810.79,626.63
2016,3,2,10,0,875.0,85.0,1.6,18.0,589.0,834.32,639.95
2016,3,2,10,15,789.5,118.0,1.65,18.0,591.5,790.46,608.51
2016,3,2,10,30,704.0,151.0,1.7,18.0,594.0,740.59,572.91
2016,3,2,10,45,809.0,121.0,1.8,18.5,649.5,763.31,588.73
2016,3,2,11,0,914.0,91.0,1.9,19.0,705.0,776.41,596.65
2016,3,2,11,15,919.0,92.0,1.95,19.0,722.5,748.84,576.75
2016,3,2,11,30,924.0,93.0,2.0,19.0,740.0,717.97,553.16
2016,3,2,11,45,925.0,94.5,2.15,19.5,749.5,681.83,524.87
2016,3,2,12,0,926.0,96.0,2.3,20.0,759.0,642.89,493.83
2016,3,2,12,15,751.0,166.5,2.4,19.5,704.5,566.81,435.35
2016,3,2,12,30,576.0,237.0,2.5,19.0,650.0,493.71,379.07
2016,3,2,12,45,564.0,238.0,2.6,19.0,640.0,453.41,346.29
2016,3,2,13,0,552.0,239.0,2.7,19.0,630.0,413.06,312.59
2016,3,2,13,15,528.5,249.0,2.75,19.0,617.0,375.45,280.52
2016,3,2,13,30,505.0,259.0,2.8,19.0,604.0,338.98,249.25
2016,3,2,13,45,459.5,259.5,2.85,19.0,565.5,292.35,211.34
2016,3,2,14,0,414.0,260.0,2.9,19.0,527.0,250.37,178.43
2016,3,2,14,15,472.5,228.0,2.9,18.5,519.5,205.34,141.43
2016,3,2,14,30,531.0,196.0,2.9,18.0,512.0,154.47,106.16
2016,3,2,14,45,498.0,192.5,2.9,18.0,474.5,123.38,100.79
2016,3,2,15,0,465.0,189.0,2.9,18.0,437.0,122.56,100.38
2016,3,2,15,15,475.5,169.5,2.85,17.5,406.0,112.46,92.18
2016,3,2,15,30,486.0,150.0,2.8,17.0,375.0,101.91,83.52
2016,3,2,15,45,419.5,144.0,2.8,16.5,324.0,98.67,81.12
2016,3,2,16,0,353.0,138.0,2.8,16.0,273.0,95.47,78.69
2016,3,2,16,15,314.0,126.5,2.65,15.5,234.5,91.54,75.54
2016,3,2,16,30,275.0,115.0,2.5,15.0,196.0,83.71,68.83
2016,3,2,16,45,249.0,95.0,2.4,15.0,158.0,70.29,56.86
2016,3,2,17,0,223.0,75.0,2.3,15.0,120.0,56.45,44.29
2016,3,2,17,15,170.0,56.0,2.1,14.5,84.0,42.73,31.71
2016,3,2,17,30,117.0,37.0,1.9,14.0,48.0,28.69,18.28
2016,3,2,17,45,58.5,18.5,1.75,13.5,24.0,14.69,0.0
2016,3,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.0,0.9,12.5,11.0,9.39,0.0
2016,3,3,7,0,0.0,22.0,0.9,13.0,22.0,19.19,7.23
2016,3,3,7,15,19.0,42.0,0.95,13.5,45.0,65.1,48.86
2016,3,3,7,30,38.0,62.0,1.0,14.0,68.0,103.29,82.67
2016,3,3,7,45,51.0,83.0,1.05,14.5,94.5,137.21,112.11
2016,3,3,8,0,64.0,104.0,1.1,15.0,121.0,170.28,140.15
2016,3,3,8,15,72.5,125.0,1.0,15.5,148.0,198.93,163.52
2016,3,3,8,30,81.0,146.0,0.9,16.0,175.0,226.92,185.64
2016,3,3,8,45,56.5,159.0,0.8,16.5,180.5,215.2,174.22
2016,3,3,9,0,32.0,172.0,0.7,17.0,186.0,203.55,163.03
2016,3,3,9,15,78.5,201.0,0.6,17.0,240.5,272.58,218.53
