Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,30,125.0,230.0,0.5,17.0,295.0,357.15,283.29
2016,3,3,9,45,225.5,238.0,0.45,17.5,365.0,443.3,348.04
2016,3,3,10,0,326.0,246.0,0.4,18.0,435.0,543.17,419.39
2016,3,3,10,15,205.0,267.5,0.5,18.0,388.5,439.08,340.01
2016,3,3,10,30,84.0,289.0,0.6,18.0,342.0,340.24,264.2
2016,3,3,10,45,119.0,306.5,0.7,18.0,385.0,390.76,303.35
2016,3,3,11,0,154.0,324.0,0.8,18.0,428.0,423.59,327.74
2016,3,3,11,15,95.5,309.0,1.05,18.0,374.0,345.32,268.42
2016,3,3,11,30,37.0,294.0,1.3,18.0,320.0,284.14,221.27
2016,3,3,11,45,38.0,296.5,1.55,18.0,324.0,281.37,219.55
2016,3,3,12,0,39.0,299.0,1.8,18.0,328.0,278.38,217.32
2016,3,3,12,15,162.0,318.5,1.9,17.5,436.0,360.54,281.64
2016,3,3,12,30,285.0,338.0,2.0,17.0,544.0,426.29,330.82
2016,3,3,12,45,284.5,334.5,2.1,17.0,538.5,400.72,309.67
2016,3,3,13,0,284.0,331.0,2.2,17.0,533.0,374.76,288.34
2016,3,3,13,15,288.5,321.0,2.05,17.0,522.5,345.64,263.77
2016,3,3,13,30,293.0,311.0,1.9,17.0,512.0,316.04,238.57
2016,3,3,13,45,159.0,281.0,1.8,17.0,390.0,245.27,186.45
2016,3,3,14,0,25.0,251.0,1.7,17.0,268.0,200.11,156.11
2016,3,3,14,15,35.0,251.0,1.6,17.0,273.0,187.97,146.36
2016,3,3,14,30,45.0,251.0,1.5,17.0,278.0,181.48,141.61
2016,3,3,14,45,25.5,215.5,1.45,17.0,230.5,164.25,135.35
2016,3,3,15,0,6.0,180.0,1.4,17.0,183.0,139.76,115.04
2016,3,3,15,15,13.0,177.0,1.3,17.0,183.0,136.83,112.89
2016,3,3,15,30,20.0,174.0,1.2,17.0,183.0,133.68,110.5
2016,3,3,15,45,88.0,167.5,1.1,17.0,202.0,123.26,101.87
2016,3,3,16,0,156.0,161.0,1.0,17.0,221.0,114.72,94.78
2016,3,3,16,15,143.0,140.5,0.9,16.5,190.0,101.51,83.72
2016,3,3,16,30,130.0,120.0,0.8,16.0,159.0,87.91,72.12
2016,3,3,16,45,115.0,98.5,0.7,16.0,128.0,73.33,59.25
2016,3,3,17,0,100.0,77.0,0.6,16.0,97.0,58.34,45.8
2016,3,3,17,15,71.5,56.5,0.6,15.5,68.5,43.55,32.37
2016,3,3,17,30,43.0,36.0,0.6,15.0,40.0,28.42,18.18
2016,3,3,17,45,21.5,18.0,0.65,15.0,20.0,14.67,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,5.0,1.2,13.5,5.0,4.27,0.0
2016,3,4,7,0,0.0,10.0,1.3,14.0,10.0,8.22,0.19
2016,3,4,7,15,0.0,20.5,1.35,14.0,20.5,16.89,8.4
2016,3,4,7,30,0.0,31.0,1.4,14.0,31.0,25.58,16.12
2016,3,4,7,45,0.0,42.5,1.5,14.5,42.5,35.13,24.44
2016,3,4,8,0,0.0,54.0,1.6,15.0,54.0,44.7,32.66
2016,3,4,8,15,0.0,65.5,1.75,15.5,65.5,54.38,40.84
2016,3,4,8,30,0.0,77.0,1.9,16.0,77.0,64.67,49.38
2016,3,4,8,45,0.0,85.5,2.05,16.5,85.5,72.01,55.3
2016,3,4,9,0,0.0,94.0,2.2,17.0,94.0,79.35,61.16
2016,3,4,9,15,0.0,93.0,2.35,17.0,93.0,77.91,59.77
2016,3,4,9,30,0.0,92.0,2.5,17.0,92.0,76.73,58.63
2016,3,4,9,45,0.0,103.0,2.65,17.5,103.0,86.38,66.33
2016,3,4,10,0,0.0,114.0,2.8,18.0,114.0,95.98,73.9
2016,3,4,10,15,0.0,104.0,2.8,18.0,104.0,86.97,66.36
2016,3,4,10,30,0.0,94.0,2.8,18.0,94.0,78.27,59.11
2016,3,4,10,45,0.0,92.0,2.85,18.0,92.0,76.61,57.66
2016,3,4,11,0,0.0,90.0,2.9,18.0,90.0,74.96,56.23
2016,3,4,11,15,0.0,72.5,2.8,17.5,72.5,60.33,44.28
2016,3,4,11,30,0.0,55.0,2.7,17.0,55.0,45.73,32.3
2016,3,4,11,45,0.0,92.0,2.65,17.0,92.0,76.69,57.75
2016,3,4,12,0,0.0,129.0,2.6,17.0,129.0,107.61,82.91
2016,3,4,12,15,0.0,99.0,2.65,17.0,99.0,82.53,62.43
2016,3,4,12,30,0.0,69.0,2.7,17.0,69.0,57.44,41.89
2016,3,4,12,45,0.0,68.5,2.75,17.0,68.5,57.02,41.58
2016,3,4,13,0,0.0,68.0,2.8,17.0,68.0,56.59,41.25
2016,3,4,13,15,0.0,66.5,2.8,17.0,66.5,55.33,40.24
2016,3,4,13,30,0.0,65.0,2.8,17.0,65.0,54.06,39.23
2016,3,4,13,45,0.0,81.0,2.85,17.0,81.0,67.41,50.3
2016,3,4,14,0,0.0,97.0,2.9,17.0,97.0,80.67,61.29
2016,3,4,14,15,0.0,62.0,2.7,16.5,62.0,51.5,37.36
2016,3,4,14,30,0.0,27.0,2.5,16.0,27.0,22.36,13.16
2016,3,4,14,45,0.0,33.5,2.35,16.0,33.5,27.74,18.75
2016,3,4,15,0,0.0,40.0,2.2,16.0,40.0,33.12,23.54
2016,3,4,15,15,0.0,32.5,1.95,16.0,32.5,26.88,18.11
2016,3,4,15,30,0.0,25.0,1.7,16.0,25.0,20.65,12.67
2016,3,4,15,45,0.0,17.5,1.45,16.0,17.5,14.43,7.2
2016,3,4,16,0,0.0,10.0,1.2,16.0,10.0,8.23,1.7
2016,3,4,16,15,0.0,8.5,1.1,15.5,8.5,6.99,0.62
2016,3,4,16,30,0.0,7.0,1.0,15.0,7.0,5.75,0.0
2016,3,4,16,45,0.0,5.5,0.95,15.0,5.5,4.52,0.0
2016,3,4,17,0,0.0,4.0,0.9,15.0,4.0,3.28,0.0
2016,3,4,17,15,0.0,3.0,0.95,15.0,3.0,2.46,0.0
2016,3,4,17,30,0.0,2.0,1.0,15.0,2.0,1.64,0.0
2016,3,4,17,45,0.0,1.0,1.1,15.0,1.0,0.82,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.5,2.8,14.5,8.5,7.26,0.0
2016,3,5,7,0,0.0,17.0,3.1,15.0,17.0,14.01,4.69
2016,3,5,7,15,0.0,32.5,3.2,15.0,32.5,26.87,16.65
2016,3,5,7,30,0.0,48.0,3.3,15.0,48.0,41.96,29.87
2016,3,5,7,45,0.0,65.5,3.45,15.5,65.5,58.94,44.51
2016,3,5,8,0,0.0,83.0,3.6,16.0,83.0,75.41,58.52
2016,3,5,8,15,0.0,101.0,3.6,16.0,101.0,92.1,72.59
2016,3,5,8,30,0.0,119.0,3.6,16.0,119.0,108.5,86.2
2016,3,5,8,45,0.0,82.5,3.65,16.0,82.5,69.06,52.9
2016,3,5,9,0,0.0,46.0,3.7,16.0,46.0,38.06,26.64
2016,3,5,9,15,15.0,126.5,3.75,16.0,134.5,122.5,97.83
2016,3,5,9,30,30.0,207.0,3.8,16.0,223.0,230.71,186.42
2016,3,5,9,45,17.0,196.0,3.9,16.5,205.5,188.76,150.98
2016,3,5,10,0,4.0,185.0,4.0,17.0,188.0,164.87,130.56
2016,3,5,10,15,2.0,131.5,4.25,17.0,133.0,112.9,87.95
2016,3,5,10,30,0.0,78.0,4.5,17.0,78.0,64.87,48.28
2016,3,5,10,45,0.0,114.0,4.75,17.5,114.0,95.47,73.27
2016,3,5,11,0,0.0,150.0,5.0,18.0,150.0,126.46,98.23
2016,3,5,11,15,3.5,180.5,5.1,18.0,183.0,154.96,121.25
2016,3,5,11,30,7.0,211.0,5.2,18.0,216.0,182.81,143.59
2016,3,5,11,45,27.5,264.5,5.3,18.5,284.5,246.54,194.27
2016,3,5,12,0,48.0,318.0,5.4,19.0,353.0,300.04,235.9
2016,3,5,12,15,27.5,264.5,5.35,18.5,284.5,237.66,186.68
2016,3,5,12,30,7.0,211.0,5.3,18.0,216.0,177.96,139.3
2016,3,5,12,45,3.5,165.5,5.3,18.0,168.0,138.41,107.56
2016,3,5,13,0,0.0,120.0,5.3,18.0,120.0,99.6,76.18
2016,3,5,13,15,0.0,118.0,5.35,17.5,118.0,97.84,74.97
2016,3,5,13,30,0.0,116.0,5.4,17.0,116.0,96.09,73.76
2016,3,5,13,45,0.0,115.5,5.5,17.0,115.5,95.54,73.4
2016,3,5,14,0,0.0,115.0,5.6,17.0,115.0,94.96,73.04
2016,3,5,14,15,0.0,65.0,5.85,16.5,65.0,54.0,39.42
2016,3,5,14,30,0.0,15.0,6.1,16.0,15.0,12.41,4.77
2016,3,5,14,45,0.0,27.0,6.35,16.0,27.0,22.35,13.98
2016,3,5,15,0,0.0,39.0,6.6,16.0,39.0,32.29,22.75
2016,3,5,15,15,0.0,68.0,6.75,16.0,68.0,56.41,44.01
2016,3,5,15,30,0.0,97.0,6.9,16.0,97.0,79.66,64.52
2016,3,5,15,45,0.0,51.5,7.05,16.0,51.5,42.62,32.1
2016,3,5,16,0,0.0,6.0,7.2,16.0,6.0,4.94,0.0
2016,3,5,16,15,0.0,5.0,7.25,15.5,5.0,4.11,0.0
2016,3,5,16,30,0.0,4.0,7.3,15.0,4.0,3.29,0.0
2016,3,5,16,45,0.0,3.0,7.35,15.0,3.0,2.46,0.0
2016,3,5,17,0,0.0,2.0,7.4,15.0,2.0,1.64,0.0
2016,3,5,17,15,0.0,1.5,7.3,15.0,1.5,1.23,0.0
2016,3,5,17,30,0.0,1.0,7.2,15.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,7.1,15.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,74.5,18.0,1.5,11.5,24.5,69.77,0.0
2016,3,6,7,0,149.0,36.0,1.6,12.0,49.0,194.09,145.6
2016,3,6,7,15,262.0,51.5,1.8,12.0,92.5,317.63,261.47
2016,3,6,7,30,375.0,67.0,2.0,12.0,136.0,431.06,359.42
2016,3,6,7,45,455.5,76.0,2.25,12.5,186.5,512.11,426.6
2016,3,6,8,0,536.0,85.0,2.5,13.0,237.0,600.91,497.12
2016,3,6,8,15,586.5,92.5,2.6,13.0,287.5,658.6,541.41
2016,3,6,8,30,637.0,100.0,2.7,13.0,338.0,714.39,582.99
2016,3,6,8,45,674.0,105.0,2.85,13.5,386.0,753.09,609.9
2016,3,6,9,0,711.0,110.0,3.0,14.0,434.0,788.87,634.18
2016,3,6,9,15,735.5,114.0,3.05,14.0,478.0,809.29,647.46
2016,3,6,9,30,760.0,118.0,3.1,14.0,522.0,826.24,658.28
2016,3,6,9,45,780.5,120.0,3.2,14.5,561.0,833.75,661.36
2016,3,6,10,0,801.0,122.0,3.3,15.0,600.0,832.7,658.43
2016,3,6,10,15,814.0,124.5,3.3,15.0,632.0,827.55,653.42
2016,3,6,10,30,827.0,127.0,3.3,15.0,664.0,818.61,645.86
2016,3,6,10,45,837.5,128.0,3.35,15.0,689.5,802.37,633.47
2016,3,6,11,0,848.0,129.0,3.4,15.0,715.0,782.47,618.58
2016,3,6,11,15,592.0,226.0,3.4,15.0,640.0,656.87,519.99
2016,3,6,11,30,336.0,323.0,3.4,15.0,565.0,532.76,421.63
2016,3,6,11,45,600.0,228.0,3.45,15.0,666.5,609.05,482.32
2016,3,6,12,0,864.0,133.0,3.5,15.0,768.0,651.43,514.08
2016,3,6,12,15,531.5,246.0,3.55,15.0,637.5,516.55,407.1
2016,3,6,12,30,199.0,359.0,3.6,15.0,507.0,398.33,313.66
2016,3,6,12,45,113.5,323.0,3.7,15.0,407.5,314.44,248.16
2016,3,6,13,0,28.0,287.0,3.8,15.0,308.0,240.95,190.58
2016,3,6,13,15,27.5,281.5,3.85,15.0,301.5,231.23,182.9
2016,3,6,13,30,27.0,276.0,3.9,15.0,295.0,226.93,179.44
2016,3,6,13,45,73.0,294.0,3.95,15.0,343.0,239.01,187.4
2016,3,6,14,0,119.0,312.0,4.0,15.0,391.0,242.4,187.91
2016,3,6,14,15,118.0,297.5,4.05,14.5,373.0,219.33,170.02
2016,3,6,14,30,117.0,283.0,4.1,14.0,355.0,196.67,153.76
2016,3,6,14,45,69.5,245.5,4.15,14.0,287.5,172.41,144.42
2016,3,6,15,0,22.0,208.0,4.2,14.0,220.0,158.66,133.02
2016,3,6,15,15,11.0,152.0,4.1,13.5,158.0,120.23,100.31
2016,3,6,15,30,0.0,96.0,4.0,13.0,96.0,78.94,64.56
2016,3,6,15,45,0.0,106.0,3.95,13.0,106.0,85.94,70.97
2016,3,6,16,0,0.0,116.0,3.9,13.0,116.0,92.36,76.84
2016,3,6,16,15,0.0,100.0,3.75,12.5,100.0,80.12,66.28
2016,3,6,16,30,0.0,84.0,3.6,12.0,84.0,67.77,55.44
2016,3,6,16,45,0.0,67.5,3.45,12.0,67.5,54.93,43.87
2016,3,6,17,0,0.0,51.0,3.3,12.0,51.0,41.95,32.03
2016,3,6,17,15,0.0,36.5,3.3,12.0,36.5,30.17,21.15
2016,3,6,17,30,0.0,22.0,3.3,12.0,22.0,18.14,9.96
2016,3,6,17,45,0.0,11.0,3.3,12.0,11.0,9.05,0.0
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,63.0,16.0,1.7,9.0,21.5,79.79,0.0
2016,3,7,7,0,126.0,32.0,1.8,9.0,43.0,164.78,127.63
2016,3,7,7,15,178.0,50.5,1.95,9.0,78.0,231.22,193.44
2016,3,7,7,30,230.0,69.0,2.1,9.0,113.0,298.24,253.68
2016,3,7,7,45,259.0,88.0,2.3,9.5,151.5,347.53,296.41
2016,3,7,8,0,288.0,107.0,2.5,10.0,190.0,396.23,337.06
2016,3,7,8,15,315.0,122.5,2.6,10.0,228.5,437.46,370.8
2016,3,7,8,30,342.0,138.0,2.7,10.0,267.0,477.89,402.98
2016,3,7,8,45,563.0,112.5,2.85,10.0,357.5,666.6,553.3
2016,3,7,9,0,784.0,87.0,3.0,10.0,448.0,822.09,668.88
2016,3,7,9,15,717.5,109.5,3.0,10.0,465.0,790.56,642.28
2016,3,7,9,30,651.0,132.0,3.0,10.0,482.0,749.92,610.46
2016,3,7,9,45,528.5,185.0,3.0,10.5,482.0,682.83,555.83
2016,3,7,10,0,406.0,238.0,3.0,11.0,482.0,605.29,491.9
2016,3,7,10,15,235.0,264.5,3.0,11.0,407.5,478.28,389.09
2016,3,7,10,30,64.0,291.0,3.0,11.0,333.0,325.86,264.06
2016,3,7,10,45,32.0,180.0,3.05,11.0,201.0,186.6,151.1
2016,3,7,11,0,0.0,69.0,3.1,11.0,69.0,57.41,42.94
2016,3,7,11,15,460.0,84.5,3.15,11.0,417.5,428.22,355.97
2016,3,7,11,30,920.0,100.0,3.2,11.0,766.0,734.68,591.19
2016,3,7,11,45,556.0,231.0,3.3,11.5,635.0,581.52,465.75
2016,3,7,12,0,192.0,362.0,3.4,12.0,504.0,430.28,343.41
2016,3,7,12,15,96.0,197.0,3.45,12.0,268.0,224.14,180.09
2016,3,7,12,30,0.0,32.0,3.5,12.0,32.0,26.59,16.77
2016,3,7,12,45,9.5,150.0,3.6,12.0,157.0,128.65,101.96
2016,3,7,13,0,19.0,268.0,3.7,12.0,282.0,224.9,180.23
2016,3,7,13,15,17.5,258.5,3.7,12.0,271.0,214.22,171.37
2016,3,7,13,30,16.0,249.0,3.7,12.0,260.0,203.83,163.01
2016,3,7,13,45,40.0,273.0,3.7,12.0,300.5,217.21,173.03
2016,3,7,14,0,64.0,297.0,3.7,12.0,341.0,229.99,182.29
2016,3,7,14,15,299.0,250.0,3.7,12.0,436.5,207.87,154.23
2016,3,7,14,30,534.0,203.0,3.7,12.0,532.0,164.55,114.7
2016,3,7,14,45,457.5,211.0,3.7,12.0,481.0,132.45,110.91
2016,3,7,15,0,381.0,219.0,3.7,12.0,430.0,145.34,122.43
2016,3,7,15,15,190.5,183.0,3.5,12.0,288.5,130.43,109.73
2016,3,7,15,30,0.0,147.0,3.3,12.0,147.0,115.85,97.28
2016,3,7,15,45,258.0,132.0,3.15,12.0,235.5,93.86,78.18
2016,3,7,16,0,516.0,117.0,3.0,12.0,324.0,82.89,68.69
2016,3,7,16,15,529.5,105.0,2.55,11.5,293.0,76.03,62.87
2016,3,7,16,30,543.0,93.0,2.1,11.0,262.0,71.01,58.56
2016,3,7,16,45,486.5,82.0,1.7,11.0,213.0,63.84,52.08
2016,3,7,17,0,430.0,71.0,1.3,11.0,164.0,53.64,42.69
2016,3,7,17,15,332.5,57.5,1.25,10.5,118.0,43.76,33.45
2016,3,7,17,30,235.0,44.0,1.2,10.0,72.0,33.73,23.7
2016,3,7,17,45,117.5,22.0,1.15,10.0,36.0,17.03,4.9
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,154.0,16.5,1.2,8.0,31.0,166.3,0.0
2016,3,8,7,0,308.0,33.0,1.2,9.0,62.0,327.0,258.23
2016,3,8,7,15,415.5,43.5,1.3,9.5,109.5,431.98,356.25
2016,3,8,7,30,523.0,54.0,1.4,10.0,157.0,541.26,447.04
2016,3,8,7,45,584.0,62.0,1.5,10.5,207.5,611.01,502.92
2016,3,8,8,0,645.0,70.0,1.6,11.0,258.0,680.51,555.94
2016,3,8,8,15,687.0,75.5,1.6,11.5,309.0,729.24,590.27
2016,3,8,8,30,729.0,81.0,1.6,12.0,360.0,775.97,621.81
2016,3,8,8,45,747.0,88.5,1.6,12.5,406.5,801.65,637.13
2016,3,8,9,0,765.0,96.0,1.6,13.0,453.0,824.16,649.99
2016,3,8,9,15,786.0,99.5,1.6,13.0,496.0,835.83,656.21
2016,3,8,9,30,807.0,103.0,1.6,13.0,539.0,849.61,664.06
2016,3,8,9,45,815.5,108.0,1.65,13.5,576.0,850.46,662.25
2016,3,8,10,0,824.0,113.0,1.7,14.0,613.0,847.63,658.15
2016,3,8,10,15,834.5,115.5,1.75,14.0,643.5,840.04,652.13
2016,3,8,10,30,845.0,118.0,1.8,14.0,674.0,828.72,643.69
2016,3,8,10,45,855.0,118.0,1.9,14.0,698.5,810.65,631.13
2016,3,8,11,0,865.0,118.0,2.0,14.0,723.0,788.97,616.06
2016,3,8,11,15,869.0,119.0,2.0,14.0,739.5,760.36,594.61
2016,3,8,11,30,873.0,120.0,2.0,14.0,756.0,728.59,569.92
2016,3,8,11,45,568.5,237.0,2.0,14.0,653.5,596.34,467.41
2016,3,8,12,0,264.0,354.0,2.0,14.0,551.0,473.51,371.21
2016,3,8,12,15,140.0,307.5,1.95,14.0,412.0,340.99,269.09
2016,3,8,12,30,16.0,261.0,1.9,14.0,273.0,223.21,176.23
2016,3,8,12,45,25.5,282.0,1.85,14.0,301.0,241.84,191.24
2016,3,8,13,0,35.0,303.0,1.8,14.0,329.0,256.02,202.09
2016,3,8,13,15,80.5,321.5,1.85,13.5,379.5,279.31,219.77
2016,3,8,13,30,126.0,340.0,1.9,13.0,430.0,291.57,227.98
2016,3,8,13,45,75.5,300.0,2.0,13.0,353.5,244.17,191.61
2016,3,8,14,0,25.0,260.0,2.1,13.0,277.0,207.37,164.35
2016,3,8,14,15,170.0,264.5,2.15,13.0,371.0,208.23,159.04
2016,3,8,14,30,315.0,269.0,2.2,13.0,465.0,196.05,146.48
2016,3,8,14,45,269.0,259.0,2.3,13.0,419.0,164.23,137.48
2016,3,8,15,0,223.0,249.0,2.4,13.0,373.0,167.38,140.61
2016,3,8,15,15,148.0,227.5,2.2,12.5,307.5,154.36,129.98
2016,3,8,15,30,73.0,206.0,2.0,12.0,242.0,147.16,124.34
2016,3,8,15,45,43.0,176.0,1.8,12.0,196.5,128.32,108.26
2016,3,8,16,0,13.0,146.0,1.6,12.0,151.0,113.08,95.2
2016,3,8,16,15,8.0,128.0,1.35,11.5,131.0,99.61,83.71
2016,3,8,16,30,3.0,110.0,1.1,11.0,111.0,86.02,71.9
2016,3,8,16,45,1.5,90.0,0.85,11.0,90.5,70.98,58.44
2016,3,8,17,0,0.0,70.0,0.6,11.0,70.0,55.79,44.64
2016,3,8,17,15,0.0,51.0,0.55,10.5,51.0,41.14,31.19
2016,3,8,17,30,0.0,32.0,0.5,10.0,32.0,26.31,17.38
2016,3,8,17,45,0.0,16.0,0.5,10.0,16.0,13.19,3.2
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,11.5,1.75,10.5,11.5,9.47,0.0
2016,3,9,7,0,0.0,23.0,1.9,11.0,23.0,18.98,9.8
2016,3,9,7,15,0.0,39.5,1.95,11.0,39.5,33.99,23.29
2016,3,9,7,30,0.0,56.0,2.0,11.0,56.0,50.05,37.51
2016,3,9,7,45,0.0,74.0,2.15,11.5,74.0,67.36,52.57
2016,3,9,8,0,0.0,92.0,2.3,12.0,92.0,84.19,66.97
2016,3,9,8,15,0.0,110.0,2.35,12.5,110.0,100.7,80.79
2016,3,9,8,30,0.0,128.0,2.4,13.0,128.0,116.95,94.15
2016,3,9,8,45,29.5,162.0,2.5,13.5,176.0,192.34,157.66
2016,3,9,9,0,59.0,196.0,2.6,14.0,224.0,254.16,208.29
2016,3,9,9,15,224.5,204.0,2.6,14.0,324.5,440.11,360.68
2016,3,9,9,30,390.0,212.0,2.6,14.0,425.0,586.82,475.38
2016,3,9,9,45,598.5,162.0,2.6,14.5,515.0,729.69,582.89
2016,3,9,10,0,807.0,112.0,2.6,15.0,605.0,834.57,655.5
2016,3,9,10,15,819.5,114.0,2.6,15.0,636.5,828.4,648.87
2016,3,9,10,30,832.0,116.0,2.6,15.0,668.0,818.49,640.75
2016,3,9,10,45,622.5,204.5,2.6,15.5,626.0,720.45,565.27
2016,3,9,11,0,413.0,293.0,2.6,16.0,584.0,603.65,473.86
2016,3,9,11,15,446.0,286.5,2.6,16.0,607.5,611.46,479.55
2016,3,9,11,30,479.0,280.0,2.6,16.0,631.0,604.1,473.21
2016,3,9,11,45,392.5,314.0,2.6,16.5,604.0,542.67,424.16
2016,3,9,12,0,306.0,348.0,2.6,17.0,577.0,494.56,385.26
2016,3,9,12,15,238.0,358.5,2.6,17.0,536.5,438.14,341.33
2016,3,9,12,30,170.0,369.0,2.6,17.0,496.0,392.43,305.52
2016,3,9,12,45,136.5,361.0,2.65,17.5,463.0,354.52,275.46
2016,3,9,13,0,103.0,353.0,2.7,18.0,430.0,321.36,249.2
2016,3,9,13,15,130.0,349.0,2.65,18.0,444.0,313.98,242.42
2016,3,9,13,30,157.0,345.0,2.6,18.0,458.0,304.76,233.65
2016,3,9,13,45,275.0,313.0,2.6,18.0,502.0,292.07,218.7
2016,3,9,14,0,393.0,281.0,2.6,18.0,546.0,271.13,196.09
2016,3,9,14,15,364.5,274.0,2.55,18.0,511.0,232.58,166.88
2016,3,9,14,30,336.0,267.0,2.5,18.0,476.0,197.28,143.82
2016,3,9,14,45,234.5,261.0,2.45,18.0,403.0,174.32,143.33
2016,3,9,15,0,133.0,255.0,2.4,18.0,330.0,169.01,139.26
2016,3,9,15,15,86.5,225.5,2.2,17.5,273.0,159.73,132.03
2016,3,9,15,30,40.0,196.0,2.0,17.0,216.0,141.3,116.96
2016,3,9,15,45,49.0,180.5,1.85,17.0,202.5,131.11,108.59
2016,3,9,16,0,58.0,165.0,1.7,17.0,189.0,120.64,99.88
2016,3,9,16,15,50.0,145.0,1.5,16.5,164.0,107.1,88.59
2016,3,9,16,30,42.0,125.0,1.3,16.0,139.0,93.28,76.84
2016,3,9,16,45,34.5,103.5,1.1,16.0,113.5,78.28,63.69
2016,3,9,17,0,27.0,82.0,0.9,16.0,88.0,62.96,50.03
2016,3,9,17,15,13.5,61.0,0.9,15.5,64.0,48.28,36.78
2016,3,9,17,30,0.0,40.0,0.9,15.0,40.0,32.18,22.04
2016,3,9,17,45,0.0,23.0,0.9,14.5,23.0,18.82,7.47
2016,3,9,18,0,0.0,6.0,0.9,14.0,6.0,5.12,0.0
2016,3,9,18,15,0.0,3.0,0.9,13.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,71.0,18.5,2.5,12.5,26.0,92.49,28.62
2016,3,10,7,0,142.0,37.0,2.7,13.0,52.0,184.46,147.12
2016,3,10,7,15,190.0,56.0,2.8,13.5,88.5,249.26,207.05
2016,3,10,7,30,238.0,75.0,2.9,14.0,125.0,314.44,263.95
2016,3,10,7,45,267.5,94.0,3.0,14.5,164.0,364.39,306.06
2016,3,10,8,0,297.0,113.0,3.1,15.0,203.0,413.79,346.13
2016,3,10,8,15,322.0,128.5,3.3,15.0,241.5,453.55,378.03
2016,3,10,8,30,347.0,144.0,3.5,15.0,280.0,492.43,408.46
2016,3,10,8,45,258.5,176.0,3.7,15.5,284.5,450.12,370.61
2016,3,10,9,0,170.0,208.0,3.9,16.0,289.0,385.7,315.61
2016,3,10,9,15,153.5,228.5,4.0,16.0,307.0,388.14,316.17
2016,3,10,9,30,137.0,249.0,4.1,16.0,325.0,389.53,315.69
2016,3,10,9,45,79.5,240.5,4.2,16.5,285.5,304.22,245.3
2016,3,10,10,0,22.0,232.0,4.3,17.0,246.0,224.91,179.26
2016,3,10,10,15,26.0,249.0,4.3,17.0,266.5,241.76,192.6
2016,3,10,10,30,30.0,266.0,4.3,17.0,287.0,272.31,216.53
2016,3,10,10,45,188.0,290.0,4.3,17.5,423.5,429.55,342.73
2016,3,10,11,0,346.0,314.0,4.3,18.0,560.0,574.03,453.17
2016,3,10,11,15,247.5,337.5,4.2,18.0,515.5,505.13,397.23
2016,3,10,11,30,149.0,361.0,4.1,18.0,471.0,431.38,338.6
2016,3,10,11,45,149.0,364.0,4.1,18.5,475.5,420.64,329.36
2016,3,10,12,0,149.0,367.0,4.1,19.0,480.0,409.34,319.46
2016,3,10,12,15,80.0,302.5,4.05,19.0,363.0,299.01,233.62
2016,3,10,12,30,11.0,238.0,4.0,19.0,246.0,202.1,157.3
2016,3,10,12,45,7.0,209.5,3.95,19.0,214.5,175.66,136.49
2016,3,10,13,0,3.0,181.0,3.9,19.0,183.0,150.07,116.18
2016,3,10,13,15,1.5,126.5,3.75,18.5,127.5,105.3,80.48
2016,3,10,13,30,0.0,72.0,3.6,18.0,72.0,59.94,43.79
2016,3,10,13,45,0.0,46.0,3.45,18.0,46.0,38.22,25.99
2016,3,10,14,0,0.0,20.0,3.3,18.0,20.0,16.58,8.12
2016,3,10,14,15,1.5,102.5,3.1,18.0,103.5,85.23,64.75
2016,3,10,14,30,3.0,185.0,2.9,18.0,187.0,146.49,114.6
2016,3,10,14,45,1.5,122.0,2.75,18.0,123.0,99.55,80.27
2016,3,10,15,0,0.0,59.0,2.6,18.0,59.0,48.94,36.97
2016,3,10,15,15,5.0,115.5,2.35,17.5,118.0,94.14,76.3
2016,3,10,15,30,10.0,172.0,2.1,17.0,177.0,133.15,110.13
2016,3,10,15,45,5.0,121.0,1.9,17.0,123.5,97.09,79.32
2016,3,10,16,0,0.0,70.0,1.7,17.0,70.0,58.04,45.57
2016,3,10,16,15,0.0,60.5,1.5,16.5,60.5,50.11,38.83
2016,3,10,16,30,0.0,51.0,1.3,16.0,51.0,42.19,31.97
2016,3,10,16,45,0.0,42.0,1.15,16.0,42.0,34.7,25.32
2016,3,10,17,0,0.0,33.0,1.0,16.0,33.0,27.23,18.59
2016,3,10,17,15,0.0,24.0,1.05,15.5,24.0,19.77,11.82
2016,3,10,17,30,0.0,15.0,1.1,15.0,15.0,12.33,5.02
2016,3,10,17,45,0.0,8.5,1.2,14.5,8.5,6.98,0.0
2016,3,10,18,0,0.0,2.0,1.3,14.0,2.0,1.71,0.0
2016,3,10,18,15,0.0,1.0,1.4,14.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,4.8,13.0,4.0,3.28,0.0
2016,3,11,7,0,0.0,8.0,5.0,13.0,8.0,6.56,0.0
2016,3,11,7,15,0.0,14.0,4.9,13.0,14.0,11.51,4.11
2016,3,11,7,30,0.0,20.0,4.8,13.0,20.0,16.46,8.49
2016,3,11,7,45,0.0,26.0,4.7,13.0,26.0,21.42,12.85
2016,3,11,8,0,0.0,32.0,4.6,13.0,32.0,26.4,17.17
2016,3,11,8,15,0.0,38.0,4.55,13.0,38.0,31.38,21.44
2016,3,11,8,30,0.0,44.0,4.5,13.0,44.0,36.38,25.67
2016,3,11,8,45,0.0,33.0,4.45,13.0,33.0,27.26,17.78
2016,3,11,9,0,0.0,22.0,4.4,13.0,22.0,18.17,9.93
2016,3,11,9,15,0.0,71.5,4.45,13.0,71.5,59.34,44.92
2016,3,11,9,30,0.0,121.0,4.5,13.0,121.0,102.84,81.37
2016,3,11,9,45,22.5,191.0,4.6,13.5,205.0,187.73,152.16
2016,3,11,10,0,45.0,261.0,4.7,14.0,289.0,290.42,235.35
2016,3,11,10,15,28.5,244.0,4.9,14.0,262.5,253.24,204.26
2016,3,11,10,30,12.0,227.0,5.1,14.0,236.0,206.74,165.8
2016,3,11,10,45,8.0,208.0,5.3,14.0,214.0,184.55,147.46
2016,3,11,11,0,4.0,189.0,5.5,14.0,192.0,163.45,129.98
2016,3,11,11,15,87.5,277.0,5.55,14.0,342.0,310.45,250.81
2016,3,11,11,30,171.0,365.0,5.6,14.0,492.0,450.49,361.89
2016,3,11,11,45,120.0,357.5,5.65,14.0,447.5,396.2,317.43
2016,3,11,12,0,69.0,350.0,5.7,14.0,403.0,340.37,272.23
2016,3,11,12,15,105.0,362.0,5.6,14.0,442.0,362.31,289.56
2016,3,11,12,30,141.0,374.0,5.5,14.0,481.0,381.85,304.33
2016,3,11,12,45,154.5,370.5,5.4,14.0,487.0,370.7,294.55
2016,3,11,13,0,168.0,367.0,5.3,14.0,493.0,357.94,283.29
2016,3,11,13,15,86.0,279.0,5.4,14.0,344.0,251.51,199.11
2016,3,11,13,30,4.0,191.0,5.5,14.0,195.0,156.48,123.91
2016,3,11,13,45,179.0,244.0,5.65,14.0,366.5,229.31,177.18
2016,3,11,14,0,354.0,297.0,5.8,14.0,538.0,275.0,205.57
2016,3,11,14,15,240.5,296.0,5.7,13.5,457.0,237.92,180.56
2016,3,11,14,30,127.0,295.0,5.6,13.0,376.0,206.25,161.59
2016,3,11,14,45,63.5,201.5,5.55,13.0,242.0,148.34,124.27
2016,3,11,15,0,0.0,108.0,5.5,13.0,108.0,88.75,72.71
2016,3,11,15,15,0.0,63.5,5.25,12.5,63.5,52.67,41.23
2016,3,11,15,30,0.0,19.0,5.0,12.0,19.0,15.69,8.42
2016,3,11,15,45,28.0,93.5,4.8,12.0,105.0,75.0,61.5
2016,3,11,16,0,56.0,168.0,4.6,12.0,191.0,122.63,103.88
2016,3,11,16,15,49.5,148.0,4.35,11.5,166.5,109.15,92.31
2016,3,11,16,30,43.0,128.0,4.1,11.0,142.0,95.37,80.35
2016,3,11,16,45,31.0,106.0,3.9,11.0,115.0,80.06,66.64
2016,3,11,17,0,19.0,84.0,3.7,11.0,88.0,64.43,52.42
2016,3,11,17,15,9.5,62.5,3.55,10.5,64.5,49.5,38.69
2016,3,11,17,30,0.0,41.0,3.4,10.0,41.0,33.05,23.41
2016,3,11,17,45,0.0,23.5,3.3,10.0,23.5,19.3,9.11
2016,3,11,18,0,0.0,6.0,3.2,10.0,6.0,5.12,0.0
2016,3,11,18,15,0.0,3.0,3.25,10.0,3.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,17.0,1.85,9.5,17.0,14.02,2.79
2016,3,12,7,0,0.0,34.0,2.1,10.0,34.0,30.82,20.08
2016,3,12,7,15,4.0,55.5,2.25,10.0,56.5,57.54,43.84
2016,3,12,7,30,8.0,77.0,2.4,10.0,79.0,82.73,66.2
2016,3,12,7,45,18.0,99.0,2.6,10.5,104.5,112.83,92.59
2016,3,12,8,0,28.0,121.0,2.8,11.0,130.0,156.99,130.37
2016,3,12,8,15,37.5,141.0,2.9,11.0,155.0,184.61,153.75
2016,3,12,8,30,47.0,161.0,3.0,11.0,180.0,211.93,176.51
2016,3,12,8,45,67.5,185.5,3.2,11.5,216.5,254.47,211.57
2016,3,12,9,0,88.0,210.0,3.4,12.0,253.0,296.14,245.2
2016,3,12,9,15,54.5,210.0,3.45,12.0,237.5,259.18,213.04
2016,3,12,9,30,21.0,210.0,3.5,12.0,222.0,207.94,169.34
2016,3,12,9,45,53.5,246.5,3.6,12.5,279.5,287.73,234.67
2016,3,12,10,0,86.0,283.0,3.7,13.0,337.0,349.41,283.68
2016,3,12,10,15,43.0,223.0,3.75,13.0,250.0,243.93,197.33
2016,3,12,10,30,0.0,163.0,3.8,13.0,163.0,138.66,109.96
2016,3,12,10,45,56.5,253.5,3.85,13.0,294.5,276.17,223.33
2016,3,12,11,0,113.0,344.0,3.9,13.0,426.0,401.06,322.45
2016,3,12,11,15,56.5,243.0,3.9,13.0,284.0,256.59,206.29
2016,3,12,11,30,0.0,142.0,3.9,13.0,142.0,118.97,93.3
2016,3,12,11,45,32.0,245.0,3.9,13.5,269.5,232.48,186.03
2016,3,12,12,0,64.0,348.0,3.9,14.0,397.0,335.66,267.25
2016,3,12,12,15,132.0,361.5,3.95,14.0,462.0,381.41,302.99
2016,3,12,12,30,200.0,375.0,4.0,14.0,527.0,413.87,327.54
2016,3,12,12,45,117.5,342.5,4.05,14.0,432.0,332.51,263.21
2016,3,12,13,0,35.0,310.0,4.1,14.0,337.0,261.65,207.52
2016,3,12,13,15,26.5,287.0,4.2,14.0,307.0,235.51,186.88
2016,3,12,13,30,18.0,264.0,4.3,14.0,277.0,216.16,171.61
2016,3,12,13,45,17.5,256.0,4.4,14.0,268.5,207.08,164.42
2016,3,12,14,0,17.0,248.0,4.5,14.0,260.0,198.07,157.3
2016,3,12,14,15,146.5,266.5,4.5,14.0,360.5,208.02,159.84
2016,3,12,14,30,276.0,285.0,4.5,14.0,461.0,204.67,154.03
2016,3,12,14,45,160.5,261.0,4.5,14.0,362.0,174.72,146.21
2016,3,12,15,0,45.0,237.0,4.5,14.0,263.0,167.08,140.07
2016,3,12,15,15,201.0,216.0,4.3,14.0,318.0,149.33,125.13
2016,3,12,15,30,357.0,195.0,4.1,14.0,373.0,132.36,110.79
2016,3,12,15,45,408.5,165.0,3.9,14.0,350.0,110.51,92.07
2016,3,12,16,0,460.0,135.0,3.7,14.0,327.0,93.49,77.41
2016,3,12,16,15,410.5,128.5,3.55,13.5,283.5,90.04,74.72
2016,3,12,16,30,361.0,122.0,3.4,13.0,240.0,86.54,71.89
2016,3,12,16,45,321.0,105.0,3.25,13.0,197.0,75.75,62.3
2016,3,12,17,0,281.0,88.0,3.1,13.0,154.0,65.82,53.26
2016,3,12,17,15,218.5,70.0,3.05,12.5,113.0,52.89,41.42
2016,3,12,17,30,156.0,52.0,3.0,12.0,72.0,39.7,29.06
2016,3,12,17,45,78.0,31.5,3.0,12.0,41.5,24.47,13.41
2016,3,12,18,0,0.0,11.0,3.0,12.0,11.0,9.39,0.0
2016,3,12,18,15,0.0,5.5,3.0,12.0,5.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,19.0,2.7,13.5,19.0,15.68,4.69
2016,3,13,7,0,0.0,38.0,2.9,14.0,38.0,36.18,24.25
2016,3,13,7,15,10.5,59.5,2.9,14.0,62.0,67.88,52.15
2016,3,13,7,30,21.0,81.0,2.9,14.0,86.0,109.79,88.6
2016,3,13,7,45,31.0,103.0,2.95,14.0,112.0,141.87,116.35
2016,3,13,8,0,41.0,125.0,3.0,14.0,138.0,173.28,143.02
2016,3,13,8,15,49.5,145.5,3.0,14.0,164.0,200.72,165.84
2016,3,13,8,30,58.0,166.0,3.0,14.0,190.0,227.77,187.92
2016,3,13,8,45,29.0,90.5,3.05,14.0,102.5,109.52,88.44
2016,3,13,9,0,0.0,15.0,3.1,14.0,15.0,12.38,4.92
2016,3,13,9,15,0.0,20.0,3.15,14.0,20.0,16.53,8.43
2016,3,13,9,30,0.0,25.0,3.2,14.0,25.0,20.68,11.92
2016,3,13,9,45,0.0,81.5,3.3,14.0,81.5,67.76,51.52
2016,3,13,10,0,0.0,138.0,3.4,14.0,138.0,117.23,92.46
2016,3,13,10,15,0.0,146.0,3.45,14.0,146.0,123.95,97.76
2016,3,13,10,30,0.0,154.0,3.5,14.0,154.0,130.62,103.05
2016,3,13,10,45,1.0,166.0,3.6,14.5,167.0,141.53,111.64
2016,3,13,11,0,2.0,178.0,3.7,15.0,180.0,152.24,120.02
2016,3,13,11,15,1.0,157.5,3.75,15.0,158.5,133.22,104.39
2016,3,13,11,30,0.0,137.0,3.8,15.0,137.0,114.73,89.23
2016,3,13,11,45,0.0,133.5,3.9,15.0,133.5,111.59,86.64
2016,3,13,12,0,0.0,130.0,4.0,15.0,130.0,108.49,84.08
2016,3,13,12,15,5.0,181.5,4.05,15.0,185.5,153.84,121.05
2016,3,13,12,30,10.0,233.0,4.1,15.0,241.0,197.63,156.3
2016,3,13,12,45,5.0,169.0,4.2,15.0,173.0,142.13,111.44
2016,3,13,13,0,0.0,105.0,4.3,15.0,105.0,87.42,66.85
2016,3,13,13,15,1.5,145.0,4.25,15.0,146.5,120.2,93.81
2016,3,13,13,30,3.0,185.0,4.2,15.0,188.0,151.61,119.4
2016,3,13,13,45,4.0,193.0,4.2,15.0,196.5,156.97,123.79
2016,3,13,14,0,5.0,201.0,4.2,15.0,205.0,161.81,127.82
2016,3,13,14,15,2.5,107.0,4.1,14.5,109.0,88.97,68.55
2016,3,13,14,30,0.0,13.0,4.0,14.0,13.0,10.76,3.44
2016,3,13,14,45,0.0,13.0,3.9,14.0,13.0,10.75,3.86
2016,3,13,15,0,0.0,13.0,3.8,14.0,13.0,10.75,3.87
2016,3,13,15,15,0.0,16.0,3.65,14.0,16.0,13.22,6.1
2016,3,13,15,30,0.0,19.0,3.5,14.0,19.0,15.69,8.33
2016,3,13,15,45,0.0,26.0,3.4,14.0,26.0,21.47,13.53
2016,3,13,16,0,0.0,33.0,3.3,14.0,33.0,27.26,18.75
2016,3,13,16,15,0.0,29.0,3.1,14.0,29.0,23.93,15.83
2016,3,13,16,30,0.0,25.0,2.9,14.0,25.0,20.61,12.89
2016,3,13,16,45,0.0,20.5,2.75,14.0,20.5,16.88,9.54
2016,3,13,17,0,0.0,16.0,2.6,14.0,16.0,13.16,6.16
2016,3,13,17,15,0.0,11.5,2.55,14.0,11.5,9.45,2.75
2016,3,13,17,30,0.0,7.0,2.5,14.0,7.0,5.74,0.0
2016,3,13,17,45,0.0,4.0,2.5,14.0,4.0,3.28,0.0
2016,3,13,18,0,0.0,1.0,2.5,14.0,1.0,0.85,0.0
2016,3,13,18,15,0.0,0.5,2.45,14.0,0.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
