Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,10.0,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,9.39,0.0
2016,3,14,6,45,100.5,30.0,1.8,10.5,42.5,145.04,99.79
2016,3,14,7,0,201.0,49.0,2.0,11.0,74.0,269.04,221.06
2016,3,14,7,15,275.5,65.5,2.1,11.0,118.0,352.3,295.42
2016,3,14,7,30,350.0,82.0,2.2,11.0,162.0,438.64,369.4
2016,3,14,7,45,393.0,97.5,2.3,11.5,208.0,498.31,418.11
2016,3,14,8,0,436.0,113.0,2.4,12.0,254.0,557.79,464.72
2016,3,14,8,15,505.5,111.0,2.45,12.0,300.5,617.57,510.64
2016,3,14,8,30,575.0,109.0,2.5,12.0,347.0,687.13,562.44
2016,3,14,8,45,526.0,137.5,2.55,12.5,375.0,666.93,544.25
2016,3,14,9,0,477.0,166.0,2.6,13.0,403.0,652.34,529.81
2016,3,14,9,15,390.5,204.5,2.6,13.0,410.0,592.03,480.52
2016,3,14,9,30,304.0,243.0,2.6,13.0,417.0,550.33,445.01
2016,3,14,9,45,448.5,216.0,2.6,13.5,491.0,656.67,526.69
2016,3,14,10,0,593.0,189.0,2.6,14.0,565.0,747.78,593.47
2016,3,14,10,15,474.5,243.5,2.6,14.0,554.0,679.65,538.33
2016,3,14,10,30,356.0,298.0,2.6,14.0,543.0,603.93,478.56
2016,3,14,10,45,442.5,276.5,2.6,14.0,592.0,648.89,513.0
2016,3,14,11,0,529.0,255.0,2.6,14.0,641.0,674.52,532.0
2016,3,14,11,15,552.5,254.0,2.6,14.0,665.5,665.91,524.42
2016,3,14,11,30,576.0,253.0,2.6,14.0,690.0,653.8,514.32
2016,3,14,11,45,536.0,271.5,2.6,14.0,681.0,612.97,481.89
2016,3,14,12,0,496.0,290.0,2.6,14.0,672.0,572.64,449.79
2016,3,14,12,15,491.0,292.0,2.6,14.0,671.0,540.25,423.78
2016,3,14,12,30,486.0,294.0,2.6,14.0,670.0,506.96,396.59
2016,3,14,12,45,527.5,276.0,2.65,14.5,679.5,480.1,373.14
2016,3,14,13,0,569.0,258.0,2.7,15.0,689.0,448.77,345.19
2016,3,14,13,15,553.5,262.5,2.75,15.0,675.0,407.75,310.13
2016,3,14,13,30,538.0,267.0,2.8,15.0,661.0,367.37,275.19
2016,3,14,13,45,273.0,240.5,2.85,15.0,440.0,246.4,185.43
2016,3,14,14,0,8.0,214.0,2.9,15.0,219.0,172.04,135.56
2016,3,14,14,15,6.5,205.0,2.9,15.0,209.5,163.32,128.92
2016,3,14,14,30,5.0,196.0,2.9,15.0,200.0,154.82,122.37
2016,3,14,14,45,207.0,210.0,2.95,15.0,331.0,138.58,107.78
2016,3,14,15,0,409.0,224.0,3.0,15.0,462.0,139.75,115.93
2016,3,14,15,15,381.0,218.0,2.95,14.5,426.5,144.98,120.95
2016,3,14,15,30,353.0,212.0,2.9,14.0,391.0,141.88,118.83
2016,3,14,15,45,342.5,192.5,2.9,14.0,352.5,131.14,109.88
2016,3,14,16,0,332.0,173.0,2.9,14.0,314.0,119.94,100.47
2016,3,14,16,15,441.5,137.0,2.65,13.5,299.5,95.82,79.74
2016,3,14,16,30,551.0,101.0,2.4,13.0,285.0,76.24,62.71
2016,3,14,16,45,491.5,91.0,2.15,12.5,234.5,67.3,54.9
2016,3,14,17,0,432.0,81.0,1.9,12.0,184.0,60.51,48.79
2016,3,14,17,15,343.0,67.5,1.8,11.5,136.5,50.87,39.89
2016,3,14,17,30,254.0,54.0,1.7,11.0,89.0,41.07,30.55
2016,3,14,17,45,127.0,35.0,1.65,10.5,52.5,27.16,16.45
2016,3,14,18,0,0.0,16.0,1.6,10.0,16.0,13.04,0.0
2016,3,14,18,15,0.0,8.0,1.6,10.0,8.0,6.83,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,27.0,6.0,1.05,7.5,7.0,0.0,0.0
2016,3,15,6,30,54.0,12.0,1.1,8.0,14.0,49.78,0.0
2016,3,15,6,45,193.0,28.0,1.15,9.0,51.0,231.05,169.92
2016,3,15,7,0,332.0,44.0,1.2,10.0,88.0,366.16,301.2
2016,3,15,7,15,422.5,55.0,1.25,10.5,136.5,462.18,382.92
2016,3,15,7,30,513.0,66.0,1.3,11.0,185.0,560.83,462.31
2016,3,15,7,45,580.0,71.5,1.4,11.5,237.5,634.07,518.72
2016,3,15,8,0,647.0,77.0,1.5,12.0,290.0,706.82,572.35
2016,3,15,8,15,686.0,82.5,1.6,12.5,341.0,753.6,604.88
2016,3,15,8,30,725.0,88.0,1.7,13.0,392.0,798.25,635.08
2016,3,15,8,45,757.5,90.5,1.8,13.5,441.0,825.08,651.85
2016,3,15,9,0,790.0,93.0,1.9,14.0,490.0,855.07,670.76
2016,3,15,9,15,809.5,96.0,1.95,14.0,533.5,870.4,679.87
2016,3,15,9,30,829.0,99.0,2.0,14.0,577.0,882.08,686.65
2016,3,15,9,45,845.5,100.5,2.15,14.5,615.5,885.56,687.56
2016,3,15,10,0,862.0,102.0,2.3,15.0,654.0,885.18,685.94
2016,3,15,10,15,872.0,104.0,2.35,15.0,685.5,867.25,672.57
2016,3,15,10,30,882.0,106.0,2.4,15.0,717.0,854.71,663.27
2016,3,15,10,45,890.5,106.5,2.5,15.5,742.0,835.72,648.66
2016,3,15,11,0,899.0,107.0,2.6,16.0,767.0,813.17,631.66
2016,3,15,11,15,903.5,108.0,2.65,16.0,783.5,784.61,611.27
2016,3,15,11,30,908.0,109.0,2.7,16.0,800.0,752.83,587.69
2016,3,15,11,45,911.0,109.0,2.75,16.5,808.5,716.03,558.17
2016,3,15,12,0,914.0,109.0,2.8,17.0,817.0,676.43,526.09
2016,3,15,12,15,914.0,109.0,2.85,17.0,817.5,632.42,491.0
2016,3,15,12,30,914.0,109.0,2.9,17.0,818.0,586.19,453.28
2016,3,15,12,45,916.5,106.0,2.95,17.0,811.5,536.72,412.01
2016,3,15,13,0,919.0,103.0,3.0,17.0,805.0,485.28,367.93
2016,3,15,13,15,915.0,102.5,3.0,17.0,789.0,431.5,320.71
2016,3,15,13,30,911.0,102.0,3.0,17.0,773.0,376.72,271.67
2016,3,15,13,45,905.5,100.0,3.0,17.0,749.5,319.67,220.43
2016,3,15,14,0,900.0,98.0,3.0,17.0,726.0,262.29,169.71
2016,3,15,14,15,891.0,96.5,2.95,17.0,695.5,204.61,122.21
2016,3,15,14,30,882.0,95.0,2.9,17.0,665.0,147.39,83.12
2016,3,15,14,45,869.5,92.5,2.9,17.0,627.5,90.13,60.79
2016,3,15,15,0,857.0,90.0,2.9,17.0,590.0,69.16,54.58
2016,3,15,15,15,839.5,87.5,2.7,16.5,547.0,68.17,54.0
2016,3,15,15,30,822.0,85.0,2.5,16.0,504.0,67.17,53.4
2016,3,15,15,45,798.0,81.0,2.4,16.0,456.5,64.96,51.64
2016,3,15,16,0,774.0,77.0,2.3,16.0,409.0,62.69,49.82
2016,3,15,16,15,739.5,73.0,2.0,15.5,358.0,60.25,47.91
2016,3,15,16,30,705.0,69.0,1.7,15.0,307.0,57.79,45.94
2016,3,15,16,45,655.5,62.5,1.45,14.5,255.5,48.73,38.0
2016,3,15,17,0,606.0,56.0,1.2,14.0,204.0,44.34,34.07
2016,3,15,17,15,524.5,48.0,1.2,13.0,153.5,38.46,28.7
2016,3,15,17,30,443.0,40.0,1.2,12.0,103.0,32.55,23.04
2016,3,15,17,45,305.0,28.0,1.2,11.5,62.5,22.91,13.2
2016,3,15,18,0,167.0,16.0,1.2,11.0,22.0,13.12,0.0
2016,3,15,18,15,83.5,8.0,1.2,11.0,11.0,6.83,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,55.5,7.0,0.9,9.5,9.0,5.97,0.0
2016,3,16,6,30,111.0,14.0,0.9,10.0,18.0,93.6,0.0
2016,3,16,6,45,259.0,27.5,0.95,10.5,57.0,284.66,215.06
2016,3,16,7,0,407.0,41.0,1.0,11.0,96.0,424.55,345.85
2016,3,16,7,15,494.0,50.0,1.2,11.5,146.5,516.85,423.82
2016,3,16,7,30,581.0,59.0,1.4,12.0,197.0,611.64,499.83
2016,3,16,7,45,636.5,65.0,1.6,12.5,249.5,676.42,549.77
2016,3,16,8,0,692.0,71.0,1.8,13.0,302.0,740.57,597.25
2016,3,16,8,15,729.0,76.0,1.9,13.5,354.0,779.76,623.95
2016,3,16,8,30,766.0,81.0,2.0,14.0,406.0,823.04,652.94
2016,3,16,8,45,792.5,84.5,2.1,14.5,455.0,852.07,671.06
2016,3,16,9,0,819.0,88.0,2.2,15.0,504.0,877.83,686.72
2016,3,16,9,15,838.0,91.0,2.25,15.5,548.0,892.64,694.12
2016,3,16,9,30,857.0,94.0,2.3,16.0,592.0,903.73,699.07
2016,3,16,9,45,871.0,96.5,2.35,16.5,631.0,905.89,697.98
2016,3,16,10,0,885.0,99.0,2.4,17.0,670.0,895.15,688.21
2016,3,16,10,15,895.0,100.5,2.4,17.0,702.0,885.4,680.28
2016,3,16,10,30,905.0,102.0,2.4,17.0,734.0,871.89,669.9
2016,3,16,10,45,912.0,103.0,2.45,17.5,758.5,851.67,654.21
2016,3,16,11,0,919.0,104.0,2.5,18.0,783.0,827.87,636.2
2016,3,16,11,15,923.5,105.0,2.5,18.0,799.5,798.69,615.35
2016,3,16,11,30,928.0,106.0,2.5,18.0,816.0,766.23,591.6
2016,3,16,11,45,930.0,106.5,2.55,18.5,825.0,728.46,561.79
2016,3,16,12,0,932.0,107.0,2.6,19.0,834.0,687.9,529.43
2016,3,16,12,15,932.0,106.5,2.6,19.0,834.0,642.66,493.72
2016,3,16,12,30,932.0,106.0,2.6,19.0,834.0,595.19,455.42
2016,3,16,12,45,935.5,103.0,2.6,19.5,827.0,545.34,413.46
2016,3,16,13,0,939.0,100.0,2.6,20.0,820.0,493.38,368.78
2016,3,16,13,15,934.5,99.0,2.6,20.0,803.5,438.0,321.07
2016,3,16,13,30,930.0,98.0,2.6,20.0,787.0,381.66,271.53
2016,3,16,13,45,923.0,96.5,2.6,20.0,762.5,323.56,220.15
2016,3,16,14,0,916.0,95.0,2.6,20.0,738.0,265.26,169.33
2016,3,16,14,15,906.5,93.5,2.55,20.0,706.5,206.6,121.51
2016,3,16,14,30,897.0,92.0,2.5,20.0,675.0,148.48,81.98
2016,3,16,14,45,883.5,90.0,2.5,20.0,637.0,90.65,59.15
2016,3,16,15,0,870.0,88.0,2.5,20.0,599.0,77.21,60.77
2016,3,16,15,15,852.0,85.0,2.35,19.5,555.0,66.56,51.94
2016,3,16,15,30,834.0,82.0,2.2,19.0,511.0,65.13,50.98
2016,3,16,15,45,809.0,79.0,2.05,19.0,462.5,63.56,49.79
2016,3,16,16,0,784.0,76.0,1.9,19.0,414.0,61.98,48.58
2016,3,16,16,15,749.5,71.5,1.65,18.0,363.0,59.11,46.41
2016,3,16,16,30,715.0,67.0,1.4,17.0,312.0,56.19,44.14
2016,3,16,16,45,664.5,61.5,1.2,16.5,259.5,47.99,37.03
2016,3,16,17,0,614.0,56.0,1.0,16.0,207.0,44.33,33.79
2016,3,16,17,15,534.5,48.0,1.0,15.5,156.5,38.45,28.4
2016,3,16,17,30,455.0,40.0,1.0,15.0,106.0,32.52,22.76
2016,3,16,17,45,317.5,28.0,1.0,14.5,65.0,22.87,13.18
2016,3,16,18,0,180.0,16.0,1.0,14.0,24.0,13.08,0.0
2016,3,16,18,15,90.0,8.0,1.0,13.5,12.0,6.83,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,86.0,7.5,0.95,11.5,10.5,67.26,0.0
2016,3,17,6,30,172.0,15.0,1.0,12.0,21.0,175.52,0.0
2016,3,17,6,45,315.5,27.0,1.05,12.5,62.5,328.21,251.17
2016,3,17,7,0,459.0,39.0,1.1,13.0,104.0,465.19,375.68
2016,3,17,7,15,542.0,47.0,1.15,13.5,155.0,554.14,448.96
2016,3,17,7,30,625.0,55.0,1.2,14.0,206.0,645.43,519.73
2016,3,17,7,45,676.5,61.0,1.3,14.5,259.5,701.31,561.18
2016,3,17,8,0,728.0,67.0,1.4,15.0,313.0,763.45,605.34
2016,3,17,8,15,763.0,71.0,1.45,15.5,365.0,806.51,633.58
2016,3,17,8,30,798.0,75.0,1.5,16.0,417.0,847.01,659.26
2016,3,17,8,45,822.5,78.5,1.6,17.0,466.5,874.36,674.57
2016,3,17,9,0,847.0,82.0,1.7,18.0,516.0,898.37,687.42
2016,3,17,9,15,865.0,84.5,1.65,18.5,560.5,911.61,692.32
2016,3,17,9,30,883.0,87.0,1.6,19.0,605.0,911.64,688.46
2016,3,17,9,45,895.5,89.5,1.6,19.5,643.5,912.64,686.22
2016,3,17,10,0,908.0,92.0,1.6,20.0,682.0,909.8,681.57
2016,3,17,10,15,917.0,93.5,1.55,20.0,714.0,898.93,672.45
2016,3,17,10,30,926.0,95.0,1.5,20.0,746.0,884.26,661.07
2016,3,17,10,45,932.0,96.5,1.45,20.5,770.0,863.36,644.51
2016,3,17,11,0,938.0,98.0,1.4,21.0,794.0,838.84,625.79
2016,3,17,11,15,942.0,98.5,1.3,21.0,811.0,808.29,603.79
2016,3,17,11,30,946.0,99.0,1.2,21.0,828.0,774.47,579.46
2016,3,17,11,45,947.5,99.5,1.2,21.5,836.0,735.81,550.14
2016,3,17,12,0,949.0,100.0,1.2,22.0,844.0,694.34,518.37
2016,3,17,12,15,948.5,100.0,1.2,22.0,844.0,648.62,483.91
2016,3,17,12,30,948.0,100.0,1.2,22.0,844.0,600.63,446.87
2016,3,17,12,45,945.5,100.0,1.2,22.5,835.5,549.62,405.72
2016,3,17,13,0,943.0,100.0,1.2,23.0,827.0,496.95,362.21
2016,3,17,13,15,938.5,99.0,1.2,23.0,810.5,441.31,316.01
2016,3,17,13,30,934.0,98.0,1.2,23.0,794.0,384.72,267.87
2016,3,17,13,45,927.0,97.0,1.25,23.0,769.5,326.73,218.15
2016,3,17,14,0,920.0,96.0,1.3,23.0,745.0,268.51,168.67
2016,3,17,14,15,910.0,94.5,1.3,22.5,713.0,209.5,121.77
2016,3,17,14,30,900.0,93.0,1.3,22.0,681.0,151.09,82.6
2016,3,17,14,45,886.0,91.0,1.3,22.0,642.5,93.03,59.28
2016,3,17,15,0,872.0,89.0,1.3,22.0,604.0,77.85,60.75
2016,3,17,15,15,854.0,86.5,1.25,22.0,560.0,67.53,52.19
2016,3,17,15,30,836.0,84.0,1.2,22.0,516.0,66.49,51.48
2016,3,17,15,45,810.5,80.5,1.2,22.0,467.5,64.6,50.03
2016,3,17,16,0,785.0,77.0,1.2,22.0,419.0,62.67,48.54
2016,3,17,16,15,750.5,73.0,1.1,21.0,367.5,60.21,46.78
2016,3,17,16,30,716.0,69.0,1.0,20.0,316.0,57.74,44.94
2016,3,17,16,45,665.5,63.0,0.95,19.5,263.5,49.06,37.5
2016,3,17,17,0,615.0,57.0,0.9,19.0,211.0,45.05,34.0
2016,3,17,17,15,536.0,49.0,0.95,18.0,160.0,39.2,28.77
2016,3,17,17,30,457.0,41.0,1.0,17.0,109.0,33.31,23.27
2016,3,17,17,45,321.5,29.0,1.05,16.5,67.0,23.68,13.88
2016,3,17,18,0,186.0,17.0,1.1,16.0,25.0,13.92,0.0
2016,3,17,18,15,93.0,8.5,1.1,15.5,12.5,7.26,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,86.0,8.5,1.3,10.5,12.0,68.38,0.0
2016,3,18,6,30,172.0,17.0,1.5,11.0,24.0,181.18,0.0
2016,3,18,6,45,309.0,29.5,1.75,11.5,65.5,327.19,256.92
2016,3,18,7,0,446.0,42.0,2.0,12.0,107.0,460.07,377.4
2016,3,18,7,15,527.5,50.0,2.0,12.5,158.0,547.97,450.99
2016,3,18,7,30,609.0,58.0,2.0,13.0,209.0,637.96,521.98
2016,3,18,7,45,304.5,63.0,2.0,13.5,138.5,374.67,314.23
2016,3,18,8,0,0.0,68.0,2.0,14.0,68.0,56.37,42.47
2016,3,18,8,15,0.0,80.0,1.95,14.0,80.0,67.07,51.74
2016,3,18,8,30,0.0,92.0,1.9,14.0,92.0,77.78,60.63
2016,3,18,8,45,0.0,110.5,1.9,14.5,110.5,94.66,74.45
2016,3,18,9,0,0.0,129.0,1.9,15.0,129.0,111.44,87.97
2016,3,18,9,15,1.5,154.5,1.9,15.0,155.5,136.2,108.13
2016,3,18,9,30,3.0,180.0,1.9,15.0,182.0,160.73,127.85
2016,3,18,9,45,44.5,239.5,1.9,15.5,268.5,270.66,216.77
2016,3,18,10,0,86.0,299.0,1.9,16.0,355.0,365.61,290.42
2016,3,18,10,15,294.0,277.0,1.9,16.0,482.5,546.97,432.02
2016,3,18,10,30,502.0,255.0,1.9,16.0,610.0,701.23,545.99
2016,3,18,10,45,708.5,181.5,1.9,16.5,701.0,782.59,604.18
2016,3,18,11,0,915.0,108.0,1.9,17.0,792.0,832.97,637.44
2016,3,18,11,15,919.5,109.0,1.85,17.0,808.5,803.7,615.58
2016,3,18,11,30,924.0,110.0,1.8,17.0,825.0,771.17,591.77
2016,3,18,11,45,777.0,180.0,1.8,17.5,786.0,702.32,537.76
2016,3,18,12,0,630.0,250.0,1.8,18.0,747.0,629.33,481.18
2016,3,18,12,15,597.0,263.0,1.8,18.0,734.0,582.52,445.51
2016,3,18,12,30,564.0,276.0,1.8,18.0,721.0,538.43,411.06
2016,3,18,12,45,601.5,257.5,1.85,18.0,728.0,505.95,384.84
2016,3,18,13,0,639.0,239.0,1.9,18.0,735.0,469.6,354.42
2016,3,18,13,15,635.0,234.0,1.9,18.0,718.5,422.38,314.98
2016,3,18,13,30,631.0,229.0,1.9,18.0,702.0,374.98,274.64
2016,3,18,13,45,585.0,235.5,1.95,18.0,663.0,324.31,232.77
2016,3,18,14,0,539.0,242.0,2.0,18.0,624.0,277.79,195.03
2016,3,18,14,15,617.0,202.0,2.05,17.5,621.5,224.98,149.41
2016,3,18,14,30,695.0,162.0,2.1,17.0,619.0,163.18,101.51
2016,3,18,14,45,674.5,161.5,2.15,17.0,584.5,115.55,80.58
2016,3,18,15,0,654.0,161.0,2.2,17.0,550.0,104.23,84.61
2016,3,18,15,15,715.0,133.5,2.2,16.5,530.5,89.5,72.36
2016,3,18,15,30,776.0,106.0,2.2,16.0,511.0,74.21,59.47
2016,3,18,15,45,752.0,101.0,2.2,16.0,463.0,72.08,57.81
2016,3,18,16,0,728.0,96.0,2.2,16.0,415.0,69.86,56.06
2016,3,18,16,15,691.0,90.5,2.0,15.5,364.0,67.06,53.87
2016,3,18,16,30,654.0,85.0,1.8,15.0,313.0,64.2,51.58
2016,3,18,16,45,604.5,77.0,1.6,14.5,261.0,59.22,47.32
2016,3,18,17,0,555.0,69.0,1.4,14.0,209.0,54.13,42.8
2016,3,18,17,15,472.5,59.0,1.3,13.0,158.5,47.03,36.38
2016,3,18,17,30,390.0,49.0,1.2,12.0,108.0,39.82,29.57
2016,3,18,17,45,262.5,34.5,1.1,11.5,67.0,26.77,16.99
2016,3,18,18,0,135.0,20.0,1.0,11.0,26.0,15.57,0.0
2016,3,18,18,15,67.5,10.0,1.0,11.0,13.0,8.54,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,11.0,7.5,6.4,0.0
2016,3,19,6,30,0.0,15.0,1.2,11.0,15.0,12.38,0.0
2016,3,19,6,45,30.5,35.0,1.35,11.5,39.5,66.74,49.49
2016,3,19,7,0,61.0,55.0,1.5,12.0,64.0,129.91,105.73
2016,3,19,7,15,78.5,77.0,1.55,12.5,93.5,171.7,142.51
2016,3,19,7,30,96.0,99.0,1.6,13.0,123.0,212.48,177.48
2016,3,19,7,45,110.5,120.5,1.65,13.5,154.5,249.24,207.98
2016,3,19,8,0,125.0,142.0,1.7,14.0,186.0,285.42,237.09
2016,3,19,8,15,364.0,126.0,1.75,14.5,280.5,515.65,424.38
2016,3,19,8,30,603.0,110.0,1.8,15.0,375.0,723.12,578.57
2016,3,19,8,45,695.0,99.5,1.85,15.5,438.0,793.68,625.07
2016,3,19,9,0,787.0,89.0,1.9,16.0,501.0,856.82,666.4
2016,3,19,9,15,805.5,92.0,1.9,16.0,543.5,871.23,673.91
2016,3,19,9,30,824.0,95.0,1.9,16.0,586.0,882.05,679.52
2016,3,19,9,45,831.5,100.0,1.95,16.5,622.0,881.59,676.77
2016,3,19,10,0,839.0,105.0,2.0,17.0,658.0,877.4,671.74
2016,3,19,10,15,849.0,107.0,2.0,17.0,689.0,868.29,664.29
2016,3,19,10,30,859.0,109.0,2.0,17.0,720.0,847.14,648.74
2016,3,19,10,45,739.0,172.0,2.05,17.5,710.0,799.56,614.05
2016,3,19,11,0,619.0,235.0,2.1,18.0,700.0,736.35,565.11
2016,3,19,11,15,750.0,174.0,2.1,18.0,750.0,750.41,576.85
2016,3,19,11,30,881.0,113.0,2.1,18.0,800.0,745.18,573.9
2016,3,19,11,45,711.5,199.0,2.15,18.0,757.5,676.69,520.29
2016,3,19,12,0,542.0,285.0,2.2,18.0,715.0,602.44,463.05
2016,3,19,12,15,451.5,321.0,2.2,18.0,679.5,544.8,418.68
2016,3,19,12,30,361.0,357.0,2.2,18.0,644.0,490.96,376.91
2016,3,19,12,45,374.5,344.0,2.2,18.0,639.0,460.75,352.96
2016,3,19,13,0,388.0,331.0,2.2,18.0,634.0,429.11,327.13
2016,3,19,13,15,408.5,320.0,2.2,18.0,633.5,397.42,300.45
2016,3,19,13,30,429.0,309.0,2.2,18.0,633.0,364.83,272.29
2016,3,19,13,45,433.5,295.5,2.2,18.0,614.0,323.96,237.72
2016,3,19,14,0,438.0,282.0,2.2,18.0,595.0,282.77,203.07
2016,3,19,14,15,648.5,190.5,2.15,18.0,631.0,222.96,146.17
2016,3,19,14,30,859.0,99.0,2.1,18.0,667.0,154.32,87.5
2016,3,19,14,45,638.5,165.0,2.1,18.0,574.0,117.65,81.65
2016,3,19,15,0,418.0,231.0,2.1,18.0,481.0,142.69,116.83
2016,3,19,15,15,610.0,159.5,2.1,17.5,495.0,105.16,85.4
2016,3,19,15,30,802.0,88.0,2.1,17.0,509.0,68.61,54.34
2016,3,19,15,45,686.5,103.5,2.15,17.0,440.5,72.71,58.12
2016,3,19,16,0,571.0,119.0,2.2,17.0,372.0,84.24,68.34
2016,3,19,16,15,632.0,95.0,2.15,16.5,343.5,69.54,55.8
2016,3,19,16,30,693.0,71.0,2.1,16.0,315.0,54.09,42.45
2016,3,19,16,45,646.5,65.0,2.05,15.5,264.0,50.26,39.2
2016,3,19,17,0,600.0,59.0,2.0,15.0,213.0,46.37,35.75
2016,3,19,17,15,523.5,51.0,1.85,14.5,163.0,40.61,30.49
2016,3,19,17,30,447.0,43.0,1.7,14.0,113.0,34.8,24.96
2016,3,19,17,45,323.5,31.0,1.6,13.5,71.5,25.28,15.71
2016,3,19,18,0,200.0,19.0,1.5,13.0,30.0,15.59,0.0
2016,3,19,18,15,100.0,9.5,1.45,12.5,15.0,8.11,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,64.0,9.5,1.2,11.5,13.0,53.99,0.0
2016,3,20,6,30,128.0,19.0,1.4,12.0,26.0,152.24,49.98
2016,3,20,6,45,223.0,34.5,1.65,13.0,63.0,263.69,210.72
2016,3,20,7,0,318.0,50.0,1.9,14.0,100.0,364.61,300.87
2016,3,20,7,15,371.5,64.0,2.0,14.5,144.0,432.66,358.83
2016,3,20,7,30,425.0,78.0,2.1,15.0,188.0,502.09,415.14
2016,3,20,7,45,465.5,88.5,2.25,15.5,233.0,555.65,456.8
2016,3,20,8,0,506.0,99.0,2.4,16.0,278.0,617.63,503.31
2016,3,20,8,15,515.5,115.0,2.45,16.0,321.5,640.22,519.08
2016,3,20,8,30,525.0,131.0,2.5,16.0,365.0,669.0,539.35
2016,3,20,8,45,412.5,175.0,2.65,16.5,371.0,615.87,495.03
2016,3,20,9,0,300.0,219.0,2.8,17.0,377.0,538.63,432.19
2016,3,20,9,15,558.5,159.5,2.9,17.0,484.0,729.78,580.3
2016,3,20,9,30,817.0,100.0,3.0,17.0,591.0,883.8,688.7
2016,3,20,9,45,675.5,160.5,3.15,17.5,583.5,816.54,637.74
2016,3,20,10,0,534.0,221.0,3.3,18.0,576.0,731.58,572.84
2016,3,20,10,15,694.0,167.0,3.4,18.0,650.5,805.48,628.68
2016,3,20,10,30,854.0,113.0,3.5,18.0,725.0,857.6,664.77
2016,3,20,10,45,859.0,115.5,3.65,18.5,748.0,829.53,643.11
2016,3,20,11,0,864.0,118.0,3.8,19.0,771.0,806.66,625.79
2016,3,20,11,15,441.0,199.0,3.9,18.5,533.0,537.24,423.75
2016,3,20,11,30,18.0,280.0,4.0,18.0,295.0,249.91,195.15
2016,3,20,11,45,9.0,214.0,4.1,18.0,221.5,185.53,144.69
2016,3,20,12,0,0.0,148.0,4.2,18.0,148.0,123.55,95.02
2016,3,20,12,15,0.0,129.0,4.25,18.0,129.0,107.54,82.17
2016,3,20,12,30,0.0,110.0,4.3,18.0,110.0,91.7,69.37
2016,3,20,12,45,107.5,247.0,4.35,18.0,331.5,255.93,200.64
2016,3,20,13,0,215.0,384.0,4.4,18.0,553.0,393.79,305.43
2016,3,20,13,15,107.5,231.5,4.35,18.0,316.0,224.58,173.88
2016,3,20,13,30,0.0,79.0,4.3,18.0,79.0,65.85,48.43
2016,3,20,13,45,0.0,55.5,4.3,18.0,55.5,46.18,32.45
2016,3,20,14,0,0.0,32.0,4.3,18.0,32.0,26.57,16.35
2016,3,20,14,15,3.0,117.0,4.2,17.5,119.0,97.02,74.29
2016,3,20,14,30,6.0,202.0,4.1,17.0,206.0,159.75,125.44
2016,3,20,14,45,33.0,230.5,4.05,17.0,251.0,166.86,131.03
2016,3,20,15,0,60.0,259.0,4.0,17.0,296.0,180.1,149.08
2016,3,20,15,15,30.0,188.5,3.85,16.5,207.0,138.87,114.68
2016,3,20,15,30,0.0,118.0,3.7,16.0,118.0,95.89,78.23
2016,3,20,15,45,138.5,148.5,3.55,16.0,210.0,108.79,89.7
2016,3,20,16,0,277.0,179.0,3.4,16.0,302.0,122.62,101.95
2016,3,20,16,15,265.0,159.0,3.15,15.5,265.5,110.9,92.21
2016,3,20,16,30,253.0,139.0,2.9,15.0,229.0,98.7,81.92
2016,3,20,16,45,234.5,118.5,2.7,15.0,191.5,85.64,70.53
2016,3,20,17,0,216.0,98.0,2.5,15.0,154.0,72.1,58.51
2016,3,20,17,15,186.0,77.5,2.3,14.5,118.0,58.0,45.86
2016,3,20,17,30,156.0,57.0,2.1,14.0,82.0,43.46,32.56
2016,3,20,17,45,94.0,38.5,1.95,14.0,52.0,29.77,19.57
2016,3,20,18,0,32.0,20.0,1.8,14.0,22.0,16.2,0.39
2016,3,20,18,15,16.0,10.0,1.75,14.0,11.0,8.54,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,26.0,11.5,1.3,11.5,13.0,28.54,0.0
2016,3,21,6,30,52.0,23.0,1.5,12.0,26.0,77.72,34.09
2016,3,21,6,45,126.0,42.5,1.75,12.5,60.0,184.06,147.62
2016,3,21,7,0,200.0,62.0,2.0,13.0,94.0,270.31,224.77
2016,3,21,7,15,250.0,80.0,2.15,13.0,135.5,336.36,282.52
2016,3,21,7,30,300.0,98.0,2.3,13.0,177.0,403.8,339.52
2016,3,21,7,45,354.0,107.5,2.5,13.5,220.5,484.0,404.0
2016,3,21,8,0,408.0,117.0,2.7,14.0,264.0,545.86,452.37
2016,3,21,8,15,421.0,135.0,2.8,14.0,306.0,580.85,478.18
2016,3,21,8,30,434.0,153.0,2.9,14.0,348.0,613.69,501.95
2016,3,21,8,45,439.0,171.5,3.05,14.0,387.0,637.37,518.4
2016,3,21,9,0,444.0,190.0,3.2,14.0,426.0,658.47,532.81
2016,3,21,9,15,536.0,176.5,3.35,14.0,484.5,721.07,580.73
2016,3,21,9,30,628.0,163.0,3.5,14.0,543.0,790.11,631.22
2016,3,21,9,45,587.0,191.0,3.65,14.5,563.5,769.94,613.15
2016,3,21,10,0,546.0,219.0,3.8,15.0,584.0,741.37,589.05
2016,3,21,10,15,693.5,173.5,3.9,15.0,659.0,813.46,643.72
2016,3,21,10,30,841.0,128.0,4.0,15.0,734.0,864.48,679.59
2016,3,21,10,45,849.0,129.0,4.1,15.5,758.0,845.18,663.63
2016,3,21,11,0,857.0,130.0,4.2,16.0,782.0,822.33,645.74
2016,3,21,11,15,428.5,118.5,4.35,16.0,444.5,455.27,367.35
2016,3,21,11,30,0.0,107.0,4.5,16.0,107.0,89.42,67.87
2016,3,21,11,45,0.0,78.5,4.65,16.0,78.5,65.5,48.49
2016,3,21,12,0,0.0,50.0,4.8,16.0,50.0,41.66,28.85
2016,3,21,12,15,0.0,50.0,4.9,16.0,50.0,41.66,28.86
2016,3,21,12,30,0.0,50.0,5.0,16.0,50.0,41.66,28.86
2016,3,21,12,45,0.0,91.0,5.1,16.0,91.0,75.96,57.11
2016,3,21,13,0,0.0,132.0,5.2,16.0,132.0,109.48,84.54
2016,3,21,13,15,0.0,129.0,5.1,16.0,129.0,106.86,82.44
2016,3,21,13,30,0.0,126.0,5.0,16.0,126.0,104.26,80.39
2016,3,21,13,45,0.0,79.5,4.95,16.0,79.5,66.25,49.28
2016,3,21,14,0,0.0,33.0,4.9,16.0,33.0,27.41,17.19
2016,3,21,14,15,0.0,51.0,4.8,16.0,51.0,42.38,29.69
2016,3,21,14,30,0.0,69.0,4.7,16.0,69.0,57.38,42.22
2016,3,21,14,45,205.0,152.5,4.6,16.0,276.5,107.71,80.37
2016,3,21,15,0,410.0,236.0,4.5,16.0,484.0,144.94,119.91
2016,3,21,15,15,205.0,134.5,4.35,15.5,258.5,92.42,75.15
2016,3,21,15,30,0.0,33.0,4.2,15.0,33.0,27.3,18.49
2016,3,21,15,45,0.0,25.0,4.1,15.0,25.0,20.65,12.69
2016,3,21,16,0,0.0,17.0,4.0,15.0,17.0,14.02,6.84
2016,3,21,16,15,0.0,30.5,3.75,14.5,30.5,25.18,16.88
2016,3,21,16,30,0.0,44.0,3.5,14.0,44.0,36.37,26.99
2016,3,21,16,45,0.0,37.0,3.25,13.5,37.0,30.55,21.86
2016,3,21,17,0,0.0,30.0,3.0,13.0,30.0,24.74,16.66
2016,3,21,17,15,106.5,49.5,2.75,12.5,66.5,38.21,28.65
2016,3,21,17,30,213.0,69.0,2.5,12.0,103.0,51.83,40.28
2016,3,21,17,45,145.0,46.5,2.3,12.0,66.0,35.52,24.78
2016,3,21,18,0,77.0,24.0,2.1,12.0,29.0,18.83,3.22
2016,3,21,18,15,38.5,12.0,2.0,11.5,14.5,10.24,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,94.0,12.5,1.2,9.5,18.5,78.66,0.0
2016,3,22,6,30,188.0,25.0,1.4,10.0,37.0,214.81,125.25
2016,3,22,6,45,318.0,37.5,1.65,10.5,81.0,347.3,283.11
2016,3,22,7,0,448.0,50.0,1.9,11.0,125.0,477.38,395.15
2016,3,22,7,15,525.5,58.5,2.05,11.0,177.0,564.2,467.93
2016,3,22,7,30,603.0,67.0,2.2,11.0,229.0,652.51,538.66
2016,3,22,7,45,301.5,66.5,2.35,11.5,147.5,379.79,321.48
2016,3,22,8,0,0.0,66.0,2.5,12.0,66.0,54.7,41.38
2016,3,22,8,15,389.5,76.0,2.55,12.0,253.0,487.14,410.48
2016,3,22,8,30,779.0,86.0,2.6,12.0,440.0,855.12,687.59
2016,3,22,8,45,809.5,87.5,2.65,12.5,490.0,885.5,703.04
2016,3,22,9,0,840.0,89.0,2.7,13.0,540.0,912.54,719.08
2016,3,22,9,15,599.0,170.0,2.75,13.0,505.0,781.31,622.78
2016,3,22,9,30,358.0,251.0,2.8,13.0,470.0,613.17,492.15
2016,3,22,9,45,307.0,280.0,2.85,13.5,476.0,588.29,470.78
2016,3,22,10,0,256.0,309.0,2.9,14.0,482.0,562.11,447.62
2016,3,22,10,15,490.0,242.5,2.9,14.0,592.0,701.26,556.33
2016,3,22,10,30,724.0,176.0,2.9,14.0,702.0,821.62,645.9
2016,3,22,10,45,655.5,214.0,2.95,14.5,701.5,776.84,608.84
2016,3,22,11,0,587.0,252.0,3.0,15.0,701.0,726.84,569.17
2016,3,22,11,15,552.5,271.0,3.0,15.0,701.0,690.96,541.22
2016,3,22,11,30,518.0,290.0,3.0,15.0,701.0,654.45,512.56
2016,3,22,11,45,524.0,288.5,3.05,15.0,707.5,627.91,492.05
2016,3,22,12,0,530.0,287.0,3.1,15.0,714.0,599.35,469.6
2016,3,22,12,15,287.0,318.0,3.15,15.0,550.0,443.17,348.59
2016,3,22,12,30,44.0,349.0,3.2,15.0,386.0,310.09,243.78
2016,3,22,12,45,44.5,345.0,3.25,15.0,381.5,300.02,236.18
2016,3,22,13,0,45.0,341.0,3.3,15.0,377.0,289.91,228.12
2016,3,22,13,15,45.0,334.5,3.35,15.0,369.5,277.75,218.42
2016,3,22,13,30,45.0,328.0,3.4,15.0,362.0,265.64,208.74
2016,3,22,13,45,44.5,318.0,3.5,15.0,351.0,251.09,197.17
2016,3,22,14,0,44.0,308.0,3.6,15.0,340.0,236.75,185.79
2016,3,22,14,15,474.5,201.0,3.6,14.5,521.0,206.49,143.08
2016,3,22,14,30,905.0,94.0,3.6,14.0,702.0,160.47,91.32
2016,3,22,14,45,891.5,92.0,3.65,14.0,663.5,102.08,63.5
2016,3,22,15,0,878.0,90.0,3.7,14.0,625.0,78.46,63.25
2016,3,22,15,15,861.0,87.5,3.6,14.0,581.0,67.87,54.18
2016,3,22,15,30,844.0,85.0,3.5,14.0,537.0,66.88,53.49
2016,3,22,15,45,819.5,82.0,3.45,14.0,488.0,65.41,52.36
2016,3,22,16,0,795.0,79.0,3.4,14.0,439.0,63.91,51.21
2016,3,22,16,15,762.5,75.0,3.15,13.5,387.0,61.52,49.36
2016,3,22,16,30,730.0,71.0,2.9,13.0,335.0,59.11,47.44
2016,3,22,16,45,681.5,66.0,2.65,12.5,282.0,51.13,40.45
2016,3,22,17,0,633.0,61.0,2.4,12.0,229.0,47.97,37.67
2016,3,22,17,15,557.5,53.5,2.15,11.5,177.0,42.63,32.75
2016,3,22,17,30,482.0,46.0,1.9,11.0,125.0,37.27,27.59
2016,3,22,17,45,353.5,34.5,1.7,11.0,81.0,28.2,18.73
2016,3,22,18,0,225.0,23.0,1.5,11.0,37.0,19.01,4.78
2016,3,22,18,15,112.5,11.5,1.5,10.5,18.5,9.82,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,44.5,12.5,1.2,8.5,15.5,43.0,0.0
2016,3,23,6,30,89.0,25.0,1.4,9.0,31.0,123.59,79.05
2016,3,23,6,45,150.5,43.5,1.6,9.5,65.0,202.77,166.78
2016,3,23,7,0,212.0,62.0,1.8,10.0,99.0,278.78,235.16
2016,3,23,7,15,246.5,81.0,1.9,10.5,138.0,334.57,283.68
2016,3,23,7,30,281.0,100.0,2.0,11.0,177.0,390.53,330.43
2016,3,23,7,45,311.5,116.0,2.15,11.5,217.5,438.45,369.08
2016,3,23,8,0,342.0,132.0,2.3,12.0,258.0,486.14,406.27
2016,3,23,8,15,337.5,154.0,2.35,12.5,293.5,508.85,421.58
2016,3,23,8,30,333.0,176.0,2.4,13.0,329.0,529.28,434.86
2016,3,23,8,45,372.0,189.0,2.5,13.5,377.0,576.83,470.07
2016,3,23,9,0,411.0,202.0,2.6,14.0,425.0,643.44,518.2
2016,3,23,9,15,431.5,215.5,2.65,14.5,466.0,670.53,535.73
2016,3,23,9,30,452.0,229.0,2.7,15.0,507.0,694.99,551.4
2016,3,23,9,45,595.0,190.0,2.8,15.5,579.5,779.25,613.88
2016,3,23,10,0,738.0,151.0,2.9,16.0,652.0,851.3,663.54
2016,3,23,10,15,710.0,173.5,2.9,16.0,673.0,831.06,647.37
2016,3,23,10,30,682.0,196.0,2.9,16.0,694.0,807.54,629.08
2016,3,23,10,45,808.5,150.5,2.9,16.5,759.0,836.94,648.83
2016,3,23,11,0,935.0,105.0,2.9,17.0,824.0,855.76,659.88
2016,3,23,11,15,805.5,167.5,2.85,17.0,796.0,788.66,610.4
2016,3,23,11,30,676.0,230.0,2.8,17.0,768.0,719.59,556.94
2016,3,23,11,45,680.0,229.5,2.75,17.5,775.0,687.08,531.07
2016,3,23,12,0,684.0,229.0,2.7,18.0,782.0,652.23,502.91
2016,3,23,12,15,671.0,237.0,2.7,18.0,779.5,611.98,471.3
2016,3,23,12,30,658.0,245.0,2.7,18.0,777.0,570.97,438.56
2016,3,23,12,45,667.5,237.0,2.7,18.0,772.0,528.46,404.15
2016,3,23,13,0,677.0,229.0,2.7,18.0,767.0,484.06,367.3
2016,3,23,13,15,631.5,241.5,2.65,18.0,735.5,431.42,323.81
2016,3,23,13,30,586.0,254.0,2.6,18.0,704.0,382.75,283.16
2016,3,23,13,45,622.0,229.5,2.6,18.0,694.0,334.85,240.94
2016,3,23,14,0,658.0,205.0,2.6,18.0,684.0,283.17,195.35
2016,3,23,14,15,766.0,158.0,2.55,17.5,692.5,224.48,142.65
2016,3,23,14,30,874.0,111.0,2.5,17.0,701.0,161.3,91.63
2016,3,23,14,45,800.5,121.0,2.5,17.0,638.5,109.07,69.17
2016,3,23,15,0,727.0,131.0,2.5,17.0,576.0,84.94,68.01
2016,3,23,15,15,763.5,117.0,2.4,16.5,554.5,78.71,62.98
2016,3,23,15,30,800.0,103.0,2.3,16.0,533.0,78.83,63.41
2016,3,23,15,45,775.0,98.5,2.2,16.0,484.5,76.74,61.8
2016,3,23,16,0,750.0,94.0,2.1,16.0,436.0,68.19,54.52
2016,3,23,16,15,714.5,89.0,1.85,15.5,384.0,65.7,52.62
2016,3,23,16,30,679.0,84.0,1.6,15.0,332.0,63.16,50.63
2016,3,23,16,45,627.0,77.5,1.4,15.0,278.5,59.28,47.27
2016,3,23,17,0,575.0,71.0,1.2,15.0,225.0,55.35,43.76
2016,3,23,17,15,497.0,61.5,1.2,14.0,174.0,48.73,37.85
2016,3,23,17,30,419.0,52.0,1.2,13.0,123.0,42.01,31.57
2016,3,23,17,45,294.0,38.5,1.2,12.5,79.5,31.43,21.47
2016,3,23,18,0,169.0,25.0,1.2,12.0,36.0,19.43,6.14
2016,3,23,18,15,84.5,12.5,1.15,11.5,18.0,10.67,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
