Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,93.0,13.5,1.25,9.5,20.5,79.39,0.0
2016,3,24,6,30,186.0,27.0,1.5,10.0,41.0,222.2,155.45
2016,3,24,6,45,296.0,40.5,1.75,11.0,84.0,331.59,272.77
2016,3,24,7,0,406.0,54.0,2.0,12.0,127.0,450.29,373.92
2016,3,24,7,15,479.0,64.0,2.05,12.5,177.0,534.65,443.17
2016,3,24,7,30,552.0,74.0,2.1,13.0,227.0,620.42,510.12
2016,3,24,7,45,595.5,82.0,2.2,13.5,278.0,677.9,552.83
2016,3,24,8,0,639.0,90.0,2.3,14.0,329.0,734.22,593.12
2016,3,24,8,15,674.5,96.0,2.35,14.5,380.0,778.95,623.24
2016,3,24,8,30,710.0,102.0,2.4,15.0,431.0,821.39,650.97
2016,3,24,8,45,721.5,111.5,2.45,15.5,476.5,843.07,663.31
2016,3,24,9,0,733.0,121.0,2.5,16.0,522.0,861.42,673.35
2016,3,24,9,15,753.0,125.5,2.55,16.0,565.5,878.26,683.62
2016,3,24,9,30,773.0,130.0,2.6,16.0,609.0,891.56,691.48
2016,3,24,9,45,771.0,141.5,2.65,16.5,643.5,889.09,687.19
2016,3,24,10,0,769.0,153.0,2.7,17.0,678.0,882.92,680.63
2016,3,24,10,15,780.5,155.0,2.7,17.0,708.5,874.78,673.81
2016,3,24,10,30,792.0,157.0,2.7,17.0,739.0,857.49,660.78
2016,3,24,10,45,811.5,153.0,2.7,17.5,765.5,843.54,649.07
2016,3,24,11,0,831.0,149.0,2.7,18.0,792.0,825.58,634.7
2016,3,24,11,15,836.5,150.0,2.7,18.0,808.5,797.66,614.4
2016,3,24,11,30,842.0,151.0,2.7,18.0,825.0,766.57,590.82
2016,3,24,11,45,844.0,152.5,2.75,18.5,833.5,730.48,562.48
2016,3,24,12,0,846.0,154.0,2.8,19.0,842.0,691.76,531.78
2016,3,24,12,15,846.0,154.0,2.8,19.0,842.0,648.1,497.67
2016,3,24,12,30,846.0,154.0,2.8,19.0,842.0,602.43,461.24
2016,3,24,12,45,866.0,141.5,2.85,19.0,839.5,554.88,422.63
2016,3,24,13,0,886.0,129.0,2.9,19.0,837.0,505.37,381.1
2016,3,24,13,15,881.5,128.0,2.9,19.0,820.5,451.99,335.29
2016,3,24,13,30,877.0,127.0,2.9,19.0,804.0,394.03,284.93
2016,3,24,13,45,873.0,124.0,2.9,19.0,780.5,336.77,234.33
2016,3,24,14,0,869.0,121.0,2.9,19.0,757.0,279.23,183.77
2016,3,24,14,15,859.0,119.0,2.9,18.5,725.0,221.32,135.76
2016,3,24,14,30,849.0,117.0,2.9,18.0,693.0,164.23,94.4
2016,3,24,14,45,834.5,114.5,2.9,18.0,655.0,107.64,66.29
2016,3,24,15,0,820.0,112.0,2.9,18.0,617.0,82.13,65.34
2016,3,24,15,15,801.0,109.0,2.85,17.5,573.5,81.36,65.01
2016,3,24,15,30,782.0,106.0,2.8,17.0,530.0,80.58,64.66
2016,3,24,15,45,739.5,107.5,2.75,17.0,479.0,75.51,60.47
2016,3,24,16,0,697.0,109.0,2.7,17.0,428.0,77.83,62.69
2016,3,24,16,15,660.5,102.5,2.5,16.5,377.0,74.7,60.28
2016,3,24,16,30,624.0,96.0,2.3,16.0,326.0,71.48,57.73
2016,3,24,16,45,577.0,87.0,2.15,15.5,274.0,66.1,53.19
2016,3,24,17,0,530.0,78.0,2.0,15.0,222.0,60.55,48.36
2016,3,24,17,15,456.0,67.0,1.9,14.5,172.0,52.96,41.51
2016,3,24,17,30,382.0,56.0,1.8,14.0,122.0,42.87,32.22
2016,3,24,17,45,284.0,40.5,1.7,13.5,79.5,31.27,21.31
2016,3,24,18,0,186.0,25.0,1.6,13.0,37.0,19.46,7.03
2016,3,24,18,15,93.0,12.5,1.6,12.5,18.5,10.67,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,109.5,15.0,1.0,9.5,23.5,93.06,0.0
2016,3,25,6,30,219.0,30.0,1.1,10.0,47.0,256.31,187.81
2016,3,25,6,45,324.5,43.5,1.25,10.5,91.5,362.19,297.54
2016,3,25,7,0,430.0,57.0,1.4,11.0,136.0,474.9,393.02
2016,3,25,7,15,501.5,66.5,1.5,11.5,187.0,558.45,460.81
2016,3,25,7,30,573.0,76.0,1.6,12.0,238.0,643.05,526.12
2016,3,25,7,45,617.5,83.5,1.7,12.5,290.0,701.32,568.76
2016,3,25,8,0,662.0,91.0,1.8,13.0,342.0,758.33,608.98
2016,3,25,8,15,696.0,96.5,1.9,13.5,393.0,801.35,637.78
2016,3,25,8,30,730.0,102.0,2.0,14.0,444.0,841.95,664.26
2016,3,25,8,45,763.0,102.5,2.15,14.5,493.0,872.46,683.63
2016,3,25,9,0,796.0,103.0,2.3,15.0,542.0,894.77,697.14
2016,3,25,9,15,813.5,106.0,2.3,15.0,585.0,907.96,704.22
2016,3,25,9,30,831.0,109.0,2.3,15.0,628.0,917.47,708.93
2016,3,25,9,45,846.5,110.5,2.35,15.5,666.0,919.62,707.89
2016,3,25,10,0,862.0,112.0,2.4,16.0,704.0,917.91,704.43
2016,3,25,10,15,871.5,113.5,2.4,16.0,735.0,897.52,689.15
2016,3,25,10,30,881.0,115.0,2.4,16.0,766.0,883.42,678.54
2016,3,25,10,45,886.0,117.0,2.4,16.5,789.5,862.41,661.98
2016,3,25,11,0,891.0,119.0,2.4,17.0,813.0,837.98,643.25
2016,3,25,11,15,895.5,120.0,2.4,17.0,829.0,808.89,622.58
2016,3,25,11,30,900.0,121.0,2.4,17.0,845.0,776.62,599.42
2016,3,25,11,45,903.0,121.0,2.45,17.5,853.0,739.4,570.32
2016,3,25,12,0,906.0,121.0,2.5,18.0,861.0,699.44,538.74
2016,3,25,12,15,906.0,121.0,2.5,18.0,861.0,655.09,504.02
2016,3,25,12,30,906.0,121.0,2.5,18.0,861.0,608.59,466.84
2016,3,25,12,45,913.5,115.0,2.55,18.5,854.5,559.26,425.88
2016,3,25,13,0,921.0,109.0,2.6,19.0,848.0,507.61,381.96
2016,3,25,13,15,916.5,108.0,2.6,19.0,831.5,452.77,335.02
2016,3,25,13,30,912.0,107.0,2.6,19.0,815.0,397.07,286.24
2016,3,25,13,45,908.5,104.5,2.65,19.0,791.0,339.95,235.63
2016,3,25,14,0,905.0,102.0,2.7,19.0,767.0,282.34,184.83
2016,3,25,14,15,896.0,100.5,2.7,18.5,735.5,224.19,136.38
2016,3,25,14,30,887.0,99.0,2.7,18.0,704.0,166.56,94.47
2016,3,25,14,45,875.5,96.0,2.7,18.0,666.0,108.62,65.44
2016,3,25,15,0,864.0,93.0,2.7,18.0,628.0,79.98,63.47
2016,3,25,15,15,847.0,90.5,2.65,17.5,584.0,69.37,54.66
2016,3,25,15,30,830.0,88.0,2.6,17.0,540.0,68.48,54.19
2016,3,25,15,45,804.0,85.5,2.6,17.0,491.0,67.44,53.46
2016,3,25,16,0,778.0,83.0,2.6,17.0,442.0,66.42,52.74
2016,3,25,16,15,745.5,78.5,2.45,16.5,390.5,63.78,50.71
2016,3,25,16,30,713.0,74.0,2.3,16.0,339.0,61.1,48.59
2016,3,25,16,45,657.5,70.0,2.2,15.5,285.0,53.68,42.22
2016,3,25,17,0,602.0,66.0,2.1,15.0,231.0,51.4,40.27
2016,3,25,17,15,529.0,57.5,1.95,14.0,180.0,45.46,34.96
2016,3,25,17,30,456.0,49.0,1.8,13.0,129.0,39.42,29.35
2016,3,25,17,45,327.0,37.5,1.7,12.5,84.5,30.47,20.79
2016,3,25,18,0,198.0,26.0,1.6,12.0,40.0,20.24,8.38
2016,3,25,18,15,99.0,13.0,1.6,11.5,20.0,11.1,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,157.0,13.0,1.55,10.5,26.5,126.66,0.0
2016,3,26,6,30,314.0,26.0,1.8,11.0,53.0,326.22,246.85
2016,3,26,6,45,422.0,35.5,2.05,12.0,99.0,432.09,353.66
2016,3,26,7,0,530.0,45.0,2.3,13.0,145.0,544.66,447.98
2016,3,26,7,15,594.5,51.5,2.4,13.0,196.5,619.82,509.72
2016,3,26,7,30,659.0,58.0,2.5,13.0,248.0,690.25,564.93
2016,3,26,7,45,701.5,63.0,2.6,13.5,301.0,745.52,605.27
2016,3,26,8,0,744.0,68.0,2.7,14.0,354.0,799.29,642.94
2016,3,26,8,15,773.5,71.5,2.8,14.5,404.5,837.05,667.77
2016,3,26,8,30,803.0,75.0,2.9,15.0,455.0,872.17,690.21
2016,3,26,8,45,823.5,78.0,3.0,15.5,502.5,895.18,703.66
2016,3,26,9,0,844.0,81.0,3.1,16.0,550.0,904.69,707.56
2016,3,26,9,15,859.5,83.5,3.1,16.5,593.0,915.7,711.99
2016,3,26,9,30,875.0,86.0,3.1,17.0,636.0,923.09,713.97
2016,3,26,9,45,883.5,89.0,3.15,17.5,672.5,920.88,709.79
2016,3,26,10,0,892.0,92.0,3.2,18.0,709.0,914.94,703.28
2016,3,26,10,15,900.0,93.5,3.15,18.0,740.0,903.13,693.56
2016,3,26,10,30,908.0,95.0,3.1,18.0,771.0,887.64,681.49
2016,3,26,10,45,910.5,98.0,3.1,18.5,793.5,865.43,663.99
2016,3,26,11,0,913.0,101.0,3.1,19.0,816.0,839.79,644.3
2016,3,26,11,15,916.5,101.5,3.05,19.0,831.0,809.18,622.16
2016,3,26,11,30,920.0,102.0,3.0,19.0,846.0,775.45,597.87
2016,3,26,11,45,923.0,101.5,3.0,19.0,854.0,737.46,569.29
2016,3,26,12,0,926.0,101.0,3.0,19.0,862.0,696.7,537.7
2016,3,26,12,15,925.0,101.0,3.0,19.0,861.0,651.33,502.0
2016,3,26,12,30,924.0,101.0,3.0,19.0,860.0,603.86,463.86
2016,3,26,12,45,915.5,104.0,3.0,19.5,849.0,553.11,421.39
2016,3,26,13,0,907.0,107.0,3.0,20.0,838.0,501.28,377.13
2016,3,26,13,15,802.5,154.0,2.95,20.0,791.5,440.74,327.05
2016,3,26,13,30,698.0,201.0,2.9,20.0,745.0,385.32,281.34
2016,3,26,13,45,687.0,199.0,2.9,20.0,720.5,334.61,237.62
2016,3,26,14,0,676.0,197.0,2.9,20.0,696.0,284.73,194.83
2016,3,26,14,15,667.0,191.5,2.9,19.5,666.5,233.88,153.28
2016,3,26,14,30,658.0,186.0,2.9,19.0,637.0,184.12,117.0
2016,3,26,14,45,728.5,149.0,2.9,19.0,623.0,119.38,76.19
2016,3,26,15,0,799.0,112.0,2.9,19.0,609.0,81.44,64.45
2016,3,26,15,15,642.0,149.5,2.85,18.5,531.0,97.07,78.16
2016,3,26,15,30,485.0,187.0,2.8,18.0,453.0,120.92,98.91
2016,3,26,15,45,433.5,178.5,2.8,18.0,400.5,117.08,95.9
2016,3,26,16,0,382.0,170.0,2.8,18.0,348.0,113.14,92.83
2016,3,26,16,15,406.0,145.0,2.7,17.5,314.5,99.28,81.32
2016,3,26,16,30,430.0,120.0,2.6,17.0,281.0,84.59,68.92
2016,3,26,16,45,472.5,99.0,2.55,16.5,251.0,71.98,58.13
2016,3,26,17,0,515.0,78.0,2.5,16.0,221.0,60.17,47.83
2016,3,26,17,15,441.0,67.5,2.4,15.5,172.0,53.03,41.44
2016,3,26,17,30,367.0,57.0,2.3,15.0,123.0,43.48,32.68
2016,3,26,17,45,256.5,42.5,2.2,14.5,81.0,32.63,22.51
2016,3,26,18,0,146.0,28.0,2.1,14.0,39.0,21.63,9.89
2016,3,26,18,15,73.0,14.0,2.05,13.5,19.5,11.95,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,128.0,15.5,2.35,11.0,27.0,139.57,0.0
2016,3,27,6,30,256.0,31.0,2.5,11.0,54.0,287.69,223.47
2016,3,27,6,45,365.5,42.5,2.65,11.5,100.0,396.81,328.58
2016,3,27,7,0,475.0,54.0,2.8,12.0,146.0,512.26,426.4
2016,3,27,7,15,299.0,86.0,2.8,12.5,150.0,407.21,342.33
2016,3,27,7,30,123.0,118.0,2.8,13.0,154.0,259.83,217.85
2016,3,27,7,45,137.5,139.5,2.85,13.5,187.0,296.83,248.55
2016,3,27,8,0,152.0,161.0,2.9,14.0,220.0,333.26,277.35
2016,3,27,8,15,462.0,125.5,2.95,14.0,340.0,612.9,504.89
2016,3,27,8,30,772.0,90.0,3.0,14.0,460.0,864.13,689.42
2016,3,27,8,45,789.0,96.5,3.05,14.5,507.5,887.87,701.25
2016,3,27,9,0,806.0,103.0,3.1,15.0,555.0,908.18,712.52
2016,3,27,9,15,823.5,106.0,3.2,15.0,598.5,921.27,720.4
2016,3,27,9,30,841.0,109.0,3.3,15.0,642.0,930.65,725.83
2016,3,27,9,45,853.5,111.5,3.4,15.5,679.5,931.0,723.72
2016,3,27,10,0,866.0,114.0,3.5,16.0,717.0,927.51,719.16
2016,3,27,10,15,876.0,116.0,3.55,16.0,748.5,907.7,704.33
2016,3,27,10,30,886.0,118.0,3.6,16.0,780.0,894.29,694.28
2016,3,27,10,45,890.5,120.0,3.7,16.0,803.5,872.56,678.68
2016,3,27,11,0,895.0,122.0,3.8,16.0,827.0,847.41,660.74
2016,3,27,11,15,900.0,123.0,3.8,16.0,843.5,818.41,639.56
2016,3,27,11,30,905.0,124.0,3.8,16.0,860.0,786.19,615.91
2016,3,27,11,45,907.0,125.0,3.85,16.0,868.0,748.8,586.93
2016,3,27,12,0,909.0,126.0,3.9,16.0,876.0,708.69,555.36
2016,3,27,12,15,909.5,126.0,3.85,16.0,876.0,664.33,519.61
2016,3,27,12,30,910.0,126.0,3.8,16.0,876.0,617.77,481.38
2016,3,27,12,45,916.5,121.0,3.8,16.0,870.0,568.44,440.19
2016,3,27,13,0,923.0,116.0,3.8,16.0,864.0,516.87,396.02
2016,3,27,13,15,919.5,115.5,3.8,16.0,847.5,462.52,348.46
2016,3,27,13,30,916.0,115.0,3.8,16.0,831.0,407.18,298.98
2016,3,27,13,45,906.5,115.5,3.8,16.0,806.0,350.03,247.52
2016,3,27,14,0,897.0,116.0,3.8,16.0,781.0,292.95,196.46
2016,3,27,14,15,888.0,114.0,3.8,15.5,749.5,234.67,147.03
2016,3,27,14,30,879.0,112.0,3.8,15.0,718.0,168.52,97.09
2016,3,27,14,45,864.0,111.0,3.8,15.0,679.0,111.17,66.98
2016,3,27,15,0,849.0,110.0,3.8,15.0,640.0,80.88,65.01
2016,3,27,15,15,831.5,107.0,3.75,14.5,596.0,80.08,64.64
2016,3,27,15,30,814.0,104.0,3.7,14.0,552.0,79.26,64.25
2016,3,27,15,45,721.0,107.5,3.7,14.0,478.5,74.83,60.57
2016,3,27,16,0,628.0,111.0,3.7,14.0,405.0,77.85,63.44
2016,3,27,16,15,523.0,117.0,3.5,13.5,343.0,82.41,67.79
2016,3,27,16,30,418.0,123.0,3.3,13.0,281.0,86.37,71.62
2016,3,27,16,45,358.0,115.0,3.15,13.0,236.0,81.71,67.61
2016,3,27,17,0,298.0,107.0,3.0,13.0,191.0,78.72,64.94
2016,3,27,17,15,256.0,88.0,2.85,12.5,149.0,65.62,53.17
2016,3,27,17,30,214.0,69.0,2.7,12.0,107.0,52.15,40.81
2016,3,27,17,45,139.0,49.0,2.55,11.5,70.5,37.51,27.14
2016,3,27,18,0,64.0,29.0,2.4,11.0,34.0,23.04,11.67
2016,3,27,18,15,32.0,14.5,2.45,11.0,17.0,12.38,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,6,15,160.5,16.0,3.15,9.0,31.0,171.22,0.0
2016,3,28,6,30,321.0,32.0,3.4,9.0,62.0,340.18,271.14
2016,3,28,6,45,440.0,41.5,3.7,9.5,111.5,457.17,381.96
2016,3,28,7,0,559.0,51.0,4.0,10.0,161.0,580.43,486.95
2016,3,28,7,15,624.0,57.5,4.15,10.0,215.5,657.39,551.43
2016,3,28,7,30,689.0,64.0,4.3,10.0,270.0,735.1,613.77
2016,3,28,7,45,735.0,68.0,4.45,10.5,325.0,786.34,652.13
2016,3,28,8,0,781.0,72.0,4.6,11.0,380.0,842.73,693.1
2016,3,28,8,15,809.5,76.0,4.6,11.0,432.5,880.67,719.35
2016,3,28,8,30,838.0,80.0,4.6,11.0,485.0,915.76,743.04
2016,3,28,8,45,567.5,159.5,4.6,11.5,446.0,751.75,616.02
2016,3,28,9,0,297.0,239.0,4.6,12.0,407.0,562.96,461.89
2016,3,28,9,15,312.0,256.5,4.6,12.0,445.0,589.34,481.98
2016,3,28,9,30,327.0,274.0,4.6,12.0,483.0,613.67,499.38
2016,3,28,9,45,413.5,262.0,4.6,12.5,542.0,687.56,555.33
2016,3,28,10,0,500.0,250.0,4.6,13.0,601.0,740.29,594.21
2016,3,28,10,15,724.0,173.5,4.6,13.0,705.5,850.96,678.75
2016,3,28,10,30,948.0,97.0,4.6,13.0,810.0,927.81,732.89
2016,3,28,10,45,736.5,192.5,4.65,13.0,756.5,831.61,661.39
2016,3,28,11,0,525.0,288.0,4.7,13.0,703.0,717.35,571.29
2016,3,28,11,15,528.5,291.0,4.65,13.0,716.0,696.58,554.86
2016,3,28,11,30,532.0,294.0,4.6,13.0,729.0,673.54,536.12
2016,3,28,11,45,503.0,310.5,4.6,13.0,724.5,637.23,506.82
2016,3,28,12,0,474.0,327.0,4.6,13.0,720.0,600.85,477.34
2016,3,28,12,15,479.5,321.5,4.55,13.0,719.0,568.42,451.04
2016,3,28,12,30,485.0,316.0,4.5,13.0,718.0,534.56,423.15
2016,3,28,12,45,341.0,360.0,4.5,13.0,641.0,460.76,363.83
2016,3,28,13,0,197.0,404.0,4.5,13.0,564.0,402.58,317.49
2016,3,28,13,15,197.0,395.0,4.4,13.0,552.5,377.24,296.46
2016,3,28,13,30,197.0,386.0,4.3,13.0,541.0,351.95,275.17
2016,3,28,13,45,397.5,312.0,4.25,13.0,612.0,336.11,255.27
2016,3,28,14,0,598.0,238.0,4.2,13.0,683.0,297.67,214.25
2016,3,28,14,15,737.0,176.0,4.1,13.0,702.0,237.64,157.48
2016,3,28,14,30,876.0,114.0,4.0,13.0,721.0,171.02,99.78
2016,3,28,14,45,863.0,111.5,3.9,13.0,681.5,112.95,68.23
2016,3,28,15,0,850.0,109.0,3.8,13.0,642.0,80.1,64.82
2016,3,28,15,15,707.0,139.5,3.65,13.0,562.5,91.21,74.74
2016,3,28,15,30,564.0,170.0,3.5,13.0,483.0,111.59,92.73
2016,3,28,15,45,565.5,150.0,3.4,13.0,440.0,101.11,83.83
2016,3,28,16,0,567.0,130.0,3.3,13.0,397.0,90.46,74.75
2016,3,28,16,15,283.5,72.0,3.0,12.5,205.5,50.14,39.33
2016,3,28,16,30,0.0,14.0,2.7,12.0,14.0,11.53,4.78
2016,3,28,16,45,0.0,12.0,2.4,12.0,12.0,9.87,3.31
2016,3,28,17,0,0.0,10.0,2.1,12.0,10.0,8.22,1.81
2016,3,28,17,15,231.0,31.5,1.95,11.5,74.0,23.18,15.35
2016,3,28,17,30,462.0,53.0,1.8,11.0,138.0,42.56,32.52
2016,3,28,17,45,349.0,41.0,1.65,10.5,93.0,33.33,23.68
2016,3,28,18,0,236.0,29.0,1.5,10.0,48.0,23.93,12.93
2016,3,28,18,15,118.0,14.5,1.5,9.5,24.0,12.38,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,148.0,17.0,0.95,8.5,32.0,166.14,18.91
2016,3,29,6,30,296.0,34.0,1.0,9.0,64.0,323.64,258.5
2016,3,29,6,45,412.0,44.0,1.1,9.5,112.5,438.76,361.76
2016,3,29,7,0,528.0,54.0,1.2,10.0,161.0,559.83,460.76
2016,3,29,7,15,592.5,61.0,1.35,10.5,214.0,636.57,521.44
2016,3,29,7,30,657.0,68.0,1.5,11.0,267.0,714.04,579.93
2016,3,29,7,45,710.5,71.0,1.65,11.5,323.0,769.81,619.98
2016,3,29,8,0,764.0,74.0,1.8,12.0,379.0,831.64,663.13
2016,3,29,8,15,793.5,77.5,1.8,12.5,431.0,869.71,686.46
2016,3,29,8,30,823.0,81.0,1.8,13.0,483.0,904.98,707.42
2016,3,29,8,45,847.5,83.0,1.85,13.5,532.5,930.46,721.83
2016,3,29,9,0,872.0,85.0,1.9,14.0,582.0,942.12,726.75
2016,3,29,9,15,888.0,87.5,1.9,14.0,626.5,953.3,732.31
2016,3,29,9,30,904.0,90.0,1.9,14.0,671.0,960.74,735.46
2016,3,29,9,45,916.0,91.5,1.9,14.5,709.0,959.44,731.53
2016,3,29,10,0,928.0,93.0,1.9,15.0,747.0,954.28,725.28
2016,3,29,10,15,936.5,94.0,1.9,15.0,778.5,941.53,715.49
2016,3,29,10,30,945.0,95.0,1.9,15.0,810.0,924.96,703.36
2016,3,29,10,45,950.5,96.5,1.95,15.5,834.0,902.57,686.73
2016,3,29,11,0,956.0,98.0,2.0,16.0,858.0,876.56,667.75
2016,3,29,11,15,959.5,98.5,2.05,16.0,874.0,844.48,645.87
2016,3,29,11,30,963.0,99.0,2.1,16.0,890.0,809.14,621.68
2016,3,29,11,45,964.0,100.0,2.2,16.0,897.0,769.39,593.51
2016,3,29,12,0,965.0,101.0,2.3,16.0,904.0,726.85,561.62
2016,3,29,12,15,964.5,101.0,2.35,16.0,903.0,679.94,525.36
2016,3,29,12,30,964.0,101.0,2.4,16.0,902.0,630.8,486.41
2016,3,29,12,45,811.5,175.0,2.45,16.0,845.0,560.64,430.37
2016,3,29,13,0,659.0,249.0,2.5,16.0,788.0,496.66,379.21
2016,3,29,13,15,668.5,235.0,2.5,16.0,772.0,446.89,337.6
2016,3,29,13,30,678.0,221.0,2.5,16.0,756.0,395.76,293.68
2016,3,29,13,45,674.5,214.0,2.55,16.0,732.5,344.52,249.2
2016,3,29,14,0,671.0,207.0,2.6,16.0,709.0,293.46,204.84
2016,3,29,14,15,487.0,260.0,2.55,15.5,616.5,250.92,176.71
2016,3,29,14,30,303.0,313.0,2.5,15.0,524.0,233.17,171.99
2016,3,29,14,45,302.5,294.5,2.5,15.0,495.0,197.0,148.66
2016,3,29,15,0,302.0,276.0,2.5,15.0,466.0,172.25,142.86
2016,3,29,15,15,296.5,257.5,2.45,15.0,434.0,163.75,136.08
2016,3,29,15,30,291.0,239.0,2.4,15.0,402.0,154.83,128.88
2016,3,29,15,45,541.5,162.0,2.35,15.0,431.5,108.04,89.05
2016,3,29,16,0,792.0,85.0,2.3,15.0,461.0,67.75,54.25
2016,3,29,16,15,760.0,81.0,2.1,14.5,408.5,65.56,52.65
2016,3,29,16,30,728.0,77.0,1.9,14.0,356.0,63.33,50.94
2016,3,29,16,45,682.5,71.0,1.7,13.5,302.0,54.38,43.18
2016,3,29,17,0,637.0,65.0,1.5,13.0,248.0,50.6,39.91
2016,3,29,17,15,568.0,57.5,1.4,12.0,195.5,45.4,35.28
2016,3,29,17,30,499.0,50.0,1.3,11.0,143.0,40.15,30.39
2016,3,29,17,45,386.5,39.0,1.25,10.5,97.0,31.66,22.28
2016,3,29,18,0,274.0,28.0,1.2,10.0,51.0,23.04,12.64
2016,3,29,18,15,137.0,14.0,1.2,9.5,25.5,11.95,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,136.0,18.5,1.6,8.5,32.5,156.88,51.14
2016,3,30,6,30,272.0,37.0,1.8,9.0,65.0,307.68,249.52
2016,3,30,6,45,368.5,49.5,2.05,9.5,112.0,410.6,343.2
2016,3,30,7,0,465.0,62.0,2.3,10.0,159.0,517.6,433.56
2016,3,30,7,15,531.0,70.5,2.3,10.5,211.0,596.79,497.06
2016,3,30,7,30,597.0,79.0,2.3,11.0,263.0,676.64,557.86
2016,3,30,7,45,643.5,85.0,2.3,11.5,316.5,735.54,600.06
2016,3,30,8,0,690.0,91.0,2.3,12.0,370.0,793.16,639.74
2016,3,30,8,15,722.0,96.0,2.3,12.0,421.0,834.08,667.19
2016,3,30,8,30,754.0,101.0,2.3,12.0,472.0,872.5,692.39
2016,3,30,8,45,779.5,103.5,2.3,12.5,520.5,892.91,703.14
2016,3,30,9,0,805.0,106.0,2.3,13.0,569.0,916.47,716.19
2016,3,30,9,15,822.0,109.0,2.35,13.5,612.0,928.98,721.93
2016,3,30,9,30,839.0,112.0,2.4,14.0,655.0,937.78,725.31
2016,3,30,9,45,854.0,113.5,2.45,14.5,693.0,939.18,723.75
2016,3,30,10,0,869.0,115.0,2.5,15.0,731.0,936.7,719.75
2016,3,30,10,15,878.0,116.5,2.55,15.0,762.0,915.13,704.13
2016,3,30,10,30,887.0,118.0,2.6,15.0,793.0,900.19,693.38
2016,3,30,10,45,894.0,119.0,2.65,15.0,816.5,879.42,678.61
2016,3,30,11,0,901.0,120.0,2.7,15.0,840.0,855.15,661.48
2016,3,30,11,15,904.5,121.0,2.7,15.0,855.5,824.73,639.71
2016,3,30,11,30,908.0,122.0,2.7,15.0,871.0,791.21,615.76
2016,3,30,11,45,910.0,122.0,2.75,15.5,878.5,752.79,585.69
2016,3,30,12,0,912.0,122.0,2.8,16.0,886.0,711.73,553.06
2016,3,30,12,15,911.5,122.0,2.8,16.0,885.0,666.65,517.58
2016,3,30,12,30,911.0,122.0,2.8,16.0,884.0,619.5,479.67
2016,3,30,12,45,912.5,119.5,2.8,16.0,875.5,569.58,438.63
2016,3,30,13,0,914.0,117.0,2.8,16.0,867.0,517.87,394.99
2016,3,30,13,15,909.5,116.0,2.8,16.0,850.0,463.21,347.85
2016,3,30,13,30,905.0,115.0,2.8,16.0,833.0,407.74,298.86
2016,3,30,13,45,898.5,113.5,2.85,16.0,808.0,350.73,247.96
2016,3,30,14,0,892.0,112.0,2.9,16.0,783.0,293.57,197.01
2016,3,30,14,15,882.5,110.5,2.9,16.0,751.0,235.94,147.76
2016,3,30,14,30,873.0,109.0,2.9,16.0,719.0,178.94,104.56
2016,3,30,14,45,860.0,106.5,2.9,16.0,680.0,112.48,65.59
2016,3,30,15,0,847.0,104.0,2.9,16.0,641.0,76.5,60.91
2016,3,30,15,15,829.5,101.0,2.9,15.5,597.0,75.59,60.44
2016,3,30,15,30,812.0,98.0,2.9,15.0,553.0,74.65,59.93
2016,3,30,15,45,788.0,94.5,2.95,15.0,504.0,73.21,58.87
2016,3,30,16,0,764.0,91.0,3.0,15.0,455.0,71.74,57.77
2016,3,30,16,15,731.5,86.0,3.0,14.5,403.0,63.13,50.5
2016,3,30,16,30,699.0,81.0,3.0,14.0,351.0,60.53,48.45
2016,3,30,16,45,652.5,75.0,3.0,13.5,298.0,56.98,45.49
2016,3,30,17,0,606.0,69.0,3.0,13.0,245.0,53.36,42.36
2016,3,30,17,15,536.5,61.0,2.8,12.5,193.5,47.91,37.45
2016,3,30,17,30,467.0,53.0,2.6,12.0,142.0,42.4,32.26
2016,3,30,17,45,354.5,41.5,2.4,11.5,96.5,33.6,23.91
2016,3,30,18,0,242.0,30.0,2.2,11.0,51.0,24.66,14.18
2016,3,30,18,15,121.0,15.0,2.1,10.5,25.5,12.8,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,144.5,19.0,1.75,10.0,35.0,165.97,78.11
2016,3,31,6,30,289.0,38.0,1.8,10.0,70.0,323.97,263.6
2016,3,31,6,45,377.0,51.5,1.9,10.5,117.0,420.94,350.44
2016,3,31,7,0,465.0,65.0,2.0,11.0,164.0,522.37,434.99
2016,3,31,7,15,529.5,73.5,1.95,11.0,216.0,600.61,497.54
2016,3,31,7,30,594.0,82.0,1.9,11.0,268.0,679.3,557.36
2016,3,31,7,45,299.5,110.5,1.9,11.5,204.5,445.31,371.26
2016,3,31,8,0,5.0,139.0,1.9,12.0,141.0,133.02,107.38
2016,3,31,8,15,9.5,158.0,1.9,12.0,162.5,154.28,125.65
2016,3,31,8,30,14.0,177.0,1.9,12.0,184.0,175.4,142.86
2016,3,31,8,45,46.5,215.5,1.9,12.5,242.0,263.2,214.86
2016,3,31,9,0,79.0,254.0,1.9,13.0,300.0,333.54,270.49
2016,3,31,9,15,100.5,278.0,1.95,13.5,341.0,374.79,301.85
2016,3,31,9,30,122.0,302.0,2.0,14.0,382.0,434.12,346.47
2016,3,31,9,45,301.0,283.0,2.05,14.5,494.0,589.74,467.06
2016,3,31,10,0,480.0,264.0,2.1,15.0,606.0,739.19,576.48
2016,3,31,10,15,695.5,186.0,2.15,15.0,705.0,842.65,651.97
2016,3,31,10,30,911.0,108.0,2.2,15.0,804.0,912.47,698.79
2016,3,31,10,45,919.0,107.5,2.3,15.5,828.0,890.64,681.86
2016,3,31,11,0,927.0,107.0,2.4,16.0,852.0,865.26,663.46
2016,3,31,11,15,931.0,108.0,2.45,16.0,867.5,834.69,642.27
2016,3,31,11,30,935.0,109.0,2.5,16.0,883.0,800.9,618.78
2016,3,31,11,45,938.0,108.5,2.6,16.5,890.5,761.98,589.52
2016,3,31,12,0,941.0,108.0,2.7,17.0,898.0,720.28,556.95
2016,3,31,12,15,940.5,107.5,2.8,17.0,897.0,673.82,521.12
2016,3,31,12,30,940.0,107.0,2.9,17.0,896.0,625.23,482.65
2016,3,31,12,45,942.5,104.0,3.05,17.0,888.0,574.28,441.35
2016,3,31,13,0,945.0,101.0,3.2,17.0,880.0,521.4,397.1
2016,3,31,13,15,941.0,100.0,3.25,17.0,862.5,465.63,349.01
2016,3,31,13,30,937.0,99.0,3.3,17.0,845.0,408.93,298.9
2016,3,31,13,45,930.5,98.0,3.4,17.0,820.0,350.8,246.87
2016,3,31,14,0,924.0,97.0,3.5,17.0,795.0,292.46,194.72
2016,3,31,14,15,915.5,95.5,3.55,16.5,763.0,233.46,144.35
2016,3,31,14,30,907.0,94.0,3.6,16.0,731.0,174.95,99.83
2016,3,31,14,45,894.5,92.5,3.65,16.0,692.0,116.91,67.7
2016,3,31,15,0,882.0,91.0,3.7,16.0,653.0,78.89,62.97
2016,3,31,15,15,866.5,88.5,3.7,15.5,609.0,77.38,61.98
2016,3,31,15,30,851.0,86.0,3.7,15.0,565.0,66.95,53.21
2016,3,31,15,45,827.5,83.5,3.7,15.0,516.0,65.89,52.46
2016,3,31,16,0,804.0,81.0,3.7,15.0,467.0,64.82,51.7
2016,3,31,16,15,774.0,77.0,3.55,14.5,415.0,62.54,49.96
2016,3,31,16,30,744.0,73.0,3.4,14.0,363.0,60.2,48.14
2016,3,31,16,45,699.0,68.5,3.3,13.5,309.5,57.26,45.73
2016,3,31,17,0,654.0,64.0,3.2,13.0,256.0,49.84,39.21
2016,3,31,17,15,588.5,57.0,2.85,12.5,203.5,45.01,34.86
2016,3,31,17,30,523.0,50.0,2.5,12.0,151.0,40.13,30.27
2016,3,31,17,45,413.5,39.5,2.15,11.5,104.0,32.04,22.59
2016,3,31,18,0,304.0,29.0,1.8,11.0,57.0,23.84,13.81
2016,3,31,18,15,152.0,14.5,1.7,10.5,28.5,11.81,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,171.0,18.5,2.45,10.0,38.0,194.06,111.58
2016,4,1,6,30,342.0,37.0,2.5,10.0,76.0,366.16,299.87
2016,4,1,6,45,434.0,47.5,2.55,10.5,124.5,464.77,387.47
2016,4,1,7,0,526.0,58.0,2.6,11.0,173.0,567.71,472.91
2016,4,1,7,15,586.0,65.5,2.6,11.0,225.5,641.66,532.26
2016,4,1,7,30,646.0,73.0,2.6,11.0,278.0,716.07,589.19
2016,4,1,7,45,689.0,77.5,2.65,11.5,331.5,770.55,627.95
2016,4,1,8,0,732.0,82.0,2.7,12.0,385.0,817.63,659.95
2016,4,1,8,15,760.5,86.5,2.65,12.5,436.0,855.75,683.78
2016,4,1,8,30,789.0,91.0,2.6,13.0,487.0,891.08,705.02
2016,4,1,8,45,811.0,94.0,2.6,13.5,535.0,915.27,718.39
2016,4,1,9,0,833.0,97.0,2.6,14.0,583.0,936.07,729.37
2016,4,1,9,15,848.5,99.5,2.6,14.0,626.0,946.47,734.49
2016,4,1,9,30,864.0,102.0,2.6,14.0,669.0,953.16,737.26
2016,4,1,9,45,876.5,103.5,2.6,14.5,706.0,941.77,726.37
2016,4,1,10,0,889.0,105.0,2.6,15.0,743.0,937.26,720.64
2016,4,1,10,15,897.5,106.5,2.55,15.0,773.5,925.35,710.82
2016,4,1,10,30,906.0,108.0,2.5,15.0,804.0,909.74,698.69
2016,4,1,10,45,912.0,109.0,2.5,15.5,827.5,887.83,681.55
2016,4,1,11,0,918.0,110.0,2.5,16.0,851.0,862.42,662.18
2016,4,1,11,15,922.0,110.5,2.45,16.0,866.0,831.57,639.97
2016,4,1,11,30,926.0,111.0,2.4,16.0,881.0,797.55,615.61
2016,4,1,11,45,928.0,111.0,2.35,16.5,888.5,758.66,585.45
2016,4,1,12,0,930.0,111.0,2.3,17.0,896.0,717.07,552.3
2016,4,1,12,15,929.5,111.0,2.25,17.0,895.0,671.43,516.63
2016,4,1,12,30,929.0,111.0,2.2,17.0,894.0,623.68,478.56
2016,4,1,12,45,930.0,109.0,2.2,17.0,885.5,573.22,437.69
2016,4,1,13,0,931.0,107.0,2.2,17.0,877.0,520.98,394.2
2016,4,1,13,15,927.0,106.0,2.2,17.0,859.5,465.83,347.19
2016,4,1,13,30,923.0,105.0,2.2,17.0,842.0,409.8,298.22
2016,4,1,13,45,917.0,103.5,2.25,17.0,817.5,352.15,247.2
2016,4,1,14,0,911.0,102.0,2.3,17.0,793.0,294.28,195.93
2016,4,1,14,15,902.5,100.5,2.3,17.0,761.0,235.96,146.15
2016,4,1,14,30,894.0,99.0,2.3,17.0,729.0,178.15,102.1
2016,4,1,14,45,882.0,96.5,2.35,17.0,690.5,120.21,69.66
2016,4,1,15,0,870.0,94.0,2.4,17.0,652.0,80.47,64.02
2016,4,1,15,15,854.0,91.5,2.4,16.5,608.0,69.51,54.91
2016,4,1,15,30,838.0,89.0,2.4,16.0,564.0,68.69,54.49
2016,4,1,15,45,816.5,86.0,2.45,16.0,515.0,67.41,53.55
2016,4,1,16,0,795.0,83.0,2.5,16.0,466.0,66.08,52.58
2016,4,1,16,15,765.0,78.5,2.45,15.5,414.5,63.48,50.58
2016,4,1,16,30,735.0,74.0,2.4,15.0,363.0,60.8,48.48
2016,4,1,16,45,692.0,69.0,2.4,14.5,309.5,52.8,41.58
2016,4,1,17,0,649.0,64.0,2.4,14.0,256.0,49.73,38.97
2016,4,1,17,15,585.0,57.0,2.15,13.0,204.0,44.91,34.72
2016,4,1,17,30,521.0,50.0,1.9,12.0,152.0,40.04,30.23
2016,4,1,17,45,415.0,39.5,1.65,11.5,105.0,31.97,22.59
2016,4,1,18,0,309.0,29.0,1.4,11.0,58.0,23.78,14.0
2016,4,1,18,15,154.5,14.5,1.3,10.5,29.0,11.76,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,161.5,20.0,0.8,9.5,39.5,192.25,123.56
2016,4,2,6,30,323.0,40.0,0.8,10.0,79.0,355.16,289.12
2016,4,2,6,45,402.0,53.0,0.85,10.5,126.0,445.85,367.11
2016,4,2,7,0,481.0,66.0,0.9,11.0,173.0,540.19,443.26
2016,4,2,7,15,542.0,74.5,0.85,11.0,225.0,615.85,501.12
2016,4,2,7,30,603.0,83.0,0.8,11.0,277.0,691.84,556.14
2016,4,2,7,45,346.5,128.0,0.75,11.5,244.0,512.46,417.04
2016,4,2,8,0,90.0,173.0,0.7,12.0,211.0,270.31,220.98
2016,4,2,8,15,225.0,183.5,0.7,12.5,294.0,444.96,362.2
2016,4,2,8,30,360.0,194.0,0.7,13.0,377.0,582.16,464.5
2016,4,2,8,45,559.5,161.0,0.7,14.0,475.5,751.85,584.37
2016,4,2,9,0,759.0,128.0,0.7,15.0,574.0,910.01,685.35
2016,4,2,9,15,776.5,131.5,0.7,15.5,617.0,922.95,688.31
2016,4,2,9,30,794.0,135.0,0.7,16.0,660.0,925.89,687.11
2016,4,2,9,45,800.0,142.0,0.7,16.5,695.5,924.93,683.7
2016,4,2,10,0,806.0,149.0,0.7,17.0,731.0,920.26,678.12
2016,4,2,10,15,815.5,151.0,0.75,17.5,761.0,909.99,670.15
2016,4,2,10,30,825.0,153.0,0.8,18.0,791.0,896.05,659.99
2016,4,2,10,45,831.0,155.0,0.85,18.5,813.5,875.48,645.66
2016,4,2,11,0,837.0,157.0,0.9,19.0,836.0,851.49,629.21
2016,4,2,11,15,841.0,158.0,0.95,19.0,851.0,821.68,610.1
2016,4,2,11,30,845.0,159.0,1.0,19.0,866.0,788.82,587.69
2016,4,2,11,45,851.0,157.0,1.1,19.5,874.0,751.82,561.49
2016,4,2,12,0,857.0,155.0,1.2,20.0,882.0,712.04,532.67
2016,4,2,12,15,856.0,155.0,1.25,20.0,880.5,667.0,499.78
2016,4,2,12,30,855.0,155.0,1.3,20.0,879.0,620.09,464.57
2016,4,2,12,45,867.5,145.0,1.4,20.5,872.5,570.51,425.88
2016,4,2,13,0,880.0,135.0,1.5,21.0,866.0,519.41,384.61
2016,4,2,13,15,875.0,134.0,1.55,20.5,848.5,466.02,341.38
2016,4,2,13,30,870.0,133.0,1.6,20.0,831.0,408.39,293.54
2016,4,2,13,45,858.0,134.0,1.7,20.0,805.0,352.01,245.19
2016,4,2,14,0,846.0,135.0,1.8,20.0,779.0,296.19,197.11
2016,4,2,14,15,835.5,133.0,1.85,20.0,747.0,239.4,149.71
2016,4,2,14,30,825.0,131.0,1.9,20.0,715.0,183.58,107.72
2016,4,2,14,45,801.0,132.5,1.95,20.0,674.5,130.46,78.49
2016,4,2,15,0,777.0,134.0,2.0,20.0,634.0,85.82,67.74
2016,4,2,15,15,712.5,137.0,2.0,19.5,571.0,88.73,70.59
2016,4,2,15,30,648.0,140.0,2.0,19.0,508.0,92.1,73.81
2016,4,2,15,45,656.5,123.0,2.05,18.5,468.5,83.36,66.7
2016,4,2,16,0,665.0,106.0,2.1,18.0,429.0,74.07,59.04
2016,4,2,16,15,563.0,114.0,2.1,17.5,366.5,80.54,64.99
2016,4,2,16,30,461.0,122.0,2.1,17.0,304.0,85.69,69.8
2016,4,2,16,45,401.5,116.0,2.1,16.5,258.0,82.34,67.17
2016,4,2,17,0,342.0,110.0,2.1,16.0,212.0,78.97,64.4
2016,4,2,17,15,297.0,92.0,2.0,15.5,168.0,67.18,54.01
2016,4,2,17,30,252.0,74.0,1.9,15.0,124.0,55.95,43.85
2016,4,2,17,45,179.5,55.0,1.8,14.5,85.0,42.05,31.08
2016,4,2,18,0,107.0,36.0,1.7,14.0,46.0,27.9,17.37
2016,4,2,18,15,53.5,18.0,1.65,13.5,23.0,14.26,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
