Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,22.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,45.0,10.0,1.1,9.0,11.0,41.17,0.0
2016,4,3,6,15,174.5,26.5,1.15,9.0,46.0,211.45,146.69
2016,4,3,6,30,304.0,43.0,1.2,9.0,81.0,342.83,282.58
2016,4,3,6,45,395.5,55.0,1.3,9.5,129.5,443.89,369.71
2016,4,3,7,0,487.0,67.0,1.4,10.0,178.0,547.94,454.55
2016,4,3,7,15,243.5,75.5,1.4,10.5,131.0,345.67,291.5
2016,4,3,7,30,0.0,84.0,1.4,11.0,84.0,73.32,57.46
2016,4,3,7,45,0.0,99.5,1.4,11.5,99.5,87.4,69.64
2016,4,3,8,0,0.0,115.0,1.4,12.0,115.0,101.35,81.08
2016,4,3,8,15,2.0,140.5,1.4,12.5,141.5,127.45,102.57
2016,4,3,8,30,4.0,166.0,1.4,13.0,168.0,153.3,123.43
2016,4,3,8,45,15.0,196.5,1.4,13.5,205.0,192.69,155.34
2016,4,3,9,0,26.0,227.0,1.4,14.0,242.0,231.63,186.17
2016,4,3,9,15,23.5,236.5,1.4,14.5,251.0,235.53,188.11
2016,4,3,9,30,21.0,246.0,1.4,15.0,260.0,239.57,190.32
2016,4,3,9,45,44.5,287.0,1.45,15.5,319.0,317.95,251.49
2016,4,3,10,0,68.0,328.0,1.5,16.0,378.0,376.87,295.84
2016,4,3,10,15,207.0,338.0,1.5,16.0,497.5,521.71,407.1
2016,4,3,10,30,346.0,348.0,1.5,16.0,617.0,656.99,505.67
2016,4,3,10,45,612.0,242.5,1.55,16.5,735.0,781.17,596.08
2016,4,3,11,0,878.0,137.0,1.6,17.0,853.0,866.95,655.0
2016,4,3,11,15,882.0,138.0,1.65,17.0,868.0,828.27,627.77
2016,4,3,11,30,886.0,139.0,1.7,17.0,883.0,795.36,605.53
2016,4,3,11,45,683.0,237.0,1.75,17.5,813.5,707.25,538.16
2016,4,3,12,0,480.0,335.0,1.8,18.0,744.0,615.05,468.06
2016,4,3,12,15,498.0,329.5,1.85,18.0,753.0,589.85,449.56
2016,4,3,12,30,516.0,324.0,1.9,18.0,762.0,562.04,428.02
2016,4,3,12,45,691.5,237.0,1.95,18.0,817.5,551.12,418.64
2016,4,3,13,0,867.0,150.0,2.0,18.0,873.0,525.33,395.61
2016,4,3,13,15,862.0,149.0,2.1,18.0,855.5,471.0,350.26
2016,4,3,13,30,857.0,148.0,2.2,18.0,838.0,416.1,303.29
2016,4,3,13,45,847.5,147.5,2.3,18.0,812.5,359.87,254.4
2016,4,3,14,0,838.0,147.0,2.4,18.0,787.0,304.02,205.66
2016,4,3,14,15,827.5,144.5,2.45,17.5,755.0,247.22,158.02
2016,4,3,14,30,817.0,142.0,2.5,17.0,723.0,191.44,115.61
2016,4,3,14,45,808.0,136.5,2.55,17.0,685.0,134.96,82.35
2016,4,3,15,0,799.0,131.0,2.6,17.0,647.0,92.92,74.64
2016,4,3,15,15,780.5,127.0,2.6,16.5,603.0,83.52,66.96
2016,4,3,15,30,762.0,123.0,2.6,16.0,559.0,82.73,66.62
2016,4,3,15,45,751.0,113.5,2.65,16.0,512.5,78.35,63.04
2016,4,3,16,0,740.0,104.0,2.7,16.0,466.0,73.66,59.16
2016,4,3,16,15,708.0,98.5,2.6,15.5,414.5,71.17,57.3
2016,4,3,16,30,676.0,93.0,2.5,15.0,363.0,68.6,55.33
2016,4,3,16,45,639.5,84.5,2.45,14.5,310.5,63.62,51.17
2016,4,3,17,0,603.0,76.0,2.4,14.0,258.0,58.43,46.71
2016,4,3,17,15,537.0,67.5,2.15,13.0,206.0,52.81,41.79
2016,4,3,17,30,471.0,59.0,1.9,12.0,154.0,47.09,36.56
2016,4,3,17,45,367.5,47.0,1.65,11.5,107.5,38.06,28.03
2016,4,3,18,0,264.0,35.0,1.4,11.0,61.0,27.16,17.2
2016,4,3,18,15,132.0,17.5,1.3,10.5,30.5,13.65,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,11.0,13.0,11.1,0.0
2016,4,4,6,15,154.0,28.5,2.15,11.5,48.5,202.27,146.08
2016,4,4,6,30,308.0,44.0,2.3,12.0,84.0,347.65,286.34
2016,4,4,6,45,393.5,56.0,2.45,12.5,132.0,444.59,370.11
2016,4,4,7,0,479.0,68.0,2.6,13.0,180.0,543.61,451.59
2016,4,4,7,15,573.5,65.0,2.55,13.5,232.0,634.21,521.9
2016,4,4,7,30,668.0,62.0,2.5,14.0,284.0,719.7,584.8
2016,4,4,7,45,700.5,76.0,2.5,14.5,344.0,783.89,629.46
2016,4,4,8,0,733.0,90.0,2.5,15.0,404.0,840.45,667.06
2016,4,4,8,15,763.0,94.5,2.55,15.0,456.0,873.1,688.25
2016,4,4,8,30,793.0,99.0,2.6,15.0,508.0,909.88,712.25
2016,4,4,8,45,816.0,102.5,2.65,15.5,557.0,935.58,726.83
2016,4,4,9,0,839.0,106.0,2.7,16.0,606.0,957.81,739.02
2016,4,4,9,15,776.0,130.5,2.8,16.0,619.0,924.31,714.54
2016,4,4,9,30,713.0,155.0,2.9,16.0,632.0,881.46,684.0
2016,4,4,9,45,803.0,135.5,3.0,16.5,700.5,923.88,712.0
2016,4,4,10,0,893.0,116.0,3.1,17.0,769.0,957.44,732.88
2016,4,4,10,15,902.0,117.5,3.05,17.0,799.5,945.49,722.77
2016,4,4,10,30,911.0,119.0,3.0,17.0,830.0,929.8,710.68
2016,4,4,10,45,916.0,121.0,3.0,17.0,853.5,907.46,694.55
2016,4,4,11,0,921.0,123.0,3.0,17.0,877.0,881.63,676.14
2016,4,4,11,15,925.0,123.5,3.0,17.0,892.0,850.22,653.9
2016,4,4,11,30,929.0,124.0,3.0,17.0,907.0,815.66,629.46
2016,4,4,11,45,929.5,125.0,3.0,17.5,914.0,776.04,598.85
2016,4,4,12,0,930.0,126.0,3.0,18.0,921.0,733.81,565.42
2016,4,4,12,15,929.5,126.0,3.0,18.0,920.0,687.75,529.63
2016,4,4,12,30,929.0,126.0,3.0,18.0,919.0,639.61,491.41
2016,4,4,12,45,931.0,123.0,3.0,18.0,910.5,588.62,450.05
2016,4,4,13,0,933.0,120.0,3.0,18.0,902.0,535.81,406.05
2016,4,4,13,15,929.0,119.0,3.0,18.0,884.0,480.31,358.72
2016,4,4,13,30,925.0,118.0,3.0,18.0,866.0,423.95,309.47
2016,4,4,13,45,917.5,117.0,3.0,18.0,840.5,365.88,258.07
2016,4,4,14,0,910.0,116.0,3.0,18.0,815.0,307.76,206.58
2016,4,4,14,15,900.0,114.5,3.05,18.0,781.5,249.03,156.42
2016,4,4,14,30,890.0,113.0,3.1,18.0,748.0,190.99,111.74
2016,4,4,14,45,874.0,111.5,3.2,18.0,708.0,124.09,70.82
2016,4,4,15,0,858.0,110.0,3.3,18.0,668.0,79.98,63.33
2016,4,4,15,15,840.0,107.0,3.4,17.5,622.5,79.22,63.02
2016,4,4,15,30,822.0,104.0,3.5,17.0,577.0,78.44,62.66
2016,4,4,15,45,793.5,101.5,3.6,16.5,526.5,77.81,62.45
2016,4,4,16,0,765.0,99.0,3.7,16.0,476.0,70.54,56.44
2016,4,4,16,15,732.0,94.5,3.5,15.5,423.0,68.58,55.03
2016,4,4,16,30,699.0,90.0,3.3,15.0,370.0,66.58,53.55
2016,4,4,16,45,647.0,84.5,3.15,14.5,315.5,63.6,51.15
2016,4,4,17,0,595.0,79.0,3.0,14.0,261.0,60.61,48.65
2016,4,4,17,15,525.5,70.5,2.55,13.5,208.0,55.07,43.72
2016,4,4,17,30,456.0,62.0,2.1,13.0,155.0,49.44,38.51
2016,4,4,17,45,344.0,50.0,1.7,12.5,108.0,38.4,28.24
2016,4,4,18,0,232.0,38.0,1.3,12.0,61.0,29.31,19.09
2016,4,4,18,15,116.0,19.0,1.2,11.5,30.5,14.77,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,62.0,7.0,1.2,9.5,9.0,0.0,0.0
2016,4,5,6,0,124.0,14.0,1.2,10.0,18.0,102.55,0.0
2016,4,5,6,15,274.5,26.5,1.3,10.5,57.5,295.45,222.1
2016,4,5,6,30,425.0,39.0,1.4,11.0,97.0,439.04,358.39
2016,4,5,6,45,505.0,48.5,1.55,12.0,147.0,529.9,434.82
2016,4,5,7,0,585.0,58.0,1.7,13.0,197.0,624.06,509.31
2016,4,5,7,15,641.0,64.5,1.75,13.5,251.5,694.88,562.56
2016,4,5,7,30,697.0,71.0,1.8,14.0,306.0,765.87,613.33
2016,4,5,7,45,736.0,75.5,1.9,14.5,360.5,811.9,644.43
2016,4,5,8,0,775.0,80.0,2.0,15.0,415.0,862.76,678.14
2016,4,5,8,15,802.0,84.0,2.0,15.5,467.0,899.23,699.8
2016,4,5,8,30,829.0,88.0,2.0,16.0,519.0,932.77,719.08
2016,4,5,8,45,851.5,90.0,2.0,16.5,568.0,956.25,731.22
2016,4,5,9,0,874.0,92.0,2.0,17.0,617.0,965.35,733.68
2016,4,5,9,15,888.0,94.5,2.1,17.5,660.5,974.25,737.47
2016,4,5,9,30,902.0,97.0,2.2,18.0,704.0,979.43,738.86
2016,4,5,9,45,912.5,99.0,2.35,18.5,741.5,976.9,735.8
2016,4,5,10,0,923.0,101.0,2.5,19.0,779.0,970.53,730.32
2016,4,5,10,15,930.5,102.0,2.6,19.0,809.5,956.49,720.72
2016,4,5,10,30,938.0,103.0,2.7,19.0,840.0,938.72,708.72
2016,4,5,10,45,943.5,104.0,2.85,19.5,862.5,915.53,692.17
2016,4,5,11,0,949.0,105.0,3.0,20.0,885.0,888.78,673.2
2016,4,5,11,15,952.0,105.5,3.05,20.0,900.0,856.11,650.72
2016,4,5,11,30,955.0,106.0,3.1,20.0,915.0,820.29,626.0
2016,4,5,11,45,956.5,106.5,3.2,20.5,922.0,780.38,596.68
2016,4,5,12,0,958.0,107.0,3.3,21.0,929.0,737.74,563.64
2016,4,5,12,15,957.5,106.5,3.25,21.0,927.5,690.46,527.01
2016,4,5,12,30,957.0,106.0,3.2,21.0,926.0,641.06,487.95
2016,4,5,12,45,955.0,105.5,3.2,21.5,916.0,588.96,445.16
2016,4,5,13,0,953.0,105.0,3.2,22.0,906.0,535.28,400.12
2016,4,5,13,15,949.0,104.5,3.15,22.0,888.5,479.42,352.9
2016,4,5,13,30,945.0,104.0,3.1,22.0,871.0,422.63,303.77
2016,4,5,13,45,939.0,102.5,3.05,22.0,845.5,363.84,252.28
2016,4,5,14,0,933.0,101.0,3.0,22.0,820.0,304.83,200.54
2016,4,5,14,15,924.0,99.5,2.9,22.0,787.0,245.26,150.1
2016,4,5,14,30,915.0,98.0,2.8,22.0,754.0,186.27,105.03
2016,4,5,14,45,903.0,96.0,2.7,22.0,714.5,127.54,71.0
2016,4,5,15,0,891.0,94.0,2.6,22.0,675.0,80.73,62.9
2016,4,5,15,15,875.0,91.5,2.45,21.5,630.5,79.28,62.02
2016,4,5,15,30,859.0,89.0,2.3,21.0,586.0,68.72,53.35
2016,4,5,15,45,837.0,86.0,2.2,21.0,536.0,67.42,52.42
2016,4,5,16,0,815.0,83.0,2.1,21.0,486.0,66.07,51.45
2016,4,5,16,15,785.5,79.0,1.85,20.5,433.5,63.84,49.81
2016,4,5,16,30,756.0,75.0,1.6,20.0,381.0,61.55,48.1
2016,4,5,16,45,713.5,70.5,1.4,19.5,326.5,58.68,45.83
2016,4,5,17,0,671.0,66.0,1.2,19.0,272.0,51.19,39.44
2016,4,5,17,15,608.5,59.0,1.15,18.0,218.5,46.4,35.35
2016,4,5,17,30,546.0,52.0,1.1,17.0,165.0,41.55,31.0
2016,4,5,17,45,443.0,42.5,1.1,16.5,116.5,34.35,24.31
2016,4,5,18,0,340.0,33.0,1.1,16.0,68.0,27.09,17.04
2016,4,5,18,15,170.0,16.5,1.1,15.5,34.0,13.33,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,56.0,7.5,1.1,13.5,9.5,6.4,0.0
2016,4,6,6,0,112.0,15.0,1.1,14.0,19.0,125.44,0.0
2016,4,6,6,15,254.5,28.5,1.15,15.0,58.5,282.86,213.81
2016,4,6,6,30,397.0,42.0,1.2,16.0,98.0,421.16,338.43
2016,4,6,6,45,484.0,51.5,1.25,17.0,148.5,517.48,416.5
2016,4,6,7,0,571.0,61.0,1.3,18.0,199.0,617.36,492.58
2016,4,6,7,15,627.0,67.5,1.35,18.5,253.5,688.03,544.04
2016,4,6,7,30,683.0,74.0,1.4,19.0,308.0,758.83,593.17
2016,4,6,7,45,720.5,79.5,1.5,19.5,362.0,810.49,627.37
2016,4,6,8,0,758.0,85.0,1.6,20.0,416.0,854.6,655.45
2016,4,6,8,15,785.5,89.0,1.65,20.5,468.0,891.39,677.34
2016,4,6,8,30,813.0,93.0,1.7,21.0,520.0,925.28,696.91
2016,4,6,8,45,832.0,96.5,1.8,21.5,568.0,947.14,708.89
2016,4,6,9,0,851.0,100.0,1.9,22.0,616.0,965.52,718.67
2016,4,6,9,15,865.5,103.0,1.95,22.5,659.0,975.28,722.25
2016,4,6,9,30,880.0,106.0,2.0,23.0,702.0,970.28,716.4
2016,4,6,9,45,888.0,109.0,2.05,23.5,738.0,966.49,711.67
2016,4,6,10,0,896.0,112.0,2.1,24.0,774.0,958.95,704.66
2016,4,6,10,15,903.5,114.0,2.05,24.5,804.0,946.16,693.36
2016,4,6,10,30,911.0,116.0,2.0,25.0,834.0,929.66,679.89
2016,4,6,10,45,913.0,119.0,1.95,25.5,855.5,905.77,661.83
2016,4,6,11,0,915.0,122.0,1.9,26.0,877.0,878.5,641.8
2016,4,6,11,15,917.5,122.5,1.8,26.0,891.5,846.1,619.29
2016,4,6,11,30,920.0,123.0,1.7,26.0,906.0,810.68,594.86
2016,4,6,11,45,918.5,125.0,1.65,26.5,911.5,770.85,565.64
2016,4,6,12,0,917.0,127.0,1.6,27.0,917.0,728.56,533.8
2016,4,6,12,15,781.5,200.5,1.55,27.0,873.0,664.04,485.64
2016,4,6,12,30,646.0,274.0,1.5,27.0,829.0,599.02,437.32
2016,4,6,12,45,769.5,204.5,1.45,27.5,858.5,569.53,414.01
2016,4,6,13,0,893.0,135.0,1.4,28.0,888.0,530.53,381.79
2016,4,6,13,15,887.5,134.0,1.3,28.0,870.0,476.3,338.03
2016,4,6,13,30,882.0,133.0,1.2,28.0,852.0,421.44,292.85
2016,4,6,13,45,719.5,198.5,1.15,28.0,774.0,355.01,242.67
2016,4,6,14,0,557.0,264.0,1.1,28.0,696.0,312.51,212.16
2016,4,6,14,15,476.0,282.0,1.05,28.0,640.0,268.47,180.34
2016,4,6,14,30,395.0,300.0,1.0,28.0,584.0,242.39,164.71
2016,4,6,14,45,503.5,243.0,0.95,28.0,585.5,176.72,117.32
2016,4,6,15,0,612.0,186.0,0.9,28.0,587.0,114.25,88.36
2016,4,6,15,15,617.0,169.0,0.85,28.0,550.0,106.79,82.67
2016,4,6,15,30,622.0,152.0,0.8,28.0,513.0,98.84,76.43
2016,4,6,15,45,560.5,154.5,0.8,28.0,459.5,102.76,79.9
2016,4,6,16,0,499.0,157.0,0.8,28.0,406.0,105.13,82.1
2016,4,6,16,15,414.5,153.5,0.75,27.5,345.0,103.59,81.26
2016,4,6,16,30,330.0,150.0,0.7,27.0,284.0,106.2,83.84
2016,4,6,16,45,297.0,134.5,0.7,26.5,242.5,96.38,76.04
2016,4,6,17,0,264.0,119.0,0.7,26.0,201.0,86.24,67.81
2016,4,6,17,15,232.5,99.0,0.75,25.0,161.0,72.88,56.75
2016,4,6,17,30,201.0,79.0,0.8,24.0,121.0,59.1,44.98
2016,4,6,17,45,151.5,58.5,0.85,23.0,85.0,44.46,32.16
2016,4,6,18,0,102.0,38.0,0.9,22.0,49.0,29.45,18.58
2016,4,6,18,15,51.0,19.0,0.85,21.5,24.5,15.1,0.0
2016,4,6,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,2.35,13.5,9.0,7.68,0.0
2016,4,7,6,0,0.0,18.0,2.5,14.0,18.0,17.34,0.0
2016,4,7,6,15,118.5,35.5,2.7,14.0,52.5,167.76,129.08
2016,4,7,6,30,237.0,53.0,2.9,14.0,87.0,305.27,251.87
2016,4,7,6,45,303.0,69.0,3.1,14.5,131.5,385.46,321.71
2016,4,7,7,0,369.0,85.0,3.3,15.0,176.0,468.78,391.46
2016,4,7,7,15,440.5,89.0,3.4,15.0,223.5,542.46,450.99
2016,4,7,7,30,512.0,93.0,3.5,15.0,271.0,628.06,517.52
2016,4,7,7,45,463.0,122.0,3.6,15.5,302.5,616.45,506.24
2016,4,7,8,0,414.0,151.0,3.7,16.0,334.0,608.94,497.16
2016,4,7,8,15,365.0,182.5,3.65,16.0,358.0,578.25,470.67
2016,4,7,8,30,316.0,214.0,3.6,16.0,382.0,566.47,458.29
2016,4,7,8,45,387.5,218.0,3.6,16.5,442.0,635.13,509.73
2016,4,7,9,0,459.0,222.0,3.6,17.0,502.0,724.42,574.04
2016,4,7,9,15,449.5,243.0,3.55,17.0,533.0,730.38,575.35
2016,4,7,9,30,440.0,264.0,3.5,17.0,564.0,733.59,575.31
2016,4,7,9,45,632.0,200.0,3.45,17.5,656.0,842.71,655.82
2016,4,7,10,0,824.0,136.0,3.4,18.0,748.0,930.34,713.74
2016,4,7,10,15,699.5,202.5,3.35,18.0,736.0,871.12,670.3
2016,4,7,10,30,575.0,269.0,3.3,18.0,724.0,797.6,614.31
2016,4,7,10,45,524.5,296.5,3.3,18.0,720.5,757.25,583.62
2016,4,7,11,0,474.0,324.0,3.3,18.0,717.0,716.14,552.05
2016,4,7,11,15,661.5,236.5,3.25,18.0,795.5,762.86,588.68
2016,4,7,11,30,849.0,149.0,3.2,18.0,874.0,788.75,608.88
2016,4,7,11,45,846.5,151.5,3.15,18.0,879.0,749.69,578.63
2016,4,7,12,0,844.0,154.0,3.1,18.0,884.0,708.39,546.77
2016,4,7,12,15,622.0,265.0,3.05,18.0,802.5,617.79,475.73
2016,4,7,12,30,400.0,376.0,3.0,18.0,721.0,536.99,412.36
2016,4,7,12,45,380.5,380.5,3.0,18.0,706.0,500.72,384.0
2016,4,7,13,0,361.0,385.0,3.0,18.0,691.0,465.51,355.87
2016,4,7,13,15,339.0,383.0,3.0,18.0,665.5,426.06,324.38
2016,4,7,13,30,317.0,381.0,3.0,18.0,640.0,388.66,294.25
2016,4,7,13,45,279.0,376.5,3.0,18.0,600.0,346.98,261.28
2016,4,7,14,0,241.0,372.0,3.0,18.0,560.0,319.0,239.35
2016,4,7,14,15,332.0,332.0,3.0,17.5,579.0,280.56,205.23
2016,4,7,14,30,423.0,292.0,3.0,17.0,598.0,232.68,164.55
2016,4,7,14,45,327.5,297.0,3.0,17.0,526.0,205.79,151.71
2016,4,7,15,0,232.0,302.0,3.0,17.0,454.0,195.18,160.79
2016,4,7,15,15,239.5,279.0,2.95,17.0,427.0,183.77,151.67
2016,4,7,15,30,247.0,256.0,2.9,17.0,400.0,162.5,134.19
2016,4,7,15,45,163.5,234.0,2.85,17.0,326.5,158.38,131.15
2016,4,7,16,0,80.0,212.0,2.8,17.0,253.0,151.15,125.41
2016,4,7,16,15,51.0,181.5,2.65,16.5,207.0,131.93,109.57
2016,4,7,16,30,22.0,151.0,2.5,16.0,161.0,116.63,96.9
2016,4,7,16,45,15.5,131.0,2.4,16.0,137.5,101.71,84.17
2016,4,7,17,0,9.0,111.0,2.3,16.0,114.0,86.67,71.14
2016,4,7,17,15,4.5,89.5,2.15,15.5,91.0,70.51,57.01
2016,4,7,17,30,0.0,68.0,2.0,15.0,68.0,54.2,42.45
2016,4,7,17,45,0.0,48.0,1.85,15.0,48.0,38.8,28.4
2016,4,7,18,0,0.0,28.0,1.7,15.0,28.0,23.14,13.98
2016,4,7,18,15,0.0,14.0,1.6,14.5,14.0,11.54,0.0
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.95,12.5,4.5,3.84,0.0
2016,4,8,6,0,0.0,9.0,1.0,13.0,9.0,7.4,0.0
2016,4,8,6,15,0.0,26.0,1.2,13.0,26.0,21.49,11.64
2016,4,8,6,30,0.0,43.0,1.4,13.0,43.0,38.95,27.26
2016,4,8,6,45,0.0,64.5,1.6,13.5,64.5,61.46,46.81
2016,4,8,7,0,0.0,86.0,1.8,14.0,86.0,82.81,65.15
2016,4,8,7,15,8.0,106.0,1.8,14.5,109.0,108.65,87.27
2016,4,8,7,30,16.0,126.0,1.8,15.0,132.0,134.45,108.89
2016,4,8,7,45,8.0,129.5,1.8,15.5,132.5,126.22,101.16
2016,4,8,8,0,0.0,133.0,1.8,16.0,133.0,119.12,94.4
2016,4,8,8,15,0.0,111.0,1.8,16.0,111.0,95.06,74.2
2016,4,8,8,30,0.0,89.0,1.8,16.0,89.0,74.01,56.51
2016,4,8,8,45,0.0,115.0,1.85,16.0,115.0,97.44,75.74
2016,4,8,9,0,0.0,141.0,1.9,16.0,141.0,120.98,94.78
2016,4,8,9,15,2.5,166.5,1.9,16.0,168.5,146.42,115.27
2016,4,8,9,30,5.0,192.0,1.9,16.0,196.0,171.66,135.36
2016,4,8,9,45,9.5,222.0,1.9,16.0,229.5,202.7,159.94
2016,4,8,10,0,14.0,252.0,1.9,16.0,263.0,233.23,183.82
2016,4,8,10,15,16.0,266.5,1.95,16.0,279.5,246.46,193.87
2016,4,8,10,30,18.0,281.0,2.0,16.0,296.0,259.35,203.68
2016,4,8,10,45,33.5,324.0,2.05,16.0,352.0,322.87,252.99
2016,4,8,11,0,49.0,367.0,2.1,16.0,408.0,370.41,289.1
2016,4,8,11,15,33.5,333.5,2.15,16.0,362.0,320.85,250.47
2016,4,8,11,30,18.0,300.0,2.2,16.0,316.0,266.89,208.51
2016,4,8,11,45,33.0,342.5,2.25,16.5,372.0,317.04,247.15
2016,4,8,12,0,48.0,385.0,2.3,17.0,428.0,356.64,276.69
2016,4,8,12,15,50.5,388.0,2.3,17.0,432.5,352.91,273.5
2016,4,8,12,30,53.0,391.0,2.3,17.0,437.0,348.64,270.08
2016,4,8,12,45,26.5,246.0,2.3,17.0,269.0,214.67,166.74
2016,4,8,13,0,0.0,101.0,2.3,17.0,101.0,84.21,63.18
2016,4,8,13,15,2.0,139.5,2.35,17.0,141.0,116.27,89.27
2016,4,8,13,30,4.0,178.0,2.4,17.0,181.0,147.18,114.05
2016,4,8,13,45,2.0,165.0,2.45,17.0,166.5,135.63,104.9
2016,4,8,14,0,0.0,152.0,2.5,17.0,152.0,124.44,96.12
2016,4,8,14,15,0.0,92.0,2.5,16.5,92.0,76.74,57.7
2016,4,8,14,30,0.0,32.0,2.5,16.0,32.0,26.58,16.51
2016,4,8,14,45,0.0,30.5,2.5,16.0,30.5,25.31,15.51
2016,4,8,15,0,0.0,29.0,2.5,16.0,29.0,24.05,15.38
2016,4,8,15,15,0.0,48.0,2.5,16.0,48.0,39.82,29.21
2016,4,8,15,30,0.0,67.0,2.5,16.0,67.0,55.63,43.08
2016,4,8,15,45,0.0,70.5,2.5,16.0,70.5,58.52,45.74
2016,4,8,16,0,0.0,74.0,2.5,16.0,74.0,61.42,48.43
2016,4,8,16,15,0.0,77.5,2.45,15.5,77.5,64.32,51.25
2016,4,8,16,30,0.0,81.0,2.4,15.0,81.0,66.95,53.84
2016,4,8,16,45,0.0,69.0,2.35,15.0,69.0,57.2,45.36
2016,4,8,17,0,0.0,57.0,2.3,15.0,57.0,47.19,36.54
2016,4,8,17,15,0.0,45.5,2.15,14.5,45.5,37.61,28.05
2016,4,8,17,30,0.0,34.0,2.0,14.0,34.0,28.06,19.44
2016,4,8,17,45,0.0,24.0,1.9,14.0,24.0,19.78,11.83
2016,4,8,18,0,0.0,14.0,1.8,14.0,14.0,11.51,4.2
2016,4,8,18,15,0.0,7.0,1.75,14.0,7.0,5.74,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,1.55,13.0,1.5,1.28,0.0
2016,4,9,6,0,0.0,3.0,1.6,13.0,3.0,2.46,0.0
2016,4,9,6,15,0.0,8.5,1.75,13.0,8.5,6.98,0.01
2016,4,9,6,30,0.0,14.0,1.9,13.0,14.0,11.51,4.11
2016,4,9,6,45,0.0,21.0,2.05,13.5,21.0,17.29,9.19
2016,4,9,7,0,0.0,28.0,2.2,14.0,28.0,23.08,14.23
2016,4,9,7,15,0.0,35.5,2.2,14.0,35.5,29.3,19.61
2016,4,9,7,30,0.0,43.0,2.2,14.0,43.0,35.54,24.93
2016,4,9,7,45,0.0,33.0,2.25,14.5,33.0,27.25,17.72
2016,4,9,8,0,0.0,23.0,2.3,15.0,23.0,18.99,10.57
2016,4,9,8,15,0.0,70.0,2.25,15.0,70.0,58.07,43.61
2016,4,9,8,30,0.0,117.0,2.2,15.0,117.0,99.85,78.3
2016,4,9,8,45,7.5,166.5,2.2,15.5,171.5,153.81,122.5
2016,4,9,9,0,15.0,216.0,2.2,16.0,226.0,208.37,166.08
2016,4,9,9,15,35.0,257.5,2.15,16.0,281.5,286.12,227.78
2016,4,9,9,30,55.0,299.0,2.1,16.0,337.0,345.38,273.55
2016,4,9,9,45,61.5,319.5,2.1,16.0,364.5,367.27,289.61
2016,4,9,10,0,68.0,340.0,2.1,16.0,392.0,388.16,304.97
2016,4,9,10,15,85.5,362.5,2.1,16.0,430.0,419.97,328.85
2016,4,9,10,30,103.0,385.0,2.1,16.0,468.0,449.91,350.99
2016,4,9,10,45,70.0,367.5,2.1,16.0,424.5,395.68,308.62
2016,4,9,11,0,37.0,350.0,2.1,16.0,381.0,344.53,268.69
2016,4,9,11,15,26.5,317.5,2.05,16.0,340.0,300.78,234.83
2016,4,9,11,30,16.0,285.0,2.0,16.0,299.0,252.55,197.19
2016,4,9,11,45,15.5,285.5,1.95,16.5,299.0,250.48,195.19
2016,4,9,12,0,15.0,286.0,1.9,17.0,299.0,248.41,193.07
2016,4,9,12,15,15.5,287.0,1.85,17.0,300.5,247.35,192.14
2016,4,9,12,30,16.0,288.0,1.8,17.0,302.0,246.15,191.13
2016,4,9,12,45,17.0,294.0,1.8,17.0,309.0,249.01,193.31
2016,4,9,13,0,18.0,300.0,1.8,17.0,316.0,251.49,195.19
2016,4,9,13,15,10.5,233.5,1.8,16.5,243.0,194.34,151.01
2016,4,9,13,30,3.0,167.0,1.8,16.0,170.0,138.16,106.98
2016,4,9,13,45,6.0,196.0,1.8,16.0,201.5,160.92,125.33
2016,4,9,14,0,9.0,225.0,1.8,16.0,233.0,182.21,142.24
2016,4,9,14,15,6.5,207.5,1.8,16.0,213.0,167.04,130.37
2016,4,9,14,30,4.0,190.0,1.8,16.0,193.0,152.36,118.98
2016,4,9,14,45,10.5,213.0,1.85,16.0,220.5,167.57,131.33
2016,4,9,15,0,17.0,236.0,1.9,16.0,248.0,180.33,148.63
2016,4,9,15,15,8.5,156.5,1.9,16.0,162.5,125.25,102.52
2016,4,9,15,30,0.0,77.0,1.9,16.0,77.0,63.98,50.25
2016,4,9,15,45,0.0,97.5,1.9,16.0,97.5,80.59,64.9
2016,4,9,16,0,0.0,118.0,1.9,16.0,118.0,95.62,78.13
2016,4,9,16,15,0.0,107.5,1.7,15.5,107.5,87.34,71.3
2016,4,9,16,30,0.0,97.0,1.5,15.0,97.0,78.99,64.37
2016,4,9,16,45,0.0,83.5,1.35,15.0,83.5,68.35,55.19
2016,4,9,17,0,0.0,70.0,1.2,15.0,70.0,57.63,45.81
2016,4,9,17,15,0.0,56.0,1.05,14.5,56.0,46.37,35.88
2016,4,9,17,30,0.0,42.0,0.9,14.0,42.0,34.72,25.41
2016,4,9,17,45,0.0,30.0,0.8,14.0,30.0,24.76,16.28
2016,4,9,18,0,0.0,18.0,0.7,14.0,18.0,14.82,7.1
2016,4,9,18,15,0.0,9.0,0.65,13.5,9.0,7.39,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.5,1.5,12.5,2.5,2.13,0.0
2016,4,10,6,0,0.0,5.0,1.6,13.0,5.0,4.1,0.0
2016,4,10,6,15,0.0,13.5,1.65,13.0,13.5,11.1,3.44
2016,4,10,6,30,0.0,22.0,1.7,13.0,22.0,18.12,9.74
2016,4,10,6,45,0.0,32.0,1.8,13.0,32.0,26.4,17.06
2016,4,10,7,0,0.0,42.0,1.9,13.0,42.0,34.7,24.33
2016,4,10,7,15,0.0,53.0,1.9,13.0,53.0,43.85,32.23
2016,4,10,7,30,0.0,64.0,1.9,13.0,64.0,53.03,40.04
2016,4,10,7,45,0.0,58.0,1.95,13.5,58.0,48.03,35.58
2016,4,10,8,0,0.0,52.0,2.0,14.0,52.0,43.05,31.15
2016,4,10,8,15,0.0,51.5,2.0,14.0,51.5,42.66,30.7
2016,4,10,8,30,0.0,51.0,2.0,14.0,51.0,42.26,30.26
2016,4,10,8,45,0.0,58.0,2.05,14.0,58.0,48.12,35.09
2016,4,10,9,0,0.0,65.0,2.1,14.0,65.0,53.99,39.89
2016,4,10,9,15,0.0,58.0,2.15,14.0,58.0,48.19,34.92
2016,4,10,9,30,0.0,51.0,2.2,14.0,51.0,42.38,29.97
2016,4,10,9,45,0.0,94.0,2.25,14.0,94.0,78.38,59.83
2016,4,10,10,0,0.0,137.0,2.3,14.0,137.0,115.77,90.4
2016,4,10,10,15,4.0,174.5,2.35,14.0,177.5,152.18,119.97
2016,4,10,10,30,8.0,212.0,2.4,14.0,218.0,188.28,148.92
2016,4,10,10,45,4.0,165.5,2.45,14.5,168.5,143.3,112.13
2016,4,10,11,0,0.0,119.0,2.5,15.0,119.0,99.82,76.53
2016,4,10,11,15,0.0,127.5,2.55,15.0,127.5,106.94,82.32
2016,4,10,11,30,0.0,136.0,2.6,15.0,136.0,113.98,87.98
2016,4,10,11,45,0.0,104.5,2.7,15.0,104.5,87.42,66.35
2016,4,10,12,0,0.0,73.0,2.8,15.0,73.0,61.03,44.78
2016,4,10,12,15,0.0,81.5,2.85,15.0,81.5,68.16,50.64
2016,4,10,12,30,0.0,90.0,2.9,15.0,90.0,75.21,56.42
2016,4,10,12,45,0.0,98.5,2.95,15.0,98.5,82.21,62.16
2016,4,10,13,0,0.0,107.0,3.0,15.0,107.0,89.14,67.86
2016,4,10,13,15,0.0,109.0,3.05,14.5,109.0,90.7,69.31
2016,4,10,13,30,0.0,111.0,3.1,14.0,111.0,92.24,70.78
2016,4,10,13,45,0.0,101.5,3.15,14.0,101.5,84.48,64.49
2016,4,10,14,0,0.0,92.0,3.2,14.0,92.0,76.76,58.23
2016,4,10,14,15,0.0,72.0,3.15,14.0,72.0,59.99,44.45
2016,4,10,14,30,0.0,52.0,3.1,14.0,52.0,43.25,30.6
2016,4,10,14,45,0.0,81.0,3.1,14.0,81.0,67.45,50.86
2016,4,10,15,0,0.0,110.0,3.1,14.0,110.0,90.75,73.64
2016,4,10,15,15,4.5,152.0,3.0,13.5,155.0,121.97,100.96
2016,4,10,15,30,9.0,194.0,2.9,13.0,200.0,150.58,126.06
2016,4,10,15,45,4.5,145.5,2.85,13.0,148.5,116.21,96.65
2016,4,10,16,0,0.0,97.0,2.8,13.0,97.0,79.94,65.27
2016,4,10,16,15,0.0,112.0,2.65,13.0,112.0,90.68,74.99
2016,4,10,16,30,0.0,127.0,2.5,13.0,127.0,100.5,83.87
2016,4,10,16,45,0.0,108.5,2.45,13.0,108.5,86.49,71.7
2016,4,10,17,0,0.0,90.0,2.4,13.0,90.0,72.33,59.26
2016,4,10,17,15,0.0,72.5,2.15,12.5,72.5,58.76,47.24
2016,4,10,17,30,0.0,55.0,1.9,12.0,55.0,45.05,34.87
2016,4,10,17,45,0.0,39.5,1.7,12.0,39.5,32.67,23.45
2016,4,10,18,0,0.0,24.0,1.5,12.0,24.0,19.8,11.52
2016,4,10,18,15,0.0,12.0,1.4,12.0,12.0,9.87,0.74
2016,4,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,12.0,0.85,10.5,14.0,36.85,0.0
2016,4,11,6,0,75.0,24.0,0.9,11.0,28.0,108.98,54.18
2016,4,11,6,15,171.5,42.5,1.05,11.5,66.5,236.88,190.91
2016,4,11,6,30,268.0,61.0,1.2,12.0,105.0,342.71,283.82
2016,4,11,6,45,137.5,77.0,1.35,12.5,100.0,237.74,198.33
2016,4,11,7,0,7.0,93.0,1.5,13.0,95.0,96.16,76.79
2016,4,11,7,15,15.5,113.5,1.55,13.0,119.0,123.11,100.26
2016,4,11,7,30,24.0,134.0,1.6,13.0,143.0,150.03,122.99
2016,4,11,7,45,20.5,149.5,1.65,13.5,158.0,159.73,130.24
2016,4,11,8,0,17.0,165.0,1.7,14.0,173.0,169.4,137.36
2016,4,11,8,15,51.5,201.0,1.7,14.0,228.5,258.04,210.27
2016,4,11,8,30,86.0,237.0,1.7,14.0,284.0,329.54,267.21
2016,4,11,8,45,122.0,262.5,1.75,14.5,335.5,409.37,328.64
2016,4,11,9,0,158.0,288.0,1.8,15.0,387.0,467.23,371.77
2016,4,11,9,15,106.0,294.5,1.8,15.0,363.0,395.84,314.48
2016,4,11,9,30,54.0,301.0,1.8,15.0,339.0,346.05,273.87
2016,4,11,9,45,56.0,318.5,1.85,15.5,359.5,360.5,284.17
2016,4,11,10,0,58.0,336.0,1.9,16.0,380.0,374.25,293.55
2016,4,11,10,15,57.0,348.0,1.9,16.0,393.0,378.91,296.39
2016,4,11,10,30,56.0,360.0,1.9,16.0,406.0,383.15,299.0
2016,4,11,10,45,147.5,386.5,1.9,16.5,510.5,494.5,383.6
2016,4,11,11,0,239.0,413.0,1.9,17.0,615.0,582.89,447.87
2016,4,11,11,15,246.5,414.0,1.9,17.0,625.5,583.39,446.85
2016,4,11,11,30,254.0,415.0,1.9,17.0,636.0,570.42,436.92
2016,4,11,11,45,140.5,380.0,1.95,17.0,502.5,432.87,334.06
2016,4,11,12,0,27.0,345.0,2.0,17.0,369.0,309.13,239.21
2016,4,11,12,15,28.0,343.5,2.0,17.0,368.5,302.83,234.81
2016,4,11,12,30,29.0,342.0,2.0,17.0,368.0,296.41,229.83
2016,4,11,12,45,34.0,353.5,2.05,17.0,383.0,301.91,234.03
2016,4,11,13,0,39.0,365.0,2.1,17.0,398.0,306.15,237.17
2016,4,11,13,15,40.0,356.5,2.1,17.0,390.0,293.21,227.1
2016,4,11,13,30,41.0,348.0,2.1,17.0,382.0,280.36,217.11
2016,4,11,13,45,40.5,338.0,2.1,17.0,371.0,266.09,206.01
2016,4,11,14,0,40.0,328.0,2.1,17.0,360.0,252.05,195.1
2016,4,11,14,15,421.0,233.0,2.1,17.0,543.0,231.2,163.01
2016,4,11,14,30,802.0,138.0,2.1,17.0,726.0,197.3,119.76
2016,4,11,14,45,792.0,133.0,2.15,17.0,688.5,142.33,84.55
2016,4,11,15,0,782.0,128.0,2.2,17.0,651.0,89.23,71.34
2016,4,11,15,15,764.5,124.5,2.15,16.5,608.0,88.71,71.29
2016,4,11,15,30,747.0,121.0,2.1,16.0,565.0,80.07,64.19
2016,4,11,15,45,723.5,116.5,2.1,16.0,517.5,78.84,63.34
2016,4,11,16,0,700.0,112.0,2.1,16.0,470.0,77.53,62.42
2016,4,11,16,15,350.0,120.0,2.05,15.5,299.0,80.85,65.66
2016,4,11,16,30,0.0,128.0,2.0,15.0,128.0,101.25,83.85
2016,4,11,16,45,0.0,110.0,1.95,15.0,110.0,87.6,72.09
2016,4,11,17,0,0.0,92.0,1.9,15.0,92.0,73.81,60.09
2016,4,11,17,15,218.0,79.5,1.7,14.5,128.5,59.94,47.91
2016,4,11,17,30,436.0,67.0,1.5,14.0,165.0,52.74,41.42
2016,4,11,17,45,352.5,54.0,1.35,14.0,119.5,41.24,30.82
2016,4,11,18,0,269.0,41.0,1.2,14.0,74.0,31.58,21.59
2016,4,11,18,15,150.0,25.0,1.15,13.5,41.5,19.37,7.56
2016,4,11,18,30,31.0,9.0,1.1,13.0,9.0,7.68,0.0
2016,4,11,18,45,15.5,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,48.0,12.5,1.75,10.5,15.5,44.84,0.0
2016,4,12,6,0,96.0,25.0,2.0,11.0,31.0,127.48,74.65
2016,4,12,6,15,192.5,43.0,2.15,11.0,70.0,253.64,207.05
2016,4,12,6,30,289.0,61.0,2.3,11.0,109.0,359.95,301.66
2016,4,12,6,45,365.5,73.5,2.45,11.5,157.0,446.52,375.82
2016,4,12,7,0,442.0,86.0,2.6,12.0,205.0,536.88,449.2
2016,4,12,7,15,221.0,56.0,2.55,12.0,115.5,296.84,252.71
2016,4,12,7,30,0.0,26.0,2.5,12.0,26.0,21.44,12.87
2016,4,12,7,45,0.0,24.0,2.5,12.5,24.0,19.8,11.45
2016,4,12,8,0,0.0,22.0,2.5,13.0,22.0,18.16,9.96
2016,4,12,8,15,0.0,70.5,2.5,13.0,70.5,58.5,44.28
2016,4,12,8,30,0.0,119.0,2.5,13.0,119.0,101.54,80.27
2016,4,12,8,45,0.0,116.0,2.5,13.5,116.0,98.21,77.03
2016,4,12,9,0,0.0,113.0,2.5,14.0,113.0,95.18,74.15
2016,4,12,9,15,0.0,128.0,2.55,14.0,128.0,108.43,84.89
2016,4,12,9,30,0.0,143.0,2.6,14.0,143.0,121.61,95.5
2016,4,12,9,45,5.5,190.0,2.65,14.0,194.5,168.95,134.06
2016,4,12,10,0,11.0,237.0,2.7,14.0,246.0,216.17,171.86
2016,4,12,10,15,11.0,239.5,2.75,14.0,249.0,216.89,172.05
2016,4,12,10,30,11.0,242.0,2.8,14.0,252.0,217.67,172.42
2016,4,12,10,45,8.0,212.5,2.9,14.0,220.0,187.69,148.2
2016,4,12,11,0,5.0,183.0,3.0,14.0,188.0,158.74,124.77
2016,4,12,11,15,2.5,160.0,3.05,14.0,162.5,136.53,106.69
2016,4,12,11,30,0.0,137.0,3.1,14.0,137.0,114.84,88.98
2016,4,12,11,45,4.5,177.5,3.2,14.0,181.5,151.86,119.1
2016,4,12,12,0,9.0,218.0,3.3,14.0,226.0,187.96,148.11
2016,4,12,12,15,8.5,213.0,3.3,14.0,220.5,182.37,143.51
2016,4,12,12,30,8.0,208.0,3.3,14.0,215.0,176.87,139.08
2016,4,12,12,45,9.5,228.0,3.35,14.5,236.5,192.63,151.44
2016,4,12,13,0,11.0,248.0,3.4,15.0,258.0,207.71,163.14
2016,4,12,13,15,9.0,225.0,3.4,15.0,233.0,187.17,146.8
2016,4,12,13,30,7.0,202.0,3.4,15.0,208.0,167.14,130.89
2016,4,12,13,45,6.0,197.0,3.45,15.0,202.0,161.78,126.73
2016,4,12,14,0,5.0,192.0,3.5,15.0,196.0,156.56,122.7
2016,4,12,14,15,49.0,267.5,3.55,15.0,304.0,208.53,162.73
2016,4,12,14,30,93.0,343.0,3.6,15.0,412.0,252.02,195.54
2016,4,12,14,45,68.0,310.5,3.65,15.0,359.5,220.15,172.22
2016,4,12,15,0,43.0,278.0,3.7,15.0,307.0,192.14,159.47
2016,4,12,15,15,93.0,274.0,3.7,14.5,331.5,189.73,158.19
2016,4,12,15,30,143.0,270.0,3.7,14.0,356.0,177.25,148.32
2016,4,12,15,45,88.0,234.5,3.7,14.0,286.0,165.79,138.99
2016,4,12,16,0,33.0,199.0,3.7,14.0,216.0,143.74,120.45
2016,4,12,16,15,32.5,180.0,3.6,13.5,195.0,131.31,110.31
2016,4,12,16,30,32.0,161.0,3.5,13.0,174.0,118.6,99.74
2016,4,12,16,45,24.0,140.5,3.45,13.0,149.5,108.53,91.17
2016,4,12,17,0,16.0,120.0,3.4,13.0,125.0,93.19,77.77
2016,4,12,17,15,8.5,98.5,3.15,12.5,101.0,77.07,63.58
2016,4,12,17,30,1.0,77.0,2.9,12.0,77.0,60.83,48.98
2016,4,12,17,45,0.5,55.5,2.65,12.0,55.5,44.47,33.95
2016,4,12,18,0,0.0,34.0,2.4,12.0,34.0,27.87,18.61
2016,4,12,18,15,0.0,19.0,2.35,11.5,19.0,15.68,5.61
2016,4,12,18,30,0.0,4.0,2.3,11.0,4.0,3.41,0.0
2016,4,12,18,45,0.0,2.0,2.3,11.0,2.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,14.0,1.75,10.5,17.0,43.02,0.0
2016,4,13,6,0,87.0,28.0,1.9,11.0,34.0,128.57,82.46
2016,4,13,6,15,187.5,46.5,2.1,11.5,74.5,255.19,208.61
2016,4,13,6,30,288.0,65.0,2.3,12.0,115.0,365.25,305.13
2016,4,13,6,45,387.5,74.5,2.55,12.5,166.5,467.18,391.5
2016,4,13,7,0,487.0,84.0,2.8,13.0,218.0,579.84,481.97
