Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,7,15,541.0,92.5,2.8,13.0,270.5,650.77,536.5
2016,4,13,7,30,595.0,101.0,2.8,13.0,323.0,721.46,588.93
2016,4,13,7,45,641.0,105.5,2.85,13.5,376.5,779.06,629.0
2016,4,13,8,0,687.0,110.0,2.9,14.0,430.0,835.07,666.79
2016,4,13,8,15,714.5,115.0,2.9,14.0,480.5,871.75,690.68
2016,4,13,8,30,742.0,120.0,2.9,14.0,531.0,905.75,712.47
2016,4,13,8,45,762.0,124.5,2.9,14.5,578.0,928.78,725.0
2016,4,13,9,0,782.0,129.0,2.9,15.0,625.0,941.62,730.44
2016,4,13,9,15,797.5,132.0,2.85,15.0,666.5,952.21,735.45
2016,4,13,9,30,813.0,135.0,2.8,15.0,708.0,959.13,738.06
2016,4,13,9,45,838.5,130.5,2.8,15.5,747.5,963.7,738.29
2016,4,13,10,0,864.0,126.0,2.8,16.0,787.0,964.19,735.91
2016,4,13,10,15,872.0,128.0,2.8,16.0,816.0,940.54,718.58
2016,4,13,10,30,880.0,130.0,2.8,16.0,845.0,924.66,706.94
2016,4,13,10,45,883.0,132.5,2.85,16.5,866.5,901.37,689.32
2016,4,13,11,0,886.0,135.0,2.9,17.0,888.0,874.8,669.58
2016,4,13,11,15,889.0,136.0,2.9,17.0,902.0,843.74,647.69
2016,4,13,11,30,892.0,137.0,2.9,17.0,916.0,809.74,623.72
2016,4,13,11,45,893.5,137.0,2.95,17.5,922.0,771.04,594.3
2016,4,13,12,0,895.0,137.0,3.0,18.0,928.0,729.86,562.15
2016,4,13,12,15,894.5,136.5,3.05,18.0,926.0,684.76,527.53
2016,4,13,12,30,894.0,136.0,3.1,18.0,924.0,637.76,490.61
2016,4,13,12,45,890.5,136.0,3.15,18.0,914.0,587.83,450.46
2016,4,13,13,0,887.0,136.0,3.2,18.0,904.0,536.67,408.2
2016,4,13,13,15,883.0,135.0,3.2,17.5,886.0,483.58,363.82
2016,4,13,13,30,879.0,134.0,3.2,17.0,868.0,429.76,317.51
2016,4,13,13,45,866.0,136.0,3.25,17.0,841.5,369.87,265.19
2016,4,13,14,0,853.0,138.0,3.3,17.0,815.0,314.24,215.9
2016,4,13,14,15,844.0,136.0,3.3,17.0,783.0,257.65,166.83
2016,4,13,14,30,835.0,134.0,3.3,17.0,751.0,201.89,122.11
2016,4,13,14,45,815.0,134.5,3.3,17.0,711.0,147.92,87.54
2016,4,13,15,0,795.0,135.0,3.3,17.0,671.0,96.48,77.55
2016,4,13,15,15,578.5,187.5,3.2,16.5,564.5,116.47,95.06
2016,4,13,15,30,362.0,240.0,3.1,16.0,458.0,155.39,128.68
2016,4,13,15,45,349.0,221.0,3.05,16.0,417.0,145.84,120.86
2016,4,13,16,0,336.0,202.0,3.0,16.0,376.0,135.81,112.67
2016,4,13,16,15,490.0,155.5,2.9,15.5,379.5,105.12,86.72
2016,4,13,16,30,644.0,109.0,2.8,15.0,383.0,78.74,64.12
2016,4,13,16,45,600.5,101.5,2.7,14.5,330.0,74.96,61.12
2016,4,13,17,0,557.0,94.0,2.6,14.0,277.0,71.05,57.89
2016,4,13,17,15,495.5,84.0,2.3,13.5,225.5,64.82,52.47
2016,4,13,17,30,434.0,74.0,2.0,13.0,174.0,55.67,44.23
2016,4,13,17,45,334.5,61.5,1.7,12.5,126.5,46.58,35.8
2016,4,13,18,0,235.0,49.0,1.4,12.0,79.0,37.38,26.95
2016,4,13,18,15,128.5,29.5,1.4,11.5,45.0,22.72,11.25
2016,4,13,18,30,22.0,10.0,1.4,11.0,11.0,8.54,0.0
2016,4,13,18,45,11.0,5.0,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,74.5,15.0,1.65,10.5,20.5,66.18,0.0
2016,4,14,6,0,149.0,30.0,1.8,11.0,41.0,198.25,137.58
2016,4,14,6,15,267.5,45.0,2.0,11.0,84.5,315.54,259.64
2016,4,14,6,30,386.0,60.0,2.2,11.0,128.0,438.69,366.56
2016,4,14,6,45,461.0,71.0,2.4,11.5,179.5,529.93,442.39
2016,4,14,7,0,536.0,82.0,2.6,12.0,231.0,622.39,515.88
2016,4,14,7,15,639.5,70.5,2.7,12.0,285.0,713.71,585.85
2016,4,14,7,30,743.0,59.0,2.8,12.0,339.0,799.46,649.0
2016,4,14,7,45,771.0,63.5,2.9,12.5,391.5,842.61,677.73
2016,4,14,8,0,799.0,68.0,3.0,13.0,444.0,883.61,704.47
2016,4,14,8,15,756.5,90.5,3.05,13.0,478.0,876.91,697.39
2016,4,14,8,30,714.0,113.0,3.1,13.0,512.0,870.68,691.15
2016,4,14,8,45,751.0,124.0,3.15,13.5,575.0,918.52,722.45
2016,4,14,9,0,788.0,135.0,3.2,14.0,638.0,962.79,750.28
2016,4,14,9,15,580.5,216.0,3.25,14.0,600.0,832.98,655.51
2016,4,14,9,30,373.0,297.0,3.3,14.0,562.0,689.05,544.81
2016,4,14,9,45,618.5,215.0,3.4,14.5,679.5,851.51,668.05
2016,4,14,10,0,864.0,133.0,3.5,15.0,797.0,972.86,751.0
2016,4,14,10,15,871.5,135.0,3.55,15.0,826.0,959.49,739.87
2016,4,14,10,30,879.0,137.0,3.6,15.0,855.0,942.42,727.46
2016,4,14,10,45,704.5,227.5,3.7,15.5,813.0,856.15,664.18
2016,4,14,11,0,530.0,318.0,3.8,16.0,771.0,761.05,590.49
2016,4,14,11,15,703.0,235.5,3.85,16.0,846.0,800.54,622.56
2016,4,14,11,30,876.0,153.0,3.9,16.0,921.0,820.26,638.83
2016,4,14,11,45,859.5,164.5,3.95,16.0,922.0,777.66,605.97
2016,4,14,12,0,843.0,176.0,4.0,16.0,923.0,733.42,571.81
2016,4,14,12,15,842.5,175.5,4.1,16.0,921.0,688.4,536.89
2016,4,14,12,30,842.0,175.0,4.2,16.0,919.0,641.62,499.72
2016,4,14,12,45,865.0,158.0,4.35,16.0,915.0,593.07,460.72
2016,4,14,13,0,888.0,141.0,4.5,16.0,911.0,541.79,418.07
2016,4,14,13,15,883.5,140.0,4.55,16.0,893.5,488.38,372.02
2016,4,14,13,30,879.0,139.0,4.6,16.0,876.0,434.3,324.25
2016,4,14,13,45,861.5,143.5,4.65,16.0,848.0,374.99,271.81
2016,4,14,14,0,844.0,148.0,4.7,16.0,820.0,320.11,222.72
2016,4,14,14,15,834.5,146.0,4.7,15.5,787.5,263.87,173.79
2016,4,14,14,30,825.0,144.0,4.7,15.0,755.0,208.54,129.09
2016,4,14,14,45,807.0,143.0,4.7,15.0,715.5,154.3,93.43
2016,4,14,15,0,789.0,142.0,4.7,15.0,676.0,102.42,83.31
2016,4,14,15,15,770.5,138.0,4.65,14.5,631.5,88.34,71.55
2016,4,14,15,30,752.0,134.0,4.6,14.0,587.0,87.9,71.53
2016,4,14,15,45,738.5,125.5,4.6,14.0,540.0,84.54,68.82
2016,4,14,16,0,725.0,117.0,4.6,14.0,493.0,80.9,65.87
2016,4,14,16,15,691.5,103.0,4.5,13.5,431.5,72.89,59.16
2016,4,14,16,30,658.0,89.0,4.4,13.0,370.0,64.44,51.97
2016,4,14,16,45,620.5,89.5,4.3,13.0,327.0,66.04,53.57
2016,4,14,17,0,583.0,90.0,4.2,13.0,284.0,68.02,55.44
2016,4,14,17,15,521.5,81.0,3.9,12.5,231.5,62.46,50.57
2016,4,14,17,30,460.0,72.0,3.6,12.0,179.0,56.77,45.4
2016,4,14,17,45,366.0,59.5,3.35,12.0,131.0,45.27,34.72
2016,4,14,18,0,272.0,47.0,3.1,12.0,83.0,36.01,25.8
2016,4,14,18,15,152.5,29.5,2.95,11.5,48.0,22.76,11.75
2016,4,14,18,30,33.0,12.0,2.8,11.0,13.0,10.24,0.0
2016,4,14,18,45,16.5,6.0,2.65,11.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.5,14.5,1.6,8.5,23.0,92.52,0.0
2016,4,15,6,0,223.0,29.0,1.7,9.0,46.0,254.21,186.6
2016,4,15,6,15,340.0,41.0,2.05,9.5,91.5,369.92,306.33
2016,4,15,6,30,457.0,53.0,2.4,10.0,137.0,492.72,411.84
2016,4,15,6,45,530.5,62.0,2.8,10.5,189.5,580.68,485.4
2016,4,15,7,0,604.0,71.0,3.2,11.0,242.0,670.85,557.6
2016,4,15,7,15,653.0,77.5,3.4,11.5,296.5,736.79,607.49
2016,4,15,7,30,702.0,84.0,3.6,12.0,351.0,802.3,655.25
2016,4,15,7,45,732.0,90.0,3.8,12.5,404.5,848.07,686.87
2016,4,15,8,0,762.0,96.0,4.0,13.0,458.0,891.77,716.33
2016,4,15,8,15,787.0,100.5,4.0,13.0,510.0,920.06,734.32
2016,4,15,8,30,812.0,105.0,4.0,13.0,562.0,951.96,754.84
2016,4,15,8,45,827.5,110.0,4.0,13.5,608.5,971.83,765.17
2016,4,15,9,0,843.0,115.0,4.0,14.0,655.0,988.14,773.08
2016,4,15,9,15,857.5,117.5,3.95,14.5,697.5,996.89,775.44
2016,4,15,9,30,872.0,120.0,3.9,15.0,740.0,1001.87,775.35
2016,4,15,9,45,886.5,120.0,3.9,15.5,778.0,988.58,763.11
2016,4,15,10,0,901.0,120.0,3.9,16.0,816.0,983.48,756.93
2016,4,15,10,15,909.0,121.5,3.9,16.0,845.5,970.07,746.52
2016,4,15,10,30,917.0,123.0,3.9,16.0,875.0,952.98,733.76
2016,4,15,10,45,924.0,123.0,3.95,16.5,897.5,929.91,715.93
2016,4,15,11,0,931.0,123.0,4.0,17.0,920.0,903.36,695.8
2016,4,15,11,15,934.0,123.5,4.05,17.0,934.0,870.64,672.7
2016,4,15,11,30,937.0,124.0,4.1,17.0,948.0,834.87,647.4
2016,4,15,11,45,941.0,122.5,4.2,17.5,955.0,795.24,617.71
2016,4,15,12,0,945.0,121.0,4.3,18.0,962.0,752.89,584.34
2016,4,15,12,15,944.0,121.0,4.35,18.0,959.5,706.02,547.93
2016,4,15,12,30,943.0,121.0,4.4,18.0,957.0,657.16,509.1
2016,4,15,12,45,944.5,118.0,4.45,18.0,947.5,605.6,467.19
2016,4,15,13,0,946.0,115.0,4.5,18.0,938.0,552.32,422.69
2016,4,15,13,15,941.5,114.0,4.55,18.0,919.0,496.36,374.81
2016,4,15,13,30,937.0,113.0,4.6,18.0,900.0,439.63,325.03
2016,4,15,13,45,933.0,110.0,4.65,18.0,874.0,381.14,272.85
2016,4,15,14,0,929.0,107.0,4.7,18.0,848.0,322.31,220.02
2016,4,15,14,15,919.5,105.0,4.7,18.0,814.5,262.89,167.99
2016,4,15,14,30,910.0,103.0,4.7,18.0,781.0,204.16,120.39
2016,4,15,14,45,897.5,101.0,4.7,18.0,741.0,146.07,82.14
2016,4,15,15,0,885.0,99.0,4.7,18.0,701.0,89.43,71.27
2016,4,15,15,15,869.0,96.5,4.55,18.0,655.5,81.94,65.09
2016,4,15,15,30,853.0,94.0,4.4,18.0,610.0,71.15,56.01
2016,4,15,15,45,830.5,91.5,4.25,18.0,560.0,70.35,55.51
2016,4,15,16,0,808.0,89.0,4.1,18.0,510.0,69.53,54.99
2016,4,15,16,15,780.5,85.0,3.8,17.5,457.5,67.52,53.54
2016,4,15,16,30,753.0,81.0,3.5,17.0,405.0,65.44,52.01
2016,4,15,16,45,715.0,75.5,3.25,16.5,351.0,61.99,49.25
2016,4,15,17,0,677.0,70.0,3.0,16.0,297.0,53.6,42.04
2016,4,15,17,15,621.5,63.5,2.75,15.5,244.0,49.35,38.38
2016,4,15,17,30,566.0,57.0,2.5,15.0,191.0,45.04,34.49
2016,4,15,17,45,483.5,48.0,2.25,14.5,141.5,38.45,28.4
2016,4,15,18,0,401.0,39.0,2.0,14.0,92.0,31.76,21.97
2016,4,15,18,15,259.5,26.0,1.9,13.5,54.0,21.25,10.86
2016,4,15,18,30,118.0,13.0,1.8,13.0,16.0,11.1,0.0
2016,4,15,18,45,59.0,6.5,1.7,12.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,5,45,127.0,14.0,1.25,10.5,25.0,103.52,0.0
2016,4,16,6,0,254.0,28.0,1.3,11.0,50.0,278.84,209.14
2016,4,16,6,15,362.5,40.5,1.4,11.5,95.5,388.14,317.86
2016,4,16,6,30,471.0,53.0,1.5,12.0,141.0,505.4,415.92
2016,4,16,6,45,540.0,61.5,1.6,12.5,193.0,589.3,483.29
2016,4,16,7,0,609.0,70.0,1.7,13.0,245.0,675.13,548.78
2016,4,16,7,15,655.5,76.0,1.7,13.5,299.0,738.21,593.53
2016,4,16,7,30,702.0,82.0,1.7,14.0,353.0,800.77,635.98
2016,4,16,7,45,734.5,87.5,1.7,15.0,406.5,848.25,664.85
2016,4,16,8,0,767.0,93.0,1.7,16.0,460.0,887.71,687.23
2016,4,16,8,15,791.5,97.0,1.75,16.5,511.0,921.53,707.11
2016,4,16,8,30,816.0,101.0,1.8,17.0,562.0,952.37,724.73
2016,4,16,8,45,834.0,104.0,1.85,17.5,609.5,972.33,734.93
2016,4,16,9,0,852.0,107.0,1.9,18.0,657.0,988.8,742.95
2016,4,16,9,15,865.5,110.0,1.95,18.5,699.0,997.19,745.74
2016,4,16,9,30,879.0,113.0,2.0,19.0,741.0,990.19,738.61
2016,4,16,9,45,891.0,114.0,2.1,19.5,778.0,987.59,735.34
2016,4,16,10,0,903.0,115.0,2.2,20.0,815.0,981.24,729.67
2016,4,16,10,15,910.5,116.5,2.25,20.0,844.0,967.46,720.07
2016,4,16,10,30,918.0,118.0,2.3,20.0,873.0,950.01,708.22
2016,4,16,10,45,922.5,119.5,2.35,20.5,895.0,926.32,690.99
2016,4,16,11,0,927.0,121.0,2.4,21.0,917.0,899.21,671.58
2016,4,16,11,15,929.5,121.5,2.45,21.0,931.0,866.28,649.55
2016,4,16,11,30,932.0,122.0,2.5,21.0,945.0,830.35,625.41
2016,4,16,11,45,936.5,120.0,2.55,21.5,951.5,790.92,597.12
2016,4,16,12,0,941.0,118.0,2.6,22.0,958.0,748.77,565.17
2016,4,16,12,15,940.5,118.0,2.6,22.0,955.5,702.48,530.35
2016,4,16,12,30,940.0,118.0,2.6,22.0,953.0,654.18,493.2
2016,4,16,12,45,940.0,116.0,2.65,22.0,943.5,602.83,453.01
2016,4,16,13,0,940.0,114.0,2.7,22.0,934.0,549.88,410.35
2016,4,16,13,15,935.5,113.0,2.65,22.0,915.5,494.3,364.15
2016,4,16,13,30,931.0,112.0,2.6,22.0,897.0,437.97,316.14
2016,4,16,13,45,924.0,111.0,2.6,22.0,871.0,380.29,266.23
2016,4,16,14,0,917.0,110.0,2.6,22.0,845.0,322.56,215.86
2016,4,16,14,15,908.5,108.5,2.55,22.0,812.0,264.36,166.1
2016,4,16,14,30,900.0,107.0,2.5,22.0,779.0,206.73,120.34
2016,4,16,14,45,888.5,104.5,2.45,22.0,739.5,149.0,82.79
2016,4,16,15,0,877.0,102.0,2.4,22.0,700.0,92.61,72.69
2016,4,16,15,15,861.5,99.5,2.3,21.5,655.5,73.47,56.96
2016,4,16,15,30,846.0,97.0,2.2,21.0,611.0,72.92,56.81
2016,4,16,15,45,827.5,93.0,2.1,21.0,562.0,71.25,55.56
2016,4,16,16,0,809.0,89.0,2.0,21.0,513.0,69.47,54.23
2016,4,16,16,15,782.5,85.0,1.8,20.5,461.0,67.48,52.82
2016,4,16,16,30,756.0,81.0,1.6,20.0,409.0,65.41,51.33
2016,4,16,16,45,718.5,76.0,1.45,20.0,355.0,62.36,48.85
2016,4,16,17,0,681.0,71.0,1.3,20.0,301.0,54.32,41.97
2016,4,16,17,15,627.0,64.5,1.25,19.0,247.5,50.11,38.49
2016,4,16,17,30,573.0,58.0,1.2,18.0,194.0,45.82,34.77
2016,4,16,17,45,480.0,49.5,1.15,17.0,144.0,39.61,29.14
2016,4,16,18,0,387.0,41.0,1.1,16.0,94.0,33.36,23.22
2016,4,16,18,15,255.0,27.5,1.1,15.5,56.0,22.5,12.04
2016,4,16,18,30,123.0,14.0,1.1,15.0,18.0,11.95,0.0
2016,4,16,18,45,61.5,7.0,1.1,15.0,9.0,5.97,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,121.0,15.0,0.8,13.5,26.0,130.42,0.0
2016,4,17,6,0,242.0,30.0,0.8,14.0,52.0,272.15,205.41
2016,4,17,6,15,345.0,43.0,0.85,14.5,96.5,377.71,305.25
2016,4,17,6,30,448.0,56.0,0.9,15.0,141.0,490.68,397.38
2016,4,17,6,45,510.5,66.0,0.95,16.0,192.0,570.43,458.72
2016,4,17,7,0,573.0,76.0,1.0,17.0,243.0,651.77,517.85
2016,4,17,7,15,620.0,83.0,1.0,17.0,296.5,716.01,563.04
2016,4,17,7,30,667.0,90.0,1.0,17.0,350.0,779.74,606.11
2016,4,17,7,45,698.5,96.0,1.05,17.5,402.5,826.36,635.39
2016,4,17,8,0,730.0,102.0,1.1,18.0,455.0,871.01,662.72
2016,4,17,8,15,755.0,106.5,1.15,18.5,505.5,905.01,682.34
2016,4,17,8,30,780.0,111.0,1.2,19.0,556.0,929.92,695.8
2016,4,17,8,45,797.5,115.0,1.3,20.0,602.0,950.42,705.87
2016,4,17,9,0,815.0,119.0,1.4,21.0,648.0,967.49,713.7
2016,4,17,9,15,829.5,122.0,1.45,21.5,690.0,976.87,717.22
2016,4,17,9,30,844.0,125.0,1.5,22.0,732.0,982.56,718.58
2016,4,17,9,45,860.5,124.5,1.6,22.5,769.0,982.49,717.15
2016,4,17,10,0,877.0,124.0,1.7,23.0,806.0,967.18,706.07
2016,4,17,10,15,885.0,125.5,1.75,23.0,835.0,954.12,697.41
2016,4,17,10,30,893.0,127.0,1.8,23.0,864.0,937.47,686.47
2016,4,17,10,45,901.0,126.0,1.85,23.5,886.5,914.87,670.44
2016,4,17,11,0,909.0,125.0,1.9,24.0,909.0,888.86,652.28
2016,4,17,11,15,912.5,126.0,1.9,24.0,923.0,857.68,631.51
2016,4,17,11,30,916.0,127.0,1.9,24.0,937.0,823.46,608.71
2016,4,17,11,45,918.5,126.0,1.9,24.5,943.5,783.96,580.58
2016,4,17,12,0,921.0,125.0,1.9,25.0,950.0,741.92,549.22
2016,4,17,12,15,921.0,125.0,1.85,25.0,948.0,696.71,515.74
2016,4,17,12,30,921.0,125.0,1.8,25.0,946.0,649.49,480.07
2016,4,17,12,45,919.5,123.5,1.75,25.5,936.0,598.55,439.98
2016,4,17,13,0,918.0,122.0,1.7,26.0,926.0,546.2,397.93
2016,4,17,13,15,914.0,121.0,1.6,26.0,907.5,491.9,353.93
2016,4,17,13,30,910.0,120.0,1.5,26.0,889.0,436.84,308.22
2016,4,17,13,45,905.5,117.5,1.4,26.0,864.0,380.05,260.29
2016,4,17,14,0,901.0,115.0,1.3,26.0,839.0,323.0,211.77
2016,4,17,14,15,892.5,113.0,1.25,26.0,806.5,265.39,163.87
2016,4,17,14,30,884.0,111.0,1.2,26.0,774.0,208.36,119.64
2016,4,17,14,45,876.5,107.0,1.15,26.0,736.0,151.01,82.71
2016,4,17,15,0,869.0,103.0,1.1,26.0,698.0,94.59,62.14
2016,4,17,15,15,854.0,100.5,1.1,25.5,653.5,73.88,56.29
2016,4,17,15,30,839.0,98.0,1.1,25.0,609.0,73.38,56.2
2016,4,17,15,45,822.5,93.5,1.1,25.0,561.0,71.43,54.75
2016,4,17,16,0,806.0,89.0,1.1,25.0,513.0,69.35,53.19
2016,4,17,16,15,780.0,85.0,1.1,24.0,461.0,67.37,51.93
2016,4,17,16,30,754.0,81.0,1.1,23.0,409.0,65.31,50.58
2016,4,17,16,45,719.0,75.5,1.1,22.5,356.0,61.9,47.93
2016,4,17,17,0,684.0,70.0,1.1,22.0,303.0,53.55,40.95
2016,4,17,17,15,631.5,63.5,1.1,21.0,249.5,49.32,37.47
2016,4,17,17,30,579.0,57.0,1.1,20.0,196.0,45.0,33.77
2016,4,17,17,45,496.5,48.0,1.1,19.0,146.5,38.39,27.85
2016,4,17,18,0,414.0,39.0,1.1,18.0,97.0,31.67,21.6
2016,4,17,18,15,282.0,26.5,1.1,17.5,58.0,21.61,11.48
2016,4,17,18,30,150.0,14.0,1.1,17.0,19.0,11.38,0.0
2016,4,17,18,45,75.0,7.0,1.15,16.5,9.5,5.97,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,141.5,15.5,0.65,15.5,28.5,152.27,0.0
2016,4,18,6,0,283.0,31.0,0.6,16.0,57.0,305.03,231.6
2016,4,18,6,15,387.5,42.5,0.6,16.0,103.5,412.04,329.11
2016,4,18,6,30,492.0,54.0,0.6,16.0,150.0,526.11,420.37
2016,4,18,6,45,561.0,61.5,0.65,16.5,203.0,609.49,483.63
2016,4,18,7,0,630.0,69.0,0.7,17.0,256.0,694.69,544.89
2016,4,18,7,15,674.5,75.0,0.7,17.5,310.5,756.46,585.87
2016,4,18,7,30,719.0,81.0,0.7,18.0,365.0,817.6,624.68
2016,4,18,7,45,750.5,86.0,0.7,18.5,418.5,857.72,647.84
2016,4,18,8,0,782.0,91.0,0.7,19.0,472.0,902.3,673.46
2016,4,18,8,15,805.5,95.0,0.8,19.5,523.0,935.23,692.8
2016,4,18,8,30,829.0,99.0,0.9,20.0,574.0,965.13,710.12
2016,4,18,8,45,846.0,102.0,1.0,20.5,621.0,984.1,720.38
2016,4,18,9,0,863.0,105.0,1.1,21.0,668.0,999.55,728.56
2016,4,18,9,15,875.5,107.5,1.2,21.5,710.0,994.59,723.88
2016,4,18,9,30,888.0,110.0,1.3,22.0,752.0,997.78,724.75
2016,4,18,9,45,901.5,110.0,1.45,23.0,788.5,995.47,721.49
2016,4,18,10,0,915.0,110.0,1.6,24.0,825.0,989.39,715.88
2016,4,18,10,15,921.5,111.0,1.65,24.0,853.5,974.04,705.81
2016,4,18,10,30,928.0,112.0,1.7,24.0,882.0,955.07,693.59
2016,4,18,10,45,933.0,113.0,1.75,24.5,903.5,931.2,676.97
2016,4,18,11,0,938.0,114.0,1.8,25.0,925.0,903.9,658.22
2016,4,18,11,15,940.0,114.5,1.8,25.0,938.5,870.38,636.16
2016,4,18,11,30,942.0,115.0,1.8,25.0,952.0,833.88,612.12
2016,4,18,11,45,942.5,115.5,1.8,25.5,957.5,793.48,584.06
2016,4,18,12,0,943.0,116.0,1.8,26.0,963.0,750.56,552.31
2016,4,18,12,15,941.5,116.0,1.75,26.0,960.0,703.65,517.9
2016,4,18,12,30,940.0,116.0,1.7,26.0,957.0,654.82,481.35
2016,4,18,12,45,933.5,118.0,1.65,26.0,945.0,603.09,441.77
2016,4,18,13,0,927.0,120.0,1.6,26.0,933.0,550.28,400.33
2016,4,18,13,15,922.0,119.0,1.55,26.0,914.5,495.16,356.05
2016,4,18,13,30,917.0,118.0,1.5,26.0,896.0,439.37,310.04
2016,4,18,13,45,906.0,119.0,1.45,26.0,868.5,382.52,262.33
2016,4,18,14,0,895.0,120.0,1.4,26.0,841.0,326.01,214.5
2016,4,18,14,15,885.5,118.5,1.4,26.0,808.5,268.83,166.98
2016,4,18,14,30,876.0,117.0,1.4,26.0,776.0,212.34,123.07
2016,4,18,14,45,855.5,118.5,1.4,26.0,735.0,148.21,80.92
2016,4,18,15,0,835.0,120.0,1.4,26.0,694.0,95.23,61.88
2016,4,18,15,15,818.5,117.0,1.35,25.5,649.5,83.77,64.5
2016,4,18,15,30,802.0,114.0,1.3,25.0,605.0,83.36,64.49
2016,4,18,15,45,771.0,113.5,1.3,25.0,554.5,84.44,65.6
2016,4,18,16,0,740.0,113.0,1.3,25.0,504.0,77.99,60.42
2016,4,18,16,15,710.0,107.5,1.3,24.5,452.5,75.82,58.94
2016,4,18,16,30,680.0,102.0,1.3,24.0,401.0,73.53,57.33
2016,4,18,16,45,634.5,96.5,1.35,23.5,347.0,70.98,55.46
2016,4,18,17,0,589.0,91.0,1.4,23.0,293.0,68.39,53.5
2016,4,18,17,15,532.0,82.0,1.3,21.5,241.0,62.89,49.12
2016,4,18,17,30,475.0,73.0,1.2,20.0,189.0,57.23,44.39
2016,4,18,17,45,388.5,61.0,1.2,19.0,140.5,46.39,34.81
2016,4,18,18,0,302.0,49.0,1.2,18.0,92.0,37.54,26.67
2016,4,18,18,15,151.0,33.5,1.2,17.0,55.0,25.73,15.02
2016,4,18,18,30,0.0,18.0,1.2,16.0,18.0,14.55,0.0
2016,4,18,18,45,0.0,9.0,1.2,15.5,9.0,7.68,0.0
2016,4,18,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,119.0,17.0,0.55,14.5,28.5,135.66,0.0
2016,4,19,6,0,238.0,34.0,0.5,15.0,57.0,272.53,210.3
2016,4,19,6,15,337.5,47.0,0.5,15.5,102.0,377.48,303.64
2016,4,19,6,30,437.0,60.0,0.5,16.0,147.0,487.85,391.6
2016,4,19,6,45,515.5,67.0,0.55,16.5,199.5,577.94,460.04
2016,4,19,7,0,594.0,74.0,0.6,17.0,252.0,670.09,526.43
2016,4,19,7,15,639.5,80.5,0.55,17.0,306.0,732.74,568.35
2016,4,19,7,30,685.0,87.0,0.5,17.0,360.0,794.82,608.21
2016,4,19,7,45,723.0,90.5,0.5,17.5,413.5,844.62,637.93
2016,4,19,8,0,761.0,94.0,0.5,18.0,467.0,886.69,661.75
2016,4,19,8,15,784.5,98.0,0.4,18.5,517.5,919.41,676.88
2016,4,19,8,30,808.0,102.0,0.3,19.0,568.0,949.15,689.79
2016,4,19,8,45,823.0,106.5,0.25,20.0,614.0,967.85,695.35
2016,4,19,9,0,838.0,111.0,0.2,21.0,660.0,983.05,698.92
2016,4,19,9,15,851.5,113.5,0.3,21.5,702.0,990.8,702.52
2016,4,19,9,30,865.0,116.0,0.4,22.0,744.0,994.85,704.28
2016,4,19,9,45,865.5,123.5,0.55,23.0,777.5,988.18,699.54
2016,4,19,10,0,866.0,131.0,0.7,24.0,811.0,977.74,692.66
2016,4,19,10,15,873.5,133.0,0.8,24.0,839.5,952.85,678.44
2016,4,19,10,30,881.0,135.0,0.9,24.0,868.0,936.28,669.47
2016,4,19,10,45,878.5,141.0,1.0,24.5,887.5,911.15,653.62
2016,4,19,11,0,876.0,147.0,1.1,25.0,907.0,882.88,635.72
2016,4,19,11,15,754.5,220.5,1.2,25.0,883.0,832.06,602.66
2016,4,19,11,30,633.0,294.0,1.3,25.0,859.0,765.11,556.54
2016,4,19,11,45,752.5,225.0,1.4,25.0,900.5,759.89,555.82
2016,4,19,12,0,872.0,156.0,1.5,25.0,942.0,740.98,544.51
2016,4,19,12,15,633.0,274.5,1.55,25.0,844.5,639.77,470.85
2016,4,19,12,30,394.0,393.0,1.6,25.0,747.0,551.25,406.01
2016,4,19,12,45,501.5,347.0,1.65,25.0,792.0,544.48,401.01
2016,4,19,13,0,609.0,301.0,1.7,25.0,837.0,525.99,385.62
2016,4,19,13,15,512.0,329.0,1.75,24.5,773.5,464.35,339.87
2016,4,19,13,30,415.0,357.0,1.8,24.0,710.0,408.65,298.68
2016,4,19,13,45,453.0,330.0,1.9,24.0,704.5,371.19,267.81
2016,4,19,14,0,491.0,303.0,2.0,24.0,699.0,330.19,233.2
2016,4,19,14,15,274.0,318.0,2.0,23.5,537.5,267.08,191.93
2016,4,19,14,30,57.0,333.0,2.0,23.0,376.0,243.39,183.3
2016,4,19,14,45,174.5,320.0,2.05,22.5,442.0,225.07,166.21
2016,4,19,15,0,292.0,307.0,2.1,22.0,508.0,191.44,143.84
2016,4,19,15,15,236.0,293.0,2.15,21.5,449.0,190.87,154.29
2016,4,19,15,30,180.0,279.0,2.2,21.0,390.0,182.59,148.23
2016,4,19,15,45,183.0,255.5,2.3,20.5,360.5,170.3,138.83
2016,4,19,16,0,186.0,232.0,2.4,20.0,331.0,157.46,128.86
2016,4,19,16,15,203.0,206.0,2.45,19.5,304.0,142.93,117.32
2016,4,19,16,30,220.0,180.0,2.5,19.0,277.0,122.51,100.58
2016,4,19,16,45,398.0,137.5,2.6,18.5,285.5,95.24,77.63
2016,4,19,17,0,576.0,95.0,2.7,18.0,294.0,71.26,57.11
2016,4,19,17,15,520.5,85.5,2.6,17.5,242.0,65.5,52.24
2016,4,19,17,30,465.0,76.0,2.5,17.0,190.0,59.55,47.0
2016,4,19,17,45,399.5,62.0,2.45,16.5,143.0,47.16,35.86
2016,4,19,18,0,334.0,48.0,2.4,16.0,96.0,36.92,26.4
2016,4,19,18,15,214.0,32.0,2.15,15.5,58.0,24.76,14.55
2016,4,19,18,30,94.0,16.0,1.9,15.0,20.0,12.45,0.0
2016,4,19,18,45,47.0,8.0,1.7,14.5,10.0,6.83,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,147.0,16.5,0.95,12.5,31.5,161.99,29.63
2016,4,20,6,0,294.0,33.0,0.9,13.0,63.0,316.68,249.34
2016,4,20,6,15,394.5,44.5,1.0,13.5,110.0,421.56,342.75
2016,4,20,6,30,495.0,56.0,1.1,14.0,157.0,532.95,433.1
2016,4,20,6,45,568.5,62.5,1.25,15.0,210.5,619.24,499.45
2016,4,20,7,0,642.0,69.0,1.4,16.0,264.0,707.49,563.86
2016,4,20,7,15,685.0,74.5,1.35,16.5,318.0,767.51,604.0
2016,4,20,7,30,728.0,80.0,1.3,17.0,372.0,820.58,637.52
2016,4,20,7,45,760.5,83.5,1.3,17.5,426.0,866.57,665.52
2016,4,20,8,0,793.0,87.0,1.3,18.0,480.0,910.34,691.21
2016,4,20,8,15,815.0,90.5,1.35,18.5,530.0,941.23,708.52
2016,4,20,8,30,837.0,94.0,1.4,19.0,580.0,969.09,723.76
2016,4,20,8,45,852.0,97.5,1.5,19.5,626.5,986.72,733.04
2016,4,20,9,0,867.0,101.0,1.6,20.0,673.0,989.15,732.59
2016,4,20,9,15,879.0,103.0,1.65,20.0,714.0,994.99,735.34
2016,4,20,9,30,891.0,105.0,1.7,20.0,755.0,997.2,735.84
2016,4,20,9,45,901.5,106.0,1.8,20.5,790.5,993.15,731.77
2016,4,20,10,0,912.0,107.0,1.9,21.0,826.0,985.39,725.45
2016,4,20,10,15,918.5,109.0,1.95,21.0,854.5,971.19,715.84
2016,4,20,10,30,925.0,111.0,2.0,21.0,883.0,953.33,703.99
2016,4,20,10,45,920.0,117.0,2.05,21.5,902.0,925.67,684.44
2016,4,20,11,0,915.0,123.0,2.1,22.0,921.0,894.87,662.95
2016,4,20,11,15,917.5,124.0,2.15,22.0,934.5,862.74,641.81
2016,4,20,11,30,920.0,125.0,2.2,22.0,948.0,827.65,618.55
2016,4,20,11,45,912.0,131.0,2.3,22.0,951.0,786.26,590.61
2016,4,20,12,0,904.0,137.0,2.4,22.0,954.0,742.84,559.3
2016,4,20,12,15,903.0,137.0,2.45,22.0,951.0,697.54,525.72
2016,4,20,12,30,902.0,137.0,2.5,22.0,948.0,650.41,489.91
2016,4,20,12,45,901.0,135.0,2.55,22.0,938.0,600.2,450.83
2016,4,20,13,0,900.0,133.0,2.6,22.0,928.0,548.62,409.53
2016,4,20,13,15,895.5,132.0,2.65,22.0,909.0,495.01,365.43
2016,4,20,13,30,891.0,131.0,2.7,22.0,890.0,440.73,319.53
2016,4,20,13,45,882.5,130.0,2.75,22.0,864.0,384.68,271.32
2016,4,20,14,0,874.0,129.0,2.8,22.0,838.0,328.81,222.77
2016,4,20,14,15,864.5,127.0,2.85,21.5,805.0,272.5,174.99
2016,4,20,14,30,855.0,125.0,2.9,21.0,772.0,208.66,124.12
2016,4,20,14,45,840.5,123.5,2.95,21.0,732.5,153.04,86.54
2016,4,20,15,0,826.0,122.0,3.0,21.0,693.0,99.28,64.48
2016,4,20,15,15,809.0,118.5,3.0,20.5,648.5,84.33,66.36
2016,4,20,15,30,792.0,115.0,3.0,20.0,604.0,83.63,66.11
2016,4,20,15,45,770.5,111.0,3.0,20.0,555.5,82.43,65.3
2016,4,20,16,0,749.0,107.0,3.0,20.0,507.0,73.98,58.28
2016,4,20,16,15,720.0,102.0,2.9,19.5,455.5,72.01,56.91
2016,4,20,16,30,691.0,97.0,2.8,19.0,404.0,69.93,55.43
2016,4,20,16,45,654.0,90.5,2.7,18.5,351.5,66.59,52.81
2016,4,20,17,0,617.0,84.0,2.6,18.0,299.0,63.1,50.0
2016,4,20,17,15,562.5,76.0,2.3,17.0,247.0,58.18,45.91
2016,4,20,17,30,508.0,68.0,2.0,16.0,195.0,53.12,41.54
2016,4,20,17,45,429.0,57.5,1.7,15.5,146.5,45.68,34.76
2016,4,20,18,0,350.0,47.0,1.4,15.0,98.0,38.08,27.59
2016,4,20,18,15,175.0,34.5,1.3,14.5,60.0,26.52,16.27
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,17.49,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,9.39,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,74.0,20.0,0.3,14.0,27.5,96.86,30.8
2016,4,21,6,0,148.0,40.0,0.4,14.0,55.0,195.21,153.67
2016,4,21,6,15,220.5,57.5,0.5,14.5,95.5,296.49,241.34
2016,4,21,6,30,293.0,75.0,0.6,15.0,136.0,384.63,314.57
2016,4,21,6,45,342.5,91.0,0.75,15.5,182.0,454.23,370.59
2016,4,21,7,0,392.0,107.0,0.9,16.0,228.0,525.42,425.64
2016,4,21,7,15,454.5,110.0,1.0,16.0,275.5,592.42,475.94
2016,4,21,7,30,517.0,113.0,1.1,16.0,323.0,660.68,525.26
2016,4,21,7,45,544.0,123.5,1.25,16.5,371.0,715.42,562.97
2016,4,21,8,0,571.0,134.0,1.4,17.0,419.0,759.0,592.05
2016,4,21,8,15,535.0,163.0,1.5,17.0,451.5,750.23,584.49
2016,4,21,8,30,499.0,192.0,1.6,17.0,484.0,747.71,580.96
2016,4,21,8,45,355.5,248.0,1.75,17.5,464.5,643.48,501.29
2016,4,21,9,0,212.0,304.0,1.9,18.0,445.0,537.46,419.07
2016,4,21,9,15,231.5,322.0,2.0,18.0,484.5,568.77,442.44
2016,4,21,9,30,251.0,340.0,2.1,18.0,524.0,618.68,477.77
2016,4,21,9,45,295.5,347.0,2.25,18.0,573.5,657.76,506.26
2016,4,21,10,0,340.0,354.0,2.4,18.0,623.0,694.1,532.62
2016,4,21,10,15,283.5,382.0,2.45,18.0,612.0,654.97,501.92
2016,4,21,10,30,227.0,410.0,2.5,18.0,601.0,600.47,460.83
2016,4,21,10,45,285.0,406.5,2.55,18.5,652.5,647.04,494.48
2016,4,21,11,0,343.0,403.0,2.6,19.0,704.0,674.01,513.14
2016,4,21,11,15,372.5,395.5,2.65,19.0,726.5,669.55,509.86
2016,4,21,11,30,402.0,388.0,2.7,19.0,749.0,662.12,504.54
2016,4,21,11,45,418.0,377.5,2.75,19.0,755.0,644.02,491.17
2016,4,21,12,0,434.0,367.0,2.8,19.0,761.0,617.64,471.75
2016,4,21,12,15,485.5,357.5,2.85,19.0,797.0,612.76,467.74
2016,4,21,12,30,537.0,348.0,2.9,19.0,833.0,602.48,459.05
2016,4,21,12,45,568.0,321.0,3.0,19.0,828.5,562.74,428.5
2016,4,21,13,0,599.0,294.0,3.1,19.0,824.0,517.3,392.79
2016,4,21,13,15,738.0,211.5,3.2,19.0,851.5,479.58,360.73
2016,4,21,13,30,877.0,129.0,3.3,19.0,879.0,435.22,320.56
2016,4,21,13,45,882.0,121.0,3.4,19.5,856.5,379.87,271.3
2016,4,21,14,0,887.0,113.0,3.5,20.0,834.0,323.36,220.67
2016,4,21,14,15,878.5,111.5,3.55,19.5,802.0,267.16,172.12
2016,4,21,14,30,870.0,110.0,3.6,19.0,770.0,211.54,126.91
2016,4,21,14,45,864.0,105.0,3.65,19.0,733.0,154.84,87.56
2016,4,21,15,0,858.0,100.0,3.7,19.0,696.0,98.93,63.24
2016,4,21,15,15,539.0,189.0,3.7,18.5,555.0,116.65,94.36
2016,4,21,15,30,220.0,278.0,3.7,18.0,414.0,182.88,150.7
2016,4,21,15,45,216.5,256.0,3.7,18.0,381.5,171.21,141.21
2016,4,21,16,0,213.0,234.0,3.7,18.0,349.0,159.03,131.38
2016,4,21,16,15,209.0,211.0,3.6,17.5,314.0,145.81,120.82
2016,4,21,16,30,205.0,188.0,3.5,17.0,279.0,132.1,109.68
2016,4,21,16,45,197.0,164.5,3.4,17.0,243.0,117.55,97.46
2016,4,21,17,0,189.0,141.0,3.3,17.0,207.0,102.52,84.64
2016,4,21,17,15,174.0,118.5,3.0,16.5,171.5,87.55,71.79
2016,4,21,17,30,159.0,96.0,2.7,16.0,136.0,72.16,58.29
2016,4,21,17,45,134.5,74.5,2.4,15.5,103.0,56.93,44.64
2016,4,21,18,0,110.0,53.0,2.1,15.0,70.0,40.41,29.63
2016,4,21,18,15,55.0,35.0,1.95,14.5,43.5,27.68,17.39
2016,4,21,18,30,0.0,17.0,1.8,14.0,17.0,13.99,0.0
2016,4,21,18,45,0.0,8.5,1.7,14.0,8.5,7.26,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,22.0,18.5,2.9,13.5,21.0,43.97,15.92
2016,4,22,6,0,44.0,37.0,3.2,14.0,42.0,91.37,70.09
2016,4,22,6,15,71.0,58.5,3.3,14.0,71.0,142.2,115.95
2016,4,22,6,30,98.0,80.0,3.4,14.0,100.0,192.16,160.12
2016,4,22,6,45,113.5,102.5,3.5,14.0,132.5,233.76,196.06
2016,4,22,7,0,129.0,125.0,3.6,14.0,165.0,274.86,230.66
2016,4,22,7,15,142.5,146.5,3.65,14.0,198.5,312.26,261.29
2016,4,22,7,30,156.0,168.0,3.7,14.0,232.0,349.27,290.9
2016,4,22,7,45,78.0,153.0,3.75,14.5,185.0,230.73,190.57
2016,4,22,8,0,0.0,138.0,3.8,15.0,138.0,121.59,96.49
2016,4,22,8,15,0.5,152.5,3.9,15.0,153.0,134.82,107.26
2016,4,22,8,30,1.0,167.0,4.0,15.0,168.0,147.98,117.75
2016,4,22,8,45,9.0,201.5,4.1,15.0,208.0,188.25,150.62
2016,4,22,9,0,17.0,236.0,4.2,15.0,248.0,228.22,182.78
2016,4,22,9,15,8.5,171.0,4.45,15.0,177.0,155.74,123.42
2016,4,22,9,30,0.0,106.0,4.7,15.0,106.0,88.8,68.09
2016,4,22,9,45,0.0,89.5,4.95,15.5,89.5,74.66,56.24
2016,4,22,10,0,0.0,73.0,5.2,16.0,73.0,60.88,44.71
2016,4,22,10,15,13.0,199.5,5.3,16.0,210.5,182.51,144.06
2016,4,22,10,30,26.0,326.0,5.4,16.0,348.0,321.75,254.5
2016,4,22,10,45,21.5,310.5,5.5,16.0,329.5,286.0,225.77
2016,4,22,11,0,17.0,295.0,5.6,16.0,311.0,266.1,209.81
2016,4,22,11,15,8.5,202.5,5.6,16.0,210.5,177.64,139.12
2016,4,22,11,30,0.0,110.0,5.6,16.0,110.0,92.16,69.88
2016,4,22,11,45,143.5,276.0,5.65,16.0,406.5,347.13,276.74
2016,4,22,12,0,287.0,442.0,5.7,16.0,703.0,574.55,451.55
2016,4,22,12,15,251.5,448.0,5.65,15.5,676.5,532.24,417.99
2016,4,22,12,30,216.0,454.0,5.6,15.0,650.0,493.78,388.08
2016,4,22,12,45,134.5,427.0,5.6,15.0,549.0,409.78,322.31
2016,4,22,13,0,53.0,400.0,5.6,15.0,448.0,339.21,266.98
2016,4,22,13,15,54.5,391.0,5.45,14.5,439.5,324.83,256.03
2016,4,22,13,30,56.0,382.0,5.3,14.0,431.0,310.49,244.9
2016,4,22,13,45,36.5,330.5,5.2,14.0,362.0,261.16,206.08
2016,4,22,14,0,17.0,279.0,5.1,14.0,293.0,224.71,177.65
2016,4,22,14,15,261.0,275.0,4.9,14.0,474.5,239.83,179.85
2016,4,22,14,30,505.0,271.0,4.7,14.0,656.0,243.76,171.58
2016,4,22,14,45,657.0,200.0,4.55,14.0,674.0,177.96,115.78
2016,4,22,15,0,809.0,129.0,4.4,14.0,692.0,106.19,70.23
2016,4,22,15,15,607.0,184.5,4.4,14.0,592.0,112.76,92.7
2016,4,22,15,30,405.0,240.0,4.4,14.0,492.0,145.93,121.52
2016,4,22,15,45,393.5,221.5,4.45,14.0,450.5,146.31,122.18
2016,4,22,16,0,382.0,203.0,4.5,14.0,409.0,136.68,114.26
2016,4,22,16,15,548.0,149.0,4.4,13.5,412.0,100.98,83.7
2016,4,22,16,30,714.0,95.0,4.3,13.0,415.0,68.66,55.62
2016,4,22,16,45,682.5,88.0,4.2,13.0,363.0,64.93,52.51
2016,4,22,17,0,651.0,81.0,4.1,13.0,311.0,61.03,49.16
2016,4,22,17,15,596.5,74.5,3.7,12.5,258.5,57.13,45.83
2016,4,22,17,30,542.0,68.0,3.3,12.0,206.0,53.18,42.3
2016,4,22,17,45,451.0,59.0,2.9,12.0,156.0,46.89,36.38
2016,4,22,18,0,360.0,50.0,2.5,12.0,106.0,40.55,30.19
2016,4,22,18,15,232.0,36.0,2.25,11.5,66.5,27.8,17.88
2016,4,22,18,30,104.0,22.0,2.0,11.0,27.0,17.05,0.0
2016,4,22,18,45,52.0,11.0,1.8,11.0,13.5,9.39,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,133.5,20.0,1.7,11.5,35.5,157.69,85.81
2016,4,23,6,0,267.0,40.0,1.9,12.0,71.0,303.91,246.35
