Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,6,15,363.5,52.0,2.0,12.0,117.0,406.87,337.87
2016,4,23,6,30,460.0,64.0,2.1,12.0,163.0,515.32,428.41
2016,4,23,6,45,520.0,73.0,2.25,12.5,214.0,592.72,490.25
2016,4,23,7,0,580.0,82.0,2.4,13.0,265.0,671.3,550.29
2016,4,23,7,15,624.0,88.5,2.4,13.0,318.0,732.52,595.04
2016,4,23,7,30,668.0,95.0,2.4,13.0,371.0,793.03,637.77
2016,4,23,7,45,455.5,152.5,2.4,13.5,352.0,657.8,533.13
2016,4,23,8,0,243.0,210.0,2.4,14.0,333.0,500.28,405.91
2016,4,23,8,15,132.0,213.0,2.45,14.0,281.0,368.36,299.81
2016,4,23,8,30,21.0,216.0,2.5,14.0,229.0,217.55,174.95
2016,4,23,8,45,183.5,248.5,2.6,14.5,370.5,451.33,364.98
2016,4,23,9,0,346.0,281.0,2.7,15.0,512.0,665.52,527.0
2016,4,23,9,15,367.0,294.0,2.75,15.0,553.0,692.22,544.12
2016,4,23,9,30,388.0,307.0,2.8,15.0,594.0,716.71,560.91
2016,4,23,9,45,639.5,210.0,2.85,15.5,708.5,872.98,676.54
2016,4,23,10,0,891.0,113.0,2.9,16.0,823.0,974.53,743.34
2016,4,23,10,15,897.5,114.5,2.95,16.0,851.0,960.06,731.84
2016,4,23,10,30,904.0,116.0,3.0,16.0,879.0,942.04,719.12
2016,4,23,10,45,907.5,117.5,3.1,16.5,899.5,917.87,701.31
2016,4,23,11,0,911.0,119.0,3.2,17.0,920.0,890.44,681.31
2016,4,23,11,15,913.5,119.5,3.2,17.0,933.0,858.13,658.57
2016,4,23,11,30,916.0,120.0,3.2,17.0,946.0,822.92,633.77
2016,4,23,11,45,915.5,121.0,3.2,17.5,951.0,783.19,604.38
2016,4,23,12,0,915.0,122.0,3.2,18.0,956.0,741.11,571.35
2016,4,23,12,15,914.5,122.0,3.2,18.0,953.0,696.11,536.67
2016,4,23,12,30,914.0,122.0,3.2,18.0,950.0,649.2,499.77
2016,4,23,12,45,908.0,123.5,3.25,18.0,938.5,598.7,459.36
2016,4,23,13,0,902.0,125.0,3.3,18.0,927.0,547.17,417.03
2016,4,23,13,15,897.5,124.0,3.35,18.0,908.5,493.78,372.05
2016,4,23,13,30,893.0,123.0,3.4,18.0,890.0,439.72,325.3
2016,4,23,13,45,879.0,125.5,3.5,18.0,862.5,384.36,276.75
2016,4,23,14,0,865.0,128.0,3.6,18.0,835.0,329.67,228.3
2016,4,23,14,15,855.5,126.0,3.65,17.5,802.5,274.08,180.04
2016,4,23,14,30,846.0,124.0,3.7,17.0,770.0,210.9,128.36
2016,4,23,14,45,828.5,124.0,3.8,17.0,730.5,156.64,90.37
2016,4,23,15,0,811.0,124.0,3.9,17.0,691.0,104.57,67.12
2016,4,23,15,15,794.5,121.0,3.85,16.5,647.0,85.32,68.27
2016,4,23,15,30,778.0,118.0,3.8,16.0,603.0,85.06,68.39
2016,4,23,15,45,750.0,116.5,3.8,16.0,554.5,77.87,62.38
2016,4,23,16,0,722.0,115.0,3.8,16.0,506.0,78.47,63.11
2016,4,23,16,15,693.0,110.0,3.75,15.5,455.0,76.74,61.95
2016,4,23,16,30,664.0,105.0,3.7,15.0,404.0,74.92,60.69
2016,4,23,16,45,620.5,99.5,3.65,15.0,352.0,72.49,58.75
2016,4,23,17,0,577.0,94.0,3.6,15.0,300.0,70.02,56.72
2016,4,23,17,15,522.0,85.5,3.35,14.5,248.5,65.03,52.47
2016,4,23,17,30,467.0,77.0,3.1,14.0,197.0,59.91,47.94
2016,4,23,17,45,377.5,66.5,2.85,13.5,149.0,50.18,39.09
2016,4,23,18,0,288.0,56.0,2.6,13.0,101.0,42.54,31.84
2016,4,23,18,15,182.5,39.0,2.45,12.5,63.5,29.88,19.69
2016,4,23,18,30,77.0,22.0,2.3,12.0,26.0,17.33,0.14
2016,4,23,18,45,38.5,11.0,2.15,12.0,13.0,9.39,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,68.5,24.5,2.55,11.5,32.5,104.21,61.29
2016,4,24,6,0,137.0,49.0,2.9,12.0,65.0,202.48,164.21
2016,4,24,6,15,220.5,68.0,2.9,12.0,109.5,295.84,247.85
2016,4,24,6,30,304.0,87.0,2.9,12.0,154.0,410.99,346.03
2016,4,24,6,45,374.0,100.0,2.95,12.5,204.5,494.82,415.35
2016,4,24,7,0,444.0,113.0,3.0,13.0,255.0,581.51,483.97
2016,4,24,7,15,493.0,123.5,2.95,13.0,307.5,647.37,533.74
2016,4,24,7,30,542.0,134.0,2.9,13.0,360.0,713.53,582.11
2016,4,24,7,45,597.5,135.5,2.9,13.0,414.5,782.78,631.55
2016,4,24,8,0,653.0,137.0,2.9,13.0,469.0,845.02,674.53
2016,4,24,8,15,403.0,202.0,2.9,13.0,413.5,667.3,537.46
2016,4,24,8,30,153.0,267.0,2.9,13.0,358.0,449.11,363.11
2016,4,24,8,45,404.5,220.5,2.95,13.5,486.5,683.63,548.22
2016,4,24,9,0,656.0,174.0,3.0,14.0,615.0,885.71,694.9
2016,4,24,9,15,591.0,213.5,3.0,14.5,629.0,854.38,667.42
2016,4,24,9,30,526.0,253.0,3.0,15.0,643.0,814.51,634.6
2016,4,24,9,45,699.5,192.5,3.05,16.0,736.5,913.47,704.0
2016,4,24,10,0,873.0,132.0,3.1,17.0,830.0,989.8,752.08
2016,4,24,10,15,880.5,133.5,3.1,17.0,858.5,964.02,732.75
2016,4,24,10,30,888.0,135.0,3.1,17.0,887.0,946.77,720.29
2016,4,24,10,45,893.0,136.0,3.1,17.5,908.0,923.36,702.31
2016,4,24,11,0,898.0,137.0,3.1,18.0,929.0,896.65,682.24
2016,4,24,11,15,593.0,284.5,3.25,18.0,811.0,760.55,582.89
2016,4,24,11,30,288.0,432.0,3.4,18.0,693.0,613.03,470.33
2016,4,24,11,45,282.0,439.5,3.6,18.0,696.0,592.55,455.82
2016,4,24,12,0,276.0,447.0,3.8,18.0,699.0,571.33,439.85
2016,4,24,12,15,280.0,442.0,3.95,18.0,697.5,546.27,421.0
2016,4,24,12,30,284.0,437.0,4.1,18.0,696.0,520.56,401.34
2016,4,24,12,45,576.0,297.5,4.35,18.0,814.0,551.61,425.82
2016,4,24,13,0,868.0,158.0,4.6,18.0,932.0,555.0,425.94
2016,4,24,13,15,612.0,276.0,4.7,17.5,816.5,472.08,360.65
2016,4,24,13,30,356.0,394.0,4.8,17.0,701.0,419.32,320.63
2016,4,24,13,45,334.5,386.0,4.95,17.0,668.0,378.24,287.23
2016,4,24,14,0,313.0,378.0,5.1,17.0,635.0,339.7,255.8
2016,4,24,14,15,441.5,314.5,5.15,16.5,661.0,294.19,213.77
2016,4,24,14,30,570.0,251.0,5.2,16.0,687.0,244.07,167.76
2016,4,24,14,45,477.5,269.5,5.3,16.0,622.0,205.84,143.98
2016,4,24,15,0,385.0,288.0,5.4,16.0,557.0,189.19,142.87
2016,4,24,15,15,418.5,258.0,5.35,15.5,534.0,152.62,126.19
2016,4,24,15,30,452.0,228.0,5.3,15.0,511.0,139.48,115.56
2016,4,24,15,45,385.0,223.0,5.3,14.5,451.0,146.87,122.51
2016,4,24,16,0,318.0,218.0,5.3,14.0,391.0,144.04,120.67
2016,4,24,16,15,421.0,188.5,5.2,13.5,394.0,123.61,103.5
2016,4,24,16,30,524.0,159.0,5.1,13.0,397.0,108.57,90.85
2016,4,24,16,45,499.0,143.5,5.0,13.0,347.5,99.96,83.54
2016,4,24,17,0,474.0,128.0,4.9,13.0,298.0,90.9,75.73
2016,4,24,17,15,417.0,115.0,4.65,12.5,246.5,82.83,68.78
2016,4,24,17,30,360.0,102.0,4.4,12.0,195.0,74.5,61.37
2016,4,24,17,45,300.0,83.0,4.2,11.5,148.5,61.56,49.58
2016,4,24,18,0,240.0,64.0,4.0,11.0,102.0,48.18,37.12
2016,4,24,18,15,147.5,43.5,3.9,11.0,64.0,33.43,22.96
2016,4,24,18,30,55.0,23.0,3.8,11.0,26.0,18.05,2.14
2016,4,24,18,45,27.5,11.5,3.75,11.0,13.0,9.82,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,34.5,5.0,1.75,7.5,6.0,0.0,0.0
2016,4,25,5,30,69.0,10.0,2.0,8.0,12.0,56.85,0.0
2016,4,25,5,45,226.5,23.0,2.3,8.5,47.5,241.51,161.65
2016,4,25,6,0,384.0,36.0,2.6,9.0,83.0,392.7,323.8
2016,4,25,6,15,476.0,45.0,2.9,9.5,132.0,491.82,411.8
2016,4,25,6,30,568.0,54.0,3.2,10.0,181.0,596.17,499.17
2016,4,25,6,45,629.5,60.0,3.55,10.5,235.0,673.46,561.66
2016,4,25,7,0,691.0,66.0,3.9,11.0,289.0,745.73,617.66
2016,4,25,7,15,730.5,71.0,4.0,11.0,344.0,803.82,660.93
2016,4,25,7,30,770.0,76.0,4.1,11.0,399.0,860.69,702.03
2016,4,25,7,45,797.5,79.5,4.2,11.5,452.5,902.37,729.61
2016,4,25,8,0,825.0,83.0,4.3,12.0,506.0,941.66,755.15
2016,4,25,8,15,846.0,86.5,4.3,12.5,557.0,971.79,772.79
2016,4,25,8,30,867.0,90.0,4.3,13.0,608.0,987.27,779.84
2016,4,25,8,45,883.0,92.5,4.3,13.5,655.0,1004.68,788.39
2016,4,25,9,0,899.0,95.0,4.3,14.0,702.0,1018.63,794.53
2016,4,25,9,15,911.0,97.0,4.35,14.0,744.0,1024.38,797.1
2016,4,25,9,30,923.0,99.0,4.4,14.0,786.0,1026.4,797.32
2016,4,25,9,45,930.5,101.5,4.45,14.5,821.5,1020.78,790.87
2016,4,25,10,0,938.0,104.0,4.5,15.0,857.0,1011.36,782.03
2016,4,25,10,15,944.5,105.5,4.55,15.0,885.5,996.16,770.84
2016,4,25,10,30,951.0,107.0,4.6,15.0,914.0,977.27,757.22
2016,4,25,10,45,955.5,108.0,4.65,15.0,935.5,952.47,739.52
2016,4,25,11,0,960.0,109.0,4.7,15.0,957.0,924.22,719.44
2016,4,25,11,15,962.0,109.5,4.7,15.0,970.5,890.15,694.84
2016,4,25,11,30,964.0,110.0,4.7,15.0,984.0,853.07,668.06
2016,4,25,11,45,963.5,111.0,4.75,15.5,988.5,811.74,637.19
2016,4,25,12,0,963.0,112.0,4.8,16.0,993.0,767.95,602.6
2016,4,25,12,15,962.0,112.0,4.7,16.0,990.0,720.77,564.9
2016,4,25,12,30,961.0,112.0,4.6,16.0,987.0,671.63,524.99
2016,4,25,12,45,949.0,117.0,4.6,16.0,973.5,618.45,481.44
2016,4,25,13,0,937.0,122.0,4.6,16.0,960.0,564.61,436.28
2016,4,25,13,15,932.5,121.0,4.5,16.0,941.0,509.52,388.76
2016,4,25,13,30,928.0,120.0,4.4,16.0,922.0,453.74,339.55
2016,4,25,13,45,921.5,119.0,4.3,16.0,895.5,396.78,288.51
2016,4,25,14,0,915.0,118.0,4.2,16.0,869.0,339.76,236.99
2016,4,25,14,15,906.0,116.0,4.15,16.0,836.0,281.69,185.49
2016,4,25,14,30,897.0,114.0,4.1,16.0,803.0,224.29,137.4
2016,4,25,14,45,885.0,112.0,4.05,16.0,763.0,167.43,96.66
2016,4,25,15,0,873.0,110.0,4.0,16.0,723.0,111.97,70.55
2016,4,25,15,15,858.0,107.0,3.95,16.0,678.5,77.35,61.51
2016,4,25,15,30,843.0,104.0,3.9,16.0,634.0,76.71,61.17
2016,4,25,15,45,823.0,100.5,3.9,16.0,584.5,75.57,60.37
2016,4,25,16,0,803.0,97.0,3.9,16.0,535.0,74.35,59.51
2016,4,25,16,15,776.0,93.0,3.75,15.5,483.0,72.59,58.3
2016,4,25,16,30,749.0,89.0,3.6,15.0,431.0,70.75,57.01
2016,4,25,16,45,711.5,84.0,3.5,14.5,377.0,62.19,49.75
2016,4,25,17,0,674.0,79.0,3.4,14.0,323.0,59.55,47.64
2016,4,25,17,15,622.0,72.5,3.15,13.5,269.5,55.58,44.26
2016,4,25,17,30,570.0,66.0,2.9,13.0,216.0,51.53,40.68
2016,4,25,17,45,487.0,57.5,2.65,12.5,165.5,45.58,35.21
2016,4,25,18,0,404.0,49.0,2.4,12.0,115.0,39.58,29.45
2016,4,25,18,15,281.5,36.0,2.25,11.5,73.5,29.37,19.57
2016,4,25,18,30,159.0,23.0,2.1,11.0,32.0,17.89,3.47
2016,4,25,18,45,79.5,11.5,2.0,10.5,16.0,9.82,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,8.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.2,9.0,12.0,10.24,0.0
2016,4,26,5,45,144.0,28.0,1.3,9.5,46.0,187.27,130.02
2016,4,26,6,0,288.0,44.0,1.4,10.0,80.0,326.21,268.27
2016,4,26,6,15,378.5,55.5,1.45,10.5,126.5,425.0,353.88
2016,4,26,6,30,469.0,67.0,1.5,11.0,173.0,528.78,438.58
2016,4,26,6,45,520.5,77.0,1.55,11.5,223.5,600.31,494.29
2016,4,26,7,0,572.0,87.0,1.6,12.0,274.0,672.59,548.02
2016,4,26,7,15,615.0,94.0,1.65,12.5,326.5,733.48,590.97
2016,4,26,7,30,658.0,101.0,1.7,13.0,379.0,793.6,631.85
2016,4,26,7,45,685.0,107.5,1.75,13.5,430.0,836.36,659.11
2016,4,26,8,0,712.0,114.0,1.8,14.0,481.0,877.0,684.42
2016,4,26,8,15,735.5,118.5,1.8,14.0,530.0,909.22,704.17
2016,4,26,8,30,759.0,123.0,1.8,14.0,579.0,938.65,721.9
2016,4,26,8,45,770.0,130.0,1.8,14.5,623.0,948.38,724.82
2016,4,26,9,0,781.0,137.0,1.8,15.0,667.0,961.99,730.7
2016,4,26,9,15,794.5,140.0,1.8,15.0,707.0,970.25,734.39
2016,4,26,9,30,808.0,143.0,1.8,15.0,747.0,974.92,735.88
2016,4,26,9,45,650.5,220.5,1.8,15.5,721.0,895.88,679.85
2016,4,26,10,0,493.0,298.0,1.8,16.0,695.0,800.62,608.69
2016,4,26,10,15,657.5,231.5,1.9,16.0,780.0,875.66,665.19
2016,4,26,10,30,822.0,165.0,2.0,16.0,865.0,929.45,701.84
2016,4,26,10,45,653.5,257.5,2.1,16.5,822.5,847.14,642.12
2016,4,26,11,0,485.0,350.0,2.2,17.0,780.0,757.3,574.98
2016,4,26,11,15,653.0,265.5,2.3,17.0,853.5,794.07,605.17
2016,4,26,11,30,821.0,181.0,2.4,17.0,927.0,812.8,621.03
2016,4,26,11,45,639.0,279.0,2.55,17.0,862.0,726.13,555.62
2016,4,26,12,0,457.0,377.0,2.7,17.0,797.0,643.15,492.79
2016,4,26,12,15,438.0,382.0,2.8,17.0,783.5,602.79,462.92
2016,4,26,12,30,419.0,387.0,2.9,17.0,770.0,563.06,432.74
2016,4,26,12,45,383.0,400.5,3.05,17.0,747.5,524.21,402.69
2016,4,26,13,0,347.0,414.0,3.2,17.0,725.0,486.46,373.18
2016,4,26,13,15,569.5,298.5,3.3,17.0,797.5,473.31,360.45
2016,4,26,13,30,792.0,183.0,3.4,17.0,870.0,442.53,330.47
2016,4,26,13,45,795.0,175.0,3.5,17.0,847.0,389.29,283.87
2016,4,26,14,0,798.0,167.0,3.6,17.0,824.0,335.39,236.12
2016,4,26,14,15,788.0,164.5,3.65,16.5,792.0,281.82,189.75
2016,4,26,14,30,778.0,162.0,3.7,16.0,760.0,229.31,146.44
2016,4,26,14,45,770.0,156.0,3.75,16.0,723.5,167.26,100.67
2016,4,26,15,0,762.0,150.0,3.8,16.0,687.0,114.36,73.69
2016,4,26,15,15,745.0,146.0,3.8,15.5,644.0,90.8,73.21
2016,4,26,15,30,728.0,142.0,3.8,15.0,601.0,90.7,73.49
2016,4,26,15,45,713.5,134.0,3.8,15.0,555.0,87.98,71.37
2016,4,26,16,0,699.0,126.0,3.8,15.0,509.0,85.0,69.01
2016,4,26,16,15,669.5,120.5,3.75,14.5,459.0,83.25,67.86
2016,4,26,16,30,640.0,115.0,3.7,14.0,409.0,81.4,66.6
2016,4,26,16,45,610.0,106.0,3.65,14.0,358.5,76.84,62.79
2016,4,26,17,0,580.0,97.0,3.6,14.0,308.0,72.02,58.69
2016,4,26,17,15,526.0,88.5,3.4,13.5,256.5,67.12,54.54
2016,4,26,17,30,472.0,80.0,3.2,13.0,205.0,59.79,48.05
2016,4,26,17,45,394.0,68.5,3.0,12.5,157.0,51.64,40.61
2016,4,26,18,0,316.0,57.0,2.8,12.0,109.0,43.33,32.8
2016,4,26,18,15,211.0,41.0,2.65,11.5,70.0,31.42,21.42
2016,4,26,18,30,106.0,25.0,2.5,11.0,31.0,19.66,5.59
2016,4,26,18,45,53.0,12.5,2.4,11.0,15.5,10.67,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,20.5,6.0,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,41.0,12.0,2.1,11.0,13.0,39.08,0.0
2016,4,27,5,45,170.5,27.0,2.35,11.5,47.0,206.21,148.39
2016,4,27,6,0,300.0,42.0,2.6,12.0,81.0,331.7,273.32
2016,4,27,6,15,388.5,53.0,2.65,12.0,127.5,431.31,360.34
2016,4,27,6,30,477.0,64.0,2.7,12.0,174.0,532.94,445.02
2016,4,27,6,45,238.5,72.5,2.75,12.5,127.5,336.48,284.65
2016,4,27,7,0,0.0,81.0,2.8,13.0,81.0,70.06,54.41
2016,4,27,7,15,6.0,115.0,2.85,13.0,117.5,109.89,88.63
2016,4,27,7,30,12.0,149.0,2.9,13.0,154.0,149.98,122.22
2016,4,27,7,45,39.5,182.5,3.0,13.5,202.5,228.74,187.73
2016,4,27,8,0,67.0,216.0,3.1,14.0,251.0,291.68,238.61
2016,4,27,8,15,80.0,241.5,3.3,14.0,287.0,329.67,268.55
2016,4,27,8,30,93.0,267.0,3.5,14.0,323.0,366.94,297.64
2016,4,27,8,45,50.0,236.5,3.7,14.5,267.0,282.9,228.17
2016,4,27,9,0,7.0,206.0,3.9,15.0,211.0,188.22,149.65
2016,4,27,9,15,47.0,276.0,4.0,15.0,311.5,314.03,251.55
2016,4,27,9,30,87.0,346.0,4.1,15.0,412.0,423.4,337.14
2016,4,27,9,45,45.5,262.0,4.25,15.0,296.5,289.49,230.73
2016,4,27,10,0,4.0,178.0,4.4,15.0,181.0,155.63,122.17
2016,4,27,10,15,8.0,216.5,4.5,14.5,223.0,192.96,152.67
2016,4,27,10,30,12.0,255.0,4.6,14.0,265.0,229.79,182.38
2016,4,27,10,45,20.5,304.0,4.7,14.0,322.0,279.19,221.64
2016,4,27,11,0,29.0,353.0,4.8,14.0,379.0,339.13,268.68
2016,4,27,11,15,14.5,239.0,4.85,14.0,252.0,213.77,169.0
2016,4,27,11,30,0.0,125.0,4.9,14.0,125.0,104.81,80.67
2016,4,27,11,45,69.0,294.5,4.95,14.0,358.0,302.22,240.85
2016,4,27,12,0,138.0,464.0,5.0,14.0,591.0,487.14,384.25
2016,4,27,12,15,505.0,314.0,5.0,14.0,777.0,594.2,470.53
2016,4,27,12,30,872.0,164.0,5.0,14.0,963.0,662.77,523.46
2016,4,27,12,45,580.0,299.0,5.0,14.0,828.0,556.77,437.48
2016,4,27,13,0,288.0,434.0,5.0,14.0,693.0,471.26,369.06
2016,4,27,13,15,285.5,427.0,4.95,14.0,679.5,439.91,343.44
2016,4,27,13,30,283.0,420.0,4.9,14.0,666.0,408.93,317.61
2016,4,27,13,45,158.0,377.5,4.9,14.0,514.5,324.91,253.08
2016,4,27,14,0,33.0,335.0,4.9,14.0,363.0,257.04,202.59
2016,4,27,14,15,32.0,323.0,4.85,13.5,349.0,242.49,191.53
2016,4,27,14,30,31.0,311.0,4.8,13.0,335.0,228.26,180.7
2016,4,27,14,45,25.0,282.5,4.8,13.0,301.5,218.1,173.29
2016,4,27,15,0,19.0,254.0,4.8,13.0,268.0,194.72,155.34
2016,4,27,15,15,387.0,198.5,4.7,13.0,444.5,118.13,97.55
2016,4,27,15,30,755.0,143.0,4.6,13.0,621.0,91.67,74.91
2016,4,27,15,45,727.5,139.5,4.55,13.0,571.0,91.63,75.12
2016,4,27,16,0,700.0,136.0,4.5,13.0,521.0,91.58,75.32
2016,4,27,16,15,409.0,165.0,4.35,13.0,385.0,108.42,90.35
2016,4,27,16,30,118.0,194.0,4.2,13.0,249.0,134.59,113.55
2016,4,27,16,45,325.0,144.5,4.05,13.0,269.5,102.73,85.88
2016,4,27,17,0,532.0,95.0,3.9,13.0,290.0,69.85,56.98
2016,4,27,17,15,440.0,97.0,3.7,12.5,241.0,70.5,57.78
2016,4,27,17,30,348.0,99.0,3.5,12.0,192.0,72.12,59.28
2016,4,27,17,45,285.0,82.0,3.3,12.0,147.0,60.6,48.7
2016,4,27,18,0,222.0,65.0,3.1,12.0,102.0,49.3,38.1
2016,4,27,18,15,138.5,45.5,3.0,11.5,65.5,34.91,24.51
2016,4,27,18,30,55.0,26.0,2.9,11.0,29.0,20.67,7.23
2016,4,27,18,45,27.5,13.0,2.8,11.0,14.5,11.1,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,28.0,7.0,1.8,9.5,8.0,5.97,0.0
2016,4,28,5,30,56.0,14.0,2.1,10.0,16.0,51.43,0.0
2016,4,28,5,45,183.0,29.0,2.4,10.5,51.0,219.83,163.47
2016,4,28,6,0,310.0,44.0,2.7,11.0,86.0,342.82,284.13
2016,4,28,6,15,398.0,55.0,2.75,11.0,132.5,441.96,370.75
2016,4,28,6,30,486.0,66.0,2.8,11.0,179.0,543.68,455.6
2016,4,28,6,45,544.5,73.5,2.85,11.5,231.0,618.75,514.95
2016,4,28,7,0,603.0,81.0,2.9,12.0,283.0,694.83,572.42
2016,4,28,7,15,644.5,87.0,2.9,12.5,335.5,753.55,614.16
2016,4,28,7,30,686.0,93.0,2.9,13.0,388.0,811.47,653.85
2016,4,28,7,45,721.0,96.0,2.9,13.5,441.0,857.82,683.88
2016,4,28,8,0,756.0,99.0,2.9,14.0,494.0,896.31,707.62
2016,4,28,8,15,778.5,103.0,2.9,14.5,543.0,927.81,726.03
2016,4,28,8,30,801.0,107.0,2.9,15.0,592.0,956.37,742.19
2016,4,28,8,45,820.5,109.0,2.9,15.5,638.5,976.34,752.3
2016,4,28,9,0,840.0,111.0,2.9,16.0,685.0,992.92,760.17
2016,4,28,9,15,853.0,113.0,2.9,16.5,725.5,999.46,761.3
2016,4,28,9,30,866.0,115.0,2.9,17.0,766.0,990.38,752.09
2016,4,28,9,45,886.5,111.0,2.95,17.5,804.0,990.75,750.09
2016,4,28,10,0,907.0,107.0,3.0,18.0,842.0,987.4,745.63
2016,4,28,10,15,914.0,108.5,3.05,18.0,870.5,973.24,735.45
2016,4,28,10,30,921.0,110.0,3.1,18.0,899.0,955.47,723.03
2016,4,28,10,45,923.0,112.5,3.15,18.5,919.0,930.68,704.59
2016,4,28,11,0,925.0,115.0,3.2,19.0,939.0,902.62,684.03
2016,4,28,11,15,928.5,115.5,3.25,19.0,953.0,870.84,662.23
2016,4,28,11,30,932.0,116.0,3.3,19.0,967.0,836.07,638.29
2016,4,28,11,45,930.5,117.5,3.35,19.5,971.5,795.62,609.06
2016,4,28,12,0,929.0,119.0,3.4,20.0,976.0,752.87,576.26
2016,4,28,12,15,929.0,119.0,3.5,20.0,974.0,707.82,542.25
2016,4,28,12,30,929.0,119.0,3.6,20.0,972.0,660.84,505.89
2016,4,28,12,45,930.0,116.5,3.7,20.0,962.5,610.8,466.24
2016,4,28,13,0,931.0,114.0,3.8,20.0,953.0,559.19,424.17
2016,4,28,13,15,927.5,113.5,3.85,19.5,935.0,505.56,379.9
2016,4,28,13,30,924.0,113.0,3.9,19.0,917.0,451.13,333.56
2016,4,28,13,45,917.5,112.0,3.95,19.0,891.5,394.73,283.94
2016,4,28,14,0,911.0,111.0,4.0,19.0,866.0,338.26,233.67
2016,4,28,14,15,903.5,109.5,4.0,19.0,833.5,281.4,183.59
2016,4,28,14,30,896.0,108.0,4.0,19.0,801.0,225.02,136.42
2016,4,28,14,45,883.0,107.0,4.05,19.0,762.0,169.01,96.01
2016,4,28,15,0,870.0,106.0,4.1,19.0,723.0,114.5,69.17
2016,4,28,15,15,856.0,103.5,4.1,18.5,679.0,74.85,58.74
2016,4,28,15,30,842.0,101.0,4.1,18.0,635.0,74.48,58.74
2016,4,28,15,45,817.0,100.0,4.1,17.5,586.0,74.88,59.39
2016,4,28,16,0,792.0,99.0,4.1,17.0,537.0,75.34,60.11
2016,4,28,16,15,766.5,95.0,4.05,16.5,485.5,73.67,58.98
2016,4,28,16,30,741.0,91.0,4.0,16.0,434.0,65.79,52.41
2016,4,28,16,45,698.0,87.5,3.95,15.5,380.0,64.29,51.37
2016,4,28,17,0,655.0,84.0,3.9,15.0,326.0,62.82,50.32
2016,4,28,17,15,604.0,77.5,3.75,14.0,273.0,59.02,47.23
2016,4,28,17,30,553.0,71.0,3.6,13.0,220.0,55.15,43.93
2016,4,28,17,45,464.5,63.0,3.5,12.5,169.5,49.75,38.97
2016,4,28,18,0,376.0,55.0,3.4,12.0,119.0,42.12,31.79
2016,4,28,18,15,261.5,41.0,3.2,11.5,78.0,31.56,21.71
2016,4,28,18,30,147.0,27.0,3.0,11.0,37.0,20.9,8.24
2016,4,28,18,45,73.5,13.5,2.85,11.0,18.5,11.52,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,5.55,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,10.73,0.0
2016,4,29,5,45,83.5,35.5,2.45,11.0,47.0,140.87,104.84
2016,4,29,6,0,167.0,58.0,2.5,11.0,81.0,238.56,197.25
2016,4,29,6,15,248.5,75.5,2.55,11.0,126.5,328.87,277.33
2016,4,29,6,30,330.0,93.0,2.6,11.0,172.0,441.87,372.86
2016,4,29,6,45,400.5,104.0,2.65,11.5,223.0,524.84,440.54
2016,4,29,7,0,471.0,115.0,2.7,12.0,274.0,610.57,507.12
2016,4,29,7,15,516.5,124.5,2.7,12.0,325.5,672.79,553.52
2016,4,29,7,30,562.0,134.0,2.7,12.0,377.0,735.07,598.65
2016,4,29,7,45,600.0,139.5,2.75,12.0,428.5,793.24,639.82
2016,4,29,8,0,638.0,145.0,2.8,12.0,480.0,842.83,673.88
2016,4,29,8,15,663.5,151.0,2.8,12.0,528.0,878.26,696.91
2016,4,29,8,30,689.0,157.0,2.8,12.0,576.0,910.97,717.87
2016,4,29,8,45,709.0,161.0,2.85,12.5,620.5,932.92,730.17
2016,4,29,9,0,729.0,165.0,2.9,13.0,665.0,951.65,740.32
2016,4,29,9,15,744.0,168.5,2.9,13.0,704.5,961.46,745.29
2016,4,29,9,30,759.0,172.0,2.9,13.0,744.0,967.8,748.06
2016,4,29,9,45,792.5,161.5,2.95,13.5,783.0,965.76,744.28
2016,4,29,10,0,826.0,151.0,3.0,14.0,822.0,968.62,744.12
2016,4,29,10,15,833.5,153.0,3.0,14.0,849.5,955.54,734.04
2016,4,29,10,30,841.0,155.0,3.0,14.0,877.0,938.92,721.81
2016,4,29,10,45,848.5,154.5,3.0,14.5,898.0,916.4,704.3
2016,4,29,11,0,856.0,154.0,3.0,15.0,919.0,890.54,684.65
2016,4,29,11,15,859.5,155.0,3.15,15.0,932.0,859.56,663.74
2016,4,29,11,30,863.0,156.0,3.3,15.0,945.0,825.67,640.6
2016,4,29,11,45,862.5,157.0,3.5,15.5,950.0,786.07,610.95
2016,4,29,12,0,862.0,158.0,3.7,16.0,955.0,744.24,578.81
2016,4,29,12,15,862.0,158.0,3.8,16.0,953.0,699.92,544.81
2016,4,29,12,30,862.0,158.0,3.9,16.0,951.0,653.82,508.6
2016,4,29,12,45,865.0,154.5,4.05,16.5,942.5,603.08,467.26
2016,4,29,13,0,868.0,151.0,4.2,17.0,934.0,554.54,426.37
2016,4,29,13,15,864.5,150.0,4.2,16.5,916.5,502.15,382.7
2016,4,29,13,30,861.0,149.0,4.2,16.0,899.0,448.82,336.98
2016,4,29,13,45,852.0,148.5,4.25,16.0,873.5,393.58,288.22
2016,4,29,14,0,843.0,148.0,4.3,16.0,848.0,338.74,239.22
2016,4,29,14,15,834.0,146.0,4.3,16.0,816.0,283.52,190.34
2016,4,29,14,30,825.0,144.0,4.3,16.0,784.0,229.17,144.48
2016,4,29,14,45,811.5,141.5,4.35,16.0,745.5,175.07,104.68
2016,4,29,15,0,798.0,139.0,4.4,16.0,707.0,122.78,77.53
2016,4,29,15,15,781.5,135.5,4.35,15.5,663.5,93.81,75.78
2016,4,29,15,30,765.0,132.0,4.3,15.0,620.0,84.84,68.41
2016,4,29,15,45,737.5,130.0,4.25,15.0,571.0,85.46,69.16
2016,4,29,16,0,710.0,128.0,4.2,15.0,522.0,86.13,69.97
2016,4,29,16,15,681.0,122.5,4.1,14.5,471.5,84.43,68.86
2016,4,29,16,30,652.0,117.0,4.0,14.0,421.0,82.62,67.65
2016,4,29,16,45,611.5,111.0,3.95,14.0,368.5,80.21,65.75
2016,4,29,17,0,571.0,105.0,3.9,14.0,316.0,77.74,63.74
2016,4,29,17,15,517.5,96.0,3.7,13.5,264.5,72.69,59.48
2016,4,29,17,30,464.0,87.0,3.5,13.0,213.0,64.54,52.3
2016,4,29,17,45,385.0,75.5,3.3,12.5,164.5,56.51,45.01
2016,4,29,18,0,306.0,64.0,3.1,12.0,116.0,48.34,37.32
2016,4,29,18,15,202.5,46.5,2.95,11.5,76.0,35.44,25.14
2016,4,29,18,30,99.0,29.0,2.8,11.0,36.0,22.61,10.15
2016,4,29,18,45,49.5,14.5,2.7,11.0,18.0,12.38,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,55.5,8.0,2.4,10.5,10.0,43.94,0.0
2016,4,30,5,30,111.0,16.0,2.6,11.0,20.0,123.41,0.0
2016,4,30,5,45,237.5,30.0,2.8,11.5,57.5,264.36,204.03
2016,4,30,6,0,364.0,44.0,3.0,12.0,95.0,388.75,321.65
2016,4,30,6,15,449.0,53.5,3.25,12.5,143.5,483.51,403.43
2016,4,30,6,30,534.0,63.0,3.5,13.0,192.0,582.49,484.9
2016,4,30,6,45,590.5,70.5,3.75,13.5,245.0,656.99,543.78
2016,4,30,7,0,647.0,78.0,4.0,14.0,298.0,732.44,601.0
2016,4,30,7,15,686.5,83.5,4.15,14.5,352.0,789.58,641.97
2016,4,30,7,30,726.0,89.0,4.3,15.0,406.0,845.76,681.17
2016,4,30,7,45,755.5,93.0,4.5,15.5,458.5,882.66,705.86
2016,4,30,8,0,785.0,97.0,4.7,16.0,511.0,924.0,733.53
2016,4,30,8,15,806.0,101.0,4.7,16.5,561.0,954.24,751.28
2016,4,30,8,30,827.0,105.0,4.7,17.0,611.0,981.43,766.72
2016,4,30,8,45,842.5,108.0,4.7,17.5,656.5,998.62,775.05
2016,4,30,9,0,858.0,111.0,4.7,18.0,702.0,1012.33,781.05
2016,4,30,9,15,870.0,113.0,4.7,18.0,742.5,1005.52,774.45
2016,4,30,9,30,882.0,115.0,4.7,18.0,783.0,1007.49,774.3
2016,4,30,9,45,897.5,113.0,4.75,18.5,819.0,1004.95,770.05
2016,4,30,10,0,913.0,111.0,4.8,19.0,855.0,998.73,763.46
2016,4,30,10,15,919.0,112.5,4.8,19.0,883.0,983.4,751.84
2016,4,30,10,30,925.0,114.0,4.8,19.0,911.0,964.51,737.93
2016,4,30,10,45,929.0,115.0,4.8,19.5,931.0,939.84,718.72
2016,4,30,11,0,933.0,116.0,4.8,20.0,951.0,911.87,697.36
2016,4,30,11,15,935.0,116.5,4.75,20.0,964.0,878.61,673.41
2016,4,30,11,30,937.0,117.0,4.7,20.0,977.0,842.46,647.45
2016,4,30,11,45,938.0,117.0,4.7,20.0,981.5,802.43,618.98
2016,4,30,12,0,939.0,117.0,4.7,20.0,986.0,759.97,586.94
2016,4,30,12,15,938.0,117.0,4.65,20.0,983.0,713.97,551.06
2016,4,30,12,30,937.0,117.0,4.6,20.0,980.0,666.11,513.06
2016,4,30,12,45,934.0,116.5,4.55,20.5,969.0,615.11,470.92
2016,4,30,13,0,931.0,116.0,4.5,21.0,958.0,562.87,426.97
2016,4,30,13,15,926.5,115.0,4.45,21.0,939.0,508.54,381.24
2016,4,30,13,30,922.0,114.0,4.4,21.0,920.0,453.53,333.83
2016,4,30,13,45,916.5,112.5,4.35,21.0,894.0,397.37,284.54
2016,4,30,14,0,911.0,111.0,4.3,21.0,868.0,341.06,234.58
2016,4,30,14,15,902.5,109.5,4.2,21.0,835.5,284.11,184.66
2016,4,30,14,30,894.0,108.0,4.1,21.0,803.0,227.76,137.66
2016,4,30,14,45,883.5,105.0,4.05,21.0,764.0,171.08,96.35
2016,4,30,15,0,873.0,102.0,4.0,21.0,725.0,115.65,67.83
2016,4,30,15,15,859.0,99.5,3.9,21.0,681.0,83.03,65.04
2016,4,30,15,30,845.0,97.0,3.8,21.0,637.0,71.81,55.74
2016,4,30,15,45,827.5,93.5,3.7,21.0,589.0,70.57,54.86
2016,4,30,16,0,810.0,90.0,3.6,21.0,541.0,69.22,53.89
2016,4,30,16,15,785.5,86.5,3.4,20.5,490.0,67.67,52.86
2016,4,30,16,30,761.0,83.0,3.2,20.0,439.0,66.04,51.76
2016,4,30,16,45,729.5,78.0,3.0,19.5,386.5,63.13,49.51
2016,4,30,17,0,698.0,73.0,2.8,19.0,334.0,55.13,42.79
2016,4,30,17,15,651.0,67.5,2.6,18.5,281.0,51.75,40.0
2016,4,30,17,30,604.0,62.0,2.4,18.0,228.0,48.31,37.04
2016,4,30,17,45,534.5,54.0,2.2,17.5,178.0,42.67,32.0
2016,4,30,18,0,465.0,46.0,2.0,17.0,128.0,36.93,26.68
2016,4,30,18,15,351.5,35.5,1.95,16.5,85.0,28.78,19.0
2016,4,30,18,30,238.0,25.0,1.9,16.0,42.0,20.51,9.0
2016,4,30,18,45,119.0,12.5,1.85,15.5,21.0,10.67,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,69.5,8.0,0.55,12.5,11.0,53.38,0.0
2016,5,1,5,30,139.0,16.0,0.4,13.0,22.0,148.67,0.0
2016,5,1,5,45,270.0,28.5,0.3,13.5,60.5,287.28,219.58
2016,5,1,6,0,401.0,41.0,0.2,14.0,99.0,415.16,331.47
2016,5,1,6,15,482.5,49.5,0.3,14.5,147.5,506.6,405.16
2016,5,1,6,30,564.0,58.0,0.4,15.0,196.0,602.21,478.25
2016,5,1,6,45,617.0,64.0,0.5,15.5,248.0,672.21,529.18
2016,5,1,7,0,670.0,70.0,0.6,16.0,300.0,743.02,578.55
2016,5,1,7,15,707.0,75.0,0.65,16.5,353.5,791.92,609.99
2016,5,1,7,30,744.0,80.0,0.7,17.0,407.0,845.95,644.05
2016,5,1,7,45,770.5,84.0,0.8,17.5,459.0,886.82,669.18
2016,5,1,8,0,797.0,88.0,0.9,18.0,511.0,925.35,692.48
2016,5,1,8,15,817.0,91.0,0.85,18.5,560.0,953.47,705.82
2016,5,1,8,30,837.0,94.0,0.8,19.0,609.0,978.59,717.09
2016,5,1,8,45,852.0,97.0,0.8,20.0,654.5,983.61,715.23
2016,5,1,9,0,867.0,100.0,0.8,21.0,700.0,997.05,719.11
2016,5,1,9,15,878.5,102.0,0.75,21.0,740.0,1002.32,719.49
2016,5,1,9,30,890.0,104.0,0.7,21.0,780.0,1004.02,717.9
2016,5,1,9,45,896.0,107.0,0.7,21.5,814.0,997.76,711.34
2016,5,1,10,0,902.0,110.0,0.7,22.0,848.0,987.86,702.85
2016,5,1,10,15,908.5,111.5,0.8,22.0,875.5,973.27,695.09
2016,5,1,10,30,915.0,113.0,0.9,22.0,903.0,955.13,685.11
2016,5,1,10,45,917.5,115.0,1.0,22.5,923.0,930.41,669.62
2016,5,1,11,0,920.0,117.0,1.1,23.0,943.0,902.46,652.0
2016,5,1,11,15,923.0,117.5,1.25,23.0,956.0,870.46,633.53
2016,5,1,11,30,926.0,118.0,1.4,23.0,969.0,835.54,612.71
2016,5,1,11,45,924.5,119.5,1.55,23.0,973.5,795.36,587.89
2016,5,1,12,0,923.0,121.0,1.7,23.0,978.0,752.92,559.28
2016,5,1,12,15,922.5,121.0,1.8,23.0,975.5,707.91,527.26
2016,5,1,12,30,922.0,121.0,1.9,23.0,973.0,661.05,492.89
2016,5,1,12,45,918.0,121.5,2.05,23.0,961.5,610.95,455.27
2016,5,1,13,0,914.0,122.0,2.2,23.0,950.0,559.69,415.41
2016,5,1,13,15,910.0,121.0,2.3,23.0,932.0,506.45,372.49
2016,5,1,13,30,906.0,120.0,2.4,23.0,914.0,452.5,327.63
2016,5,1,13,45,897.5,120.5,2.55,23.0,888.0,397.5,280.9
2016,5,1,14,0,889.0,121.0,2.7,23.0,862.0,342.63,233.48
2016,5,1,14,15,880.5,119.0,2.75,22.5,829.5,286.54,185.65
2016,5,1,14,30,872.0,117.0,2.8,22.0,797.0,231.07,140.24
2016,5,1,14,45,857.5,116.5,2.85,22.0,758.0,176.62,100.94
2016,5,1,15,0,843.0,116.0,2.9,22.0,719.0,113.69,65.8
2016,5,1,15,15,828.5,113.0,2.9,21.5,675.5,79.98,62.3
2016,5,1,15,30,814.0,110.0,2.9,21.0,632.0,79.56,62.28
2016,5,1,15,45,790.0,108.0,2.95,21.0,583.5,79.58,62.49
2016,5,1,16,0,766.0,106.0,3.0,21.0,535.0,79.61,62.73
2016,5,1,16,15,740.0,102.0,2.9,20.5,484.0,71.32,55.97
2016,5,1,16,30,714.0,98.0,2.8,20.0,433.0,69.96,55.12
2016,5,1,16,45,673.0,93.5,2.75,19.5,379.5,68.0,53.73
2016,5,1,17,0,632.0,89.0,2.7,19.0,326.0,66.02,52.28
2016,5,1,17,15,581.5,82.0,2.45,18.5,274.0,62.02,48.98
2016,5,1,17,30,531.0,75.0,2.2,18.0,222.0,57.92,45.47
2016,5,1,17,45,453.0,65.5,1.95,17.5,172.5,51.47,39.73
2016,5,1,18,0,375.0,56.0,1.7,17.0,123.0,42.8,31.81
2016,5,1,18,15,268.0,42.0,1.6,16.5,82.0,32.29,22.06
2016,5,1,18,30,161.0,28.0,1.5,16.0,41.0,21.65,10.32
2016,5,1,18,45,80.5,14.0,1.45,15.5,20.5,11.95,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,35.0,9.0,1.05,11.5,11.0,31.17,0.0
2016,5,2,5,30,70.0,18.0,1.2,12.0,22.0,87.18,0.0
2016,5,2,5,45,180.0,34.5,1.35,12.5,58.0,225.28,175.97
2016,5,2,6,0,290.0,51.0,1.5,13.0,94.0,337.96,278.08
2016,5,2,6,15,371.0,63.0,1.5,13.0,140.5,427.31,354.42
2016,5,2,6,30,452.0,75.0,1.5,13.0,187.0,521.74,430.85
2016,5,2,6,45,506.0,84.5,1.55,13.5,237.5,600.14,490.84
2016,5,2,7,0,560.0,94.0,1.6,14.0,288.0,673.98,544.78
2016,5,2,7,15,601.0,101.0,1.5,14.5,339.5,732.89,584.25
2016,5,2,7,30,642.0,108.0,1.4,15.0,391.0,790.92,621.39
2016,5,2,7,45,671.0,113.5,1.35,15.5,442.0,834.1,647.25
2016,5,2,8,0,700.0,119.0,1.3,16.0,493.0,875.24,671.06
2016,5,2,8,15,723.0,123.5,1.25,16.5,541.0,906.79,687.8
2016,5,2,8,30,746.0,128.0,1.2,17.0,589.0,935.6,702.47
2016,5,2,8,45,763.5,132.0,1.2,17.5,633.5,948.05,707.06
2016,5,2,9,0,781.0,136.0,1.2,18.0,678.0,964.82,714.75
2016,5,2,9,15,794.0,139.0,1.2,18.5,717.5,972.53,716.56
2016,5,2,9,30,807.0,142.0,1.2,19.0,757.0,976.69,716.35
2016,5,2,9,45,829.0,137.5,1.25,20.0,793.5,978.01,714.0
2016,5,2,10,0,851.0,133.0,1.3,21.0,830.0,975.49,709.36
2016,5,2,10,15,858.0,134.5,1.25,21.0,857.5,949.47,690.98
2016,5,2,10,30,865.0,136.0,1.2,21.0,885.0,932.36,678.73
2016,5,2,10,45,867.5,138.5,1.15,21.5,904.5,908.81,661.08
2016,5,2,11,0,870.0,141.0,1.1,22.0,924.0,882.15,641.64
2016,5,2,11,15,873.0,141.5,1.1,22.0,936.5,851.21,621.5
2016,5,2,11,30,876.0,142.0,1.1,22.0,949.0,817.5,599.53
2016,5,2,11,45,872.5,145.0,1.1,22.5,953.0,778.37,572.23
2016,5,2,12,0,869.0,148.0,1.1,23.0,957.0,737.22,542.2
2016,5,2,12,15,868.0,148.0,1.2,23.0,954.0,693.7,512.06
2016,5,2,12,30,867.0,148.0,1.3,23.0,951.0,648.55,479.71
2016,5,2,12,45,860.0,150.0,1.4,23.0,939.0,599.97,443.76
2016,5,2,13,0,853.0,152.0,1.5,23.0,927.0,551.09,406.29
2016,5,2,13,15,848.0,151.0,1.6,23.0,908.5,498.66,364.96
2016,5,2,13,30,843.0,150.0,1.7,23.0,890.0,445.82,321.91
2016,5,2,13,45,831.0,151.0,1.85,23.0,863.0,391.75,276.94
2016,5,2,14,0,819.0,152.0,2.0,23.0,836.0,338.41,231.7
2016,5,2,14,15,809.0,150.0,2.1,22.5,804.0,284.48,186.37
2016,5,2,14,30,799.0,148.0,2.2,22.0,772.0,231.56,143.43
2016,5,2,14,45,779.5,148.0,2.35,22.0,733.0,180.05,106.4
2016,5,2,15,0,760.0,148.0,2.5,22.0,694.0,121.99,73.67
2016,5,2,15,15,743.0,144.5,2.55,21.5,651.0,89.0,69.85
2016,5,2,15,30,726.0,141.0,2.6,21.0,608.0,89.2,70.4
2016,5,2,15,45,694.5,140.0,2.7,20.5,559.5,90.68,72.01
2016,5,2,16,0,663.0,139.0,2.8,20.0,511.0,92.29,73.77
2016,5,2,16,15,634.0,133.0,2.8,19.0,462.0,90.6,72.86
2016,5,2,16,30,605.0,127.0,2.8,18.0,413.0,88.79,71.85
2016,5,2,16,45,436.5,134.5,2.85,17.5,328.0,92.67,75.6
2016,5,2,17,0,268.0,142.0,2.9,17.0,243.0,100.68,82.95
2016,5,2,17,15,227.5,127.0,2.85,16.5,204.0,90.97,74.77
2016,5,2,17,30,187.0,112.0,2.8,16.0,165.0,80.97,66.13
2016,5,2,17,45,150.5,91.0,2.75,15.5,128.0,68.28,54.87
2016,5,2,18,0,114.0,70.0,2.7,15.0,91.0,53.25,41.26
2016,5,2,18,15,70.0,49.0,2.55,14.5,60.5,37.93,27.16
2016,5,2,18,30,26.0,28.0,2.4,14.0,30.0,22.61,11.56
2016,5,2,18,45,13.0,14.0,2.25,13.5,15.0,11.95,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
