Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,5,15,0.0,5.5,0.55,11.5,5.5,4.69,0.0
2016,5,3,5,30,0.0,11.0,0.6,12.0,11.0,9.05,0.0
2016,5,3,5,45,0.0,29.0,0.65,12.5,29.0,25.7,15.14
2016,5,3,6,0,0.0,47.0,0.7,13.0,47.0,44.69,32.11
2016,5,3,6,15,8.0,68.5,0.6,13.0,70.5,73.82,57.7
2016,5,3,6,30,16.0,90.0,0.5,13.0,94.0,102.24,82.4
2016,5,3,6,45,26.5,110.5,0.45,13.5,119.0,145.07,118.49
2016,5,3,7,0,37.0,131.0,0.4,14.0,144.0,175.77,143.56
2016,5,3,7,15,121.5,156.5,0.4,14.0,209.0,302.06,247.48
2016,5,3,7,30,206.0,182.0,0.4,14.0,274.0,412.58,333.67
2016,5,3,7,45,244.5,201.0,0.45,14.5,322.5,492.62,391.72
2016,5,3,8,0,283.0,220.0,0.5,15.0,371.0,551.52,433.12
2016,5,3,8,15,293.5,241.0,0.6,15.5,411.0,584.13,454.66
2016,5,3,8,30,304.0,262.0,0.7,16.0,451.0,615.1,475.08
2016,5,3,8,45,277.0,289.5,0.85,16.5,471.0,614.05,472.1
2016,5,3,9,0,250.0,317.0,1.0,17.0,491.0,610.82,467.91
2016,5,3,9,15,311.0,321.5,1.05,17.5,550.5,668.01,508.14
2016,5,3,9,30,372.0,326.0,1.1,18.0,610.0,723.0,545.31
2016,5,3,9,45,285.5,363.0,1.2,18.5,587.0,665.6,501.32
2016,5,3,10,0,199.0,400.0,1.3,19.0,564.0,589.7,445.26
2016,5,3,10,15,131.0,399.0,1.25,19.0,508.5,513.28,388.67
2016,5,3,10,30,63.0,398.0,1.2,19.0,453.0,424.07,322.0
2016,5,3,10,45,134.0,424.5,1.2,19.5,544.5,518.45,391.46
2016,5,3,11,0,205.0,451.0,1.2,20.0,636.0,591.19,442.14
2016,5,3,11,15,374.5,403.5,1.15,20.0,747.0,681.17,506.51
2016,5,3,11,30,544.0,356.0,1.1,20.0,858.0,756.21,558.04
2016,5,3,11,45,458.0,388.0,1.1,20.0,812.5,685.93,507.14
2016,5,3,12,0,372.0,420.0,1.1,20.0,767.0,618.41,459.09
2016,5,3,12,15,586.5,303.5,1.1,20.0,848.5,639.2,476.49
2016,5,3,12,30,801.0,187.0,1.1,20.0,930.0,642.79,479.28
2016,5,3,12,45,674.5,266.0,1.1,20.0,887.0,585.81,435.34
2016,5,3,13,0,548.0,345.0,1.1,20.0,844.0,538.53,398.92
2016,5,3,13,15,516.0,345.0,1.2,20.0,807.5,485.71,359.45
2016,5,3,13,30,484.0,345.0,1.3,20.0,771.0,435.91,321.36
2016,5,3,13,45,511.5,323.5,1.4,20.0,762.0,396.26,288.9
2016,5,3,14,0,539.0,302.0,1.5,20.0,753.0,354.1,253.45
2016,5,3,14,15,524.0,290.5,1.6,19.5,715.5,305.63,214.68
2016,5,3,14,30,509.0,279.0,1.7,19.0,678.0,259.25,178.45
2016,5,3,14,45,544.0,250.5,1.8,19.0,658.0,211.15,141.25
2016,5,3,15,0,579.0,222.0,1.9,19.0,638.0,160.08,108.87
2016,5,3,15,15,631.0,190.5,2.0,18.5,619.0,114.58,92.22
2016,5,3,15,30,683.0,159.0,2.1,18.0,600.0,99.39,79.86
2016,5,3,15,45,547.5,182.5,2.25,18.0,519.0,116.17,94.41
2016,5,3,16,0,412.0,206.0,2.4,18.0,438.0,130.34,106.74
2016,5,3,16,15,423.5,182.0,2.45,17.5,401.5,118.5,97.17
2016,5,3,16,30,435.0,158.0,2.5,17.0,365.0,105.85,86.83
2016,5,3,16,45,434.5,137.5,2.55,16.5,324.0,94.51,77.46
2016,5,3,17,0,434.0,117.0,2.6,16.0,283.0,82.5,67.35
2016,5,3,17,15,365.0,112.5,2.5,15.5,237.5,80.04,65.46
2016,5,3,17,30,296.0,108.0,2.4,15.0,192.0,79.35,64.98
2016,5,3,17,45,250.0,89.0,2.3,15.0,150.0,66.24,53.2
2016,5,3,18,0,204.0,70.0,2.2,15.0,108.0,52.79,40.89
2016,5,3,18,15,136.5,50.0,2.0,14.5,72.0,38.24,27.49
2016,5,3,18,30,69.0,30.0,1.8,14.0,36.0,23.39,12.54
2016,5,3,18,45,34.5,15.0,1.6,14.0,18.0,12.8,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.95,12.0,6.5,5.55,0.0
2016,5,4,5,30,0.0,13.0,2.0,12.0,13.0,10.71,0.0
2016,5,4,5,45,13.0,34.0,2.1,12.5,36.0,49.55,34.99
2016,5,4,6,0,26.0,55.0,2.2,13.0,59.0,86.33,67.95
2016,5,4,6,15,45.5,78.0,2.2,13.0,88.0,130.27,106.73
2016,5,4,6,30,65.0,101.0,2.2,13.0,117.0,173.56,144.44
2016,5,4,6,45,90.0,120.5,2.2,13.0,149.0,233.5,195.29
2016,5,4,7,0,115.0,140.0,2.2,13.0,181.0,278.1,232.43
2016,5,4,7,15,130.0,163.5,2.15,13.0,216.5,319.45,265.6
2016,5,4,7,30,145.0,187.0,2.1,13.0,252.0,360.3,297.61
2016,5,4,7,45,219.0,203.0,2.1,13.5,314.5,448.55,367.63
2016,5,4,8,0,293.0,219.0,2.1,14.0,377.0,560.11,452.2
2016,5,4,8,15,327.5,234.5,2.0,14.0,426.0,610.18,487.61
2016,5,4,8,30,362.0,250.0,1.9,14.0,475.0,659.14,521.78
2016,5,4,8,45,247.5,288.0,1.8,14.5,447.0,582.55,458.52
2016,5,4,9,0,133.0,326.0,1.7,15.0,419.0,481.74,378.1
2016,5,4,9,15,203.5,340.0,1.6,15.0,491.5,559.97,437.46
2016,5,4,9,30,274.0,354.0,1.5,15.0,564.0,656.42,506.31
2016,5,4,9,45,342.0,348.0,1.4,15.5,621.5,704.93,538.67
2016,5,4,10,0,410.0,342.0,1.3,16.0,679.0,766.64,579.17
2016,5,4,10,15,372.0,371.0,1.3,16.0,685.0,727.87,549.8
2016,5,4,10,30,334.0,400.0,1.3,16.0,691.0,704.08,531.55
2016,5,4,10,45,317.0,416.0,1.3,16.5,697.0,685.72,516.7
2016,5,4,11,0,300.0,432.0,1.3,17.0,703.0,666.27,501.11
2016,5,4,11,15,349.0,417.0,1.4,17.0,736.5,672.53,506.97
2016,5,4,11,30,398.0,402.0,1.5,17.0,770.0,674.87,509.62
2016,5,4,11,45,381.5,413.5,1.65,17.5,768.0,646.53,488.56
2016,5,4,12,0,365.0,425.0,1.8,18.0,766.0,617.83,467.23
2016,5,4,12,15,387.5,412.0,1.85,18.0,773.0,595.56,451.21
2016,5,4,12,30,410.0,399.0,1.9,18.0,780.0,569.33,431.83
2016,5,4,12,45,363.0,415.5,2.0,18.5,750.0,527.14,399.21
2016,5,4,13,0,316.0,432.0,2.1,19.0,720.0,486.41,367.65
2016,5,4,13,15,328.0,419.0,2.15,19.0,713.0,456.52,344.35
2016,5,4,13,30,340.0,406.0,2.2,19.0,706.0,425.72,319.65
2016,5,4,13,45,323.5,398.0,2.3,19.0,677.0,387.19,289.23
2016,5,4,14,0,307.0,390.0,2.4,19.0,648.0,350.65,260.2
2016,5,4,14,15,387.5,342.5,2.5,19.0,655.5,315.9,229.14
2016,5,4,14,30,468.0,295.0,2.6,19.0,663.0,262.38,183.27
2016,5,4,14,45,514.5,262.0,2.75,19.0,648.5,215.32,146.02
2016,5,4,15,0,561.0,229.0,2.9,19.0,634.0,164.09,112.28
2016,5,4,15,15,477.5,241.5,2.95,18.5,572.0,142.69,115.94
2016,5,4,15,30,394.0,254.0,3.0,18.0,510.0,161.84,132.61
2016,5,4,15,45,335.5,245.5,3.05,18.0,452.0,157.67,129.46
2016,5,4,16,0,277.0,237.0,3.1,18.0,394.0,153.32,126.21
2016,5,4,16,15,268.0,214.5,3.15,17.5,355.0,141.76,117.05
2016,5,4,16,30,259.0,192.0,3.2,17.0,316.0,129.59,107.27
2016,5,4,16,45,240.5,170.5,3.3,16.5,275.0,117.28,97.22
2016,5,4,17,0,222.0,149.0,3.4,16.0,234.0,104.44,86.52
2016,5,4,17,15,185.5,133.0,3.3,15.5,196.5,97.28,80.6
2016,5,4,17,30,149.0,117.0,3.2,15.0,159.0,85.85,70.71
2016,5,4,17,45,122.5,94.5,3.15,14.5,124.5,70.4,56.99
2016,5,4,18,0,96.0,72.0,3.1,14.0,90.0,54.59,42.67
2016,5,4,18,15,58.0,50.5,2.9,13.5,60.5,39.03,28.34
2016,5,4,18,30,20.0,29.0,2.7,13.0,31.0,23.44,12.95
2016,5,4,18,45,10.0,14.5,2.55,13.0,15.5,12.01,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,3.0,1.4,12.0,3.0,2.56,0.0
2016,5,5,5,30,0.0,6.0,1.6,12.0,6.0,4.92,0.0
2016,5,5,5,45,0.0,15.5,1.85,12.5,15.5,12.75,4.78
2016,5,5,6,0,0.0,25.0,2.1,13.0,25.0,20.61,11.82
2016,5,5,6,15,0.0,36.5,2.15,13.0,36.5,30.14,20.23
2016,5,5,6,30,0.0,48.0,2.2,13.0,48.0,39.7,28.61
2016,5,5,6,45,0.0,60.5,2.3,13.5,60.5,50.12,37.52
2016,5,5,7,0,0.0,73.0,2.4,14.0,73.0,61.02,46.7
2016,5,5,7,15,0.5,108.5,2.4,14.0,109.0,96.17,76.34
2016,5,5,7,30,1.0,144.0,2.4,14.0,145.0,131.88,105.93
2016,5,5,7,45,0.5,140.0,2.45,14.5,140.5,124.44,99.12
2016,5,5,8,0,0.0,136.0,2.5,15.0,136.0,118.26,93.47
2016,5,5,8,15,8.0,177.5,2.5,15.0,182.5,165.84,132.57
2016,5,5,8,30,16.0,219.0,2.5,15.0,229.0,213.62,171.03
2016,5,5,8,45,39.0,262.5,2.55,15.5,289.0,299.43,239.12
2016,5,5,9,0,62.0,306.0,2.6,16.0,349.0,365.99,290.27
2016,5,5,9,15,130.0,336.5,2.6,16.0,434.5,482.53,380.24
2016,5,5,9,30,198.0,367.0,2.6,16.0,520.0,574.87,449.32
2016,5,5,9,45,162.0,384.0,2.6,16.5,513.0,547.83,425.78
2016,5,5,10,0,126.0,401.0,2.6,17.0,506.0,520.67,403.04
2016,5,5,10,15,116.0,413.0,2.6,17.0,511.5,513.1,396.54
2016,5,5,10,30,106.0,425.0,2.6,17.0,517.0,489.58,378.35
2016,5,5,10,45,89.0,426.0,2.6,17.5,505.0,466.18,359.42
2016,5,5,11,0,72.0,427.0,2.6,18.0,493.0,443.61,341.19
2016,5,5,11,15,70.0,431.5,2.6,18.0,496.5,437.43,336.29
2016,5,5,11,30,68.0,436.0,2.6,18.0,500.0,431.0,331.15
2016,5,5,11,45,60.5,430.0,2.6,18.0,487.0,411.31,316.09
2016,5,5,12,0,53.0,424.0,2.6,18.0,474.0,392.36,301.64
2016,5,5,12,15,220.0,417.5,2.6,18.0,622.5,490.02,376.81
2016,5,5,12,30,387.0,411.0,2.6,18.0,771.0,566.58,432.93
2016,5,5,12,45,282.5,435.5,2.65,18.0,697.0,496.8,379.39
2016,5,5,13,0,178.0,460.0,2.7,18.0,623.0,441.71,337.58
2016,5,5,13,15,290.5,418.0,2.7,18.0,678.0,439.11,334.5
2016,5,5,13,30,403.0,376.0,2.7,18.0,733.0,424.67,320.49
2016,5,5,13,45,608.5,267.0,2.7,18.0,787.5,391.49,288.59
2016,5,5,14,0,814.0,158.0,2.7,18.0,842.0,344.81,242.57
2016,5,5,14,15,470.5,268.0,2.65,17.5,660.0,281.11,200.8
2016,5,5,14,30,127.0,378.0,2.6,17.0,478.0,272.96,207.58
2016,5,5,14,45,67.0,292.0,2.6,17.0,344.5,216.38,166.44
2016,5,5,15,0,7.0,206.0,2.6,17.0,211.0,162.48,126.76
2016,5,5,15,15,5.0,193.5,2.6,17.0,197.0,152.13,124.48
2016,5,5,15,30,3.0,181.0,2.6,17.0,183.0,142.78,116.95
2016,5,5,15,45,10.0,191.5,2.65,17.0,197.5,149.33,122.86
2016,5,5,16,0,17.0,202.0,2.7,17.0,212.0,155.26,128.27
2016,5,5,16,15,8.5,139.0,2.6,16.5,144.0,111.19,91.22
2016,5,5,16,30,0.0,76.0,2.5,16.0,76.0,63.07,49.93
2016,5,5,16,45,0.0,89.0,2.45,16.0,89.0,73.21,59.03
2016,5,5,17,0,0.0,102.0,2.4,16.0,102.0,82.15,67.05
2016,5,5,17,15,0.0,86.0,2.15,15.5,86.0,69.72,56.36
2016,5,5,17,30,0.0,70.0,1.9,15.0,70.0,57.19,45.4
2016,5,5,17,45,0.0,55.0,1.65,15.0,55.0,45.29,34.73
2016,5,5,18,0,0.0,40.0,1.4,15.0,40.0,33.07,23.64
2016,5,5,18,15,0.0,27.0,1.25,14.5,27.0,22.28,13.78
2016,5,5,18,30,0.0,14.0,1.1,14.0,14.0,11.52,3.61
2016,5,5,18,45,0.0,7.0,1.0,13.5,7.0,5.75,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.0,1.35,11.0,9.0,7.68,0.0
2016,5,6,5,30,0.0,18.0,1.5,11.0,18.0,14.86,1.87
2016,5,6,5,45,26.0,39.0,1.65,11.5,43.0,67.8,50.92
2016,5,6,6,0,52.0,60.0,1.8,12.0,68.0,114.63,92.97
2016,5,6,6,15,77.0,83.0,1.75,12.0,100.0,178.76,148.8
2016,5,6,6,30,102.0,106.0,1.7,12.0,132.0,228.58,191.75
2016,5,6,6,45,132.0,124.0,1.7,12.5,166.0,275.37,230.98
2016,5,6,7,0,162.0,142.0,1.7,13.0,200.0,323.47,270.07
2016,5,6,7,15,81.0,116.5,1.7,13.0,145.5,209.77,174.19
2016,5,6,7,30,0.0,91.0,1.7,13.0,91.0,76.63,59.63
2016,5,6,7,45,13.0,147.0,1.7,13.5,154.0,143.8,116.18
2016,5,6,8,0,26.0,203.0,1.7,14.0,217.0,213.18,172.54
2016,5,6,8,15,19.5,208.5,1.75,14.0,219.5,209.08,168.17
2016,5,6,8,30,13.0,214.0,1.8,14.0,222.0,205.38,164.4
2016,5,6,8,45,37.0,260.0,1.85,14.0,286.0,294.4,235.72
2016,5,6,9,0,61.0,306.0,1.9,14.0,350.0,364.77,290.36
2016,5,6,9,15,53.5,317.0,1.95,14.0,357.0,363.39,287.97
2016,5,6,9,30,46.0,328.0,2.0,14.0,364.0,361.96,285.99
2016,5,6,9,45,25.5,256.5,2.05,14.5,277.0,263.89,208.47
2016,5,6,10,0,5.0,185.0,2.1,15.0,190.0,162.73,127.31
2016,5,6,10,15,8.0,214.0,2.1,15.0,221.5,190.63,149.71
2016,5,6,10,30,11.0,243.0,2.1,15.0,253.0,218.09,171.27
2016,5,6,10,45,14.5,277.0,2.15,15.5,290.5,249.85,195.66
2016,5,6,11,0,18.0,311.0,2.2,16.0,328.0,280.82,219.1
2016,5,6,11,15,12.5,250.5,2.15,16.0,262.5,222.07,173.04
2016,5,6,11,30,7.0,190.0,2.1,16.0,197.0,165.16,128.13
2016,5,6,11,45,8.5,208.5,2.1,16.0,217.5,181.03,140.79
2016,5,6,12,0,10.0,227.0,2.1,16.0,238.0,196.45,152.89
2016,5,6,12,15,13.0,262.0,2.05,16.0,275.0,225.88,175.87
2016,5,6,12,30,16.0,297.0,2.0,16.0,312.0,254.17,197.72
2016,5,6,12,45,10.5,232.0,2.0,16.0,242.0,196.91,152.94
2016,5,6,13,0,5.0,167.0,2.0,16.0,172.0,140.62,108.52
2016,5,6,13,15,3.0,155.5,1.95,16.0,158.5,129.82,100.04
2016,5,6,13,30,1.0,144.0,1.9,16.0,145.0,119.32,91.72
2016,5,6,13,45,0.5,100.0,1.85,16.0,100.5,83.44,62.83
2016,5,6,14,0,0.0,56.0,1.8,16.0,56.0,46.72,32.95
2016,5,6,14,15,0.0,64.5,1.8,15.5,64.5,53.8,38.94
2016,5,6,14,30,0.0,73.0,1.8,15.0,73.0,60.87,44.93
2016,5,6,14,45,0.0,79.5,1.8,15.0,79.5,66.27,49.47
2016,5,6,15,0,0.0,86.0,1.8,15.0,86.0,71.66,54.03
2016,5,6,15,15,0.0,79.5,1.7,15.0,79.5,66.18,52.02
2016,5,6,15,30,0.0,73.0,1.6,15.0,73.0,60.7,47.43
2016,5,6,15,45,0.0,104.0,1.55,15.0,104.0,85.91,69.44
2016,5,6,16,0,0.0,135.0,1.5,15.0,135.0,108.82,89.4
2016,5,6,16,15,0.0,97.5,1.35,14.5,97.5,80.44,65.19
2016,5,6,16,30,0.0,60.0,1.2,14.0,60.0,49.72,38.58
2016,5,6,16,45,0.0,59.0,1.1,14.0,59.0,48.87,38.0
2016,5,6,17,0,0.0,58.0,1.0,14.0,58.0,48.02,37.37
2016,5,6,17,15,0.0,49.0,0.85,14.0,49.0,40.52,30.77
2016,5,6,17,30,0.0,40.0,0.7,14.0,40.0,33.04,24.09
2016,5,6,17,45,137.0,56.0,0.55,14.0,82.0,43.04,32.96
2016,5,6,18,0,274.0,72.0,0.4,14.0,124.0,53.75,42.08
2016,5,6,18,15,189.0,54.0,0.45,13.5,84.5,41.31,30.49
2016,5,6,18,30,104.0,36.0,0.5,13.0,45.0,27.83,17.06
2016,5,6,18,45,52.0,18.0,0.55,13.0,22.5,14.24,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.0,1.15,11.0,8.0,6.83,0.0
2016,5,7,5,30,0.0,16.0,1.4,11.0,16.0,13.19,1.83
2016,5,7,5,45,3.5,35.5,1.65,11.5,36.0,36.46,24.62
2016,5,7,6,0,7.0,55.0,1.9,12.0,56.0,60.02,45.6
2016,5,7,6,15,19.5,77.0,1.95,12.0,81.5,104.52,84.57
2016,5,7,6,30,32.0,99.0,2.0,12.0,107.0,139.66,115.25
2016,5,7,6,45,47.0,119.5,2.1,12.5,135.0,174.51,145.0
2016,5,7,7,0,62.0,140.0,2.2,13.0,163.0,209.59,174.23
2016,5,7,7,15,94.0,165.5,2.25,13.0,205.5,267.77,222.68
2016,5,7,7,30,126.0,191.0,2.3,13.0,248.0,346.35,286.14
2016,5,7,7,45,142.0,215.0,2.35,13.5,286.5,387.89,317.67
2016,5,7,8,0,158.0,239.0,2.4,14.0,325.0,428.73,348.17
2016,5,7,8,15,197.5,259.0,2.4,14.0,376.5,487.33,393.15
2016,5,7,8,30,237.0,279.0,2.4,14.0,428.0,545.33,436.63
2016,5,7,8,45,191.0,304.5,2.4,14.5,430.5,522.34,415.12
2016,5,7,9,0,145.0,330.0,2.4,15.0,433.0,497.84,393.16
2016,5,7,9,15,114.0,343.0,2.35,15.5,427.0,473.44,371.98
2016,5,7,9,30,83.0,356.0,2.3,16.0,421.0,428.45,335.6
2016,5,7,9,45,47.5,302.0,2.3,16.5,340.0,331.13,259.6
2016,5,7,10,0,12.0,248.0,2.3,17.0,259.0,226.12,176.46
2016,5,7,10,15,9.0,216.0,2.25,17.0,224.0,193.34,150.64
2016,5,7,10,30,6.0,184.0,2.2,17.0,189.0,161.69,125.38
2016,5,7,10,45,9.0,216.5,2.2,17.5,224.5,191.98,149.06
2016,5,7,11,0,12.0,249.0,2.2,18.0,260.0,221.71,171.85
2016,5,7,11,15,16.0,291.0,2.15,18.0,306.5,259.73,201.07
2016,5,7,11,30,20.0,333.0,2.1,18.0,353.0,296.62,229.05
2016,5,7,11,45,20.0,332.0,2.05,18.0,351.5,293.11,226.05
2016,5,7,12,0,20.0,331.0,2.0,18.0,350.0,289.57,223.2
2016,5,7,12,15,11.5,244.5,1.95,18.0,256.0,210.58,162.3
2016,5,7,12,30,3.0,158.0,1.9,18.0,162.0,133.27,101.75
2016,5,7,12,45,6.5,194.5,1.9,18.5,201.5,164.44,126.33
2016,5,7,13,0,10.0,231.0,1.9,19.0,241.0,194.47,149.49
2016,5,7,13,15,11.0,244.5,1.9,18.5,255.0,204.06,157.19
2016,5,7,13,30,12.0,258.0,1.9,18.0,269.0,213.15,164.57
2016,5,7,13,45,26.0,306.5,1.95,18.0,329.0,242.81,187.32
2016,5,7,14,0,40.0,355.0,2.0,18.0,389.0,273.46,210.43
2016,5,7,14,15,66.0,362.5,2.0,18.0,416.5,276.65,211.77
2016,5,7,14,30,92.0,370.0,2.0,18.0,444.0,275.8,210.0
2016,5,7,14,45,125.0,356.5,2.05,18.0,451.0,247.06,186.88
2016,5,7,15,0,158.0,343.0,2.1,18.0,458.0,227.45,172.77
2016,5,7,15,15,91.5,294.5,2.1,17.5,360.0,202.04,165.4
2016,5,7,15,30,25.0,246.0,2.1,17.0,262.0,186.51,153.32
2016,5,7,15,45,27.0,231.5,2.1,17.0,248.0,164.87,135.69
2016,5,7,16,0,29.0,217.0,2.1,17.0,234.0,155.64,128.38
2016,5,7,16,15,47.0,207.0,2.05,16.5,231.5,148.94,123.37
2016,5,7,16,30,65.0,197.0,2.0,16.0,229.0,141.92,118.03
2016,5,7,16,45,37.5,165.5,1.95,16.0,183.5,121.78,101.09
2016,5,7,17,0,10.0,134.0,1.9,16.0,138.0,104.56,86.49
2016,5,7,17,15,5.0,114.5,1.8,15.5,116.5,89.88,74.03
2016,5,7,17,30,0.0,95.0,1.7,15.0,95.0,75.09,61.21
2016,5,7,17,45,172.5,79.5,1.65,15.0,112.5,59.49,47.3
2016,5,7,18,0,345.0,64.0,1.6,15.0,130.0,48.32,37.1
2016,5,7,18,15,252.5,49.5,1.45,14.5,90.0,37.69,27.23
2016,5,7,18,30,160.0,35.0,1.3,14.0,50.0,26.87,16.39
2016,5,7,18,45,80.0,17.5,1.2,13.5,25.0,13.58,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,52.5,12.5,0.85,12.0,16.0,46.25,0.0
2016,5,8,5,30,105.0,25.0,1.0,12.0,32.0,129.54,75.16
2016,5,8,5,45,205.5,40.5,1.15,12.5,69.5,252.08,203.33
2016,5,8,6,0,306.0,56.0,1.3,13.0,107.0,357.58,295.44
2016,5,8,6,15,379.0,67.0,1.35,13.5,153.0,440.13,364.44
2016,5,8,6,30,452.0,78.0,1.4,14.0,199.0,527.05,433.27
2016,5,8,6,45,226.0,87.0,1.45,14.5,147.5,323.44,269.64
2016,5,8,7,0,0.0,96.0,1.5,15.0,96.0,84.46,65.89
2016,5,8,7,15,19.0,136.5,1.45,15.0,145.5,143.8,116.44
2016,5,8,7,30,38.0,177.0,1.4,15.0,195.0,222.45,180.86
2016,5,8,7,45,91.5,208.5,1.4,15.5,257.5,308.82,250.46
2016,5,8,8,0,145.0,240.0,1.4,16.0,320.0,416.81,333.8
2016,5,8,8,15,433.0,187.5,1.4,16.0,455.5,683.54,537.88
2016,5,8,8,30,721.0,135.0,1.4,16.0,591.0,921.65,701.09
2016,5,8,8,45,516.5,222.0,1.45,16.5,560.5,801.38,612.16
2016,5,8,9,0,312.0,309.0,1.5,17.0,530.0,663.96,509.41
2016,5,8,9,15,318.0,324.5,1.55,17.0,560.5,678.39,520.0
2016,5,8,9,30,324.0,340.0,1.6,17.0,591.0,690.91,527.82
2016,5,8,9,45,295.0,367.0,1.7,17.5,603.5,679.21,517.01
2016,5,8,10,0,266.0,394.0,1.8,18.0,616.0,665.94,505.4
2016,5,8,10,15,292.5,401.5,1.9,18.0,652.0,684.11,518.65
2016,5,8,10,30,319.0,409.0,2.0,18.0,688.0,699.58,529.69
2016,5,8,10,45,198.0,421.0,2.1,18.5,596.0,572.02,435.23
2016,5,8,11,0,77.0,433.0,2.2,19.0,504.0,453.39,345.65
2016,5,8,11,15,81.0,435.5,2.3,19.0,511.0,450.09,343.88
2016,5,8,11,30,85.0,438.0,2.4,19.0,518.0,446.19,341.01
2016,5,8,11,45,106.0,455.5,2.5,19.0,555.0,467.03,356.64
2016,5,8,12,0,127.0,473.0,2.6,19.0,592.0,487.61,371.76
2016,5,8,12,15,133.5,465.0,2.65,19.0,590.5,470.48,358.95
2016,5,8,12,30,140.0,457.0,2.7,19.0,589.0,452.92,345.87
2016,5,8,12,45,497.5,301.5,2.8,19.0,760.0,518.95,397.33
2016,5,8,13,0,855.0,146.0,2.9,19.0,931.0,553.57,420.8
2016,5,8,13,15,850.5,145.0,2.9,19.0,913.0,503.27,378.65
2016,5,8,13,30,846.0,144.0,2.9,19.0,895.0,452.45,335.43
2016,5,8,13,45,838.0,143.5,2.95,19.0,870.0,396.27,287.3
2016,5,8,14,0,830.0,143.0,3.0,19.0,845.0,343.17,240.75
2016,5,8,14,15,821.5,140.5,3.0,18.5,813.5,289.13,193.9
2016,5,8,14,30,813.0,138.0,3.0,18.0,782.0,235.9,149.11
2016,5,8,14,45,806.0,133.0,3.0,18.0,746.0,182.25,107.83
2016,5,8,15,0,799.0,128.0,3.0,18.0,710.0,129.66,76.32
2016,5,8,15,15,784.0,125.0,2.95,18.0,667.5,85.96,68.21
2016,5,8,15,30,769.0,122.0,2.9,18.0,625.0,85.91,68.39
2016,5,8,15,45,751.5,117.0,2.9,18.0,579.0,84.37,67.29
2016,5,8,16,0,734.0,112.0,2.9,18.0,533.0,75.25,59.66
2016,5,8,16,15,709.0,107.5,2.85,17.5,484.0,73.86,58.79
2016,5,8,16,30,684.0,103.0,2.8,17.0,435.0,72.36,57.82
2016,5,8,16,45,654.5,96.5,2.8,17.0,385.0,69.31,55.36
2016,5,8,17,0,625.0,90.0,2.8,17.0,335.0,66.08,52.71
2016,5,8,17,15,579.5,83.0,2.75,16.5,284.0,62.15,49.48
2016,5,8,17,30,534.0,76.0,2.7,16.0,233.0,58.1,46.03
2016,5,8,17,45,474.5,66.5,2.65,15.5,185.5,51.79,40.43
2016,5,8,18,0,415.0,57.0,2.6,15.0,138.0,45.29,34.45
2016,5,8,18,15,319.0,45.0,2.45,14.5,96.0,34.63,24.6
2016,5,8,18,30,223.0,33.0,2.3,14.0,54.0,25.53,15.45
2016,5,8,18,45,111.5,16.5,2.2,14.0,27.0,12.85,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,62.0,13.5,1.9,11.0,18.0,53.61,0.0
2016,5,9,5,30,124.0,27.0,2.0,11.0,36.0,164.27,103.02
2016,5,9,5,45,234.0,41.5,2.1,11.5,75.0,275.1,224.4
2016,5,9,6,0,344.0,56.0,2.2,12.0,114.0,387.82,323.43
2016,5,9,6,15,172.0,52.0,2.2,12.0,81.0,222.32,188.19
2016,5,9,6,30,0.0,48.0,2.2,12.0,48.0,39.7,28.64
2016,5,9,6,45,0.0,59.5,2.25,12.0,59.5,49.28,37.03
2016,5,9,7,0,0.0,71.0,2.3,12.0,71.0,58.88,45.21
2016,5,9,7,15,0.0,93.0,2.3,12.5,93.0,79.42,62.49
2016,5,9,7,30,0.0,115.0,2.3,13.0,115.0,100.0,79.5
2016,5,9,7,45,0.0,121.5,2.3,13.5,121.5,105.05,83.26
2016,5,9,8,0,0.0,128.0,2.3,14.0,128.0,110.26,87.14
2016,5,9,8,15,2.5,157.0,2.3,14.0,159.0,139.69,111.25
2016,5,9,8,30,5.0,186.0,2.3,14.0,190.0,169.07,134.97
2016,5,9,8,45,12.0,220.0,2.35,14.5,229.0,207.75,165.79
2016,5,9,9,0,19.0,254.0,2.4,15.0,268.0,246.1,195.78
2016,5,9,9,15,53.0,307.0,2.4,15.0,348.0,351.55,278.98
2016,5,9,9,30,87.0,360.0,2.4,15.0,428.0,436.44,343.82
2016,5,9,9,45,90.0,375.5,2.45,15.5,448.5,448.58,351.33
2016,5,9,10,0,93.0,391.0,2.5,16.0,469.0,459.96,358.62
2016,5,9,10,15,492.5,257.0,2.55,16.5,688.0,745.48,577.67
2016,5,9,10,30,892.0,123.0,2.6,17.0,907.0,948.72,718.4
2016,5,9,10,45,898.0,123.0,2.65,17.5,927.5,925.78,699.27
2016,5,9,11,0,904.0,123.0,2.7,18.0,948.0,899.6,680.23
2016,5,9,11,15,906.5,123.5,2.75,18.0,960.5,867.83,658.66
2016,5,9,11,30,909.0,124.0,2.8,18.0,973.0,833.27,635.08
2016,5,9,11,45,910.0,124.5,2.85,18.5,978.0,794.95,607.59
2016,5,9,12,0,911.0,125.0,2.9,19.0,983.0,754.32,576.88
2016,5,9,12,15,910.5,124.5,2.95,19.0,980.5,709.8,543.45
2016,5,9,12,30,910.0,124.0,3.0,19.0,978.0,663.54,507.92
2016,5,9,12,45,907.5,124.0,3.05,19.0,967.0,614.95,469.68
2016,5,9,13,0,905.0,124.0,3.1,19.0,956.0,565.14,429.42
2016,5,9,13,15,901.0,123.0,3.15,19.0,938.5,512.91,386.15
2016,5,9,13,30,897.0,122.0,3.2,19.0,921.0,460.01,341.12
2016,5,9,13,45,891.0,121.0,3.25,19.0,895.5,405.93,294.06
2016,5,9,14,0,885.0,120.0,3.3,19.0,870.0,351.77,246.18
2016,5,9,14,15,877.5,118.5,3.3,18.5,838.5,297.05,198.32
2016,5,9,14,30,870.0,117.0,3.3,18.0,807.0,242.83,152.33
2016,5,9,14,45,859.5,115.0,3.35,18.0,769.5,188.61,110.58
2016,5,9,15,0,849.0,113.0,3.4,18.0,732.0,135.61,79.09
2016,5,9,15,15,835.5,110.0,3.35,17.5,689.5,77.53,61.15
2016,5,9,15,30,822.0,107.0,3.3,17.0,647.0,77.09,61.11
2016,5,9,15,45,804.0,104.0,3.3,17.0,600.0,76.47,60.76
2016,5,9,16,0,786.0,101.0,3.3,17.0,553.0,75.77,60.36
2016,5,9,16,15,762.5,97.0,3.2,16.5,503.0,74.21,59.33
2016,5,9,16,30,739.0,93.0,3.1,16.0,453.0,72.56,58.22
2016,5,9,16,45,707.0,88.0,3.05,16.0,401.0,63.97,50.9
2016,5,9,17,0,675.0,83.0,3.0,16.0,349.0,61.5,48.89
2016,5,9,17,15,630.5,77.0,2.85,15.5,297.0,58.07,46.07
2016,5,9,17,30,586.0,71.0,2.7,15.0,245.0,54.55,43.08
2016,5,9,17,45,516.0,64.0,2.55,14.5,195.0,49.98,39.0
2016,5,9,18,0,446.0,57.0,2.4,14.0,145.0,45.38,34.7
2016,5,9,18,15,346.5,45.5,2.1,13.5,101.5,36.72,26.58
2016,5,9,18,30,247.0,34.0,1.8,13.0,58.0,26.35,16.37
2016,5,9,18,45,123.5,17.0,1.55,12.5,29.0,13.25,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.5,14.0,1.8,11.0,18.5,54.43,0.0
2016,5,10,5,30,125.0,28.0,1.9,11.0,37.0,168.0,110.52
2016,5,10,5,45,238.0,42.5,2.0,11.5,77.0,279.49,228.47
2016,5,10,6,0,351.0,57.0,2.1,12.0,117.0,394.88,329.24
2016,5,10,6,15,425.5,67.5,2.05,12.0,165.0,479.77,400.48
2016,5,10,6,30,500.0,78.0,2.0,12.0,213.0,575.97,477.36
2016,5,10,6,45,250.0,71.0,1.95,12.5,138.5,343.97,289.84
2016,5,10,7,0,0.0,64.0,1.9,13.0,64.0,53.03,39.77
2016,5,10,7,15,0.0,81.0,1.85,13.5,81.0,67.66,52.27
2016,5,10,7,30,0.0,98.0,1.8,14.0,98.0,83.19,65.06
2016,5,10,7,45,0.5,130.0,1.75,14.5,130.5,113.87,90.27
2016,5,10,8,0,1.0,162.0,1.7,15.0,163.0,144.74,115.11
2016,5,10,8,15,7.0,188.5,1.55,15.5,193.0,175.44,139.58
2016,5,10,8,30,13.0,215.0,1.4,16.0,223.0,205.95,163.37
2016,5,10,8,45,29.0,256.0,1.3,16.5,276.5,281.15,222.02
2016,5,10,9,0,45.0,297.0,1.2,17.0,330.0,337.85,264.46
2016,5,10,9,15,120.5,334.5,1.2,17.5,427.5,470.13,364.14
2016,5,10,9,30,196.0,372.0,1.2,18.0,525.0,577.9,441.3
2016,5,10,9,45,508.5,265.0,1.25,18.5,684.5,801.56,602.76
2016,5,10,10,0,821.0,158.0,1.3,19.0,844.0,976.85,717.4
2016,5,10,10,15,828.5,160.0,1.35,19.5,871.0,963.92,705.26
2016,5,10,10,30,836.0,162.0,1.4,20.0,898.0,947.51,693.47
2016,5,10,10,45,842.5,162.0,1.45,20.5,918.0,924.86,677.76
2016,5,10,11,0,849.0,162.0,1.5,21.0,938.0,898.97,660.02
2016,5,10,11,15,852.0,163.0,1.55,21.0,950.5,867.96,640.16
2016,5,10,11,30,855.0,164.0,1.6,21.0,963.0,834.13,618.32
2016,5,10,11,45,858.0,162.5,1.7,21.5,968.5,795.52,591.48
2016,5,10,12,0,861.0,161.0,1.8,22.0,974.0,754.61,562.14
2016,5,10,12,15,860.5,161.0,1.9,22.0,971.0,710.48,530.82
2016,5,10,12,30,860.0,161.0,2.0,22.0,968.0,664.69,497.38
2016,5,10,12,45,862.5,156.5,2.15,22.5,958.5,613.27,458.32
2016,5,10,13,0,865.0,152.0,2.3,23.0,949.0,564.77,420.0
2016,5,10,13,15,860.5,151.0,2.4,23.0,931.0,513.98,379.35
2016,5,10,13,30,856.0,150.0,2.5,23.0,913.0,460.35,335.35
2016,5,10,13,45,849.0,148.5,2.6,23.0,887.5,406.1,289.71
2016,5,10,14,0,842.0,147.0,2.7,23.0,862.0,352.07,243.38
2016,5,10,14,15,833.0,145.0,2.75,22.5,830.0,297.64,197.08
2016,5,10,14,30,824.0,143.0,2.8,22.0,798.0,244.08,152.69
2016,5,10,14,45,813.0,139.5,2.9,22.0,760.5,190.33,111.88
2016,5,10,15,0,802.0,136.0,3.0,22.0,723.0,138.09,80.6
2016,5,10,15,15,786.5,133.0,3.05,21.5,680.5,90.89,71.37
2016,5,10,15,30,771.0,130.0,3.1,21.0,638.0,91.04,71.88
2016,5,10,15,45,754.5,124.5,3.2,21.0,591.5,81.12,63.71
2016,5,10,16,0,738.0,119.0,3.3,21.0,545.0,79.56,62.59
2016,5,10,16,15,712.5,114.5,3.35,20.5,495.5,78.33,61.89
2016,5,10,16,30,687.0,110.0,3.4,20.0,446.0,77.01,61.11
2016,5,10,16,45,657.5,103.0,3.45,19.5,395.0,73.78,58.65
2016,5,10,17,0,628.0,96.0,3.5,19.0,344.0,70.35,55.98
2016,5,10,17,15,582.0,88.5,3.45,18.0,293.0,66.2,52.71
2016,5,10,17,30,536.0,81.0,3.4,17.0,242.0,61.9,49.19
2016,5,10,17,45,473.5,71.5,3.35,16.5,193.0,55.71,43.72
2016,5,10,18,0,411.0,62.0,3.3,16.0,144.0,49.34,37.89
2016,5,10,18,15,315.5,49.0,3.1,15.5,101.5,37.54,27.08
2016,5,10,18,30,220.0,36.0,2.9,15.0,59.0,27.76,17.5
2016,5,10,18,45,110.0,18.0,2.7,14.5,29.5,13.99,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,97.0,13.0,1.65,11.5,20.5,77.11,0.0
2016,5,11,5,30,194.0,26.0,1.9,12.0,41.0,214.61,147.43
2016,5,11,5,45,304.0,38.5,2.15,12.5,82.0,326.62,266.85
2016,5,11,6,0,414.0,51.0,2.4,13.0,123.0,441.23,365.74
2016,5,11,6,15,485.5,59.5,2.35,13.0,171.5,526.03,436.34
2016,5,11,6,30,557.0,68.0,2.3,13.0,220.0,613.88,505.99
2016,5,11,6,45,278.5,86.0,2.25,13.5,162.0,391.63,327.8
2016,5,11,7,0,0.0,104.0,2.2,14.0,104.0,92.7,73.08
2016,5,11,7,15,0.0,122.0,2.1,14.5,122.0,109.27,87.01
2016,5,11,7,30,0.0,140.0,2.0,15.0,140.0,125.65,100.12
2016,5,11,7,45,1.5,155.0,1.95,15.5,156.0,140.22,111.61
2016,5,11,8,0,3.0,170.0,1.9,16.0,172.0,154.78,122.91
2016,5,11,8,15,12.5,202.0,1.85,16.5,210.0,194.65,154.81
2016,5,11,8,30,22.0,234.0,1.8,17.0,248.0,234.31,185.8
2016,5,11,8,45,82.0,284.0,1.75,17.5,341.5,366.11,289.2
2016,5,11,9,0,142.0,334.0,1.7,18.0,435.0,498.74,387.83
2016,5,11,9,15,292.0,318.0,1.65,18.0,541.0,645.18,496.14
2016,5,11,9,30,442.0,302.0,1.6,18.0,647.0,787.1,595.78
2016,5,11,9,45,650.0,220.0,1.6,18.5,751.5,901.19,674.46
2016,5,11,10,0,858.0,138.0,1.6,19.0,856.0,992.23,730.51
2016,5,11,10,15,865.0,139.5,1.6,19.5,883.0,965.59,709.79
2016,5,11,10,30,872.0,141.0,1.6,20.0,910.0,948.4,696.81
2016,5,11,10,45,876.5,142.0,1.6,20.5,930.0,925.17,679.9
2016,5,11,11,0,881.0,143.0,1.6,21.0,950.0,898.79,661.11
2016,5,11,11,15,883.5,143.5,1.65,21.0,962.5,867.32,640.85
2016,5,11,11,30,886.0,144.0,1.7,21.0,975.0,833.13,618.67
2016,5,11,11,45,889.5,142.5,1.8,21.5,980.5,795.56,593.3
2016,5,11,12,0,893.0,141.0,1.9,22.0,986.0,755.66,564.42
2016,5,11,12,15,892.0,141.0,1.95,22.0,982.5,711.73,532.67
2016,5,11,12,30,891.0,141.0,2.0,22.0,979.0,666.15,498.91
2016,5,11,12,45,896.0,135.5,2.05,22.0,970.0,618.65,462.84
2016,5,11,13,0,901.0,130.0,2.1,22.0,961.0,569.41,424.33
2016,5,11,13,15,896.5,128.5,2.15,22.0,942.5,516.86,382.11
2016,5,11,13,30,892.0,127.0,2.2,22.0,924.0,463.73,338.16
2016,5,11,13,45,886.5,125.5,2.3,22.0,898.5,409.84,292.53
2016,5,11,14,0,881.0,124.0,2.4,22.0,873.0,355.84,245.9
2016,5,11,14,15,872.5,122.0,2.45,22.0,841.0,300.88,198.44
2016,5,11,14,30,864.0,120.0,2.5,22.0,809.0,246.54,152.88
2016,5,11,14,45,853.0,118.0,2.55,22.0,771.0,192.68,111.85
2016,5,11,15,0,842.0,116.0,2.6,22.0,733.0,130.0,72.36
2016,5,11,15,15,827.5,113.0,2.6,21.5,690.0,79.05,61.41
2016,5,11,15,30,813.0,110.0,2.6,21.0,647.0,78.67,61.44
2016,5,11,15,45,794.5,106.5,2.6,21.0,600.0,77.8,60.88
2016,5,11,16,0,776.0,103.0,2.6,21.0,553.0,76.83,60.26
2016,5,11,16,15,751.5,99.0,2.55,20.5,503.0,75.32,59.3
2016,5,11,16,30,727.0,95.0,2.5,20.0,453.0,67.37,52.79
2016,5,11,16,45,695.0,90.0,2.45,19.5,401.0,65.07,51.1
2016,5,11,17,0,663.0,85.0,2.4,19.0,349.0,62.66,49.29
2016,5,11,17,15,619.0,79.0,2.25,18.5,297.5,59.31,46.58
2016,5,11,17,30,575.0,73.0,2.1,18.0,246.0,55.86,43.7
2016,5,11,17,45,511.5,64.5,1.95,17.5,196.5,50.19,38.72
2016,5,11,18,0,448.0,56.0,1.8,17.0,147.0,44.39,33.44
2016,5,11,18,15,353.0,45.0,1.6,16.0,104.0,36.15,25.87
2016,5,11,18,30,258.0,34.0,1.4,15.0,61.0,26.37,16.48
2016,5,11,18,45,129.0,17.0,1.25,14.5,30.5,13.25,0.0
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,70.0,14.0,1.4,11.0,19.5,59.65,0.0
2016,5,12,5,30,140.0,28.0,1.7,11.0,39.0,180.7,127.25
2016,5,12,5,45,233.0,43.5,2.0,11.5,78.0,276.61,227.04
2016,5,12,6,0,326.0,59.0,2.3,12.0,117.0,377.69,315.9
2016,5,12,6,15,397.0,70.5,2.3,12.5,164.5,460.41,385.4
2016,5,12,6,30,468.0,82.0,2.3,13.0,212.0,547.12,454.58
2016,5,12,6,45,234.0,84.5,2.35,13.5,149.5,326.7,275.24
2016,5,12,7,0,0.0,87.0,2.4,14.0,87.0,74.62,57.94
2016,5,12,7,15,0.0,116.0,2.4,14.0,116.0,102.74,81.74
2016,5,12,7,30,0.0,145.0,2.4,14.0,145.0,130.84,104.88
2016,5,12,7,45,11.0,174.5,2.4,14.5,181.0,170.07,137.12
2016,5,12,8,0,22.0,204.0,2.4,15.0,217.0,209.23,168.62
2016,5,12,8,15,28.0,227.5,2.35,15.5,245.0,256.71,205.85
2016,5,12,8,30,34.0,251.0,2.3,16.0,273.0,284.99,227.17
2016,5,12,8,45,126.5,291.0,2.3,16.5,380.5,440.73,349.55
2016,5,12,9,0,219.0,331.0,2.3,17.0,488.0,572.97,448.27
2016,5,12,9,15,515.0,236.5,2.25,17.0,632.0,801.95,618.77
2016,5,12,9,30,811.0,142.0,2.2,17.0,776.0,985.3,742.53
2016,5,12,9,45,821.5,143.0,2.2,17.5,809.0,981.38,735.23
2016,5,12,10,0,832.0,144.0,2.2,18.0,842.0,973.93,727.83
2016,5,12,10,15,839.0,146.0,2.15,18.5,869.0,960.64,716.23
2016,5,12,10,30,846.0,148.0,2.1,19.0,896.0,943.91,702.57
2016,5,12,10,45,849.0,150.0,2.1,19.5,915.0,920.19,685.0
2016,5,12,11,0,852.0,152.0,2.1,20.0,934.0,882.17,658.04
2016,5,12,11,15,855.0,153.0,2.1,20.0,946.5,852.3,637.9
2016,5,12,11,30,858.0,154.0,2.1,20.0,959.0,819.73,615.8
2016,5,12,11,45,858.0,155.0,2.1,20.5,963.5,782.38,588.76
2016,5,12,12,0,858.0,156.0,2.1,21.0,968.0,742.96,558.98
2016,5,12,12,15,857.5,156.0,2.1,21.0,965.5,700.62,527.71
2016,5,12,12,30,857.0,156.0,2.1,21.0,963.0,656.69,494.58
2016,5,12,12,45,840.0,164.5,2.15,21.5,948.5,610.88,458.42
2016,5,12,13,0,823.0,173.0,2.2,22.0,934.0,561.12,418.7
2016,5,12,13,15,818.5,172.0,2.25,22.0,916.5,510.78,378.43
2016,5,12,13,30,814.0,171.0,2.3,22.0,899.0,460.08,336.69
2016,5,12,13,45,813.0,165.5,2.4,22.0,876.0,407.37,292.4
2016,5,12,14,0,812.0,160.0,2.5,22.0,853.0,354.38,246.95
2016,5,12,14,15,803.0,157.5,2.55,21.5,821.5,301.3,201.81
2016,5,12,14,30,794.0,155.0,2.6,21.0,790.0,249.12,158.46
2016,5,12,14,45,788.5,149.0,2.7,21.0,754.5,196.22,117.67
2016,5,12,15,0,783.0,143.0,2.8,21.0,719.0,144.23,85.36
2016,5,12,15,15,767.5,139.5,2.8,20.5,676.5,94.74,74.86
2016,5,12,15,30,752.0,136.0,2.8,20.0,634.0,85.46,67.42
2016,5,12,15,45,737.5,129.5,2.85,20.0,589.0,83.67,66.11
2016,5,12,16,0,723.0,123.0,2.9,20.0,544.0,81.65,64.6
2016,5,12,16,15,697.0,118.0,2.9,19.5,494.5,80.21,63.72
2016,5,12,16,30,671.0,113.0,2.9,19.0,445.0,78.66,62.74
2016,5,12,16,45,640.0,106.5,2.95,18.5,394.5,75.86,60.67
2016,5,12,17,0,609.0,100.0,3.0,18.0,344.0,72.91,58.42
2016,5,12,17,15,563.0,92.5,3.0,17.0,293.0,68.89,55.27
2016,5,12,17,30,517.0,85.0,3.0,16.0,242.0,64.73,51.89
2016,5,12,17,45,451.5,75.0,3.05,15.5,193.0,58.24,46.16
2016,5,12,18,0,386.0,65.0,3.1,15.0,144.0,49.16,37.94
2016,5,12,18,15,295.0,51.5,3.0,14.5,102.0,39.26,28.77
2016,5,12,18,30,204.0,38.0,2.9,14.0,60.0,29.19,19.02
2016,5,12,18,45,102.0,19.0,2.85,13.5,30.0,14.73,0.76
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.5,2.3,11.0,4.5,3.84,0.0
2016,5,13,5,30,0.0,9.0,2.4,11.0,9.0,7.39,0.0
2016,5,13,5,45,0.0,18.0,2.55,11.0,18.0,14.82,6.82
2016,5,13,6,0,0.0,27.0,2.7,11.0,27.0,22.26,13.48
2016,5,13,6,15,0.0,37.5,2.75,11.5,37.5,30.97,21.16
2016,5,13,6,30,0.0,48.0,2.8,12.0,48.0,39.69,28.75
2016,5,13,6,45,0.0,59.5,2.9,12.5,59.5,49.27,36.94
2016,5,13,7,0,0.0,71.0,3.0,13.0,71.0,58.88,45.01
