Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,7,15,0.0,80.5,3.0,13.0,80.5,67.09,51.86
2016,5,13,7,30,0.0,90.0,3.0,13.0,90.0,75.46,58.77
2016,5,13,7,45,0.0,95.0,3.0,13.5,95.0,79.65,61.96
2016,5,13,8,0,0.0,100.0,3.0,14.0,100.0,83.9,65.18
2016,5,13,8,15,0.0,116.0,3.0,14.0,116.0,98.23,76.89
2016,5,13,8,30,0.0,132.0,3.0,14.0,132.0,112.52,88.46
2016,5,13,8,45,1.0,150.5,3.0,14.5,151.5,130.07,102.48
2016,5,13,9,0,2.0,169.0,3.0,15.0,171.0,147.53,116.25
2016,5,13,9,15,4.5,186.5,3.0,15.5,190.0,165.45,130.31
2016,5,13,9,30,7.0,204.0,3.0,16.0,209.0,183.17,144.07
2016,5,13,9,45,7.0,203.5,3.05,16.5,209.5,181.86,142.46
2016,5,13,10,0,7.0,203.0,3.1,17.0,210.0,180.64,141.0
2016,5,13,10,15,9.5,230.0,3.15,17.0,239.0,206.23,161.15
2016,5,13,10,30,12.0,257.0,3.2,17.0,268.0,231.39,180.75
2016,5,13,10,45,18.0,301.5,3.3,17.5,318.0,274.58,213.98
2016,5,13,11,0,24.0,346.0,3.4,18.0,368.0,316.66,245.8
2016,5,13,11,15,28.0,364.0,3.5,18.0,390.0,342.38,265.26
2016,5,13,11,30,32.0,382.0,3.6,18.0,412.0,355.68,275.26
2016,5,13,11,45,84.5,430.0,3.75,18.0,510.5,429.68,332.26
2016,5,13,12,0,137.0,478.0,3.9,18.0,609.0,499.3,384.59
2016,5,13,12,15,525.0,302.0,3.95,18.0,798.0,605.63,469.27
2016,5,13,12,30,913.0,126.0,4.0,18.0,987.0,670.58,519.1
2016,5,13,12,45,910.5,126.0,4.1,18.0,976.5,622.08,479.87
2016,5,13,13,0,908.0,126.0,4.2,18.0,966.0,572.37,439.26
2016,5,13,13,15,904.5,125.0,4.25,17.5,948.0,520.48,396.51
2016,5,13,13,30,901.0,124.0,4.3,17.0,930.0,467.88,351.85
2016,5,13,13,45,897.0,121.5,4.4,17.0,906.0,413.58,304.06
2016,5,13,14,0,893.0,119.0,4.5,17.0,882.0,359.02,255.2
2016,5,13,14,15,885.5,117.5,4.5,17.0,850.5,304.16,206.06
2016,5,13,14,30,878.0,116.0,4.5,17.0,819.0,249.78,158.8
2016,5,13,14,45,870.0,112.5,4.5,17.0,782.0,194.82,115.23
2016,5,13,15,0,862.0,109.0,4.5,17.0,745.0,140.83,81.09
2016,5,13,15,15,849.0,106.5,4.4,16.5,702.5,88.47,70.76
2016,5,13,15,30,836.0,104.0,4.3,16.0,660.0,75.15,59.66
2016,5,13,15,45,824.0,99.5,4.25,16.0,614.0,73.58,58.48
2016,5,13,16,0,812.0,95.0,4.2,16.0,568.0,71.83,57.16
2016,5,13,16,15,789.5,91.5,4.1,15.5,518.0,70.46,56.27
2016,5,13,16,30,767.0,88.0,4.0,15.0,468.0,69.0,55.31
2016,5,13,16,45,744.0,82.0,3.95,15.0,417.0,65.58,52.49
2016,5,13,17,0,721.0,76.0,3.9,15.0,366.0,61.97,49.47
2016,5,13,17,15,680.0,71.0,3.75,14.5,313.5,53.93,42.56
2016,5,13,17,30,639.0,66.0,3.6,14.0,261.0,50.94,40.04
2016,5,13,17,45,585.0,58.5,3.45,13.5,211.0,45.85,35.51
2016,5,13,18,0,531.0,51.0,3.3,13.0,161.0,40.64,30.69
2016,5,13,18,15,438.0,42.0,3.0,12.5,116.0,33.85,24.29
2016,5,13,18,30,345.0,33.0,2.7,12.0,71.0,26.98,17.43
2016,5,13,18,45,172.5,16.5,2.45,12.0,35.5,13.22,1.06
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,109.5,14.0,1.4,12.0,23.5,86.74,0.0
2016,5,14,5,30,219.0,28.0,1.6,12.0,47.0,238.53,175.68
2016,5,14,5,45,331.5,38.5,1.85,12.5,88.5,348.26,285.43
2016,5,14,6,0,444.0,49.0,2.1,13.0,130.0,463.75,383.55
2016,5,14,6,15,512.5,57.0,2.15,13.5,179.0,546.2,450.85
2016,5,14,6,30,581.0,65.0,2.2,14.0,228.0,631.59,517.18
2016,5,14,6,45,623.0,72.0,2.25,14.5,279.0,693.95,563.05
2016,5,14,7,0,665.0,79.0,2.3,15.0,330.0,756.42,607.15
2016,5,14,7,15,699.5,83.5,2.3,15.0,382.0,807.93,642.49
2016,5,14,7,30,734.0,88.0,2.3,15.0,434.0,852.66,672.08
2016,5,14,7,45,501.0,161.0,2.3,15.5,409.0,718.07,571.15
2016,5,14,8,0,268.0,234.0,2.3,16.0,384.0,552.95,440.71
2016,5,14,8,15,249.0,260.5,2.25,16.5,409.5,562.17,445.34
2016,5,14,8,30,230.0,287.0,2.2,17.0,435.0,546.88,430.99
2016,5,14,8,45,305.0,291.0,2.15,17.5,502.0,643.6,501.39
2016,5,14,9,0,380.0,295.0,2.1,18.0,569.0,716.89,552.29
2016,5,14,9,15,328.5,328.5,2.15,18.0,574.0,693.4,532.15
2016,5,14,9,30,277.0,362.0,2.2,18.0,579.0,667.92,511.5
2016,5,14,9,45,412.5,330.0,2.25,18.5,669.0,773.81,588.0
2016,5,14,10,0,548.0,298.0,2.3,19.0,759.0,858.54,646.78
2016,5,14,10,15,556.0,302.0,2.35,19.0,782.5,851.3,640.46
2016,5,14,10,30,564.0,306.0,2.4,19.0,806.0,841.28,633.13
2016,5,14,10,45,737.0,213.5,2.5,19.5,882.0,888.68,668.41
2016,5,14,11,0,910.0,121.0,2.6,20.0,958.0,905.98,678.69
2016,5,14,11,15,912.5,121.5,2.65,20.0,970.5,874.28,657.04
2016,5,14,11,30,915.0,122.0,2.7,20.0,983.0,839.78,633.81
2016,5,14,11,45,912.5,124.5,2.8,20.5,987.0,800.53,606.3
2016,5,14,12,0,910.0,127.0,2.9,21.0,991.0,759.16,575.84
2016,5,14,12,15,909.5,127.0,2.95,21.0,988.0,715.33,543.26
2016,5,14,12,30,909.0,127.0,3.0,21.0,985.0,669.76,508.61
2016,5,14,12,45,897.0,132.5,3.1,21.0,971.5,620.0,470.07
2016,5,14,13,0,885.0,138.0,3.2,21.0,958.0,569.75,430.09
2016,5,14,13,15,880.5,137.0,3.25,20.5,940.0,518.46,388.83
2016,5,14,13,30,876.0,136.0,3.3,20.0,922.0,466.6,345.77
2016,5,14,13,45,870.5,134.5,3.4,20.0,897.0,413.67,300.12
2016,5,14,14,0,865.0,133.0,3.5,20.0,872.0,360.65,253.57
2016,5,14,14,15,856.5,131.0,3.55,20.0,840.5,306.67,206.23
2016,5,14,14,30,848.0,129.0,3.6,20.0,809.0,245.34,154.47
2016,5,14,14,45,835.0,127.5,3.7,20.0,771.0,191.6,112.54
2016,5,14,15,0,822.0,126.0,3.8,20.0,733.0,139.52,79.81
2016,5,14,15,15,807.5,123.0,3.8,19.5,690.5,88.31,69.76
2016,5,14,15,30,793.0,120.0,3.8,19.0,648.0,84.47,66.87
2016,5,14,15,45,774.0,116.5,3.85,19.0,601.0,83.87,66.56
2016,5,14,16,0,755.0,113.0,3.9,19.0,554.0,83.19,66.18
2016,5,14,16,15,730.5,108.5,3.8,18.5,504.5,74.35,58.93
2016,5,14,16,30,706.0,104.0,3.7,18.0,455.0,72.86,57.97
2016,5,14,16,45,670.0,99.5,3.65,17.5,403.5,71.12,56.78
2016,5,14,17,0,634.0,95.0,3.6,17.0,352.0,69.34,55.52
2016,5,14,17,15,589.0,88.5,3.4,16.5,301.0,65.91,52.77
2016,5,14,17,30,544.0,82.0,3.2,16.0,250.0,62.39,49.83
2016,5,14,17,45,478.5,73.5,3.05,16.0,201.0,57.01,45.0
2016,5,14,18,0,413.0,65.0,2.9,16.0,152.0,49.28,37.93
2016,5,14,18,15,321.0,52.5,2.6,15.5,109.0,40.08,29.43
2016,5,14,18,30,229.0,40.0,2.3,15.0,66.0,30.74,20.45
2016,5,14,18,45,114.5,20.0,2.05,14.5,33.0,15.5,3.01
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.0,16.5,2.0,12.5,22.5,82.54,0.0
2016,5,15,5,30,144.0,33.0,2.2,13.0,45.0,193.61,143.26
2016,5,15,5,45,251.0,46.5,2.4,13.5,85.5,294.49,241.44
2016,5,15,6,0,358.0,60.0,2.6,14.0,126.0,404.58,336.61
2016,5,15,6,15,429.0,70.0,2.55,14.0,174.0,486.46,404.82
2016,5,15,6,30,500.0,80.0,2.5,14.0,222.0,579.84,479.09
2016,5,15,6,45,555.0,86.5,2.45,14.5,273.0,651.62,532.54
2016,5,15,7,0,610.0,93.0,2.4,15.0,324.0,724.01,584.14
2016,5,15,7,15,646.5,98.5,2.35,15.5,375.5,777.72,619.97
2016,5,15,7,30,683.0,104.0,2.3,16.0,427.0,830.35,653.9
2016,5,15,7,45,714.5,107.0,2.25,16.5,478.5,873.36,680.01
2016,5,15,8,0,746.0,110.0,2.2,17.0,530.0,914.39,704.15
2016,5,15,8,15,766.0,113.5,2.15,17.0,577.5,935.98,715.88
2016,5,15,8,30,786.0,117.0,2.1,17.0,625.0,961.29,730.24
2016,5,15,8,45,804.5,119.0,2.1,17.5,669.0,980.21,739.38
2016,5,15,9,0,823.0,121.0,2.1,18.0,713.0,995.84,746.42
2016,5,15,9,15,834.5,123.0,2.1,18.5,752.0,1000.96,746.62
2016,5,15,9,30,846.0,125.0,2.1,19.0,791.0,1002.59,744.79
2016,5,15,9,45,870.0,118.5,2.15,19.5,828.0,991.53,735.43
2016,5,15,10,0,894.0,112.0,2.2,20.0,865.0,989.68,732.4
2016,5,15,10,15,900.5,113.0,2.3,20.0,892.0,975.04,722.93
2016,5,15,10,30,907.0,114.0,2.4,20.0,919.0,956.96,711.33
2016,5,15,10,45,910.0,116.0,2.5,20.5,939.0,933.29,694.7
2016,5,15,11,0,913.0,118.0,2.6,21.0,959.0,906.43,675.95
2016,5,15,11,15,916.0,118.5,2.75,21.0,971.5,875.18,655.84
2016,5,15,11,30,919.0,119.0,2.9,21.0,984.0,841.09,633.58
2016,5,15,11,45,918.5,120.5,3.1,21.0,989.0,802.51,608.21
2016,5,15,12,0,918.0,122.0,3.3,21.0,994.0,761.69,579.74
2016,5,15,12,15,917.5,121.5,3.45,21.0,991.0,717.3,546.94
2016,5,15,12,30,917.0,121.0,3.6,21.0,988.0,671.18,511.96
2016,5,15,12,45,921.0,117.0,3.75,21.0,979.5,623.53,474.85
2016,5,15,13,0,925.0,113.0,3.9,21.0,971.0,574.15,435.23
2016,5,15,13,15,921.5,112.0,4.0,20.5,953.5,521.75,392.73
2016,5,15,13,30,918.0,111.0,4.1,20.0,936.0,468.61,348.22
2016,5,15,13,45,912.5,110.5,4.2,20.0,911.5,414.5,301.07
2016,5,15,14,0,907.0,110.0,4.3,20.0,887.0,360.23,253.0
2016,5,15,14,15,900.0,108.5,4.3,20.0,855.5,304.98,204.02
2016,5,15,14,30,893.0,107.0,4.3,20.0,824.0,250.15,156.73
2016,5,15,14,45,884.0,105.0,4.3,20.0,787.0,195.37,113.48
2016,5,15,15,0,875.0,103.0,4.3,20.0,750.0,141.63,79.32
2016,5,15,15,15,862.0,100.5,4.3,19.5,707.5,88.73,70.12
2016,5,15,15,30,849.0,98.0,4.3,19.0,665.0,82.12,64.86
2016,5,15,15,45,831.5,95.5,4.35,18.5,618.0,70.99,55.66
2016,5,15,16,0,814.0,93.0,4.4,18.0,571.0,70.4,55.45
2016,5,15,16,15,792.0,89.5,4.35,17.5,521.0,68.98,54.53
2016,5,15,16,30,770.0,86.0,4.3,17.0,471.0,67.48,53.52
2016,5,15,16,45,735.5,83.0,4.25,17.0,418.5,66.11,52.51
2016,5,15,17,0,701.0,80.0,4.2,17.0,366.0,59.31,46.73
2016,5,15,17,15,659.5,75.0,4.0,16.5,314.0,56.52,44.49
2016,5,15,17,30,618.0,70.0,3.8,16.0,262.0,53.68,42.13
2016,5,15,17,45,551.5,63.5,3.65,15.5,211.0,49.42,38.38
2016,5,15,18,0,485.0,57.0,3.5,15.0,160.0,45.15,34.45
2016,5,15,18,15,392.0,47.0,3.2,14.5,115.5,37.74,27.54
2016,5,15,18,30,299.0,37.0,2.9,14.0,71.0,30.21,20.16
2016,5,15,18,45,165.0,23.0,2.65,13.5,40.0,17.89,5.22
2016,5,15,19,0,31.0,9.0,2.4,13.0,9.0,7.68,0.0
2016,5,15,19,15,15.5,4.5,2.4,13.0,4.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,82.0,16.0,1.7,12.0,23.0,99.57,0.0
2016,5,16,5,30,164.0,32.0,1.8,12.0,46.0,205.49,154.78
2016,5,16,5,45,259.0,46.0,1.95,12.5,86.0,299.46,246.35
2016,5,16,6,0,354.0,60.0,2.1,13.0,126.0,401.23,334.38
2016,5,16,6,15,423.5,70.0,2.05,13.5,173.5,481.79,400.55
2016,5,16,6,30,493.0,80.0,2.0,14.0,221.0,573.96,472.52
2016,5,16,6,45,542.5,87.5,2.0,14.5,271.0,641.75,522.69
2016,5,16,7,0,592.0,95.0,2.0,15.0,321.0,709.98,571.17
2016,5,16,7,15,628.5,101.0,2.05,15.5,372.0,763.96,607.79
2016,5,16,7,30,665.0,107.0,2.1,16.0,423.0,816.9,642.69
2016,5,16,7,45,696.0,110.5,2.15,16.5,473.5,859.82,669.64
2016,5,16,8,0,727.0,114.0,2.2,17.0,524.0,900.77,694.8
2016,5,16,8,15,747.5,118.0,2.25,17.5,571.0,922.78,706.6
2016,5,16,8,30,768.0,122.0,2.3,18.0,618.0,949.07,721.45
2016,5,16,8,45,788.0,123.0,2.4,18.5,662.5,968.36,731.97
2016,5,16,9,0,808.0,124.0,2.5,19.0,707.0,984.39,740.41
2016,5,16,9,15,819.5,126.5,2.55,19.0,745.5,990.15,743.01
2016,5,16,9,30,831.0,129.0,2.6,19.0,784.0,992.44,743.55
2016,5,16,9,45,853.5,123.0,2.65,19.5,820.5,980.35,733.28
2016,5,16,10,0,876.0,117.0,2.7,20.0,857.0,977.83,729.69
2016,5,16,10,15,882.0,118.5,2.75,20.5,883.5,963.48,718.26
2016,5,16,10,30,888.0,120.0,2.8,21.0,910.0,945.75,704.81
2016,5,16,10,45,892.5,121.0,2.9,21.5,930.0,922.86,688.42
2016,5,16,11,0,897.0,122.0,3.0,22.0,950.0,896.82,669.95
2016,5,16,11,15,900.0,122.5,3.05,22.0,962.5,866.03,649.21
2016,5,16,11,30,903.0,123.0,3.1,22.0,975.0,832.46,626.49
2016,5,16,11,45,904.0,123.5,3.2,22.5,980.0,794.76,599.9
2016,5,16,12,0,905.0,124.0,3.3,23.0,985.0,754.79,570.45
2016,5,16,12,15,905.0,124.0,3.4,23.0,983.0,711.71,538.6
2016,5,16,12,30,905.0,124.0,3.5,23.0,981.0,666.87,504.64
2016,5,16,12,45,904.5,122.5,3.6,23.0,971.0,619.06,467.6
2016,5,16,13,0,904.0,121.0,3.7,23.0,961.0,569.93,428.48
2016,5,16,13,15,900.5,120.0,3.75,23.0,944.0,518.56,386.42
2016,5,16,13,30,897.0,119.0,3.8,23.0,927.0,466.48,342.62
2016,5,16,13,45,895.5,116.0,3.85,23.0,903.5,413.27,296.83
2016,5,16,14,0,894.0,113.0,3.9,23.0,880.0,359.54,249.77
2016,5,16,14,15,887.0,111.5,3.9,22.5,849.0,305.04,202.5
2016,5,16,14,30,880.0,110.0,3.9,22.0,818.0,250.97,156.64
2016,5,16,14,45,870.5,108.0,3.95,22.0,781.0,196.87,114.18
2016,5,16,15,0,861.0,106.0,4.0,22.0,744.0,143.87,80.44
2016,5,16,15,15,848.0,103.5,3.95,21.5,702.0,91.77,72.09
2016,5,16,15,30,835.0,101.0,3.9,21.0,660.0,73.05,56.65
2016,5,16,15,45,813.5,99.5,3.9,21.0,612.5,73.19,56.96
2016,5,16,16,0,792.0,98.0,3.9,21.0,565.0,73.33,57.26
2016,5,16,16,15,769.5,94.5,3.8,20.5,515.5,72.07,56.49
2016,5,16,16,30,747.0,91.0,3.7,20.0,466.0,70.72,55.65
2016,5,16,16,45,710.5,88.5,3.65,19.5,413.5,63.92,50.08
2016,5,16,17,0,674.0,86.0,3.6,19.0,361.0,63.18,49.7
2016,5,16,17,15,631.5,80.0,3.45,18.5,309.5,59.84,47.03
2016,5,16,17,30,589.0,74.0,3.3,18.0,258.0,56.41,44.18
2016,5,16,17,45,525.0,67.0,3.2,17.5,208.5,51.93,40.28
2016,5,16,18,0,461.0,60.0,3.1,17.0,159.0,47.41,36.16
2016,5,16,18,15,369.0,49.5,2.9,16.0,115.0,39.7,29.09
2016,5,16,18,30,277.0,39.0,2.7,15.0,71.0,30.14,20.08
2016,5,16,18,45,152.0,24.0,2.5,14.5,40.5,18.62,6.33
2016,5,16,19,0,27.0,9.0,2.3,14.0,10.0,7.68,0.0
2016,5,16,19,15,13.5,4.5,2.25,13.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,120.5,15.0,1.2,12.5,26.0,124.23,0.0
2016,5,17,5,30,241.0,30.0,1.4,13.0,52.0,259.97,197.72
2016,5,17,5,45,347.5,40.5,1.65,14.0,94.5,363.3,296.49
2016,5,17,6,0,454.0,51.0,1.9,15.0,137.0,474.86,389.38
2016,5,17,6,15,521.5,59.0,1.95,15.5,186.5,556.96,455.24
2016,5,17,6,30,589.0,67.0,2.0,16.0,236.0,641.87,520.05
2016,5,17,6,45,640.0,71.5,2.1,16.5,288.5,709.17,569.06
2016,5,17,7,0,691.0,76.0,2.2,17.0,341.0,776.98,616.57
2016,5,17,7,15,724.5,80.5,2.35,17.5,394.0,822.65,647.02
2016,5,17,7,30,758.0,85.0,2.5,18.0,447.0,872.99,680.17
2016,5,17,7,45,785.5,88.0,2.7,19.0,499.0,913.72,704.95
2016,5,17,8,0,813.0,91.0,2.9,20.0,551.0,952.14,727.73
2016,5,17,8,15,831.5,94.0,2.95,20.5,599.5,978.86,742.4
2016,5,17,8,30,850.0,97.0,3.0,21.0,648.0,990.51,746.93
2016,5,17,8,45,865.5,99.0,3.1,22.0,693.0,1006.71,753.71
2016,5,17,9,0,881.0,101.0,3.2,23.0,738.0,1019.6,758.27
2016,5,17,9,15,891.5,103.0,3.25,23.0,777.5,1023.97,759.84
2016,5,17,9,30,902.0,105.0,3.3,23.0,817.0,1024.79,759.3
2016,5,17,9,45,910.0,106.5,3.35,23.5,850.5,1018.98,753.1
2016,5,17,10,0,918.0,108.0,3.4,24.0,884.0,1009.58,744.76
2016,5,17,10,15,923.5,109.5,3.35,24.5,911.0,994.2,731.91
2016,5,17,10,30,929.0,111.0,3.3,25.0,938.0,975.33,716.99
2016,5,17,10,45,932.5,112.0,3.25,25.5,958.0,950.74,698.5
2016,5,17,11,0,936.0,113.0,3.2,26.0,978.0,922.93,678.05
2016,5,17,11,15,938.5,113.5,3.15,26.0,990.5,890.74,656.11
2016,5,17,11,30,941.0,114.0,3.1,26.0,1003.0,855.68,632.26
2016,5,17,11,45,940.5,114.5,3.05,26.0,1007.0,815.66,605.02
2016,5,17,12,0,940.0,115.0,3.0,26.0,1011.0,773.4,575.37
2016,5,17,12,15,939.5,115.0,2.95,26.0,1008.0,728.73,542.4
2016,5,17,12,30,939.0,115.0,2.9,26.0,1005.0,682.25,507.44
2016,5,17,12,45,938.0,113.5,2.85,26.5,994.5,632.75,468.6
2016,5,17,13,0,937.0,112.0,2.8,27.0,984.0,581.91,427.94
2016,5,17,13,15,933.5,111.0,2.75,27.0,966.0,529.06,385.64
2016,5,17,13,30,930.0,110.0,2.7,27.0,948.0,475.44,341.59
2016,5,17,13,45,923.0,109.5,2.7,27.0,922.5,420.3,295.46
2016,5,17,14,0,916.0,109.0,2.7,27.0,897.0,365.14,248.45
2016,5,17,14,15,908.5,107.5,2.7,26.5,865.0,309.41,201.25
2016,5,17,14,30,901.0,106.0,2.7,26.0,833.0,254.15,155.37
2016,5,17,14,45,890.5,104.5,2.7,26.0,795.0,199.15,112.93
2016,5,17,15,0,880.0,103.0,2.7,26.0,757.0,145.34,79.07
2016,5,17,15,15,867.0,100.5,2.7,25.5,714.0,92.27,60.68
2016,5,17,15,30,854.0,98.0,2.7,25.0,671.0,82.16,63.27
2016,5,17,15,45,838.0,95.0,2.7,25.0,624.0,70.67,53.89
2016,5,17,16,0,822.0,92.0,2.7,25.0,577.0,69.76,53.3
2016,5,17,16,15,799.5,88.5,2.65,24.5,526.5,68.3,52.37
2016,5,17,16,30,777.0,85.0,2.6,24.0,476.0,66.75,51.35
2016,5,17,16,45,748.0,81.0,2.55,23.5,424.0,64.66,49.87
2016,5,17,17,0,719.0,77.0,2.5,23.0,372.0,62.5,48.29
2016,5,17,17,15,678.5,72.0,2.35,22.0,320.0,54.44,41.67
2016,5,17,17,30,638.0,67.0,2.2,21.0,268.0,51.48,39.35
2016,5,17,17,45,577.5,60.5,2.1,20.5,217.0,47.15,35.62
2016,5,17,18,0,517.0,54.0,2.0,20.0,166.0,42.76,31.69
2016,5,17,18,15,428.5,45.0,1.85,19.0,121.0,36.09,25.64
2016,5,17,18,30,340.0,36.0,1.7,18.0,76.0,29.33,19.2
2016,5,17,18,45,203.0,23.0,1.6,17.5,43.5,18.75,6.88
2016,5,17,19,0,66.0,10.0,1.5,17.0,11.0,8.54,0.0
2016,5,17,19,15,33.0,5.0,1.4,16.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,103.0,16.0,1.95,13.5,25.5,114.84,0.0
2016,5,18,5,30,206.0,32.0,2.2,14.0,51.0,234.85,179.76
2016,5,18,5,45,307.0,44.0,2.45,14.5,92.5,332.33,272.68
2016,5,18,6,0,408.0,56.0,2.7,15.0,134.0,443.73,367.2
2016,5,18,6,15,475.0,65.0,2.6,15.5,182.5,525.52,433.49
2016,5,18,6,30,542.0,74.0,2.5,16.0,231.0,610.02,498.55
2016,5,18,6,45,592.0,80.0,2.45,16.5,282.5,677.42,547.71
2016,5,18,7,0,642.0,86.0,2.4,17.0,334.0,745.27,595.05
2016,5,18,7,15,676.0,91.5,2.3,17.5,385.0,797.2,628.63
2016,5,18,7,30,710.0,97.0,2.2,18.0,436.0,847.97,660.2
2016,5,18,7,45,736.5,100.5,2.1,19.0,486.5,887.1,681.33
2016,5,18,8,0,763.0,104.0,2.0,20.0,537.0,918.39,696.47
2016,5,18,8,15,782.0,107.5,1.95,20.5,584.5,945.74,710.52
2016,5,18,8,30,801.0,111.0,1.9,21.0,632.0,970.18,722.46
2016,5,18,8,45,817.0,113.5,1.9,22.0,676.0,987.25,728.72
2016,5,18,9,0,833.0,116.0,1.9,23.0,720.0,1001.03,732.92
2016,5,18,9,15,844.0,118.0,1.95,23.5,758.0,993.0,725.25
2016,5,18,9,30,855.0,120.0,2.0,24.0,796.0,994.4,724.07
2016,5,18,9,45,867.5,119.5,2.1,24.5,830.0,991.2,720.55
2016,5,18,10,0,880.0,119.0,2.2,25.0,864.0,984.52,714.93
2016,5,18,10,15,885.5,120.5,2.3,25.0,890.5,969.64,705.52
2016,5,18,10,30,891.0,122.0,2.4,25.0,917.0,951.39,694.01
2016,5,18,10,45,893.5,124.0,2.5,25.5,936.0,927.58,677.56
2016,5,18,11,0,896.0,126.0,2.6,26.0,955.0,900.68,659.1
2016,5,18,11,15,898.0,127.0,2.65,26.0,967.0,869.51,638.68
2016,5,18,11,30,900.0,128.0,2.7,26.0,979.0,835.61,616.36
2016,5,18,11,45,898.5,129.5,2.8,26.5,983.0,796.91,589.8
2016,5,18,12,0,897.0,131.0,2.9,27.0,987.0,756.12,560.42
2016,5,18,12,15,896.5,131.0,2.95,27.0,984.0,713.01,529.15
2016,5,18,12,30,896.0,131.0,3.0,27.0,981.0,668.23,495.92
2016,5,18,12,45,893.5,130.5,3.05,27.0,971.0,620.43,459.67
2016,5,18,13,0,891.0,130.0,3.1,27.0,961.0,571.51,421.57
2016,5,18,13,15,887.5,129.0,3.15,26.5,943.0,520.8,381.81
2016,5,18,13,30,884.0,128.0,3.2,26.0,925.0,469.41,340.19
2016,5,18,13,45,881.0,125.0,3.25,26.0,901.5,416.39,295.51
2016,5,18,14,0,878.0,122.0,3.3,26.0,878.0,363.04,249.69
2016,5,18,14,15,870.5,120.0,3.3,25.5,847.0,309.0,203.63
2016,5,18,14,30,863.0,118.0,3.3,25.0,816.0,255.46,158.88
2016,5,18,14,45,855.0,115.0,3.35,25.0,779.5,201.95,117.13
2016,5,18,15,0,847.0,112.0,3.4,25.0,743.0,149.39,83.36
2016,5,18,15,15,834.0,109.5,3.4,24.5,701.0,87.22,56.09
2016,5,18,15,30,821.0,107.0,3.4,24.0,659.0,76.39,58.73
2016,5,18,15,45,801.0,105.0,3.4,24.0,612.0,76.41,58.93
2016,5,18,16,0,781.0,103.0,3.4,24.0,565.0,76.41,59.12
2016,5,18,16,15,758.0,99.0,3.3,23.0,516.0,74.92,58.31
2016,5,18,16,30,735.0,95.0,3.2,22.0,467.0,73.34,57.4
2016,5,18,16,45,702.0,91.0,3.1,21.5,415.5,65.39,50.9
2016,5,18,17,0,669.0,87.0,3.0,21.0,364.0,63.7,49.73
2016,5,18,17,15,627.5,81.0,2.9,20.0,312.5,60.41,47.22
2016,5,18,17,30,586.0,75.0,2.8,19.0,261.0,57.02,44.52
2016,5,18,17,45,531.0,67.0,2.75,18.5,212.0,51.84,40.04
2016,5,18,18,0,476.0,59.0,2.7,18.0,163.0,46.53,35.26
2016,5,18,18,15,388.5,48.5,2.65,17.0,119.0,38.78,28.23
2016,5,18,18,30,301.0,38.0,2.6,16.0,75.0,30.87,20.74
2016,5,18,18,45,177.0,24.5,2.6,15.5,43.5,19.04,7.67
2016,5,18,19,0,53.0,11.0,2.6,15.0,12.0,9.39,0.0
2016,5,18,19,15,26.5,5.5,2.65,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,88.0,18.5,4.25,12.0,27.0,110.29,0.0
2016,5,19,5,30,176.0,37.0,4.4,12.0,54.0,221.97,172.56
2016,5,19,5,45,277.0,50.5,4.55,12.0,95.5,319.94,266.56
2016,5,19,6,0,378.0,64.0,4.7,12.0,137.0,426.36,360.55
2016,5,19,6,15,446.5,74.0,4.75,12.0,185.5,506.98,429.43
2016,5,19,6,30,515.0,84.0,4.8,12.0,234.0,598.27,504.31
2016,5,19,6,45,565.5,91.0,4.9,12.5,285.0,667.22,557.93
2016,5,19,7,0,616.0,98.0,5.0,13.0,336.0,736.47,609.95
2016,5,19,7,15,651.0,103.5,4.85,13.5,387.5,789.0,646.26
2016,5,19,7,30,686.0,109.0,4.7,14.0,439.0,840.32,680.44
2016,5,19,7,45,718.0,111.5,4.55,14.5,490.0,883.32,707.37
2016,5,19,8,0,750.0,114.0,4.4,15.0,541.0,924.3,732.08
2016,5,19,8,15,544.0,191.5,4.35,15.0,515.0,801.18,639.34
2016,5,19,8,30,338.0,269.0,4.3,15.0,489.0,657.13,525.13
2016,5,19,8,45,587.0,196.0,4.3,15.5,609.0,854.39,675.14
2016,5,19,9,0,836.0,123.0,4.3,16.0,729.0,1012.41,782.8
2016,5,19,9,15,849.5,125.5,4.3,16.0,770.0,1020.1,785.31
2016,5,19,9,30,863.0,128.0,4.3,16.0,811.0,1011.1,777.53
2016,5,19,9,45,869.5,132.5,4.3,16.5,845.0,1006.84,771.88
2016,5,19,10,0,876.0,137.0,4.3,17.0,879.0,998.99,763.9
2016,5,19,10,15,884.0,138.5,4.25,17.0,907.5,986.1,753.78
2016,5,19,10,30,892.0,140.0,4.2,17.0,936.0,969.72,741.44
2016,5,19,10,45,903.0,138.0,4.2,17.5,959.0,949.41,725.42
2016,5,19,11,0,914.0,136.0,4.2,18.0,982.0,925.7,707.2
2016,5,19,11,15,916.5,136.5,4.2,18.0,995.0,893.68,684.62
2016,5,19,11,30,919.0,137.0,4.2,18.0,1008.0,858.87,660.08
2016,5,19,11,45,919.5,138.0,4.25,18.0,1013.0,820.34,633.05
2016,5,19,12,0,920.0,139.0,4.3,18.0,1018.0,779.55,602.86
2016,5,19,12,15,919.0,139.0,4.3,18.0,1015.0,734.97,568.67
2016,5,19,12,30,918.0,139.0,4.3,18.0,1012.0,688.72,532.53
2016,5,19,12,45,922.0,134.0,4.35,18.0,1003.0,640.36,494.21
2016,5,19,13,0,926.0,129.0,4.4,18.0,994.0,590.34,453.51
2016,5,19,13,15,922.5,128.5,4.45,18.0,976.0,538.25,410.0
2016,5,19,13,30,919.0,128.0,4.5,18.0,958.0,485.42,364.67
2016,5,19,13,45,668.0,241.5,4.55,18.0,836.0,408.79,304.33
2016,5,19,14,0,417.0,355.0,4.6,18.0,714.0,362.91,270.61
2016,5,19,14,15,478.0,318.5,4.7,17.5,716.0,325.59,237.39
2016,5,19,14,30,539.0,282.0,4.8,17.0,718.0,282.51,199.15
2016,5,19,14,45,704.0,200.5,4.9,17.0,742.5,217.8,140.28
2016,5,19,15,0,869.0,119.0,5.0,17.0,767.0,157.02,91.19
2016,5,19,15,15,855.0,116.0,4.9,16.5,723.5,93.57,61.83
2016,5,19,15,30,841.0,113.0,4.8,16.0,680.0,80.5,64.23
2016,5,19,15,45,735.5,130.0,4.75,16.0,600.5,83.24,66.79
2016,5,19,16,0,630.0,147.0,4.7,16.0,521.0,94.75,76.95
2016,5,19,16,15,664.5,121.5,4.7,15.5,486.0,81.32,65.68
2016,5,19,16,30,699.0,96.0,4.7,15.0,451.0,67.09,53.57
2016,5,19,16,45,644.0,96.5,4.75,14.5,396.5,68.31,54.96
2016,5,19,17,0,589.0,97.0,4.8,14.0,342.0,69.83,56.6
2016,5,19,17,15,518.0,100.0,4.7,13.5,294.0,73.49,60.12
2016,5,19,17,30,447.0,103.0,4.6,13.0,246.0,74.64,61.36
2016,5,19,17,45,389.0,91.0,4.6,12.5,199.0,66.77,54.4
2016,5,19,18,0,331.0,79.0,4.6,12.0,152.0,58.68,47.02
2016,5,19,18,15,257.5,63.5,4.55,12.0,111.0,47.72,36.76
2016,5,19,18,30,184.0,48.0,4.5,12.0,70.0,36.91,26.39
2016,5,19,18,45,92.0,30.0,4.45,12.0,41.0,23.35,11.41
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,10.24,0.0
2016,5,19,19,15,0.0,6.0,4.45,11.5,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,85.0,19.0,4.2,11.0,27.5,109.71,0.0
2016,5,20,5,30,170.0,38.0,4.3,11.0,55.0,218.88,171.69
2016,5,20,5,45,279.0,51.0,4.4,11.0,97.0,322.03,269.43
2016,5,20,6,0,388.0,64.0,4.5,11.0,139.0,434.32,368.27
2016,5,20,6,15,457.5,73.5,4.5,11.5,188.0,520.59,440.76
2016,5,20,6,30,527.0,83.0,4.5,12.0,237.0,607.84,510.93
2016,5,20,6,45,580.0,89.0,4.5,12.5,289.0,678.1,564.77
2016,5,20,7,0,633.0,95.0,4.5,13.0,341.0,748.72,616.84
2016,5,20,7,15,668.5,100.5,4.5,13.0,393.5,802.03,655.23
2016,5,20,7,30,704.0,106.0,4.5,13.0,446.0,854.15,691.88
2016,5,20,7,45,733.5,109.5,4.5,13.5,497.0,896.21,719.02
2016,5,20,8,0,763.0,113.0,4.5,14.0,548.0,929.31,739.17
2016,5,20,8,15,497.5,202.0,4.5,14.0,495.5,766.53,615.74
2016,5,20,8,30,232.0,291.0,4.5,14.0,443.0,552.97,445.71
2016,5,20,8,45,218.5,315.0,4.5,14.5,465.5,560.83,449.84
2016,5,20,9,0,205.0,339.0,4.5,15.0,488.0,567.15,451.87
2016,5,20,9,15,159.5,358.0,4.55,15.0,477.5,534.27,424.27
2016,5,20,9,30,114.0,377.0,4.6,15.0,467.0,500.91,396.46
2016,5,20,9,45,503.5,250.5,4.7,15.0,674.5,783.47,619.91
2016,5,20,10,0,893.0,124.0,4.8,15.0,882.0,1002.91,778.52
2016,5,20,10,15,899.0,125.5,4.8,15.0,909.0,988.18,765.62
2016,5,20,10,30,905.0,127.0,4.8,15.0,936.0,970.01,752.09
2016,5,20,10,45,908.5,128.5,4.85,15.5,955.5,946.21,733.67
2016,5,20,11,0,912.0,130.0,4.9,16.0,975.0,919.23,713.11
2016,5,20,11,15,914.5,130.5,4.9,16.0,988.0,887.49,690.24
2016,5,20,11,30,917.0,131.0,4.9,16.0,1001.0,852.98,665.37
2016,5,20,11,45,918.0,131.5,4.95,16.0,1006.0,814.73,638.01
2016,5,20,12,0,919.0,132.0,5.0,16.0,1011.0,774.21,607.65
2016,5,20,12,15,918.5,132.0,4.95,16.0,1008.0,730.23,572.97
2016,5,20,12,30,918.0,132.0,4.9,16.0,1005.0,684.55,536.33
2016,5,20,12,45,915.5,131.5,4.9,16.0,994.5,635.81,496.78
2016,5,20,13,0,913.0,131.0,4.9,16.0,984.0,585.92,455.34
2016,5,20,13,15,522.0,290.0,4.9,16.0,776.0,462.61,358.09
2016,5,20,13,30,131.0,449.0,4.9,16.0,568.0,382.74,297.23
2016,5,20,13,45,91.5,415.0,4.9,16.0,497.0,341.35,265.45
2016,5,20,14,0,52.0,381.0,4.9,16.0,426.0,296.14,230.93
2016,5,20,14,15,50.5,365.5,4.9,15.5,408.0,277.66,216.88
2016,5,20,14,30,49.0,350.0,4.9,15.0,390.0,259.69,203.19
2016,5,20,14,45,49.0,334.0,4.9,15.0,372.5,242.13,189.52
2016,5,20,15,0,49.0,318.0,4.9,15.0,355.0,224.83,176.45
2016,5,20,15,15,437.0,216.5,4.85,15.0,513.5,134.84,100.17
2016,5,20,15,30,825.0,115.0,4.8,15.0,672.0,81.38,65.21
2016,5,20,15,45,803.0,113.0,4.75,15.0,624.0,81.57,65.6
2016,5,20,16,0,781.0,111.0,4.7,15.0,576.0,81.75,65.96
2016,5,20,16,15,500.0,162.0,4.6,14.5,450.0,105.83,87.28
2016,5,20,16,30,219.0,213.0,4.5,14.0,324.0,147.41,123.87
2016,5,20,16,45,440.0,154.5,4.4,14.0,347.5,104.18,86.54
2016,5,20,17,0,661.0,96.0,4.3,14.0,371.0,69.91,56.64
2016,5,20,17,15,616.5,89.5,4.15,13.5,319.0,66.47,53.88
2016,5,20,17,30,572.0,83.0,4.0,13.0,267.0,62.93,50.91
2016,5,20,17,45,509.0,75.0,3.85,12.5,217.0,57.93,46.51
2016,5,20,18,0,446.0,67.0,3.7,12.0,167.0,52.85,41.84
2016,5,20,18,15,355.5,56.0,3.45,11.5,123.0,42.71,32.44
2016,5,20,18,30,265.0,45.0,3.2,11.0,79.0,34.53,24.51
2016,5,20,18,45,147.5,29.0,3.0,11.0,46.5,22.38,11.2
2016,5,20,19,0,30.0,13.0,2.8,11.0,14.0,11.1,0.0
2016,5,20,19,15,15.0,6.5,2.8,11.0,7.0,5.55,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,91.0,18.5,1.65,11.0,27.5,113.21,9.23
2016,5,21,5,30,182.0,37.0,1.8,11.0,55.0,225.35,177.04
2016,5,21,5,45,275.5,50.5,2.0,11.5,95.5,318.27,263.93
2016,5,21,6,0,369.0,64.0,2.2,12.0,136.0,418.82,350.72
2016,5,21,6,15,435.5,74.0,2.25,12.0,183.5,497.58,416.24
2016,5,21,6,30,502.0,84.0,2.3,12.0,231.0,587.2,487.62
2016,5,21,6,45,541.0,94.0,2.4,12.5,280.5,648.8,533.88
2016,5,21,7,0,580.0,104.0,2.5,13.0,330.0,710.35,578.53
2016,5,21,7,15,475.5,139.0,2.55,13.0,341.5,656.16,535.71
2016,5,21,7,30,371.0,174.0,2.6,13.0,353.0,580.71,474.96
2016,5,21,7,45,320.0,206.5,2.7,13.5,373.0,572.0,464.8
2016,5,21,8,0,269.0,239.0,2.8,14.0,393.0,559.37,451.22
2016,5,21,8,15,157.5,254.0,2.85,14.0,346.0,438.8,354.25
2016,5,21,8,30,46.0,269.0,2.9,14.0,299.0,316.44,253.9
2016,5,21,8,45,33.5,266.5,3.0,14.5,289.5,295.95,236.59
2016,5,21,9,0,21.0,264.0,3.1,15.0,280.0,257.15,204.54
2016,5,21,9,15,15.5,249.5,3.15,15.0,261.5,235.36,186.7
2016,5,21,9,30,10.0,235.0,3.2,15.0,243.0,214.61,169.67
2016,5,21,9,45,7.5,207.5,3.25,15.0,213.5,185.89,146.43
2016,5,21,10,0,5.0,180.0,3.3,15.0,184.0,158.26,124.0
2016,5,21,10,15,4.0,167.5,3.3,15.0,171.0,145.92,113.91
2016,5,21,10,30,3.0,155.0,3.3,15.0,158.0,133.84,104.02
2016,5,21,10,45,10.5,233.5,3.3,15.0,243.5,208.19,163.65
2016,5,21,11,0,18.0,312.0,3.3,15.0,329.0,281.78,221.37
2016,5,21,11,15,226.0,354.5,3.25,15.0,569.0,517.92,407.12
2016,5,21,11,30,434.0,397.0,3.2,15.0,809.0,710.14,549.49
2016,5,21,11,45,222.0,310.0,3.2,15.0,521.0,443.12,347.94
2016,5,21,12,0,10.0,223.0,3.2,15.0,233.0,193.4,150.74
2016,5,21,12,15,5.5,183.5,3.2,15.0,189.5,156.62,121.85
2016,5,21,12,30,1.0,144.0,3.2,15.0,146.0,120.6,92.9
2016,5,21,12,45,6.5,199.0,3.2,15.0,206.0,168.31,131.32
2016,5,21,13,0,12.0,254.0,3.2,15.0,266.0,214.16,167.69
2016,5,21,13,15,26.5,320.0,3.2,15.0,345.0,263.85,206.59
2016,5,21,13,30,41.0,386.0,3.2,15.0,424.0,311.26,243.1
2016,5,21,13,45,25.0,300.0,3.2,15.0,323.0,239.27,187.03
2016,5,21,14,0,9.0,214.0,3.2,15.0,222.0,175.78,137.32
2016,5,21,14,15,9.5,225.0,3.15,15.0,233.5,182.75,143.1
2016,5,21,14,30,10.0,236.0,3.1,15.0,245.0,189.19,148.36
2016,5,21,14,45,11.0,237.5,3.1,15.0,246.5,188.34,147.87
2016,5,21,15,0,12.0,239.0,3.1,15.0,248.0,187.06,147.18
2016,5,21,15,15,29.5,260.0,3.05,15.0,280.5,184.43,145.37
2016,5,21,15,30,47.0,281.0,3.0,15.0,313.0,193.75,160.66
2016,5,21,15,45,53.5,265.5,2.95,15.0,299.5,184.59,153.35
2016,5,21,16,0,60.0,250.0,2.9,15.0,286.0,175.11,145.8
2016,5,21,16,15,176.5,226.0,2.85,14.5,319.0,154.54,128.99
2016,5,21,16,30,293.0,202.0,2.8,14.0,352.0,135.28,113.1
2016,5,21,16,45,146.5,108.0,2.75,14.0,183.0,76.78,62.44
2016,5,21,17,0,0.0,14.0,2.7,14.0,14.0,11.54,4.69
2016,5,21,17,15,0.0,12.0,2.55,13.5,12.0,9.88,3.25
2016,5,21,17,30,0.0,10.0,2.4,13.0,10.0,8.23,1.78
2016,5,21,17,45,0.0,8.0,2.3,13.0,8.0,6.57,0.29
2016,5,21,18,0,0.0,6.0,2.2,13.0,6.0,4.92,0.0
2016,5,21,18,15,0.0,4.5,1.95,12.5,4.5,3.69,0.0
2016,5,21,18,30,0.0,3.0,1.7,12.0,3.0,2.46,0.0
2016,5,21,18,45,0.0,1.5,1.45,11.5,1.5,1.23,0.0
2016,5,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,104.5,18.5,1.35,11.0,29.0,122.88,21.11
2016,5,22,5,30,209.0,37.0,1.6,11.0,58.0,244.62,193.22
2016,5,22,5,45,305.5,49.5,1.85,11.5,100.0,339.51,281.46
2016,5,22,6,0,402.0,62.0,2.1,12.0,142.0,442.31,369.37
2016,5,22,6,15,467.5,71.5,2.1,12.0,190.5,527.19,439.09
2016,5,22,6,30,533.0,81.0,2.1,12.0,239.0,611.06,505.0
2016,5,22,6,45,266.5,99.5,2.1,12.5,178.5,376.22,315.97
2016,5,22,7,0,0.0,118.0,2.1,13.0,118.0,106.7,85.06
2016,5,22,7,15,21.5,153.5,2.05,13.5,164.0,163.04,133.06
2016,5,22,7,30,43.0,189.0,2.0,14.0,210.0,238.99,195.18
2016,5,22,7,45,136.0,217.5,1.95,14.5,293.5,381.83,310.78
2016,5,22,8,0,229.0,246.0,1.9,15.0,377.0,505.61,406.06
2016,5,22,8,15,172.0,271.0,1.9,15.0,374.0,473.82,377.74
2016,5,22,8,30,115.0,296.0,1.9,15.0,371.0,439.89,348.84
2016,5,22,8,45,121.5,318.0,1.95,15.5,402.5,465.51,366.98
2016,5,22,9,0,128.0,340.0,2.0,16.0,434.0,490.03,383.73
2016,5,22,9,15,122.0,358.5,2.05,16.0,452.0,496.88,387.57
2016,5,22,9,30,116.0,377.0,2.1,16.0,470.0,502.8,390.89
2016,5,22,9,45,104.0,390.0,2.15,16.5,475.5,476.54,369.77
2016,5,22,10,0,92.0,403.0,2.2,17.0,481.0,470.53,363.78
2016,5,22,10,15,93.5,414.0,2.25,17.0,495.5,475.17,366.8
2016,5,22,10,30,95.0,425.0,2.3,17.0,510.0,479.14,369.3
2016,5,22,10,45,498.0,275.5,2.4,17.5,736.5,732.21,562.63
2016,5,22,11,0,901.0,126.0,2.5,18.0,963.0,907.24,685.09
2016,5,22,11,15,903.0,126.5,2.6,18.0,975.0,875.67,662.33
2016,5,22,11,30,905.0,127.0,2.7,18.0,987.0,841.39,639.48
2016,5,22,11,45,904.0,128.5,2.85,18.0,991.0,803.12,613.94
2016,5,22,12,0,903.0,130.0,3.0,18.0,995.0,762.71,585.48
2016,5,22,12,15,902.0,130.0,3.1,18.0,992.5,719.27,553.11
2016,5,22,12,30,901.0,130.0,3.2,18.0,990.0,674.21,518.7
2016,5,22,12,45,896.0,131.5,3.3,18.0,978.5,626.44,481.31
2016,5,22,13,0,891.0,133.0,3.4,18.0,967.0,577.71,442.11
2016,5,22,13,15,887.0,132.0,3.5,17.5,949.5,527.0,401.03
2016,5,22,13,30,883.0,131.0,3.6,17.0,932.0,475.66,358.07
2016,5,22,13,45,875.0,131.0,3.7,17.0,906.5,423.01,312.24
2016,5,22,14,0,867.0,131.0,3.8,17.0,881.0,370.49,265.64
2016,5,22,14,15,858.5,129.0,3.85,17.0,850.0,316.93,217.98
2016,5,22,14,30,850.0,127.0,3.9,17.0,819.0,263.98,171.76
2016,5,22,14,45,605.5,222.0,3.95,17.0,704.0,220.2,146.07
2016,5,22,15,0,361.0,317.0,4.0,17.0,589.0,227.03,164.79
2016,5,22,15,15,350.0,300.0,3.95,16.5,551.0,191.03,144.95
2016,5,22,15,30,339.0,283.0,3.9,16.0,513.0,174.51,144.08
2016,5,22,15,45,169.5,217.5,3.9,16.0,332.5,150.1,123.84
2016,5,22,16,0,0.0,152.0,3.9,16.0,152.0,121.47,99.8
2016,5,22,16,15,72.5,185.5,3.8,15.5,222.5,137.53,114.14
2016,5,22,16,30,145.0,219.0,3.7,15.0,293.0,149.58,125.09
2016,5,22,16,45,292.0,175.5,3.6,14.5,304.5,120.54,100.55
2016,5,22,17,0,439.0,132.0,3.5,14.0,316.0,91.25,75.42
2016,5,22,17,15,402.5,121.0,3.35,13.5,272.5,85.02,70.29
2016,5,22,17,30,366.0,110.0,3.2,13.0,229.0,78.52,64.78
2016,5,22,17,45,419.0,86.5,3.1,13.0,200.0,63.76,51.61
2016,5,22,18,0,472.0,63.0,3.0,13.0,171.0,49.51,38.72
2016,5,22,18,15,389.5,52.5,2.65,12.5,126.5,41.9,31.64
2016,5,22,18,30,307.0,42.0,2.3,12.0,82.0,32.43,22.69
2016,5,22,18,45,194.0,28.0,2.0,12.0,49.5,21.72,11.3
2016,5,22,19,0,81.0,14.0,1.7,12.0,17.0,11.95,0.0
2016,5,22,19,15,40.5,7.0,1.6,11.5,8.5,5.97,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
