Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,42.0,18.0,2.15,12.0,22.5,65.42,13.17
2016,5,23,5,30,84.0,36.0,2.3,12.0,45.0,133.09,103.45
2016,5,23,5,45,133.5,55.0,2.5,12.0,78.0,198.23,163.86
2016,5,23,6,0,183.0,74.0,2.7,12.0,111.0,265.32,223.43
2016,5,23,6,15,217.0,93.0,2.75,12.5,149.0,321.63,271.75
2016,5,23,6,30,251.0,112.0,2.8,13.0,187.0,379.06,319.35
2016,5,23,6,45,289.5,125.5,2.85,13.5,227.5,433.62,363.29
2016,5,23,7,0,328.0,139.0,2.9,14.0,268.0,489.57,406.91
2016,5,23,7,15,334.5,160.0,2.9,14.0,307.5,525.72,433.52
2016,5,23,7,30,341.0,181.0,2.9,14.0,347.0,560.35,458.49
2016,5,23,7,45,526.5,151.0,2.9,14.5,438.5,731.35,588.37
2016,5,23,8,0,712.0,121.0,2.9,15.0,530.0,895.58,703.05
2016,5,23,8,15,732.0,125.0,2.9,15.0,576.5,923.71,719.27
2016,5,23,8,30,752.0,129.0,2.9,15.0,623.0,942.08,729.84
2016,5,23,8,45,530.5,224.5,2.95,15.5,584.5,820.3,639.69
2016,5,23,9,0,309.0,320.0,3.0,16.0,546.0,673.03,525.54
2016,5,23,9,15,386.5,309.0,3.0,16.0,607.0,730.7,569.38
2016,5,23,9,30,464.0,298.0,3.0,16.0,668.0,806.62,623.47
2016,5,23,9,45,369.5,350.0,3.05,16.5,652.0,735.53,567.55
2016,5,23,10,0,275.0,402.0,3.1,17.0,636.0,683.48,525.69
2016,5,23,10,15,305.0,407.0,3.15,17.0,674.5,702.75,539.93
2016,5,23,10,30,335.0,412.0,3.2,17.0,713.0,719.28,551.66
2016,5,23,10,45,600.5,276.0,3.25,17.0,829.0,827.59,635.14
2016,5,23,11,0,866.0,140.0,3.3,17.0,945.0,889.74,680.5
2016,5,23,11,15,868.5,140.5,3.3,17.0,957.0,859.4,658.45
2016,5,23,11,30,871.0,141.0,3.3,17.0,969.0,826.42,635.27
2016,5,23,11,45,875.0,139.0,3.35,17.0,974.5,790.15,609.94
2016,5,23,12,0,879.0,137.0,3.4,17.0,980.0,751.62,581.57
2016,5,23,12,15,878.5,137.0,3.45,17.0,978.0,709.46,549.5
2016,5,23,12,30,878.0,137.0,3.5,17.0,976.0,665.7,515.51
2016,5,23,12,45,848.0,155.5,3.55,17.0,958.5,616.09,476.05
2016,5,23,13,0,818.0,174.0,3.6,17.0,941.0,569.84,438.26
2016,5,23,13,15,814.0,172.5,3.55,17.0,924.0,520.35,397.17
2016,5,23,13,30,810.0,171.0,3.5,17.0,907.0,470.47,354.77
2016,5,23,13,45,808.0,166.0,3.5,17.0,883.5,418.72,310.01
2016,5,23,14,0,806.0,161.0,3.5,17.0,860.0,366.8,264.25
2016,5,23,14,15,797.5,159.0,3.45,17.0,829.5,315.13,218.54
2016,5,23,14,30,789.0,157.0,3.4,17.0,799.0,264.28,174.35
2016,5,23,14,45,782.5,151.0,3.35,17.0,764.0,212.14,131.84
2016,5,23,15,0,776.0,145.0,3.3,17.0,729.0,161.0,96.18
2016,5,23,15,15,761.5,141.5,3.2,16.5,687.5,112.31,74.35
2016,5,23,15,30,747.0,138.0,3.1,16.0,646.0,85.39,68.36
2016,5,23,15,45,733.0,132.0,3.05,16.0,602.0,84.02,67.4
2016,5,23,16,0,719.0,126.0,3.0,16.0,558.0,82.44,66.24
2016,5,23,16,15,574.0,151.0,2.95,16.0,477.0,99.24,80.99
2016,5,23,16,30,429.0,176.0,2.9,16.0,396.0,115.19,95.02
2016,5,23,16,45,525.5,138.0,2.9,16.0,379.5,94.65,77.52
2016,5,23,17,0,622.0,100.0,2.9,16.0,363.0,72.09,58.07
2016,5,23,17,15,580.0,93.0,2.8,15.5,313.0,68.47,55.18
2016,5,23,17,30,538.0,86.0,2.7,15.0,263.0,64.7,52.06
2016,5,23,17,45,487.5,76.5,2.6,15.0,215.5,58.72,46.75
2016,5,23,18,0,437.0,67.0,2.5,15.0,168.0,52.52,41.08
2016,5,23,18,15,356.0,55.5,2.35,14.5,124.5,42.3,31.75
2016,5,23,18,30,275.0,44.0,2.2,14.0,81.0,33.78,23.69
2016,5,23,18,45,169.5,29.0,2.1,13.5,49.0,22.4,12.0
2016,5,23,19,0,64.0,14.0,2.0,13.0,17.0,10.88,0.0
2016,5,23,19,15,32.0,7.0,2.0,12.5,8.5,5.97,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,115.0,18.0,2.35,12.0,30.0,129.67,39.49
2016,5,24,5,30,230.0,36.0,2.5,12.0,60.0,257.29,204.84
2016,5,24,5,45,328.5,47.0,2.7,12.5,102.0,352.6,292.95
2016,5,24,6,0,427.0,58.0,2.9,13.0,144.0,462.06,385.77
2016,5,24,6,15,491.0,66.5,2.9,13.0,192.0,541.41,451.25
2016,5,24,6,30,555.0,75.0,2.9,13.0,240.0,623.2,515.9
2016,5,24,6,45,598.5,81.5,2.95,13.5,290.5,685.73,562.36
2016,5,24,7,0,642.0,88.0,3.0,14.0,341.0,748.4,607.19
2016,5,24,7,15,675.0,93.5,3.0,14.0,392.0,799.41,642.82
2016,5,24,7,30,708.0,99.0,3.0,14.0,443.0,849.24,676.76
2016,5,24,7,45,529.5,161.5,3.05,14.5,434.5,747.3,598.68
2016,5,24,8,0,351.0,224.0,3.1,15.0,426.0,622.85,499.79
2016,5,24,8,15,357.0,244.5,3.1,15.0,464.5,651.21,520.01
2016,5,24,8,30,363.0,265.0,3.1,15.0,503.0,677.66,537.66
2016,5,24,8,45,275.0,303.5,3.15,15.5,491.0,627.06,494.82
2016,5,24,9,0,187.0,342.0,3.2,16.0,479.0,552.02,434.49
2016,5,24,9,15,246.0,351.5,3.2,16.0,541.5,635.46,497.1
2016,5,24,9,30,305.0,361.0,3.2,16.0,604.0,694.97,540.41
2016,5,24,9,45,157.5,298.5,3.25,16.5,424.5,453.96,357.21
2016,5,24,10,0,10.0,236.0,3.3,17.0,245.0,213.1,166.16
2016,5,24,10,15,33.0,320.0,3.35,17.0,349.5,325.39,254.75
2016,5,24,10,30,56.0,404.0,3.4,17.0,454.0,422.71,328.73
2016,5,24,10,45,33.0,312.5,3.45,17.0,342.5,309.75,241.54
2016,5,24,11,0,10.0,221.0,3.5,17.0,231.0,195.96,152.3
2016,5,24,11,15,69.5,349.0,3.5,17.0,415.5,363.96,284.47
2016,5,24,11,30,129.0,477.0,3.5,17.0,600.0,523.72,404.28
2016,5,24,11,45,111.0,473.5,3.55,17.5,579.5,487.73,375.48
2016,5,24,12,0,93.0,470.0,3.6,18.0,559.0,460.25,353.89
2016,5,24,12,15,52.0,353.5,3.6,17.5,403.5,328.02,254.27
2016,5,24,12,30,11.0,237.0,3.6,17.0,248.0,203.09,157.5
2016,5,24,12,45,23.5,314.5,3.65,17.0,337.0,267.88,208.48
2016,5,24,13,0,36.0,392.0,3.7,17.0,426.0,327.74,254.44
2016,5,24,13,15,241.0,380.0,3.7,17.0,600.0,397.43,307.11
2016,5,24,13,30,446.0,368.0,3.7,17.0,774.0,449.35,342.61
2016,5,24,13,45,454.0,353.5,3.7,17.0,757.0,410.47,309.76
2016,5,24,14,0,462.0,339.0,3.7,17.0,740.0,371.13,276.3
2016,5,24,14,15,469.5,318.5,3.7,17.0,714.0,327.6,239.3
2016,5,24,14,30,477.0,298.0,3.7,17.0,688.0,283.89,202.41
2016,5,24,14,45,658.0,209.0,3.7,17.0,719.5,222.33,145.32
2016,5,24,15,0,839.0,120.0,3.7,17.0,751.0,152.73,86.84
2016,5,24,15,15,825.0,117.0,3.65,17.0,709.0,101.02,63.12
2016,5,24,15,30,811.0,114.0,3.6,17.0,667.0,80.17,63.63
2016,5,24,15,45,797.0,109.5,3.6,17.0,621.5,78.87,62.71
2016,5,24,16,0,783.0,105.0,3.6,17.0,576.0,77.4,61.64
2016,5,24,16,15,761.0,101.0,3.55,16.5,527.0,75.99,60.75
2016,5,24,16,30,739.0,97.0,3.5,16.0,478.0,74.47,59.76
2016,5,24,16,45,712.5,91.5,3.45,16.0,427.5,65.52,52.14
2016,5,24,17,0,686.0,86.0,3.4,16.0,377.0,62.84,49.97
2016,5,24,17,15,646.5,80.5,3.3,15.5,326.0,59.89,47.61
2016,5,24,17,30,607.0,75.0,3.2,15.0,275.0,56.84,45.1
2016,5,24,17,45,553.0,67.5,3.15,14.5,225.5,52.03,40.91
2016,5,24,18,0,499.0,60.0,3.1,14.0,176.0,47.1,36.44
2016,5,24,18,15,416.5,51.0,2.95,13.5,131.5,40.63,30.43
2016,5,24,18,30,334.0,42.0,2.8,13.0,87.0,34.07,24.09
2016,5,24,18,45,210.5,29.0,2.65,13.0,53.0,22.51,12.32
2016,5,24,19,0,87.0,16.0,2.5,13.0,19.0,12.45,0.0
2016,5,24,19,15,43.5,8.0,2.45,12.5,9.5,6.83,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,117.5,18.0,2.25,12.0,30.5,131.68,46.8
2016,5,25,5,30,235.0,36.0,2.4,12.0,61.0,260.57,208.06
2016,5,25,5,45,332.0,47.0,2.55,12.0,103.0,355.08,295.54
2016,5,25,6,0,429.0,58.0,2.7,12.0,145.0,463.73,388.22
2016,5,25,6,15,214.5,67.0,2.7,12.5,110.5,299.98,253.56
2016,5,25,6,30,0.0,76.0,2.7,13.0,76.0,66.24,51.19
2016,5,25,6,45,0.0,91.5,2.7,13.5,91.5,80.46,63.36
2016,5,25,7,0,0.0,107.0,2.7,14.0,107.0,94.53,74.96
2016,5,25,7,15,0.0,127.5,2.7,14.0,127.5,113.74,90.83
2016,5,25,7,30,0.0,148.0,2.7,14.0,148.0,132.75,106.32
2016,5,25,7,45,67.5,200.5,2.75,14.5,239.5,271.61,222.06
2016,5,25,8,0,135.0,253.0,2.8,15.0,331.0,419.71,339.49
2016,5,25,8,15,458.5,185.5,2.9,15.0,482.0,707.96,566.15
2016,5,25,8,30,782.0,118.0,3.0,15.0,633.0,960.29,745.28
2016,5,25,8,45,799.0,120.0,3.1,15.5,676.5,977.88,752.6
2016,5,25,9,0,816.0,122.0,3.2,16.0,720.0,992.25,759.96
2016,5,25,9,15,827.5,124.5,3.25,16.0,758.0,998.26,762.76
2016,5,25,9,30,839.0,127.0,3.3,16.0,796.0,1000.81,763.41
2016,5,25,9,45,859.0,122.0,3.35,16.5,831.5,987.64,752.09
2016,5,25,10,0,879.0,117.0,3.4,17.0,867.0,984.08,747.64
2016,5,25,10,15,885.0,118.5,3.45,17.0,893.5,970.05,737.49
2016,5,25,10,30,891.0,120.0,3.5,17.0,920.0,952.66,725.23
2016,5,25,10,45,895.0,121.0,3.55,17.0,939.5,929.67,709.2
2016,5,25,11,0,899.0,122.0,3.6,17.0,959.0,903.56,691.06
2016,5,25,11,15,901.5,122.5,3.6,17.0,971.5,872.75,669.37
2016,5,25,11,30,904.0,123.0,3.6,17.0,984.0,839.21,645.74
2016,5,25,11,45,907.0,122.0,3.6,17.0,989.5,802.27,619.64
2016,5,25,12,0,910.0,121.0,3.6,17.0,995.0,763.0,591.07
2016,5,25,12,15,909.5,121.0,3.6,17.0,992.5,720.0,558.12
2016,5,25,12,30,909.0,121.0,3.6,17.0,990.0,675.3,523.23
2016,5,25,12,45,900.0,125.0,3.65,17.0,978.0,627.0,484.9
2016,5,25,13,0,891.0,129.0,3.7,17.0,966.0,578.0,445.06
2016,5,25,13,15,887.5,128.0,3.75,17.0,949.0,527.8,403.27
2016,5,25,13,30,884.0,127.0,3.8,17.0,932.0,476.91,359.76
2016,5,25,13,45,882.5,123.0,3.85,17.5,908.5,424.31,313.21
2016,5,25,14,0,881.0,119.0,3.9,18.0,885.0,371.22,265.49
2016,5,25,14,15,873.5,117.5,3.95,18.0,854.5,317.79,217.91
2016,5,25,14,30,866.0,116.0,4.0,18.0,824.0,264.84,171.52
2016,5,25,14,45,859.5,112.0,4.05,18.0,788.0,211.21,127.41
2016,5,25,15,0,853.0,108.0,4.1,18.0,752.0,158.37,90.28
2016,5,25,15,15,840.5,106.0,4.1,17.5,710.5,107.4,67.11
2016,5,25,15,30,828.0,104.0,4.1,17.0,669.0,74.21,58.51
2016,5,25,15,45,813.5,100.5,4.1,17.0,624.0,73.29,57.92
2016,5,25,16,0,799.0,97.0,4.1,17.0,579.0,72.25,57.2
2016,5,25,16,15,778.0,93.5,4.05,16.5,530.5,70.98,56.4
2016,5,25,16,30,757.0,90.0,4.0,16.0,482.0,69.62,55.53
2016,5,25,16,45,729.5,86.0,3.95,16.0,431.5,67.72,54.06
2016,5,25,17,0,702.0,82.0,3.9,16.0,381.0,60.21,47.64
2016,5,25,17,15,663.5,77.0,3.8,15.5,330.0,57.49,45.49
2016,5,25,17,30,625.0,72.0,3.7,15.0,279.0,54.7,43.2
2016,5,25,17,45,566.5,66.0,3.6,14.5,229.0,50.91,39.91
2016,5,25,18,0,508.0,60.0,3.5,14.0,179.0,47.1,36.45
2016,5,25,18,15,425.5,51.0,3.35,13.5,134.5,40.62,30.43
2016,5,25,18,30,343.0,42.0,3.2,13.0,90.0,34.03,24.09
2016,5,25,18,45,210.0,29.5,3.05,13.0,55.0,22.88,12.81
2016,5,25,19,0,77.0,17.0,2.9,13.0,20.0,13.2,0.0
2016,5,25,19,15,38.5,8.5,2.9,12.5,10.0,7.26,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,92.5,20.0,2.75,12.0,30.0,119.15,46.73
2016,5,26,5,30,185.0,40.0,2.8,12.0,60.0,230.87,184.33
2016,5,26,5,45,277.0,53.5,2.9,12.5,101.0,323.08,268.67
2016,5,26,6,0,369.0,67.0,3.0,13.0,142.0,422.63,354.45
2016,5,26,6,15,434.0,77.0,3.0,13.0,189.5,500.23,419.06
2016,5,26,6,30,499.0,87.0,3.0,13.0,237.0,588.25,489.25
2016,5,26,6,45,546.5,94.0,3.0,13.5,287.0,654.06,538.5
2016,5,26,7,0,594.0,101.0,3.0,14.0,337.0,720.08,586.08
2016,5,26,7,15,628.5,107.0,2.95,14.5,387.5,772.31,621.48
2016,5,26,7,30,663.0,113.0,2.9,15.0,438.0,823.42,655.02
2016,5,26,7,45,692.0,117.0,2.9,15.5,487.5,865.1,681.22
2016,5,26,8,0,721.0,121.0,2.9,16.0,537.0,904.78,705.55
2016,5,26,8,15,741.5,124.5,2.85,16.0,583.5,932.94,722.4
2016,5,26,8,30,762.0,128.0,2.8,16.0,630.0,951.49,732.58
2016,5,26,8,45,779.5,130.5,2.8,16.5,673.5,970.13,741.96
2016,5,26,9,0,797.0,133.0,2.8,17.0,717.0,985.56,749.17
2016,5,26,9,15,809.0,135.5,2.75,17.5,755.5,992.07,749.98
2016,5,26,9,30,821.0,138.0,2.7,18.0,794.0,995.15,748.7
2016,5,26,9,45,825.0,143.5,2.7,18.5,825.0,990.0,742.57
2016,5,26,10,0,829.0,149.0,2.7,19.0,856.0,981.38,734.37
2016,5,26,10,15,836.0,150.5,2.7,19.0,883.0,968.12,724.65
2016,5,26,10,30,843.0,152.0,2.7,19.0,910.0,951.47,712.83
2016,5,26,10,45,848.0,153.0,2.7,19.5,929.5,929.19,696.01
2016,5,26,11,0,853.0,154.0,2.7,20.0,949.0,892.03,669.29
2016,5,26,11,15,856.0,155.0,2.7,20.0,961.5,862.72,649.28
2016,5,26,11,30,859.0,156.0,2.7,20.0,974.0,830.74,627.33
2016,5,26,11,45,860.5,156.0,2.75,20.5,979.5,794.37,601.43
2016,5,26,12,0,862.0,156.0,2.8,21.0,985.0,755.91,572.4
2016,5,26,12,15,862.0,155.5,2.85,21.0,982.5,714.2,541.62
2016,5,26,12,30,862.0,155.0,2.9,21.0,980.0,670.95,509.0
2016,5,26,12,45,868.0,149.0,2.95,21.0,972.5,626.07,474.42
2016,5,26,13,0,874.0,143.0,3.0,21.0,965.0,579.5,437.54
2016,5,26,13,15,870.5,142.0,3.05,21.0,948.0,530.0,397.36
2016,5,26,13,30,867.0,141.0,3.1,21.0,931.0,479.86,355.53
2016,5,26,13,45,863.0,139.0,3.15,21.0,907.5,428.4,311.61
2016,5,26,14,0,859.0,137.0,3.2,21.0,884.0,376.71,266.59
2016,5,26,14,15,851.5,135.0,3.25,21.0,854.0,324.0,220.54
2016,5,26,14,30,844.0,133.0,3.3,21.0,824.0,264.22,169.73
2016,5,26,14,45,833.0,131.0,3.4,21.0,787.5,211.22,126.89
2016,5,26,15,0,822.0,129.0,3.5,21.0,751.0,159.63,91.01
2016,5,26,15,15,809.0,126.0,3.5,20.5,709.5,108.91,67.24
2016,5,26,15,30,796.0,123.0,3.5,20.0,668.0,85.43,67.3
2016,5,26,15,45,778.0,120.0,3.55,20.0,622.5,85.28,67.38
2016,5,26,16,0,760.0,117.0,3.6,20.0,577.0,85.06,67.41
2016,5,26,16,15,737.0,113.0,3.55,19.5,528.0,76.43,60.38
2016,5,26,16,30,714.0,109.0,3.5,19.0,479.0,75.42,59.84
2016,5,26,16,45,683.5,104.0,3.5,18.5,428.5,73.52,58.53
2016,5,26,17,0,653.0,99.0,3.5,18.0,378.0,71.53,57.12
2016,5,26,17,15,612.0,92.5,3.4,17.0,327.0,68.22,54.62
2016,5,26,17,30,571.0,86.0,3.3,16.0,276.0,64.79,51.92
2016,5,26,17,45,509.5,78.5,3.25,15.5,226.5,60.28,48.04
2016,5,26,18,0,448.0,71.0,3.2,15.0,177.0,55.7,43.92
2016,5,26,18,15,365.0,60.0,3.05,14.5,132.5,45.58,34.69
2016,5,26,18,30,282.0,49.0,2.9,14.0,88.0,37.48,27.01
2016,5,26,18,45,167.5,33.0,2.75,13.5,54.0,25.4,14.99
2016,5,26,19,0,53.0,17.0,2.6,13.0,20.0,13.53,0.0
2016,5,26,19,15,26.5,8.5,2.6,12.5,10.0,7.26,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,90.5,20.5,2.2,12.0,30.5,119.12,50.93
2016,5,27,5,30,181.0,41.0,2.2,12.0,61.0,229.34,183.17
2016,5,27,5,45,277.5,54.5,2.25,12.5,103.0,324.84,269.53
2016,5,27,6,0,374.0,68.0,2.3,13.0,145.0,428.02,357.59
2016,5,27,6,15,439.5,78.0,2.25,13.0,193.0,506.21,421.78
2016,5,27,6,30,505.0,88.0,2.2,13.0,241.0,594.63,491.14
2016,5,27,6,45,559.0,94.0,2.15,13.5,292.5,665.39,543.01
2016,5,27,7,0,613.0,100.0,2.1,14.0,344.0,736.58,593.02
2016,5,27,7,15,647.5,106.0,2.0,14.5,395.0,789.22,627.14
2016,5,27,7,30,682.0,112.0,1.9,15.0,446.0,840.69,659.27
2016,5,27,7,45,713.0,115.0,1.8,16.0,496.5,883.4,682.89
2016,5,27,8,0,744.0,118.0,1.7,17.0,547.0,924.1,704.33
2016,5,27,8,15,763.5,121.5,1.6,17.5,594.5,944.59,712.88
2016,5,27,8,30,783.0,125.0,1.5,18.0,642.0,969.56,724.43
2016,5,27,8,45,801.5,126.5,1.4,18.5,686.0,988.15,731.5
2016,5,27,9,0,820.0,128.0,1.3,19.0,730.0,1003.49,736.4
2016,5,27,9,15,831.0,130.0,1.25,19.5,768.0,1008.39,735.52
2016,5,27,9,30,842.0,132.0,1.2,20.0,806.0,1009.85,732.71
2016,5,27,9,45,858.0,129.5,1.2,21.0,840.5,994.91,719.28
2016,5,27,10,0,874.0,127.0,1.2,22.0,875.0,989.97,712.57
2016,5,27,10,15,880.5,128.5,1.2,22.5,901.5,976.33,701.78
2016,5,27,10,30,887.0,130.0,1.2,23.0,928.0,959.32,689.13
2016,5,27,10,45,893.0,129.5,1.3,23.5,948.0,936.69,674.63
2016,5,27,11,0,899.0,129.0,1.4,24.0,968.0,910.91,658.08
2016,5,27,11,15,901.5,130.0,1.55,24.5,980.5,880.44,639.0
2016,5,27,11,30,904.0,131.0,1.7,25.0,993.0,847.21,617.83
2016,5,27,11,45,906.0,130.5,1.85,25.5,998.0,809.81,593.57
2016,5,27,12,0,908.0,130.0,2.0,26.0,1003.0,770.17,566.65
2016,5,27,12,15,907.0,129.5,2.15,26.0,1000.5,726.44,536.37
2016,5,27,12,30,906.0,129.0,2.3,26.0,998.0,681.11,503.98
2016,5,27,12,45,902.5,129.5,2.45,26.0,987.0,633.6,468.93
2016,5,27,13,0,899.0,130.0,2.6,26.0,976.0,585.03,431.91
2016,5,27,13,15,895.0,129.0,2.7,25.5,958.5,534.28,392.71
2016,5,27,13,30,891.0,128.0,2.8,25.0,941.0,482.9,351.6
2016,5,27,13,45,883.5,127.5,2.95,25.0,916.0,430.03,307.55
2016,5,27,14,0,876.0,127.0,3.1,25.0,891.0,377.24,262.54
2016,5,27,14,15,868.5,125.5,3.15,25.0,860.0,324.08,216.74
2016,5,27,14,30,861.0,124.0,3.2,25.0,829.0,271.4,171.97
2016,5,27,14,45,849.5,122.5,3.3,25.0,792.0,218.75,129.97
2016,5,27,15,0,838.0,121.0,3.4,25.0,755.0,157.68,87.15
2016,5,27,15,15,824.5,118.5,3.4,24.5,713.5,106.44,63.14
2016,5,27,15,30,811.0,116.0,3.4,24.0,672.0,81.22,62.69
2016,5,27,15,45,794.0,112.5,3.45,24.0,626.0,80.57,62.35
2016,5,27,16,0,777.0,109.0,3.5,24.0,580.0,79.81,61.9
2016,5,27,16,15,755.0,105.5,3.45,23.5,531.5,78.87,61.44
2016,5,27,16,30,733.0,102.0,3.4,23.0,483.0,71.03,55.13
2016,5,27,16,45,703.5,97.0,3.35,22.5,432.5,68.94,53.67
2016,5,27,17,0,674.0,92.0,3.3,22.0,382.0,66.74,52.08
2016,5,27,17,15,634.5,86.5,3.15,21.0,331.0,63.96,50.05
2016,5,27,17,30,595.0,81.0,3.0,20.0,280.0,61.1,47.87
2016,5,27,17,45,540.0,73.5,2.85,19.5,231.0,56.46,43.94
2016,5,27,18,0,485.0,66.0,2.7,19.0,182.0,51.72,39.74
2016,5,27,18,15,404.5,56.0,2.35,18.0,137.0,44.6,33.36
2016,5,27,18,30,324.0,46.0,2.0,17.0,92.0,35.42,24.93
2016,5,27,18,45,210.0,32.0,1.7,16.5,57.0,24.75,14.42
2016,5,27,19,0,96.0,18.0,1.4,16.0,22.0,13.98,0.0
2016,5,27,19,15,48.0,9.0,1.3,15.5,11.0,7.68,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,112.5,19.0,0.8,13.5,31.5,131.21,60.27
2016,5,28,5,30,225.0,38.0,0.9,14.0,63.0,255.92,202.66
2016,5,28,5,45,318.5,50.0,1.05,15.0,105.0,349.04,284.8
2016,5,28,6,0,412.0,62.0,1.2,16.0,147.0,454.35,370.88
2016,5,28,6,15,475.0,70.5,1.3,16.5,194.5,532.66,432.52
2016,5,28,6,30,538.0,79.0,1.4,17.0,242.0,613.22,493.22
2016,5,28,6,45,585.5,85.5,1.55,17.5,293.0,679.04,540.87
2016,5,28,7,0,633.0,92.0,1.7,18.0,344.0,745.18,587.18
2016,5,28,7,15,666.5,97.0,1.75,18.5,395.0,795.9,620.22
2016,5,28,7,30,700.0,102.0,1.8,19.0,446.0,845.44,651.64
2016,5,28,7,45,726.5,106.0,1.85,19.5,496.0,885.2,675.64
2016,5,28,8,0,753.0,110.0,1.9,20.0,546.0,916.6,693.65
2016,5,28,8,15,772.0,113.5,1.9,20.5,593.0,944.03,708.3
2016,5,28,8,30,791.0,117.0,1.9,21.0,640.0,968.58,720.94
2016,5,28,8,45,806.5,120.0,1.9,22.0,683.5,985.92,727.41
2016,5,28,9,0,822.0,123.0,1.9,23.0,727.0,1000.0,731.84
2016,5,28,9,15,833.5,125.5,1.9,23.5,765.5,1006.07,732.64
2016,5,28,9,30,845.0,128.0,1.9,24.0,804.0,1008.67,731.44
2016,5,28,9,45,853.0,130.5,1.95,24.5,837.0,991.27,718.3
2016,5,28,10,0,861.0,133.0,2.0,25.0,870.0,983.62,711.75
2016,5,28,10,15,867.5,134.5,2.0,25.0,896.5,970.13,702.28
2016,5,28,10,30,874.0,136.0,2.0,25.0,923.0,953.31,690.84
2016,5,28,10,45,877.5,138.0,2.05,25.5,942.5,930.92,675.14
2016,5,28,11,0,881.0,140.0,2.1,26.0,962.0,905.44,657.52
2016,5,28,11,15,884.0,140.5,2.1,26.0,975.0,875.29,637.69
2016,5,28,11,30,887.0,141.0,2.1,26.0,988.0,842.42,616.07
2016,5,28,11,45,887.0,142.0,2.15,26.5,992.5,805.12,590.64
2016,5,28,12,0,887.0,143.0,2.2,27.0,997.0,765.72,562.57
2016,5,28,12,15,886.0,143.5,2.25,27.0,995.0,723.39,532.53
2016,5,28,12,30,885.0,144.0,2.3,27.0,993.0,679.5,500.66
2016,5,28,12,45,875.5,148.0,2.4,27.0,980.5,631.63,465.29
2016,5,28,13,0,866.0,152.0,2.5,27.0,968.0,583.19,428.48
2016,5,28,13,15,861.5,151.0,2.55,26.5,951.0,533.6,390.36
2016,5,28,13,30,857.0,150.0,2.6,26.0,934.0,483.48,350.54
2016,5,28,13,45,849.5,149.5,2.7,26.0,909.0,428.9,305.75
2016,5,28,14,0,842.0,149.0,2.8,26.0,884.0,376.45,261.51
2016,5,28,14,15,834.0,147.0,2.85,26.0,853.5,323.29,216.28
2016,5,28,14,30,826.0,145.0,2.9,26.0,823.0,270.85,172.15
2016,5,28,14,45,814.0,143.0,3.0,26.0,786.0,218.66,130.75
2016,5,28,15,0,802.0,141.0,3.1,26.0,749.0,168.02,95.9
2016,5,28,15,15,680.5,175.0,3.15,25.5,671.5,126.09,80.5
2016,5,28,15,30,559.0,209.0,3.2,25.0,594.0,126.26,99.6
2016,5,28,15,45,481.5,218.5,3.25,24.5,533.5,132.93,105.59
2016,5,28,16,0,404.0,228.0,3.3,24.0,473.0,140.08,112.02
2016,5,28,16,15,453.0,194.0,3.3,23.5,447.5,123.67,98.93
2016,5,28,16,30,502.0,160.0,3.3,23.0,422.0,106.02,84.66
2016,5,28,16,45,483.5,145.5,3.3,22.5,376.5,98.52,78.79
2016,5,28,17,0,465.0,131.0,3.3,22.0,331.0,90.58,72.45
2016,5,28,17,15,508.0,110.5,3.05,21.0,303.5,78.92,62.93
2016,5,28,17,30,551.0,90.0,2.8,20.0,276.0,67.55,53.46
2016,5,28,17,45,497.0,81.0,2.6,19.5,227.5,62.03,48.79
2016,5,28,18,0,443.0,72.0,2.4,19.0,179.0,54.2,41.92
2016,5,28,18,15,363.0,60.5,2.1,18.0,134.5,45.9,34.5
2016,5,28,18,30,283.0,49.0,1.8,17.0,90.0,37.45,26.72
2016,5,28,18,45,179.5,33.5,1.55,16.5,56.0,25.79,15.41
2016,5,28,19,0,76.0,18.0,1.3,16.0,22.0,14.34,0.0
2016,5,28,19,15,38.0,9.0,1.3,15.5,11.0,7.68,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,119.0,19.0,2.25,12.5,32.5,135.9,66.51
2016,5,29,5,30,238.0,38.0,2.3,13.0,65.0,265.13,212.59
2016,5,29,5,45,333.0,49.5,2.4,13.5,107.5,359.2,297.51
2016,5,29,6,0,428.0,61.0,2.5,14.0,150.0,466.27,387.26
2016,5,29,6,15,491.0,69.5,2.45,14.5,198.5,544.98,450.35
2016,5,29,6,30,554.0,78.0,2.4,15.0,247.0,626.0,512.18
2016,5,29,6,45,600.5,84.0,2.35,15.5,298.0,690.68,558.81
2016,5,29,7,0,647.0,90.0,2.3,16.0,349.0,755.6,603.67
2016,5,29,7,15,680.0,95.0,2.25,16.5,400.0,806.13,636.4
2016,5,29,7,30,713.0,100.0,2.2,17.0,451.0,855.46,667.3
2016,5,29,7,45,738.5,104.0,2.15,17.5,501.0,894.46,690.12
2016,5,29,8,0,764.0,108.0,2.1,18.0,551.0,925.32,706.92
2016,5,29,8,15,782.5,111.5,2.1,18.5,598.0,952.35,721.47
2016,5,29,8,30,801.0,115.0,2.1,19.0,645.0,976.49,733.99
2016,5,29,8,45,816.0,118.0,2.1,19.5,688.5,993.39,741.66
2016,5,29,9,0,831.0,121.0,2.1,20.0,732.0,1007.01,747.3
2016,5,29,9,15,842.0,123.5,2.15,20.5,770.5,1012.59,748.42
2016,5,29,9,30,853.0,126.0,2.2,21.0,809.0,1001.64,738.98
2016,5,29,9,45,860.0,128.5,2.3,21.5,841.5,996.43,734.17
2016,5,29,10,0,867.0,131.0,2.4,22.0,874.0,987.8,727.16
2016,5,29,10,15,873.5,132.5,2.45,22.0,900.5,974.3,717.98
2016,5,29,10,30,880.0,134.0,2.5,22.0,927.0,957.44,706.72
2016,5,29,10,45,883.0,136.0,2.65,22.5,946.5,934.56,691.08
2016,5,29,11,0,886.0,138.0,2.8,23.0,966.0,908.59,673.35
2016,5,29,11,15,889.0,138.5,2.85,23.0,978.5,878.38,653.26
2016,5,29,11,30,892.0,139.0,2.9,23.0,991.0,845.45,631.27
2016,5,29,11,45,891.0,140.5,2.95,23.0,995.5,807.7,605.86
2016,5,29,12,0,890.0,142.0,3.0,23.0,1000.0,767.88,577.76
2016,5,29,12,15,889.5,142.0,3.0,23.0,998.0,725.48,546.43
2016,5,29,12,30,889.0,142.0,3.0,23.0,996.0,681.48,513.28
2016,5,29,12,45,879.5,147.0,3.05,23.5,984.0,634.21,476.15
2016,5,29,13,0,870.0,152.0,3.1,24.0,972.0,586.32,437.77
2016,5,29,13,15,866.5,151.0,3.15,24.0,955.5,537.08,398.34
2016,5,29,13,30,863.0,150.0,3.2,24.0,939.0,487.19,357.29
2016,5,29,13,45,857.5,148.5,3.25,24.0,915.0,435.75,314.03
2016,5,29,14,0,852.0,147.0,3.3,24.0,891.0,379.61,266.4
2016,5,29,14,15,844.0,145.0,3.3,23.5,860.5,325.97,220.62
2016,5,29,14,30,836.0,143.0,3.3,23.0,830.0,273.03,175.8
2016,5,29,14,45,826.5,140.0,3.3,23.0,794.0,220.1,133.0
2016,5,29,15,0,817.0,137.0,3.3,23.0,758.0,168.43,96.61
2016,5,29,15,15,803.5,134.0,3.25,22.5,716.5,118.0,71.86
2016,5,29,15,30,790.0,131.0,3.2,22.0,675.0,90.21,70.72
2016,5,29,15,45,774.0,126.5,3.15,22.0,629.5,89.31,70.19
2016,5,29,16,0,758.0,122.0,3.1,22.0,584.0,80.17,62.69
2016,5,29,16,15,735.0,117.5,3.05,21.5,535.0,79.06,62.09
2016,5,29,16,30,712.0,113.0,3.0,21.0,486.0,77.83,61.39
2016,5,29,16,45,684.5,107.0,2.95,21.0,436.0,75.4,59.52
2016,5,29,17,0,657.0,101.0,2.9,21.0,386.0,72.81,57.49
2016,5,29,17,15,616.0,94.5,2.75,20.0,334.5,69.54,55.08
2016,5,29,17,30,575.0,88.0,2.6,19.0,283.0,66.15,52.47
2016,5,29,17,45,521.0,79.5,2.5,18.5,234.0,60.95,48.05
2016,5,29,18,0,467.0,71.0,2.4,18.0,185.0,55.59,43.32
2016,5,29,18,15,385.0,60.5,2.25,17.0,139.5,46.01,34.76
2016,5,29,18,30,303.0,50.0,2.1,16.0,94.0,38.27,27.57
2016,5,29,18,45,192.0,35.0,2.0,15.5,59.0,26.95,16.55
2016,5,29,19,0,81.0,20.0,1.9,15.0,24.0,15.83,0.0
2016,5,29,19,15,40.5,10.0,2.0,14.5,12.0,8.54,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,13.0,4.5,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,26.0,9.0,1.5,11.0,9.0,24.5,0.0
2016,5,30,5,15,146.0,23.5,1.65,11.5,38.5,164.52,85.28
2016,5,30,5,30,266.0,38.0,1.8,12.0,68.0,285.35,229.6
2016,5,30,5,45,362.0,48.5,1.95,12.5,111.0,384.02,318.05
2016,5,30,6,0,458.0,59.0,2.1,13.0,154.0,488.34,405.04
2016,5,30,6,15,520.5,66.5,2.05,13.5,203.0,566.22,466.91
2016,5,30,6,30,583.0,74.0,2.0,14.0,252.0,646.33,527.36
2016,5,30,6,45,628.5,79.5,2.0,15.0,303.5,710.11,571.95
2016,5,30,7,0,674.0,85.0,2.0,16.0,355.0,774.08,614.69
2016,5,30,7,15,706.0,90.0,2.0,16.5,406.5,824.24,647.02
2016,5,30,7,30,738.0,95.0,2.0,17.0,458.0,873.12,677.57
2016,5,30,7,45,763.0,98.5,2.0,17.5,508.5,905.76,696.17
2016,5,30,8,0,788.0,102.0,2.0,18.0,559.0,942.22,717.17
2016,5,30,8,15,806.5,105.0,2.0,18.5,606.5,968.91,731.23
2016,5,30,8,30,825.0,108.0,2.0,19.0,654.0,992.66,743.31
2016,5,30,8,45,839.0,111.0,2.05,20.0,697.5,1008.68,749.5
2016,5,30,9,0,853.0,114.0,2.1,21.0,741.0,1008.61,745.3
2016,5,30,9,15,864.0,116.0,2.1,21.5,780.0,1013.75,745.67
2016,5,30,9,30,875.0,118.0,2.1,22.0,819.0,1015.48,743.9
2016,5,30,9,45,879.5,121.5,2.15,22.5,851.0,1008.82,737.52
2016,5,30,10,0,884.0,125.0,2.2,23.0,883.0,998.69,729.13
2016,5,30,10,15,890.5,126.5,2.25,23.0,909.5,985.06,720.04
2016,5,30,10,30,897.0,128.0,2.3,23.0,936.0,968.03,708.85
2016,5,30,10,45,901.0,129.0,2.35,23.5,956.0,944.92,692.41
2016,5,30,11,0,905.0,130.0,2.4,24.0,976.0,918.67,674.02
2016,5,30,11,15,907.5,130.5,2.4,24.5,988.5,887.71,652.14
2016,5,30,11,30,910.0,131.0,2.4,25.0,1001.0,854.0,628.5
2016,5,30,11,45,910.5,131.5,2.45,25.5,1006.0,816.2,602.48
2016,5,30,12,0,911.0,132.0,2.5,26.0,1011.0,776.21,574.15
2016,5,30,12,15,910.5,132.0,2.5,26.0,1008.5,733.19,543.08
2016,5,30,12,30,910.0,132.0,2.5,26.0,1006.0,688.52,510.16
2016,5,30,12,45,906.0,132.5,2.55,26.0,995.0,640.65,474.36
2016,5,30,13,0,902.0,133.0,2.6,26.0,984.0,591.76,436.81
2016,5,30,13,15,898.0,132.0,2.65,26.0,967.0,541.0,396.8
2016,5,30,13,30,894.0,131.0,2.7,26.0,950.0,489.59,355.11
2016,5,30,13,45,889.5,129.5,2.8,26.5,925.5,437.19,311.0
2016,5,30,14,0,885.0,128.0,2.9,27.0,901.0,384.56,265.86
2016,5,30,14,15,877.0,126.0,2.95,26.5,870.5,330.6,220.34
2016,5,30,14,30,869.0,124.0,3.0,26.0,840.0,277.18,175.57
2016,5,30,14,45,860.0,121.5,3.1,26.0,803.5,224.01,132.97
2016,5,30,15,0,851.0,119.0,3.2,26.0,767.0,171.86,96.58
2016,5,30,15,15,838.0,116.5,3.25,25.5,725.0,110.28,63.48
2016,5,30,15,30,825.0,114.0,3.3,25.0,683.0,80.05,61.44
2016,5,30,15,45,810.0,110.0,3.4,25.0,637.5,79.05,60.81
2016,5,30,16,0,795.0,106.0,3.5,25.0,592.0,77.91,60.04
2016,5,30,16,15,773.0,102.5,3.45,24.5,543.0,76.87,59.49
2016,5,30,16,30,751.0,99.0,3.4,24.0,494.0,75.75,58.87
2016,5,30,16,45,724.5,94.0,3.4,23.5,443.0,67.04,51.81
2016,5,30,17,0,698.0,89.0,3.4,23.0,392.0,64.77,50.16
2016,5,30,17,15,659.5,83.5,3.15,22.0,341.0,61.89,48.04
2016,5,30,17,30,621.0,78.0,2.9,21.0,290.0,58.91,45.77
2016,5,30,17,45,569.0,71.0,2.7,20.5,240.0,54.56,42.1
2016,5,30,18,0,517.0,64.0,2.5,20.0,190.0,50.12,38.21
2016,5,30,18,15,437.5,54.5,2.2,19.0,144.5,43.32,32.15
2016,5,30,18,30,358.0,45.0,1.9,18.0,99.0,36.39,25.75
2016,5,30,18,45,241.0,32.5,1.6,17.0,62.5,25.2,15.12
2016,5,30,19,0,124.0,20.0,1.3,16.0,26.0,15.55,0.0
2016,5,30,19,15,62.0,10.0,1.3,15.5,13.0,8.54,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,16.5,4.5,1.5,11.5,5.0,0.0,0.0
2016,5,31,5,0,33.0,9.0,1.6,12.0,10.0,29.02,0.0
2016,5,31,5,15,159.0,23.0,1.7,12.5,40.0,172.67,92.61
2016,5,31,5,30,285.0,37.0,1.8,13.0,70.0,299.31,240.24
2016,5,31,5,45,378.5,47.0,1.95,13.5,113.0,395.13,325.77
2016,5,31,6,0,472.0,57.0,2.1,14.0,156.0,497.28,410.57
2016,5,31,6,15,534.0,64.5,2.0,14.5,205.0,575.02,471.7
2016,5,31,6,30,596.0,72.0,1.9,15.0,254.0,655.03,531.29
2016,5,31,6,45,640.5,77.5,1.85,16.0,305.5,718.21,574.61
2016,5,31,7,0,685.0,83.0,1.8,17.0,357.0,781.55,615.95
2016,5,31,7,15,716.0,87.5,1.75,17.5,408.5,830.32,646.37
2016,5,31,7,30,747.0,92.0,1.7,18.0,460.0,872.09,671.02
2016,5,31,7,45,771.0,95.5,1.7,19.0,510.0,910.01,691.7
2016,5,31,8,0,795.0,99.0,1.7,20.0,560.0,945.59,710.3
2016,5,31,8,15,813.0,102.0,1.7,20.5,607.5,971.87,723.78
2016,5,31,8,30,831.0,105.0,1.7,21.0,655.0,995.2,735.33
2016,5,31,8,45,844.5,107.5,1.75,22.0,698.5,1010.21,740.77
2016,5,31,9,0,858.0,110.0,1.8,23.0,742.0,1009.36,736.19
2016,5,31,9,15,869.0,112.0,1.85,23.5,780.5,1014.63,737.29
2016,5,31,9,30,880.0,114.0,1.9,24.0,819.0,1016.46,736.25
2016,5,31,9,45,888.5,115.0,1.95,24.5,852.5,1011.25,730.91
2016,5,31,10,0,897.0,116.0,2.0,25.0,886.0,1002.58,723.58
2016,5,31,10,15,903.0,117.5,2.1,25.0,912.5,988.53,714.97
2016,5,31,10,30,909.0,119.0,2.2,25.0,939.0,971.06,704.22
2016,5,31,10,45,913.0,120.0,2.3,25.5,959.0,947.95,688.46
2016,5,31,11,0,917.0,121.0,2.4,26.0,979.0,921.67,670.68
2016,5,31,11,15,920.0,121.5,2.4,26.0,992.0,891.05,650.47
2016,5,31,11,30,923.0,122.0,2.4,26.0,1005.0,857.62,628.39
2016,5,31,11,45,924.0,122.5,2.45,26.5,1010.0,820.01,602.62
2016,5,31,12,0,925.0,123.0,2.5,27.0,1015.0,780.13,574.8
2016,5,31,12,15,924.5,122.5,2.5,27.5,1013.0,736.4,542.31
2016,5,31,12,30,924.0,122.0,2.5,28.0,1011.0,690.99,508.07
2016,5,31,12,45,925.0,120.0,2.5,28.5,1002.0,643.87,471.95
2016,5,31,13,0,926.0,118.0,2.5,29.0,993.0,595.28,433.95
2016,5,31,13,15,922.5,117.5,2.55,29.0,976.0,544.19,394.16
2016,5,31,13,30,919.0,117.0,2.6,29.0,959.0,492.34,352.59
2016,5,31,13,45,914.5,115.5,2.7,29.0,935.0,438.86,308.75
2016,5,31,14,0,910.0,114.0,2.8,29.0,911.0,385.11,263.64
2016,5,31,14,15,903.0,113.0,2.8,29.0,880.5,330.91,217.62
2016,5,31,14,30,896.0,112.0,2.8,29.0,850.0,277.1,172.42
2016,5,31,14,45,887.0,110.0,2.85,29.0,813.5,222.93,129.37
2016,5,31,15,0,878.0,108.0,2.9,29.0,777.0,169.76,92.49
2016,5,31,15,15,866.0,106.0,2.9,28.5,735.5,117.63,67.14
2016,5,31,15,30,854.0,104.0,2.9,28.0,694.0,85.31,64.96
2016,5,31,15,45,838.5,101.5,2.95,28.0,648.0,74.09,55.93
2016,5,31,16,0,823.0,99.0,3.0,28.0,602.0,73.69,55.79
2016,5,31,16,15,802.5,95.5,2.9,27.0,553.0,72.46,55.19
2016,5,31,16,30,782.0,92.0,2.8,26.0,504.0,71.13,54.5
2016,5,31,16,45,754.5,88.0,2.75,25.5,452.5,69.25,53.22
2016,5,31,17,0,727.0,84.0,2.7,25.0,401.0,67.29,51.86
2016,5,31,17,15,690.0,79.0,2.45,24.0,349.5,58.95,45.11
2016,5,31,17,30,653.0,74.0,2.2,23.0,298.0,56.18,43.04
2016,5,31,17,45,600.5,68.0,1.95,22.5,247.0,52.45,39.93
2016,5,31,18,0,548.0,62.0,1.7,22.0,196.0,48.67,36.64
2016,5,31,18,15,468.5,53.5,1.5,21.0,149.5,42.61,31.28
2016,5,31,18,30,389.0,45.0,1.3,20.0,103.0,36.46,25.62
2016,5,31,18,45,267.5,32.5,1.15,19.0,65.5,26.53,16.15
2016,5,31,19,0,146.0,20.0,1.0,18.0,28.0,15.58,0.0
2016,5,31,19,15,73.0,10.0,1.05,17.5,14.0,8.54,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,17.0,5.0,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,34.0,10.0,2.8,13.0,10.0,30.52,0.0
2016,6,1,5,15,163.5,24.0,2.9,13.5,41.0,178.03,98.14
2016,6,1,5,30,293.0,38.0,3.0,14.0,72.0,305.99,246.02
2016,6,1,5,45,386.5,48.5,3.2,14.5,116.0,402.87,332.89
2016,6,1,6,0,480.0,59.0,3.4,15.0,160.0,506.03,419.25
2016,6,1,6,15,542.5,66.5,3.4,15.5,210.0,584.65,482.32
2016,6,1,6,30,605.0,74.0,3.4,16.0,260.0,665.44,544.13
2016,6,1,6,45,651.5,79.0,3.4,16.5,312.0,730.11,591.03
2016,6,1,7,0,698.0,84.0,3.4,17.0,364.0,794.94,636.25
2016,6,1,7,15,729.5,88.5,3.35,17.5,416.5,844.5,668.53
2016,6,1,7,30,761.0,93.0,3.3,18.0,469.0,886.91,694.8
2016,6,1,7,45,785.5,96.5,3.3,18.5,520.0,925.58,718.16
2016,6,1,8,0,810.0,100.0,3.3,19.0,571.0,961.86,739.45
2016,6,1,8,15,828.0,103.0,3.25,19.5,619.0,988.3,753.3
2016,6,1,8,30,846.0,106.0,3.2,20.0,667.0,1011.74,765.05
2016,6,1,8,45,860.0,108.5,3.2,21.0,711.0,1014.69,761.97
2016,6,1,9,0,874.0,111.0,3.2,22.0,755.0,1026.9,765.38
2016,6,1,9,15,884.5,113.5,3.2,22.5,794.5,1032.13,765.67
2016,6,1,9,30,895.0,116.0,3.2,23.0,834.0,1033.86,763.85
2016,6,1,9,45,903.5,117.0,3.2,23.5,867.5,1028.46,757.55
2016,6,1,10,0,912.0,118.0,3.2,24.0,901.0,1019.54,749.18
2016,6,1,10,15,918.0,119.5,3.2,24.0,928.0,1005.19,738.89
2016,6,1,10,30,924.0,121.0,3.2,24.0,955.0,987.38,726.5
2016,6,1,10,45,926.0,123.5,3.25,24.5,974.5,963.44,709.15
2016,6,1,11,0,928.0,126.0,3.3,25.0,994.0,936.33,689.81
2016,6,1,11,15,930.5,126.5,3.35,25.0,1007.0,904.84,668.93
2016,6,1,11,30,933.0,127.0,3.4,25.0,1020.0,870.55,646.09
2016,6,1,11,45,931.5,129.0,3.5,25.5,1024.5,831.76,619.12
2016,6,1,12,0,930.0,131.0,3.6,26.0,1029.0,790.8,589.95
2016,6,1,12,15,929.5,131.0,3.65,26.0,1027.0,747.1,558.11
2016,6,1,12,30,929.0,131.0,3.7,26.0,1025.0,701.71,524.32
2016,6,1,12,45,915.0,138.5,3.75,26.0,1011.0,652.09,486.53
2016,6,1,13,0,901.0,146.0,3.8,26.0,997.0,602.06,447.54
2016,6,1,13,15,897.0,145.0,3.8,26.0,979.5,551.26,406.93
2016,6,1,13,30,893.0,144.0,3.8,26.0,962.0,499.83,364.73
2016,6,1,13,45,884.5,144.0,3.8,26.0,937.0,446.8,320.36
2016,6,1,14,0,876.0,144.0,3.8,26.0,912.0,393.94,275.25
2016,6,1,14,15,868.0,142.0,3.75,25.5,881.0,340.36,229.65
2016,6,1,14,30,860.0,140.0,3.7,25.0,850.0,280.29,179.51
2016,6,1,14,45,848.0,138.5,3.7,25.0,812.5,226.7,136.24
2016,6,1,15,0,836.0,137.0,3.7,25.0,775.0,174.61,99.31
2016,6,1,15,15,822.5,134.0,3.65,24.5,733.5,123.2,73.05
2016,6,1,15,30,809.0,131.0,3.6,24.0,692.0,90.36,70.26
2016,6,1,15,45,792.0,127.5,3.55,24.0,645.5,90.09,70.26
2016,6,1,16,0,775.0,124.0,3.5,24.0,599.0,89.73,70.17
2016,6,1,16,15,752.0,119.5,3.35,23.5,549.5,80.41,62.7
2016,6,1,16,30,729.0,115.0,3.2,23.0,500.0,79.22,62.04
2016,6,1,16,45,702.0,109.0,3.1,23.0,449.5,76.82,60.22
2016,6,1,17,0,675.0,103.0,3.0,23.0,399.0,74.27,58.25
2016,6,1,17,15,635.0,96.5,2.8,22.0,347.0,71.04,55.9
2016,6,1,17,30,595.0,90.0,2.6,21.0,295.0,67.69,53.36
2016,6,1,17,45,544.0,81.5,2.45,20.5,245.0,62.54,49.03
2016,6,1,18,0,493.0,73.0,2.3,20.0,195.0,57.22,44.39
2016,6,1,18,15,412.0,62.5,2.05,19.0,148.5,49.85,37.85
2016,6,1,18,30,331.0,52.0,1.8,18.0,102.0,39.83,28.76
2016,6,1,18,45,220.0,37.0,1.6,17.0,65.5,28.51,18.04
2016,6,1,19,0,109.0,22.0,1.4,16.0,29.0,17.05,0.53
2016,6,1,19,15,54.5,11.0,1.4,15.5,14.5,9.39,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
