Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,20.5,5.0,1.5,10.5,5.5,0.0,0.0
2016,6,2,5,0,41.0,10.0,1.6,11.0,11.0,35.04,0.0
2016,6,2,5,15,172.5,24.0,1.75,11.5,42.0,184.41,104.96
2016,6,2,5,30,304.0,38.0,1.9,12.0,73.0,314.03,253.54
2016,6,2,5,45,399.5,48.0,2.1,13.0,117.5,412.31,340.5
2016,6,2,6,0,495.0,58.0,2.3,14.0,162.0,516.93,426.61
2016,6,2,6,15,557.0,65.0,2.2,14.5,212.5,594.89,487.79
2016,6,2,6,30,619.0,72.0,2.1,15.0,263.0,674.99,547.33
2016,6,2,6,45,663.5,77.5,2.05,15.5,315.5,738.85,592.13
2016,6,2,7,0,708.0,83.0,2.0,16.0,368.0,802.8,635.05
2016,6,2,7,15,739.5,87.5,1.95,16.5,420.5,846.5,661.94
2016,6,2,7,30,771.0,92.0,1.9,17.0,473.0,895.38,691.67
2016,6,2,7,45,795.0,95.5,1.9,18.0,524.0,933.73,712.52
2016,6,2,8,0,819.0,99.0,1.9,19.0,575.0,969.65,731.3
2016,6,2,8,15,836.5,102.0,1.85,19.5,623.5,995.7,743.95
2016,6,2,8,30,854.0,105.0,1.8,20.0,672.0,1018.72,754.55
2016,6,2,8,45,867.5,107.5,1.8,21.0,716.0,1021.29,751.16
2016,6,2,9,0,881.0,110.0,1.8,22.0,760.0,1033.03,754.06
2016,6,2,9,15,891.5,112.5,1.8,22.5,799.0,1038.3,754.26
2016,6,2,9,30,902.0,115.0,1.8,23.0,838.0,1040.04,752.44
2016,6,2,9,45,903.5,120.0,1.8,23.5,869.5,1031.85,744.55
2016,6,2,10,0,905.0,125.0,1.8,24.0,901.0,1020.11,734.7
2016,6,2,10,15,910.5,126.5,1.85,24.5,928.0,1005.28,723.77
2016,6,2,10,30,916.0,128.0,1.9,25.0,955.0,987.03,710.79
2016,6,2,10,45,919.5,129.0,1.95,25.5,975.0,963.13,694.32
2016,6,2,11,0,923.0,130.0,2.0,26.0,995.0,936.07,675.91
2016,6,2,11,15,925.5,130.5,2.0,26.5,1007.5,904.69,654.23
2016,6,2,11,30,928.0,131.0,2.0,27.0,1020.0,870.51,630.79
2016,6,2,11,45,928.0,132.0,2.05,27.5,1024.5,832.2,605.08
2016,6,2,12,0,928.0,133.0,2.1,28.0,1029.0,791.67,577.2
2016,6,2,12,15,927.0,132.5,2.15,28.0,1026.5,747.35,546.24
2016,6,2,12,30,926.0,132.0,2.2,28.0,1024.0,701.42,513.38
2016,6,2,12,45,932.0,126.5,2.3,28.0,1016.0,654.62,479.31
2016,6,2,13,0,938.0,121.0,2.4,28.0,1008.0,605.98,442.74
2016,6,2,13,15,934.0,120.0,2.4,28.0,990.5,553.75,402.01
2016,6,2,13,30,930.0,119.0,2.4,28.0,973.0,500.82,359.57
2016,6,2,13,45,924.5,118.0,2.45,28.5,948.0,446.77,314.63
2016,6,2,14,0,919.0,117.0,2.5,29.0,923.0,392.54,268.68
2016,6,2,14,15,911.5,115.5,2.5,28.5,892.0,337.44,222.59
2016,6,2,14,30,904.0,114.0,2.5,28.0,861.0,282.79,177.09
2016,6,2,14,45,894.5,112.0,2.55,28.0,824.0,228.13,133.43
2016,6,2,15,0,885.0,110.0,2.6,28.0,787.0,174.54,95.79
2016,6,2,15,15,872.5,108.0,2.6,27.5,744.5,122.01,69.4
2016,6,2,15,30,860.0,106.0,2.6,27.0,702.0,86.54,66.21
2016,6,2,15,45,843.5,103.0,2.65,27.0,655.5,75.04,56.94
2016,6,2,16,0,827.0,100.0,2.7,27.0,609.0,74.33,56.54
2016,6,2,16,15,806.0,97.0,2.7,26.5,559.5,73.46,56.12
2016,6,2,16,30,785.0,94.0,2.7,26.0,510.0,72.51,55.64
2016,6,2,16,45,757.0,90.0,2.7,25.5,458.0,70.68,54.41
2016,6,2,17,0,729.0,86.0,2.7,25.0,406.0,62.95,48.16
2016,6,2,17,15,692.0,81.0,2.55,24.0,354.0,60.32,46.28
2016,6,2,17,30,655.0,76.0,2.4,23.0,302.0,57.6,44.25
2016,6,2,17,45,603.0,69.5,2.3,22.5,251.0,53.54,40.87
2016,6,2,18,0,551.0,63.0,2.2,22.0,200.0,49.39,37.28
2016,6,2,18,15,473.5,54.5,1.9,20.5,153.0,43.37,32.03
2016,6,2,18,30,396.0,46.0,1.6,19.0,106.0,37.25,26.45
2016,6,2,18,45,279.0,33.5,1.35,18.0,68.5,27.34,17.07
2016,6,2,19,0,162.0,21.0,1.1,17.0,31.0,16.37,1.21
2016,6,2,19,15,81.0,10.5,1.05,16.5,15.5,8.96,0.0
2016,6,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,27.5,5.0,0.85,14.5,5.5,0.0,0.0
2016,6,3,5,0,55.0,10.0,0.8,15.0,11.0,44.08,0.0
2016,6,3,5,15,188.0,23.0,0.9,15.5,42.5,196.56,112.15
2016,6,3,5,30,321.0,36.0,1.0,16.0,74.0,324.59,256.78
2016,6,3,5,45,411.5,46.0,1.1,16.5,118.0,419.22,338.54
2016,6,3,6,0,502.0,56.0,1.2,17.0,162.0,520.06,419.57
2016,6,3,6,15,561.5,62.5,1.15,17.0,211.5,595.29,477.38
2016,6,3,6,30,621.0,69.0,1.1,17.0,261.0,672.57,533.77
2016,6,3,6,45,662.0,74.5,1.1,17.5,312.5,733.24,574.98
2016,6,3,7,0,703.0,80.0,1.1,18.0,364.0,793.88,614.48
2016,6,3,7,15,733.5,84.5,1.05,19.0,415.5,837.02,638.54
2016,6,3,7,30,764.0,89.0,1.0,20.0,467.0,884.79,664.83
2016,6,3,7,45,786.5,92.5,0.95,21.0,517.0,921.54,682.8
2016,6,3,8,0,809.0,96.0,0.9,22.0,567.0,955.89,698.75
2016,6,3,8,15,826.0,99.0,0.85,23.0,614.0,981.39,708.66
2016,6,3,8,30,843.0,102.0,0.8,24.0,661.0,1003.92,716.6
2016,6,3,8,45,856.0,104.5,0.8,25.0,704.5,1006.2,713.09
2016,6,3,9,0,869.0,107.0,0.8,26.0,748.0,1017.58,715.59
2016,6,3,9,15,878.5,108.5,0.85,27.0,786.0,1020.93,714.23
2016,6,3,9,30,888.0,110.0,0.9,28.0,824.0,1020.87,711.04
2016,6,3,9,45,903.0,107.5,0.95,29.0,858.5,1018.56,706.67
2016,6,3,10,0,918.0,105.0,1.0,30.0,893.0,1012.73,700.34
2016,6,3,10,15,923.0,106.0,0.95,30.5,919.5,997.29,687.92
2016,6,3,10,30,928.0,107.0,0.9,31.0,946.0,978.45,673.76
2016,6,3,10,45,741.5,229.0,0.9,31.5,908.5,916.24,634.46
2016,6,3,11,0,555.0,351.0,0.9,32.0,871.0,832.26,576.59
2016,6,3,11,15,746.0,231.0,1.0,32.0,940.0,860.23,600.31
2016,6,3,11,30,937.0,111.0,1.1,32.0,1009.0,861.57,602.95
2016,6,3,11,45,936.5,112.0,1.2,32.0,1014.0,823.17,579.98
2016,6,3,12,0,936.0,113.0,1.3,32.0,1019.0,782.54,555.56
2016,6,3,12,15,935.5,113.5,1.4,32.0,1016.5,739.52,527.14
2016,6,3,12,30,935.0,114.0,1.5,32.0,1014.0,694.74,496.6
2016,6,3,12,45,920.0,122.0,1.6,32.0,1000.0,645.2,461.68
2016,6,3,13,0,905.0,130.0,1.7,32.0,986.0,595.28,425.37
2016,6,3,13,15,901.0,129.0,1.8,32.0,969.0,544.64,387.4
2016,6,3,13,30,897.0,128.0,1.9,32.0,952.0,493.34,347.62
2016,6,3,13,45,891.0,127.0,2.0,32.0,927.5,440.77,305.67
2016,6,3,14,0,885.0,126.0,2.1,32.0,903.0,388.1,262.55
2016,6,3,14,15,877.0,124.0,2.15,31.5,872.0,334.34,218.45
2016,6,3,14,30,869.0,122.0,2.2,31.0,841.0,281.1,174.89
2016,6,3,14,45,859.0,120.0,2.3,31.0,804.5,228.23,133.24
2016,6,3,15,0,849.0,118.0,2.4,31.0,768.0,176.46,97.23
2016,6,3,15,15,836.0,115.5,2.4,30.5,726.5,115.09,63.44
2016,6,3,15,30,823.0,113.0,2.4,30.0,685.0,79.15,59.36
2016,6,3,15,45,805.5,110.5,2.4,30.0,639.0,79.06,59.49
2016,6,3,16,0,788.0,108.0,2.4,30.0,593.0,78.9,59.55
2016,6,3,16,15,766.5,104.0,2.35,29.5,544.5,77.59,58.78
2016,6,3,16,30,745.0,100.0,2.3,29.0,496.0,76.16,57.93
2016,6,3,16,45,715.5,96.0,2.3,29.0,445.0,68.05,51.41
2016,6,3,17,0,686.0,92.0,2.3,29.0,394.0,66.51,50.3
2016,6,3,17,15,648.0,86.5,2.05,28.0,343.0,63.72,48.34
2016,6,3,17,30,610.0,81.0,1.8,27.0,292.0,60.84,46.23
2016,6,3,17,45,557.0,74.0,1.6,26.0,242.5,56.59,42.84
2016,6,3,18,0,504.0,67.0,1.4,25.0,193.0,52.23,39.22
2016,6,3,18,15,428.0,57.5,1.3,24.0,147.5,45.55,33.41
2016,6,3,18,30,352.0,48.0,1.2,23.0,102.0,38.73,27.25
2016,6,3,18,45,243.0,35.0,1.1,22.0,66.0,27.06,16.58
2016,6,3,19,0,134.0,22.0,1.0,21.0,30.0,17.08,2.21
2016,6,3,19,15,67.0,11.0,0.95,20.5,15.0,9.39,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.9,17.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.9,18.0,7.0,5.97,0.0
2016,6,4,5,15,37.5,23.5,0.85,18.5,28.0,62.92,32.49
2016,6,4,5,30,75.0,40.0,0.8,19.0,49.0,115.78,88.88
2016,6,4,5,45,107.0,59.5,0.75,19.5,78.5,167.14,133.74
2016,6,4,6,0,139.0,79.0,0.7,20.0,108.0,218.91,177.37
2016,6,4,6,15,160.5,99.5,0.95,20.0,142.0,264.4,215.35
2016,6,4,6,30,182.0,120.0,1.2,20.0,176.0,310.11,252.58
2016,6,4,6,45,203.0,138.5,1.45,20.5,212.0,371.83,300.53
2016,6,4,7,0,224.0,157.0,1.7,21.0,248.0,415.65,333.69
2016,6,4,7,15,238.5,178.5,1.7,21.0,286.5,457.17,364.11
2016,6,4,7,30,253.0,200.0,1.7,21.0,325.0,497.89,393.26
2016,6,4,7,45,240.0,225.5,1.7,21.5,354.0,515.41,403.12
2016,6,4,8,0,227.0,251.0,1.7,22.0,383.0,508.61,395.57
2016,6,4,8,15,346.0,242.0,1.7,22.0,462.5,636.68,489.91
2016,6,4,8,30,465.0,233.0,1.7,22.0,542.0,767.35,580.99
2016,6,4,8,45,388.5,278.0,1.7,22.5,547.5,713.47,537.9
2016,6,4,9,0,312.0,323.0,1.7,23.0,553.0,679.6,509.94
2016,6,4,9,15,240.0,354.5,1.75,23.0,537.0,632.91,474.59
2016,6,4,9,30,168.0,386.0,1.8,23.0,521.0,564.5,424.01
2016,6,4,9,45,101.5,368.0,1.9,23.0,451.0,451.17,341.29
2016,6,4,10,0,35.0,350.0,2.0,23.0,381.0,361.61,273.75
2016,6,4,10,15,24.0,308.5,2.05,23.0,330.0,305.86,232.17
2016,6,4,10,30,13.0,267.0,2.1,23.0,279.0,241.29,183.18
2016,6,4,10,45,226.0,327.0,2.15,23.5,538.5,524.42,397.85
2016,6,4,11,0,439.0,387.0,2.2,24.0,798.0,762.76,563.89
2016,6,4,11,15,344.0,430.0,2.25,24.5,755.0,687.91,507.2
2016,6,4,11,30,249.0,473.0,2.3,25.0,712.0,625.64,461.12
2016,6,4,11,45,276.5,468.5,2.4,25.5,735.0,622.05,458.6
2016,6,4,12,0,304.0,464.0,2.5,26.0,758.0,615.74,453.6
2016,6,4,12,15,237.0,475.5,2.5,26.5,704.5,554.86,408.57
2016,6,4,12,30,170.0,487.0,2.5,27.0,651.0,500.4,368.25
2016,6,4,12,45,242.0,467.5,2.5,27.5,698.5,506.73,372.47
2016,6,4,13,0,314.0,448.0,2.5,28.0,746.0,509.98,373.36
2016,6,4,13,15,585.0,295.5,2.45,28.0,838.0,503.21,367.34
2016,6,4,13,30,856.0,143.0,2.4,28.0,930.0,485.99,350.15
2016,6,4,13,45,856.0,138.5,2.4,28.5,908.0,435.57,307.87
2016,6,4,14,0,856.0,134.0,2.4,29.0,886.0,384.52,264.48
2016,6,4,14,15,848.5,132.0,2.35,29.0,856.5,332.42,220.52
2016,6,4,14,30,841.0,130.0,2.3,29.0,827.0,280.8,177.33
2016,6,4,14,45,835.0,126.0,2.3,29.0,792.0,220.29,129.36
2016,6,4,15,0,829.0,122.0,2.3,29.0,757.0,168.21,92.3
2016,6,4,15,15,816.5,119.5,2.3,28.5,716.5,117.69,65.96
2016,6,4,15,30,804.0,117.0,2.3,28.0,676.0,81.19,61.53
2016,6,4,15,45,789.5,113.0,2.3,28.0,632.0,80.31,61.02
2016,6,4,16,0,775.0,109.0,2.3,28.0,588.0,79.29,60.36
2016,6,4,16,15,754.0,105.0,2.3,27.5,540.0,78.02,59.64
2016,6,4,16,30,733.0,101.0,2.3,27.0,492.0,76.64,58.82
2016,6,4,16,45,706.5,96.0,2.3,26.5,442.0,67.88,51.81
2016,6,4,17,0,680.0,91.0,2.3,26.0,392.0,65.68,50.26
2016,6,4,17,15,643.0,85.5,2.25,25.0,342.0,62.89,48.26
2016,6,4,17,30,606.0,80.0,2.2,24.0,292.0,60.0,46.11
2016,6,4,17,45,556.0,73.0,2.15,23.5,243.0,55.74,42.59
2016,6,4,18,0,506.0,66.0,2.1,23.0,194.0,51.38,38.83
2016,6,4,18,15,433.0,56.5,2.0,22.0,148.5,44.69,32.97
2016,6,4,18,30,360.0,47.0,1.9,21.0,103.0,37.83,26.75
2016,6,4,18,45,254.0,34.0,1.85,20.0,67.0,26.34,16.2
2016,6,4,19,0,148.0,21.0,1.8,19.0,31.0,16.34,2.61
2016,6,4,19,15,74.0,10.5,1.95,18.0,15.5,8.96,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,62.0,10.0,1.6,13.0,11.0,48.58,0.0
2016,6,5,5,15,185.0,23.5,1.7,13.5,42.0,192.26,114.13
2016,6,5,5,30,308.0,37.0,1.8,14.0,73.0,315.87,253.55
2016,6,5,5,45,396.5,46.5,1.95,14.5,116.5,407.99,335.05
2016,6,5,6,0,485.0,56.0,2.1,15.0,160.0,506.02,416.0
2016,6,5,6,15,544.0,63.5,2.1,15.5,208.5,581.54,475.43
2016,6,5,6,30,603.0,71.0,2.1,16.0,257.0,659.19,533.57
2016,6,5,6,45,645.5,76.5,2.1,16.5,308.5,720.76,577.11
2016,6,5,7,0,688.0,82.0,2.1,17.0,360.0,782.4,618.99
2016,6,5,7,15,718.5,86.5,2.05,17.5,411.5,830.84,649.52
2016,6,5,7,30,749.0,91.0,2.0,18.0,463.0,872.48,674.4
2016,6,5,7,45,568.5,154.5,2.0,19.0,453.5,786.25,609.11
2016,6,5,8,0,388.0,218.0,2.0,20.0,444.0,651.98,507.09
2016,6,5,8,15,609.0,161.5,2.0,20.5,550.5,842.94,643.47
2016,6,5,8,30,830.0,105.0,2.0,21.0,657.0,994.43,740.17
2016,6,5,8,45,844.0,107.5,2.05,21.5,700.0,1010.14,746.04
2016,6,5,9,0,858.0,110.0,2.1,22.0,743.0,1010.01,743.25
2016,6,5,9,15,868.0,112.0,2.2,22.5,781.5,1014.49,744.36
2016,6,5,9,30,878.0,114.0,2.3,23.0,820.0,1015.57,743.33
2016,6,5,9,45,892.5,112.0,2.45,23.5,854.5,1013.45,740.89
2016,6,5,10,0,907.0,110.0,2.6,24.0,889.0,1007.83,736.28
2016,6,5,10,15,912.5,111.5,2.7,24.0,915.5,993.55,727.06
2016,6,5,10,30,918.0,113.0,2.8,24.0,942.0,975.86,715.73
2016,6,5,10,45,921.0,114.5,2.9,24.5,961.5,952.53,699.34
2016,6,5,11,0,924.0,116.0,3.0,25.0,981.0,926.04,680.92
2016,6,5,11,15,926.0,116.5,3.05,25.0,994.0,894.78,660.28
2016,6,5,11,30,928.0,117.0,3.1,25.0,1007.0,860.75,637.72
2016,6,5,11,45,928.5,117.5,3.15,25.5,1012.0,822.98,611.3
2016,6,5,12,0,929.0,118.0,3.2,26.0,1017.0,782.96,583.15
2016,6,5,12,15,929.0,118.0,3.25,26.0,1015.0,740.18,552.12
2016,6,5,12,30,929.0,118.0,3.3,26.0,1013.0,695.65,519.12
2016,6,5,12,45,921.0,121.5,3.35,26.0,1002.0,647.28,482.49
2016,6,5,13,0,913.0,125.0,3.4,26.0,991.0,598.11,444.32
2016,6,5,13,15,910.0,124.5,3.4,26.0,974.5,548.08,404.37
2016,6,5,13,30,907.0,124.0,3.4,26.0,958.0,497.26,362.71
2016,6,5,13,45,902.5,122.5,3.4,26.0,934.5,444.56,318.6
2016,6,5,14,0,898.0,121.0,3.4,26.0,911.0,391.61,273.34
2016,6,5,14,15,891.0,119.5,3.4,25.5,881.0,337.87,227.5
2016,6,5,14,30,884.0,118.0,3.4,25.0,851.0,284.52,182.19
2016,6,5,14,45,875.5,115.5,3.4,25.0,815.0,230.88,138.34
2016,6,5,15,0,867.0,113.0,3.4,25.0,779.0,178.2,100.14
2016,6,5,15,15,855.0,110.5,3.35,24.5,737.5,126.43,72.56
2016,6,5,15,30,843.0,108.0,3.3,24.0,696.0,76.37,58.58
2016,6,5,15,45,828.5,105.0,3.3,24.0,651.0,75.88,58.37
2016,6,5,16,0,814.0,102.0,3.3,24.0,606.0,75.28,58.05
2016,6,5,16,15,793.5,98.5,3.25,23.5,557.0,74.14,57.4
2016,6,5,16,30,773.0,95.0,3.2,23.0,508.0,72.9,56.67
2016,6,5,16,45,747.5,90.5,3.15,23.0,457.5,70.77,55.05
2016,6,5,17,0,722.0,86.0,3.1,23.0,407.0,62.73,48.38
2016,6,5,17,15,686.0,81.0,2.95,22.0,355.5,60.12,46.49
2016,6,5,17,30,650.0,76.0,2.8,21.0,304.0,57.42,44.47
2016,6,5,17,45,600.5,69.5,2.7,20.5,253.5,53.39,41.09
2016,6,5,18,0,551.0,63.0,2.6,20.0,203.0,49.25,37.49
2016,6,5,18,15,477.5,54.5,2.5,19.0,156.5,43.24,32.16
2016,6,5,18,30,404.0,46.0,2.4,18.0,110.0,37.12,26.52
2016,6,5,18,45,293.0,34.0,2.3,17.0,72.0,27.67,17.61
2016,6,5,19,0,182.0,22.0,2.2,16.0,34.0,18.01,4.22
2016,6,5,19,15,91.0,11.0,2.3,15.5,17.0,9.39,0.0
2016,6,5,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,32.0,5.0,2.7,12.5,6.0,0.0,0.0
2016,6,6,5,0,64.0,10.0,2.9,13.0,12.0,49.85,0.0
2016,6,6,5,15,186.5,23.0,2.95,13.5,42.0,196.19,117.96
2016,6,6,5,30,309.0,36.0,3.0,14.0,72.0,315.5,254.63
2016,6,6,5,45,395.5,45.5,3.05,14.5,114.5,405.89,335.41
2016,6,6,6,0,482.0,55.0,3.1,15.0,157.0,502.17,415.73
2016,6,6,6,15,539.0,61.5,3.05,15.5,205.0,574.48,473.49
2016,6,6,6,30,596.0,68.0,3.0,16.0,253.0,648.8,529.99
2016,6,6,6,45,356.5,115.5,3.0,16.5,231.5,500.4,411.91
2016,6,6,7,0,117.0,163.0,3.0,17.0,210.0,304.0,248.88
2016,6,6,7,15,424.0,126.0,2.95,17.5,330.5,589.27,480.06
2016,6,6,7,30,731.0,89.0,2.9,18.0,451.0,852.37,669.73
2016,6,6,7,45,753.0,92.5,2.9,18.5,499.5,888.17,689.31
2016,6,6,8,0,775.0,96.0,2.9,19.0,548.0,921.68,708.88
2016,6,6,8,15,792.0,99.0,2.95,19.5,594.0,946.97,722.94
2016,6,6,8,30,809.0,102.0,3.0,20.0,640.0,969.43,735.06
2016,6,6,8,45,823.0,104.0,3.05,20.5,682.0,972.22,733.9
2016,6,6,9,0,837.0,106.0,3.1,21.0,724.0,984.26,739.29
2016,6,6,9,15,847.0,108.0,3.1,21.5,761.5,989.0,739.41
2016,6,6,9,30,857.0,110.0,3.1,22.0,799.0,990.42,737.52
2016,6,6,9,45,865.0,112.0,3.15,22.5,831.5,986.47,732.63
2016,6,6,10,0,873.0,114.0,3.2,23.0,864.0,979.1,725.68
2016,6,6,10,15,878.5,115.0,3.25,23.0,890.0,964.93,715.76
2016,6,6,10,30,884.0,116.0,3.3,23.0,916.0,947.48,703.79
2016,6,6,10,45,888.5,117.0,3.35,23.5,935.5,925.89,687.8
2016,6,6,11,0,893.0,118.0,3.4,24.0,955.0,901.19,669.82
2016,6,6,11,15,895.5,118.5,3.4,24.0,967.5,871.35,649.42
2016,6,6,11,30,898.0,119.0,3.4,24.0,980.0,838.79,627.17
2016,6,6,11,45,898.5,119.5,3.45,24.0,985.0,802.15,602.29
2016,6,6,12,0,899.0,120.0,3.5,24.0,990.0,763.34,575.52
2016,6,6,12,15,899.0,119.5,3.5,24.0,988.5,721.46,544.44
2016,6,6,12,30,899.0,119.0,3.5,24.0,987.0,677.92,511.52
2016,6,6,12,45,888.5,124.5,3.55,24.0,975.0,630.94,475.38
2016,6,6,13,0,878.0,130.0,3.6,24.0,963.0,583.34,437.91
2016,6,6,13,15,875.0,129.0,3.6,24.0,946.5,534.71,398.63
2016,6,6,13,30,872.0,128.0,3.6,24.0,930.0,485.34,357.73
2016,6,6,13,45,866.0,127.0,3.65,24.0,907.0,434.22,314.59
2016,6,6,14,0,860.0,126.0,3.7,24.0,884.0,383.02,270.47
2016,6,6,14,15,853.0,124.5,3.7,24.0,854.5,331.33,225.48
2016,6,6,14,30,846.0,123.0,3.7,24.0,825.0,280.04,181.2
2016,6,6,14,45,836.5,121.0,3.75,24.0,789.5,228.59,138.9
2016,6,6,15,0,827.0,119.0,3.8,24.0,754.0,168.55,94.5
2016,6,6,15,15,814.5,116.5,3.8,23.5,714.0,118.19,66.91
2016,6,6,15,30,802.0,114.0,3.8,23.0,674.0,79.17,61.18
2016,6,6,15,45,786.0,111.0,3.8,22.5,630.0,78.84,61.23
2016,6,6,16,0,770.0,108.0,3.8,22.0,586.0,78.42,61.18
2016,6,6,16,15,749.5,104.5,3.75,21.5,538.5,77.49,60.72
2016,6,6,16,30,729.0,101.0,3.7,21.0,491.0,76.47,60.18
2016,6,6,16,45,702.5,96.0,3.65,20.5,442.0,67.73,53.0
2016,6,6,17,0,676.0,91.0,3.6,20.0,393.0,65.54,51.42
2016,6,6,17,15,639.5,86.0,3.55,19.5,343.0,63.12,49.58
2016,6,6,17,30,603.0,81.0,3.5,19.0,293.0,60.62,47.63
2016,6,6,17,45,555.0,73.5,3.45,18.5,244.5,56.03,43.75
2016,6,6,18,0,507.0,66.0,3.4,18.0,196.0,51.28,39.6
2016,6,6,18,15,434.0,57.0,3.3,17.0,151.0,45.0,33.99
2016,6,6,18,30,361.0,48.0,3.2,16.0,106.0,38.59,28.05
2016,6,6,18,45,258.0,35.5,3.1,15.5,69.5,27.47,17.61
2016,6,6,19,0,155.0,23.0,3.0,15.0,33.0,17.87,4.74
2016,6,6,19,15,77.5,11.5,3.0,14.5,16.5,9.82,0.0
2016,6,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.0,5.0,2.15,13.0,5.5,0.0,0.0
2016,6,7,5,0,48.0,10.0,2.3,13.0,11.0,39.51,0.0
2016,6,7,5,15,162.5,24.0,2.35,13.5,40.5,177.85,107.29
2016,6,7,5,30,277.0,38.0,2.4,14.0,70.0,291.54,234.95
2016,6,7,5,45,367.5,47.5,2.45,14.5,112.5,386.48,319.1
2016,6,7,6,0,458.0,57.0,2.5,15.0,155.0,485.09,400.93
2016,6,7,6,15,517.0,64.5,2.45,15.5,203.0,559.72,460.16
2016,6,7,6,30,576.0,72.0,2.4,16.0,251.0,636.53,518.18
2016,6,7,6,45,288.0,98.5,2.4,16.5,188.0,415.44,342.87
2016,6,7,7,0,0.0,125.0,2.4,17.0,125.0,113.52,89.33
2016,6,7,7,15,10.5,152.0,2.4,17.5,157.5,149.78,119.64
2016,6,7,7,30,21.0,179.0,2.4,18.0,190.0,186.08,148.87
2016,6,7,7,45,34.5,207.0,2.4,18.5,226.5,245.91,196.34
2016,6,7,8,0,48.0,235.0,2.4,19.0,263.0,287.94,228.68
2016,6,7,8,15,178.0,258.0,2.4,19.5,374.5,463.22,366.35
2016,6,7,8,30,308.0,281.0,2.4,20.0,486.0,640.2,496.97
2016,6,7,8,45,570.5,196.5,2.4,20.5,606.5,839.77,641.15
2016,6,7,9,0,833.0,112.0,2.4,21.0,727.0,987.04,736.15
2016,6,7,9,15,843.5,114.5,2.45,21.5,765.0,992.74,735.96
2016,6,7,9,30,854.0,117.0,2.5,22.0,803.0,995.11,735.18
2016,6,7,9,45,867.5,115.5,2.6,22.5,837.0,992.86,732.03
2016,6,7,10,0,881.0,114.0,2.7,23.0,871.0,987.21,726.8
2016,6,7,10,15,887.0,115.5,2.8,23.0,898.0,973.91,718.06
2016,6,7,10,30,893.0,117.0,2.9,23.0,925.0,957.26,707.23
2016,6,7,10,45,895.5,119.5,3.0,23.5,944.0,935.05,691.39
2016,6,7,11,0,898.0,122.0,3.1,24.0,963.0,909.72,673.53
2016,6,7,11,15,900.5,122.5,3.2,24.0,976.5,879.65,653.77
2016,6,7,11,30,903.0,123.0,3.3,24.0,990.0,846.85,632.05
2016,6,7,11,45,904.5,123.0,3.4,24.0,995.5,810.32,607.61
2016,6,7,12,0,906.0,123.0,3.5,24.0,1001.0,771.56,581.18
2016,6,7,12,15,906.5,123.0,3.55,24.0,999.5,730.1,550.62
2016,6,7,12,30,907.0,123.0,3.6,24.0,998.0,686.89,518.13
2016,6,7,12,45,903.5,124.0,3.65,24.0,988.5,640.42,482.45
2016,6,7,13,0,900.0,125.0,3.7,24.0,979.0,592.86,445.04
2016,6,7,13,15,897.0,124.0,3.75,23.5,963.0,543.24,405.88
2016,6,7,13,30,894.0,123.0,3.8,23.0,947.0,492.85,364.85
2016,6,7,13,45,886.5,123.5,3.85,23.0,923.0,441.06,320.93
2016,6,7,14,0,879.0,124.0,3.9,23.0,899.0,389.29,276.09
2016,6,7,14,15,872.0,122.5,3.9,22.5,869.5,336.62,230.49
2016,6,7,14,30,865.0,121.0,3.9,22.0,840.0,284.34,185.4
2016,6,7,14,45,852.5,120.5,3.95,22.0,803.5,232.26,142.25
2016,6,7,15,0,840.0,120.0,4.0,22.0,767.0,181.52,104.85
2016,6,7,15,15,827.5,117.5,3.95,21.5,726.5,120.85,68.76
2016,6,7,15,30,815.0,115.0,3.9,21.0,686.0,80.01,62.38
2016,6,7,15,45,797.0,113.0,3.9,21.0,640.5,80.29,62.83
2016,6,7,16,0,779.0,111.0,3.9,21.0,595.0,80.54,63.23
2016,6,7,16,15,758.0,107.5,3.8,20.5,547.0,79.67,62.82
2016,6,7,16,30,737.0,104.0,3.7,20.0,499.0,71.79,56.41
2016,6,7,16,45,706.0,100.0,3.65,19.5,448.5,70.41,55.54
2016,6,7,17,0,675.0,96.0,3.6,19.0,398.0,68.96,54.59
2016,6,7,17,15,637.5,90.5,3.5,18.5,347.5,66.31,52.56
2016,6,7,17,30,600.0,85.0,3.4,18.0,297.0,63.56,50.39
2016,6,7,17,45,544.0,78.5,3.3,17.5,247.5,59.79,47.23
2016,6,7,18,0,488.0,72.0,3.2,17.0,198.0,55.97,43.89
2016,6,7,18,15,413.0,62.0,3.05,16.5,152.5,49.03,37.61
2016,6,7,18,30,338.0,52.0,2.9,16.0,107.0,39.8,29.11
2016,6,7,18,45,230.5,38.5,2.75,15.5,70.0,29.62,19.48
2016,6,7,19,0,123.0,25.0,2.6,15.0,33.0,19.33,6.1
2016,6,7,19,15,61.5,12.5,2.55,14.5,16.5,10.67,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,40.0,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,80.0,11.0,2.6,13.0,13.0,60.98,0.0
2016,6,8,5,15,209.5,23.5,2.65,13.0,44.5,212.75,130.29
2016,6,8,5,30,339.0,36.0,2.7,13.0,76.0,337.18,272.93
2016,6,8,5,45,427.5,44.5,2.75,13.5,120.0,429.03,354.66
2016,6,8,6,0,516.0,53.0,2.8,14.0,164.0,526.73,435.84
2016,6,8,6,15,330.0,87.0,2.8,14.5,165.0,424.78,354.57
2016,6,8,6,30,144.0,121.0,2.8,15.0,166.0,277.88,231.56
2016,6,8,6,45,156.5,141.5,2.85,15.5,198.0,314.53,261.52
2016,6,8,7,0,169.0,162.0,2.9,16.0,230.0,350.94,289.86
2016,6,8,7,15,158.0,186.0,2.95,16.0,256.0,369.26,302.91
2016,6,8,7,30,147.0,210.0,3.0,16.0,282.0,385.94,314.47
2016,6,8,7,45,398.0,172.0,3.05,16.5,397.5,629.17,507.15
2016,6,8,8,0,649.0,134.0,3.1,17.0,513.0,848.37,666.06
2016,6,8,8,15,745.0,115.5,3.15,17.0,584.5,919.21,712.65
2016,6,8,8,30,841.0,97.0,3.2,17.0,656.0,983.77,755.21
2016,6,8,8,45,852.5,99.5,3.3,17.5,698.5,997.2,761.28
2016,6,8,9,0,864.0,102.0,3.4,18.0,741.0,1007.42,765.72
2016,6,8,9,15,874.0,104.0,3.45,18.0,779.0,1012.22,767.69
2016,6,8,9,30,884.0,106.0,3.5,18.0,817.0,1013.61,767.54
2016,6,8,9,45,881.0,114.0,3.55,18.5,847.0,1004.93,759.31
2016,6,8,10,0,878.0,122.0,3.6,19.0,877.0,992.7,748.91
2016,6,8,10,15,884.0,123.5,3.65,19.0,903.5,979.29,739.3
2016,6,8,10,30,890.0,125.0,3.7,19.0,930.0,962.52,727.51
2016,6,8,10,45,890.5,128.0,3.8,19.5,949.0,938.84,710.03
2016,6,8,11,0,891.0,131.0,3.9,20.0,968.0,912.12,690.56
2016,6,8,11,15,894.0,131.5,3.95,20.0,980.5,882.49,670.13
2016,6,8,11,30,897.0,132.0,4.0,20.0,993.0,850.12,647.74
2016,6,8,11,45,895.5,134.0,4.1,20.0,997.5,812.9,622.06
2016,6,8,12,0,894.0,136.0,4.2,20.0,1002.0,773.6,594.14
2016,6,8,12,15,893.5,136.0,4.25,20.0,1000.0,731.69,562.52
2016,6,8,12,30,893.0,136.0,4.3,20.0,998.0,688.18,529.01
2016,6,8,12,45,865.0,152.5,4.35,20.0,981.0,638.17,489.81
2016,6,8,13,0,837.0,169.0,4.4,20.0,964.0,591.49,452.21
2016,6,8,13,15,833.0,168.0,4.4,20.0,947.5,542.28,411.96
2016,6,8,13,30,829.0,167.0,4.4,20.0,931.0,492.62,370.34
2016,6,8,13,45,704.5,235.5,4.4,20.0,873.5,438.03,325.51
2016,6,8,14,0,580.0,304.0,4.4,20.0,816.0,400.65,294.74
2016,6,8,14,15,694.0,229.5,4.35,19.5,821.5,343.71,244.28
2016,6,8,14,30,808.0,155.0,4.3,19.0,827.0,286.52,191.68
2016,6,8,14,45,800.5,150.5,4.25,19.0,792.0,234.69,148.14
2016,6,8,15,0,793.0,146.0,4.2,19.0,757.0,183.9,109.81
2016,6,8,15,15,779.0,143.0,4.1,18.5,716.5,134.86,81.84
2016,6,8,15,30,765.0,140.0,4.0,18.0,676.0,94.75,75.68
2016,6,8,15,45,563.5,192.5,3.95,18.0,573.0,118.88,96.44
2016,6,8,16,0,362.0,245.0,3.9,18.0,470.0,157.39,129.28
2016,6,8,16,15,529.0,182.0,3.85,17.5,482.0,116.95,95.48
2016,6,8,16,30,696.0,119.0,3.8,17.0,494.0,80.91,64.97
2016,6,8,16,45,675.5,104.0,3.75,16.5,438.0,72.62,58.13
2016,6,8,17,0,655.0,89.0,3.7,16.0,382.0,63.8,50.72
2016,6,8,17,15,586.5,95.5,3.6,15.5,333.5,69.31,55.85
2016,6,8,17,30,518.0,102.0,3.5,15.0,285.0,73.98,60.23
2016,6,8,17,45,505.5,87.0,3.45,15.0,242.5,66.14,53.35
2016,6,8,18,0,493.0,72.0,3.4,15.0,200.0,55.95,44.24
2016,6,8,18,15,418.5,62.5,3.3,14.5,154.5,49.43,38.29
2016,6,8,18,30,344.0,53.0,3.2,14.0,109.0,40.55,30.04
2016,6,8,18,45,245.0,39.5,3.1,14.0,72.5,30.41,20.33
2016,6,8,19,0,146.0,26.0,3.0,14.0,36.0,20.14,7.1
2016,6,8,19,15,73.0,13.0,2.95,14.0,18.0,11.1,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,39.0,11.0,3.1,13.0,12.0,34.53,0.0
2016,6,9,5,15,148.5,26.0,3.2,13.0,42.0,172.28,105.02
2016,6,9,5,30,258.0,41.0,3.3,13.0,72.0,282.68,229.1
2016,6,9,5,45,350.5,51.5,3.45,13.5,114.5,373.96,311.42
2016,6,9,6,0,443.0,62.0,3.6,14.0,157.0,478.39,399.45
2016,6,9,6,15,223.5,83.0,3.6,14.0,131.0,308.71,260.42
2016,6,9,6,30,4.0,104.0,3.6,14.0,105.0,101.55,81.12
2016,6,9,6,45,9.0,122.5,3.6,14.5,126.0,123.1,99.45
2016,6,9,7,0,14.0,141.0,3.6,15.0,147.0,144.67,117.23
2016,6,9,7,15,207.5,156.5,3.55,15.0,259.0,398.27,330.66
2016,6,9,7,30,401.0,172.0,3.5,15.0,371.0,628.91,512.62
2016,6,9,7,45,255.5,213.0,3.5,15.5,345.0,514.87,417.39
2016,6,9,8,0,110.0,254.0,3.5,16.0,319.0,373.22,301.0
2016,6,9,8,15,454.0,185.0,3.45,16.5,482.5,702.7,561.3
2016,6,9,8,30,798.0,116.0,3.4,17.0,646.0,975.1,752.65
2016,6,9,8,45,816.5,117.0,3.4,17.5,690.0,993.64,759.7
2016,6,9,9,0,835.0,118.0,3.4,18.0,734.0,1008.99,766.82
2016,6,9,9,15,846.0,120.0,3.4,18.0,772.5,1001.55,760.04
2016,6,9,9,30,857.0,122.0,3.4,18.0,811.0,1003.82,760.23
2016,6,9,9,45,870.0,121.0,3.4,18.5,845.0,1001.56,755.98
2016,6,9,10,0,883.0,120.0,3.4,19.0,879.0,995.87,749.63
2016,6,9,10,15,889.0,121.5,3.4,19.0,906.0,982.47,739.67
2016,6,9,10,30,895.0,123.0,3.4,19.0,933.0,965.7,727.62
2016,6,9,10,45,903.5,121.0,3.45,19.5,954.0,944.64,711.75
2016,6,9,11,0,912.0,119.0,3.5,20.0,975.0,920.36,693.81
2016,6,9,11,15,914.5,119.5,3.5,20.0,987.5,890.04,672.81
2016,6,9,11,30,917.0,120.0,3.5,20.0,1000.0,856.94,649.89
2016,6,9,11,45,920.5,118.5,3.55,20.5,1006.0,820.39,623.56
2016,6,9,12,0,924.0,117.0,3.6,21.0,1012.0,781.48,595.53
2016,6,9,12,15,923.0,117.0,3.65,21.0,1010.0,738.45,563.54
2016,6,9,12,30,922.0,117.0,3.7,21.0,1008.0,693.75,529.61
2016,6,9,12,45,922.0,115.0,3.8,21.0,999.0,646.71,493.29
2016,6,9,13,0,922.0,113.0,3.9,21.0,990.0,598.3,454.91
2016,6,9,13,15,919.0,112.5,3.95,20.5,973.5,548.2,414.82
2016,6,9,13,30,916.0,112.0,4.0,20.0,957.0,497.26,372.76
2016,6,9,13,45,911.0,111.0,4.1,20.0,933.0,444.55,327.5
2016,6,9,14,0,906.0,110.0,4.2,20.0,909.0,391.59,281.02
2016,6,9,14,15,899.0,108.5,4.2,20.0,879.5,337.68,233.22
2016,6,9,14,30,892.0,107.0,4.2,20.0,850.0,284.15,186.05
2016,6,9,14,45,882.5,105.5,4.25,20.0,814.0,230.74,141.06
2016,6,9,15,0,873.0,104.0,4.3,20.0,778.0,178.36,101.61
2016,6,9,15,15,861.5,102.0,4.3,19.5,737.0,126.76,72.27
2016,6,9,15,30,850.0,100.0,4.3,19.0,696.0,82.72,65.2
2016,6,9,15,45,833.0,98.5,4.3,18.5,650.5,71.7,56.12
2016,6,9,16,0,816.0,97.0,4.3,18.0,605.0,71.87,56.56
2016,6,9,16,15,796.5,93.5,4.2,17.5,557.0,70.62,55.78
2016,6,9,16,30,777.0,90.0,4.1,17.0,509.0,69.27,54.91
2016,6,9,16,45,750.0,87.0,4.1,17.0,458.5,68.08,54.07
2016,6,9,17,0,723.0,84.0,4.1,17.0,408.0,66.86,53.19
2016,6,9,17,15,688.5,79.0,4.0,16.5,357.5,58.59,46.2
2016,6,9,17,30,654.0,74.0,3.9,16.0,307.0,55.84,43.99
2016,6,9,17,45,602.5,68.5,3.85,15.5,257.0,52.49,41.16
2016,6,9,18,0,551.0,63.0,3.8,15.0,207.0,49.09,38.16
2016,6,9,18,15,480.0,55.0,3.65,14.5,161.0,43.5,33.05
2016,6,9,18,30,409.0,47.0,3.5,14.0,115.0,37.82,27.67
2016,6,9,18,45,299.5,36.0,3.4,13.5,76.5,29.28,19.45
2016,6,9,19,0,190.0,25.0,3.3,13.0,38.0,19.46,7.11
2016,6,9,19,15,95.0,12.5,3.25,13.0,19.0,10.67,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,48.0,5.5,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,96.0,11.0,2.8,13.0,14.0,71.23,0.0
2016,6,10,5,15,226.5,22.5,3.05,13.5,45.5,223.27,137.65
2016,6,10,5,30,357.0,34.0,3.3,14.0,77.0,347.76,281.1
2016,6,10,5,45,442.0,42.5,3.55,14.5,120.0,437.23,361.13
2016,6,10,6,0,527.0,51.0,3.8,15.0,163.0,532.5,441.05
2016,6,10,6,15,582.0,57.0,3.85,15.0,211.5,603.72,499.26
2016,6,10,6,30,637.0,63.0,3.9,15.0,260.0,676.87,556.51
2016,6,10,6,45,675.0,67.5,4.0,15.5,310.0,728.55,594.3
2016,6,10,7,0,713.0,72.0,4.1,16.0,360.0,785.95,635.06
2016,6,10,7,15,740.5,76.0,4.1,16.5,410.5,831.96,665.68
2016,6,10,7,30,768.0,80.0,4.1,17.0,461.0,876.43,694.4
2016,6,10,7,45,787.5,83.5,4.15,17.5,509.5,910.47,715.26
2016,6,10,8,0,807.0,87.0,4.2,18.0,558.0,942.11,734.18
2016,6,10,8,15,823.0,90.0,4.2,18.0,604.0,955.15,740.98
2016,6,10,8,30,839.0,93.0,4.2,18.0,650.0,976.98,754.13
2016,6,10,8,45,850.0,96.0,4.2,18.5,692.0,990.67,760.14
2016,6,10,9,0,861.0,99.0,4.2,19.0,734.0,1001.14,764.07
2016,6,10,9,15,870.5,101.0,4.2,19.0,772.0,1005.63,765.48
2016,6,10,9,30,880.0,103.0,4.2,19.0,810.0,1006.74,764.77
2016,6,10,9,45,890.0,103.0,4.2,19.5,843.5,1002.75,759.32
2016,6,10,10,0,900.0,103.0,4.2,20.0,877.0,995.34,751.74
2016,6,10,10,15,906.0,104.0,4.2,20.0,903.5,981.64,741.5
2016,6,10,10,30,912.0,105.0,4.2,20.0,930.0,964.57,729.13
2016,6,10,10,45,916.0,106.0,4.25,20.5,950.0,942.35,712.23
2016,6,10,11,0,920.0,107.0,4.3,21.0,970.0,916.96,693.29
2016,6,10,11,15,923.0,107.5,4.3,21.0,983.5,887.21,672.49
2016,6,10,11,30,926.0,108.0,4.3,21.0,997.0,854.62,649.71
2016,6,10,11,45,927.0,108.5,4.35,21.0,1003.0,817.83,624.12
2016,6,10,12,0,928.0,109.0,4.4,21.0,1009.0,778.73,596.83
2016,6,10,12,15,929.0,109.0,4.4,21.0,1008.0,737.15,565.61
2016,6,10,12,30,930.0,109.0,4.4,21.0,1007.0,693.71,532.07
2016,6,10,12,45,912.5,119.5,4.45,21.0,994.0,645.14,494.01
2016,6,10,13,0,895.0,130.0,4.5,21.0,981.0,596.26,454.86
2016,6,10,13,15,892.5,129.5,4.5,21.0,965.5,547.53,414.79
2016,6,10,13,30,890.0,129.0,4.5,21.0,950.0,497.97,373.0
2016,6,10,13,45,886.5,127.5,4.55,21.0,927.5,446.7,328.96
2016,6,10,14,0,883.0,126.0,4.6,21.0,905.0,395.06,283.67
2016,6,10,14,15,876.5,124.5,4.6,20.5,876.0,342.37,237.5
2016,6,10,14,30,870.0,123.0,4.6,20.0,847.0,290.01,191.75
2016,6,10,14,45,861.0,121.0,4.6,20.0,811.5,237.4,147.36
2016,6,10,15,0,852.0,119.0,4.6,20.0,776.0,185.78,108.3
2016,6,10,15,15,839.5,116.5,4.55,19.5,735.5,124.48,70.64
2016,6,10,15,30,827.0,114.0,4.5,19.0,695.0,79.49,62.45
2016,6,10,15,45,811.0,111.0,4.45,19.0,650.0,79.13,62.35
2016,6,10,16,0,795.0,108.0,4.4,19.0,605.0,78.69,62.15
2016,6,10,16,15,774.5,104.5,4.3,18.5,557.0,77.73,61.65
2016,6,10,16,30,754.0,101.0,4.2,18.0,509.0,76.68,61.08
2016,6,10,16,45,608.5,119.5,4.15,17.5,428.0,82.18,66.19
2016,6,10,17,0,463.0,138.0,4.1,17.0,347.0,94.46,77.23
2016,6,10,17,15,543.0,110.5,3.95,16.5,326.5,79.87,64.86
2016,6,10,17,30,623.0,83.0,3.8,16.0,306.0,62.15,49.55
2016,6,10,17,45,569.5,76.5,3.65,16.0,255.5,58.31,46.22
2016,6,10,18,0,516.0,70.0,3.5,16.0,205.0,54.4,42.7
2016,6,10,18,15,443.0,61.0,3.3,15.5,159.0,48.21,37.08
2016,6,10,18,30,370.0,52.0,3.1,15.0,113.0,41.91,31.14
2016,6,10,18,45,261.5,39.5,2.9,14.5,75.5,30.45,20.41
2016,6,10,19,0,153.0,27.0,2.7,14.0,38.0,20.91,8.37
2016,6,10,19,15,76.5,13.5,2.7,13.5,19.0,11.52,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,16.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,32.0,11.0,0.7,12.0,12.0,29.99,0.0
2016,6,11,5,15,141.0,26.5,0.75,12.5,42.0,167.98,102.28
2016,6,11,5,30,250.0,42.0,0.8,13.0,72.0,278.29,222.93
2016,6,11,5,45,345.5,53.0,0.9,13.5,115.0,372.22,305.02
2016,6,11,6,0,441.0,64.0,1.0,14.0,158.0,478.52,391.68
2016,6,11,6,15,503.0,72.0,1.05,14.5,206.5,556.37,452.17
2016,6,11,6,30,565.0,80.0,1.1,15.0,255.0,636.33,511.49
2016,6,11,6,45,614.5,85.0,1.15,16.0,306.5,702.9,557.33
2016,6,11,7,0,664.0,90.0,1.2,17.0,358.0,769.81,601.48
2016,6,11,7,15,696.0,95.0,1.35,17.5,409.5,819.97,634.69
2016,6,11,7,30,728.0,100.0,1.5,18.0,461.0,868.9,666.47
2016,6,11,7,45,754.0,103.5,1.65,19.0,511.0,902.07,685.65
2016,6,11,8,0,780.0,107.0,1.8,20.0,561.0,939.79,707.7
2016,6,11,8,15,798.0,110.0,1.8,20.5,608.0,966.3,721.42
2016,6,11,8,30,816.0,113.0,1.8,21.0,655.0,989.91,733.24
2016,6,11,8,45,830.5,115.5,1.85,22.0,698.5,1006.27,739.59
2016,6,11,9,0,845.0,118.0,1.9,23.0,742.0,1019.38,743.94
2016,6,11,9,15,855.5,120.0,1.85,23.5,780.5,1011.47,735.09
2016,6,11,9,30,866.0,122.0,1.8,24.0,819.0,1013.26,732.85
2016,6,11,9,45,872.0,125.5,1.8,24.5,851.0,1008.67,727.28
2016,6,11,10,0,878.0,129.0,1.8,25.0,883.0,1000.62,719.76
2016,6,11,10,15,883.5,130.0,1.75,25.0,909.5,986.2,709.14
2016,6,11,10,30,889.0,131.0,1.7,25.0,936.0,968.49,696.62
2016,6,11,10,45,892.0,133.0,1.65,25.5,955.5,946.16,679.98
2016,6,11,11,0,895.0,135.0,1.6,26.0,975.0,920.71,661.55
2016,6,11,11,15,897.5,135.5,1.65,26.0,987.5,890.57,642.7
2016,6,11,11,30,900.0,136.0,1.7,26.0,1000.0,857.7,621.98
2016,6,11,11,45,899.5,137.0,1.8,26.5,1005.0,820.37,597.47
2016,6,11,12,0,899.0,138.0,1.9,27.0,1010.0,780.92,570.85
2016,6,11,12,15,898.0,138.0,2.05,27.0,1008.0,738.53,541.98
2016,6,11,12,30,897.0,138.0,2.2,27.0,1006.0,694.58,511.07
2016,6,11,12,45,901.0,133.5,2.35,27.0,998.0,649.07,478.1
2016,6,11,13,0,905.0,129.0,2.5,27.0,990.0,601.96,442.79
2016,6,11,13,15,901.0,128.0,2.55,27.0,973.0,551.68,403.62
2016,6,11,13,30,897.0,127.0,2.6,27.0,956.0,500.73,362.79
2016,6,11,13,45,887.0,128.5,2.7,27.0,931.0,448.5,320.01
2016,6,11,14,0,877.0,130.0,2.8,27.0,906.0,396.51,276.39
2016,6,11,14,15,869.5,128.5,2.8,26.5,875.5,343.82,231.95
2016,6,11,14,30,862.0,127.0,2.8,26.0,845.0,291.58,187.89
2016,6,11,14,45,693.5,194.5,2.85,25.5,756.5,238.36,151.24
2016,6,11,15,0,525.0,262.0,2.9,25.0,668.0,218.7,144.39
2016,6,11,15,15,419.5,281.5,2.95,24.5,595.0,187.76,130.39
2016,6,11,15,30,314.0,301.0,3.0,24.0,522.0,181.82,145.22
2016,6,11,15,45,416.0,248.0,3.15,24.0,520.5,147.0,117.16
2016,6,11,16,0,518.0,195.0,3.3,24.0,519.0,121.77,96.72
2016,6,11,16,15,518.0,178.0,3.35,23.5,480.0,114.21,90.95
2016,6,11,16,30,518.0,161.0,3.4,23.0,441.0,106.08,84.61
2016,6,11,16,45,591.5,124.0,3.5,22.5,414.5,85.01,67.23
2016,6,11,17,0,665.0,87.0,3.6,22.0,388.0,62.45,48.3
2016,6,11,17,15,630.5,87.5,3.6,21.0,345.0,63.88,49.92
2016,6,11,17,30,596.0,88.0,3.6,20.0,302.0,65.6,51.74
2016,6,11,17,45,546.5,80.5,3.6,19.5,252.5,61.19,48.06
2016,6,11,18,0,497.0,73.0,3.6,19.0,203.0,56.65,44.13
2016,6,11,18,15,427.0,63.0,3.5,18.5,158.0,49.75,37.96
2016,6,11,18,30,357.0,53.0,3.4,18.0,113.0,40.59,29.61
2016,6,11,18,45,258.5,39.5,3.3,17.5,75.5,30.44,20.14
2016,6,11,19,0,160.0,26.0,3.2,17.0,38.0,20.15,8.01
2016,6,11,19,15,80.0,13.0,3.1,16.5,19.0,11.1,0.0
2016,6,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
