Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.0,5.5,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,26.0,11.0,3.5,13.0,11.0,26.11,0.0
2016,6,12,5,15,127.0,27.0,3.65,13.5,40.5,159.23,96.56
2016,6,12,5,30,228.0,43.0,3.8,14.0,70.0,263.82,212.92
2016,6,12,5,45,324.5,54.5,3.95,14.5,113.0,358.29,297.61
2016,6,12,6,0,421.0,66.0,4.1,15.0,156.0,460.41,384.34
2016,6,12,6,15,482.5,74.5,4.05,15.0,203.5,541.72,451.2
2016,6,12,6,30,544.0,83.0,4.0,15.0,251.0,621.34,514.09
2016,6,12,6,45,598.5,87.0,4.0,15.5,303.0,690.77,565.82
2016,6,12,7,0,653.0,91.0,4.0,16.0,355.0,760.69,616.0
2016,6,12,7,15,684.5,96.0,3.9,16.5,405.5,810.16,648.91
2016,6,12,7,30,716.0,101.0,3.8,17.0,456.0,858.4,679.99
2016,6,12,7,45,745.5,103.5,3.7,17.5,506.5,893.55,700.86
2016,6,12,8,0,775.0,106.0,3.6,18.0,557.0,933.51,724.73
2016,6,12,8,15,793.0,109.0,3.5,18.5,604.0,960.01,738.7
2016,6,12,8,30,811.0,112.0,3.4,19.0,651.0,983.64,750.6
2016,6,12,8,45,827.0,113.5,3.3,19.5,694.5,1000.4,757.72
2016,6,12,9,0,843.0,115.0,3.2,20.0,738.0,1013.95,762.7
2016,6,12,9,15,854.0,117.0,3.2,20.5,776.5,1006.85,754.79
2016,6,12,9,30,865.0,119.0,3.2,21.0,815.0,1009.28,753.62
2016,6,12,9,45,881.0,116.0,3.2,21.5,850.0,1008.03,750.07
2016,6,12,10,0,897.0,113.0,3.2,22.0,885.0,1003.33,744.42
2016,6,12,10,15,903.0,114.5,3.25,22.0,911.5,990.02,735.06
2016,6,12,10,30,909.0,116.0,3.3,22.0,938.0,973.3,723.6
2016,6,12,10,45,914.0,116.0,3.35,22.5,958.5,950.91,707.06
2016,6,12,11,0,919.0,116.0,3.4,23.0,979.0,925.35,688.52
2016,6,12,11,15,921.0,116.5,3.5,23.0,991.5,894.62,668.15
2016,6,12,11,30,923.0,117.0,3.6,23.0,1004.0,861.13,645.79
2016,6,12,11,45,924.0,117.0,3.7,23.5,1009.5,823.87,619.48
2016,6,12,12,0,925.0,117.0,3.8,24.0,1015.0,784.35,591.48
2016,6,12,12,15,924.5,117.0,3.85,24.0,1013.0,741.75,560.22
2016,6,12,12,30,924.0,117.0,3.9,24.0,1011.0,697.44,526.9
2016,6,12,12,45,915.0,121.0,4.0,24.0,999.5,649.37,490.12
2016,6,12,13,0,906.0,125.0,4.1,24.0,988.0,600.57,451.84
2016,6,12,13,15,902.5,124.5,4.1,24.0,971.0,550.93,411.74
2016,6,12,13,30,899.0,124.0,4.1,24.0,954.0,500.55,370.0
2016,6,12,13,45,894.0,122.5,4.15,24.0,930.5,448.32,325.9
2016,6,12,14,0,889.0,121.0,4.2,24.0,907.0,395.89,280.66
2016,6,12,14,15,882.0,119.5,4.2,23.5,877.0,342.83,234.85
2016,6,12,14,30,875.0,118.0,4.2,23.0,847.0,290.15,189.43
2016,6,12,14,45,865.5,116.0,4.2,23.0,811.5,237.27,145.28
2016,6,12,15,0,856.0,114.0,4.2,23.0,776.0,185.42,106.29
2016,6,12,15,15,844.0,111.5,4.15,22.5,735.5,134.31,76.73
2016,6,12,15,30,832.0,109.0,4.1,22.0,695.0,76.45,59.12
2016,6,12,15,45,816.0,106.5,4.05,22.0,650.0,76.29,59.18
2016,6,12,16,0,800.0,104.0,4.0,22.0,605.0,76.05,59.16
2016,6,12,16,15,780.0,100.5,3.95,21.5,557.0,74.99,58.57
2016,6,12,16,30,760.0,97.0,3.9,21.0,509.0,73.84,57.91
2016,6,12,16,45,733.0,93.0,3.85,21.0,458.5,72.13,56.64
2016,6,12,17,0,706.0,89.0,3.8,21.0,408.0,64.33,50.13
2016,6,12,17,15,670.5,84.0,3.65,20.5,357.5,61.82,48.23
2016,6,12,17,30,635.0,79.0,3.5,20.0,307.0,59.23,46.21
2016,6,12,17,45,584.0,73.0,3.4,19.5,257.0,55.66,43.24
2016,6,12,18,0,533.0,67.0,3.3,19.0,207.0,52.03,40.11
2016,6,12,18,15,463.0,58.0,3.1,18.0,161.5,45.76,34.56
2016,6,12,18,30,393.0,49.0,2.9,17.0,116.0,39.34,28.67
2016,6,12,18,45,287.5,37.5,2.7,16.5,77.5,30.44,20.28
2016,6,12,19,0,182.0,26.0,2.5,16.0,39.0,20.2,8.36
2016,6,12,19,15,91.0,13.0,2.55,15.5,19.5,11.1,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,52.0,11.0,3.0,13.0,12.0,42.82,0.0
2016,6,13,5,15,163.5,25.0,3.0,13.0,42.0,180.17,109.98
2016,6,13,5,30,275.0,39.0,3.0,13.0,72.0,291.02,235.81
2016,6,13,5,45,367.0,49.0,3.05,13.5,114.5,386.76,321.38
2016,6,13,6,0,459.0,59.0,3.1,14.0,157.0,487.16,405.44
2016,6,13,6,15,517.0,66.5,3.05,14.5,204.5,561.12,464.87
2016,6,13,6,30,575.0,74.0,3.0,15.0,252.0,637.12,523.08
2016,6,13,6,45,624.5,78.0,3.0,15.5,303.0,702.34,570.71
2016,6,13,7,0,674.0,82.0,3.0,16.0,354.0,768.01,616.82
2016,6,13,7,15,704.5,86.0,3.0,16.5,404.5,815.6,648.16
2016,6,13,7,30,735.0,90.0,3.0,17.0,455.0,856.62,674.02
2016,6,13,7,45,763.0,92.0,3.05,17.5,505.0,896.76,699.06
2016,6,13,8,0,791.0,94.0,3.1,18.0,555.0,934.78,722.16
2016,6,13,8,15,809.0,97.0,3.2,18.0,602.0,961.51,738.97
2016,6,13,8,30,827.0,100.0,3.3,18.0,649.0,985.39,753.9
2016,6,13,8,45,843.0,101.0,3.4,18.5,692.5,989.53,753.96
2016,6,13,9,0,859.0,102.0,3.5,19.0,736.0,1002.83,760.55
2016,6,13,9,15,869.5,104.0,3.6,19.0,774.5,1008.4,763.37
2016,6,13,9,30,880.0,106.0,3.7,19.0,813.0,1010.59,764.1
2016,6,13,9,45,893.0,104.5,3.8,19.5,847.5,1008.07,760.34
2016,6,13,10,0,906.0,103.0,3.9,20.0,882.0,1002.1,754.43
2016,6,13,10,15,912.5,104.5,4.0,20.0,910.0,989.43,745.56
2016,6,13,10,30,919.0,106.0,4.1,20.0,938.0,973.32,734.48
2016,6,13,10,45,924.0,106.5,4.25,20.0,958.5,951.48,719.81
2016,6,13,11,0,929.0,107.0,4.4,20.0,979.0,926.42,702.94
2016,6,13,11,15,932.5,107.5,4.55,20.0,993.0,896.96,683.4
2016,6,13,11,30,936.0,108.0,4.7,20.0,1007.0,864.6,661.65
2016,6,13,11,45,936.5,109.0,4.85,20.0,1013.5,827.6,636.37
2016,6,13,12,0,937.0,110.0,5.0,20.0,1020.0,788.27,609.16
2016,6,13,12,15,937.0,110.5,5.05,19.5,1018.5,746.11,578.57
2016,6,13,12,30,937.0,111.0,5.1,19.0,1017.0,702.14,545.39
2016,6,13,12,45,929.0,115.0,5.15,19.0,1006.5,654.26,507.3
2016,6,13,13,0,921.0,119.0,5.2,19.0,996.0,605.5,467.63
2016,6,13,13,15,917.5,118.0,5.15,18.5,979.0,554.89,426.18
2016,6,13,13,30,914.0,117.0,5.1,18.0,962.0,503.52,382.93
2016,6,13,13,45,910.5,115.0,5.05,18.0,939.0,450.9,336.84
2016,6,13,14,0,907.0,113.0,5.0,18.0,916.0,397.89,289.52
2016,6,13,14,15,900.0,112.0,4.95,18.0,886.0,344.3,241.31
2016,6,13,14,30,893.0,111.0,4.9,18.0,856.0,291.05,193.71
2016,6,13,14,45,882.0,110.0,4.9,18.0,819.5,237.62,148.02
2016,6,13,15,0,871.0,109.0,4.9,18.0,783.0,185.36,107.77
2016,6,13,15,15,859.0,106.5,4.85,17.5,742.0,133.49,76.87
2016,6,13,15,30,847.0,104.0,4.8,17.0,701.0,84.9,67.57
2016,6,13,15,45,827.5,103.0,4.8,17.0,655.0,74.27,58.66
2016,6,13,16,0,808.0,102.0,4.8,17.0,609.0,74.85,59.34
2016,6,13,16,15,788.0,99.0,4.7,16.5,561.0,74.07,58.98
2016,6,13,16,30,768.0,96.0,4.6,16.0,513.0,73.22,58.56
2016,6,13,16,45,746.5,90.5,4.6,16.0,463.5,70.45,56.35
2016,6,13,17,0,725.0,85.0,4.6,16.0,414.0,67.51,53.96
2016,6,13,17,15,691.0,80.0,4.55,15.5,363.0,59.2,46.92
2016,6,13,17,30,657.0,75.0,4.5,15.0,312.0,56.49,44.73
2016,6,13,17,45,612.5,68.5,4.45,15.0,262.5,52.45,41.21
2016,6,13,18,0,568.0,62.0,4.4,15.0,213.0,48.3,37.47
2016,6,13,18,15,499.0,54.5,4.25,14.5,166.5,43.08,32.7
2016,6,13,18,30,430.0,47.0,4.1,14.0,120.0,37.78,27.68
2016,6,13,18,45,316.0,37.0,3.95,13.5,81.0,30.07,20.26
2016,6,13,19,0,202.0,27.0,3.8,13.0,42.0,21.0,9.32
2016,6,13,19,15,101.0,13.5,3.8,13.0,21.0,11.52,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.0,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,40.0,11.0,3.5,12.0,12.0,35.08,0.0
2016,6,14,5,15,154.0,25.5,3.55,12.0,42.0,174.51,106.33
2016,6,14,5,30,268.0,40.0,3.6,12.0,72.0,287.6,234.1
2016,6,14,5,45,368.0,49.0,3.65,12.5,115.0,387.33,323.71
2016,6,14,6,0,468.0,58.0,3.7,13.0,158.0,493.03,412.77
2016,6,14,6,15,527.0,65.5,3.7,13.5,206.0,568.05,473.73
2016,6,14,6,30,586.0,73.0,3.7,14.0,254.0,645.22,533.64
2016,6,14,6,45,637.0,76.0,3.75,14.5,305.5,710.71,582.22
2016,6,14,7,0,688.0,79.0,3.8,15.0,357.0,776.68,629.39
2016,6,14,7,15,717.5,83.0,3.85,15.5,407.0,818.3,657.04
2016,6,14,7,30,747.0,87.0,3.9,16.0,457.0,864.41,687.41
2016,6,14,7,45,773.0,89.5,3.95,16.5,507.0,903.39,711.95
2016,6,14,8,0,799.0,92.0,4.0,17.0,557.0,940.19,734.58
2016,6,14,8,15,815.5,94.5,4.0,17.0,603.5,964.91,749.55
2016,6,14,8,30,832.0,97.0,4.0,17.0,650.0,974.67,754.14
2016,6,14,8,45,846.0,99.0,4.05,17.5,693.0,990.31,761.91
2016,6,14,9,0,860.0,101.0,4.1,18.0,736.0,1002.8,767.54
2016,6,14,9,15,870.0,103.0,4.1,18.0,774.0,1007.94,769.37
2016,6,14,9,30,880.0,105.0,4.1,18.0,812.0,1009.69,769.1
2016,6,14,9,45,890.0,105.0,4.15,18.5,845.5,1005.86,764.04
2016,6,14,10,0,900.0,105.0,4.2,19.0,879.0,998.61,756.85
2016,6,14,10,15,905.5,106.0,4.25,19.0,905.5,984.59,746.64
2016,6,14,10,30,911.0,107.0,4.3,19.0,932.0,967.22,734.28
2016,6,14,10,45,915.5,108.0,4.35,19.5,952.0,945.62,717.73
2016,6,14,11,0,920.0,109.0,4.4,20.0,972.0,920.83,699.12
2016,6,14,11,15,922.5,109.5,4.45,20.0,985.0,890.8,678.41
2016,6,14,11,30,925.0,110.0,4.5,20.0,998.0,857.96,655.69
2016,6,14,11,45,925.5,110.5,4.6,20.0,1004.0,820.93,630.2
2016,6,14,12,0,926.0,111.0,4.7,20.0,1010.0,781.64,602.88
2016,6,14,12,15,926.0,111.0,4.75,20.0,1008.0,739.57,571.36
2016,6,14,12,30,926.0,111.0,4.8,20.0,1006.0,695.73,537.47
2016,6,14,12,45,923.5,111.0,4.85,20.0,997.0,648.78,500.46
2016,6,14,13,0,921.0,111.0,4.9,20.0,988.0,600.6,461.57
2016,6,14,13,15,918.0,110.0,4.95,19.5,971.5,550.4,420.93
2016,6,14,13,30,915.0,109.0,5.0,19.0,955.0,499.38,378.34
2016,6,14,13,45,909.5,108.5,5.05,19.0,932.0,447.03,332.81
2016,6,14,14,0,904.0,108.0,5.1,19.0,909.0,394.47,286.15
2016,6,14,14,15,897.5,106.5,5.05,18.5,879.5,340.95,238.57
2016,6,14,14,30,891.0,105.0,5.0,18.0,850.0,287.73,191.36
2016,6,14,14,45,883.5,102.5,5.0,18.0,815.0,234.21,145.33
2016,6,14,15,0,876.0,100.0,5.0,18.0,780.0,181.51,104.41
2016,6,14,15,15,865.0,98.0,4.9,17.5,739.5,129.85,73.41
2016,6,14,15,30,854.0,96.0,4.8,17.0,699.0,80.4,63.72
2016,6,14,15,45,842.0,93.0,4.75,17.0,655.0,79.0,62.72
2016,6,14,16,0,830.0,90.0,4.7,17.0,611.0,77.43,61.56
2016,6,14,16,15,811.5,87.0,4.65,16.5,563.0,66.38,52.3
2016,6,14,16,30,793.0,84.0,4.6,16.0,515.0,65.2,51.57
2016,6,14,16,45,474.0,135.5,4.6,16.0,386.5,91.31,74.54
2016,6,14,17,0,155.0,187.0,4.6,16.0,258.0,131.06,109.33
2016,6,14,17,15,416.0,128.0,4.55,15.5,286.0,88.77,72.9
2016,6,14,17,30,677.0,69.0,4.5,15.0,314.0,57.01,45.18
2016,6,14,17,45,624.0,65.0,4.5,14.5,263.5,49.9,39.01
2016,6,14,18,0,571.0,61.0,4.5,14.0,213.0,47.51,36.93
2016,6,14,18,15,503.0,54.0,4.35,13.5,167.0,42.67,32.48
2016,6,14,18,30,435.0,47.0,4.2,13.0,121.0,37.78,27.81
2016,6,14,18,45,314.5,37.0,4.05,12.5,81.5,30.03,20.34
2016,6,14,19,0,194.0,27.0,3.9,12.0,42.0,20.98,9.57
2016,6,14,19,15,97.0,13.5,3.85,12.0,21.0,11.52,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,44.0,12.0,3.4,12.0,13.0,38.48,0.0
2016,6,15,5,15,164.0,25.5,3.55,12.0,43.0,181.18,109.89
2016,6,15,5,30,284.0,39.0,3.7,12.0,73.0,297.39,242.14
2016,6,15,5,45,385.0,47.5,3.9,12.5,116.5,398.56,333.03
2016,6,15,6,0,486.0,56.0,4.1,13.0,160.0,504.88,422.9
2016,6,15,6,15,544.0,63.0,4.15,13.5,208.0,578.89,483.3
2016,6,15,6,30,602.0,70.0,4.2,14.0,256.0,654.98,542.69
2016,6,15,6,45,486.0,102.5,4.3,14.5,270.5,599.03,497.41
2016,6,15,7,0,370.0,135.0,4.4,15.0,285.0,543.16,450.41
2016,6,15,7,15,562.0,110.0,4.45,15.0,372.0,710.62,581.48
2016,6,15,7,30,754.0,85.0,4.5,15.0,459.0,868.54,697.3
2016,6,15,7,45,778.5,87.5,4.6,15.5,508.5,906.16,720.86
2016,6,15,8,0,803.0,90.0,4.7,16.0,558.0,941.57,743.3
2016,6,15,8,15,819.5,92.5,4.75,16.0,604.0,966.38,759.03
2016,6,15,8,30,836.0,95.0,4.8,16.0,650.0,976.35,764.28
2016,6,15,8,45,851.5,96.0,4.9,16.5,693.5,992.44,773.02
2016,6,15,9,0,867.0,97.0,5.0,17.0,737.0,1005.43,779.59
2016,6,15,9,15,877.0,99.0,5.0,17.0,775.0,1010.69,781.57
2016,6,15,9,30,887.0,101.0,5.0,17.0,813.0,1012.55,781.37
2016,6,15,9,45,895.5,101.5,5.05,17.5,846.0,1007.83,775.65
2016,6,15,10,0,904.0,102.0,5.1,18.0,879.0,999.69,767.75
2016,6,15,10,15,910.0,103.0,5.1,18.0,906.0,986.2,757.41
2016,6,15,10,30,916.0,104.0,5.1,18.0,933.0,969.34,744.86
2016,6,15,10,45,920.5,104.5,5.2,18.0,953.0,947.28,729.48
2016,6,15,11,0,925.0,105.0,5.3,18.0,973.0,922.04,711.88
2016,6,15,11,15,927.5,106.0,5.3,18.0,986.5,892.46,690.55
2016,6,15,11,30,930.0,107.0,5.3,18.0,1000.0,860.03,667.2
2016,6,15,11,45,931.5,107.0,5.3,18.0,1006.5,823.3,640.72
2016,6,15,12,0,933.0,107.0,5.3,18.0,1013.0,784.24,612.45
2016,6,15,12,15,933.0,107.0,5.3,18.0,1011.5,742.01,580.17
2016,6,15,12,30,933.0,107.0,5.3,18.0,1010.0,697.98,545.38
2016,6,15,12,45,923.5,112.5,5.3,18.0,999.5,650.65,507.24
2016,6,15,13,0,914.0,118.0,5.3,18.0,989.0,602.5,467.65
2016,6,15,13,15,911.0,117.0,5.25,18.0,973.0,552.57,425.72
2016,6,15,13,30,908.0,116.0,5.2,18.0,957.0,501.83,382.12
2016,6,15,13,45,907.0,113.0,5.2,18.0,935.0,449.92,336.62
2016,6,15,14,0,906.0,110.0,5.2,18.0,913.0,397.38,289.65
2016,6,15,14,15,899.5,109.0,5.15,18.0,883.5,344.06,241.56
2016,6,15,14,30,893.0,108.0,5.1,18.0,854.0,291.02,194.01
2016,6,15,14,45,887.5,104.5,5.05,18.0,819.5,237.11,147.52
2016,6,15,15,0,882.0,101.0,5.0,18.0,785.0,183.82,105.92
2016,6,15,15,15,871.0,99.0,4.9,17.5,744.5,131.82,74.5
2016,6,15,15,30,860.0,97.0,4.8,17.0,704.0,81.37,64.55
2016,6,15,15,45,848.5,93.0,4.75,17.0,660.0,79.11,62.82
2016,6,15,16,0,837.0,89.0,4.7,17.0,616.0,76.94,61.13
2016,6,15,16,15,818.5,86.5,4.6,16.5,567.5,66.14,52.09
2016,6,15,16,30,800.0,84.0,4.5,16.0,519.0,65.29,51.65
2016,6,15,16,45,779.0,79.5,4.4,16.0,469.5,62.93,49.76
2016,6,15,17,0,758.0,75.0,4.3,16.0,420.0,60.42,47.73
2016,6,15,17,15,726.0,71.0,4.1,15.5,369.0,58.02,45.88
2016,6,15,17,30,694.0,67.0,3.9,15.0,318.0,55.57,43.92
2016,6,15,17,45,652.5,61.0,3.75,15.0,268.5,51.34,40.22
2016,6,15,18,0,611.0,55.0,3.6,15.0,219.0,43.16,32.91
2016,6,15,18,15,545.0,48.5,3.2,14.5,172.0,38.5,28.66
2016,6,15,18,30,479.0,42.0,2.8,14.0,125.0,33.79,24.21
2016,6,15,18,45,380.0,33.0,2.4,13.5,85.5,26.79,17.5
2016,6,15,19,0,281.0,24.0,2.0,13.0,46.0,19.69,8.77
2016,6,15,19,15,140.5,12.0,1.8,12.5,23.0,10.24,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,32.5,5.5,0.65,12.5,6.5,0.0,0.0
2016,6,16,5,0,65.0,11.0,0.6,13.0,13.0,51.07,0.0
2016,6,16,5,15,187.5,23.5,0.6,13.5,43.0,192.94,114.97
2016,6,16,5,30,310.0,36.0,0.6,14.0,73.0,314.68,250.13
2016,6,16,5,45,400.0,44.5,0.6,14.5,115.0,406.32,328.86
2016,6,16,6,0,490.0,53.0,0.6,15.0,157.0,504.03,406.5
2016,6,16,6,15,547.0,59.5,0.55,15.5,204.5,576.44,460.67
2016,6,16,6,30,604.0,66.0,0.5,16.0,252.0,650.97,513.36
2016,6,16,6,45,645.5,70.5,0.45,16.5,302.0,710.25,552.32
2016,6,16,7,0,687.0,75.0,0.4,17.0,352.0,764.41,585.95
2016,6,16,7,15,716.0,79.0,0.4,17.5,402.0,811.44,614.25
2016,6,16,7,30,745.0,83.0,0.4,18.0,452.0,857.06,640.78
2016,6,16,7,45,767.5,86.5,0.4,18.5,501.0,893.88,660.84
2016,6,16,8,0,790.0,90.0,0.4,19.0,550.0,928.45,679.17
2016,6,16,8,15,807.0,92.5,0.5,19.0,596.0,953.69,694.84
2016,6,16,8,30,824.0,95.0,0.6,19.0,642.0,964.13,701.35
2016,6,16,8,45,837.5,97.5,0.75,19.5,684.5,979.96,711.35
2016,6,16,9,0,851.0,100.0,0.9,20.0,727.0,992.66,719.26
2016,6,16,9,15,861.0,101.5,1.05,20.0,765.0,997.41,723.52
2016,6,16,9,30,871.0,103.0,1.2,20.0,803.0,998.83,725.77
2016,6,16,9,45,887.5,99.5,1.35,20.5,837.5,997.97,725.18
2016,6,16,10,0,904.0,96.0,1.5,21.0,872.0,993.67,722.39
2016,6,16,10,15,909.0,97.0,1.65,21.0,898.5,979.45,714.58
2016,6,16,10,30,914.0,98.0,1.8,21.0,925.0,961.9,704.6
2016,6,16,10,45,918.5,98.5,1.95,21.5,945.0,940.11,690.4
2016,6,16,11,0,923.0,99.0,2.1,22.0,965.0,915.16,674.01
2016,6,16,11,15,925.5,99.0,2.25,22.0,978.0,884.97,655.26
2016,6,16,11,30,928.0,99.0,2.4,22.0,991.0,851.98,634.38
2016,6,16,11,45,929.0,99.0,2.55,22.5,996.5,815.21,609.44
2016,6,16,12,0,930.0,99.0,2.7,23.0,1002.0,776.13,582.67
2016,6,16,12,15,929.5,99.0,2.85,23.0,1000.5,733.92,553.23
2016,6,16,12,30,929.0,99.0,3.0,23.0,999.0,689.93,520.93
2016,6,16,12,45,928.0,98.5,3.15,23.0,990.0,643.67,486.01
2016,6,16,13,0,927.0,98.0,3.3,23.0,981.0,596.03,448.98
2016,6,16,13,15,924.0,97.0,3.35,23.0,965.0,545.79,408.62
2016,6,16,13,30,921.0,96.0,3.4,23.0,949.0,494.69,366.44
2016,6,16,13,45,918.0,94.5,3.5,23.0,926.5,442.57,322.38
2016,6,16,14,0,915.0,93.0,3.6,23.0,904.0,389.98,276.84
2016,6,16,14,15,909.0,92.0,3.65,22.5,875.0,336.56,230.44
2016,6,16,14,30,903.0,91.0,3.7,22.0,846.0,283.36,184.17
2016,6,16,14,45,896.5,88.5,3.8,22.0,811.5,229.53,138.63
2016,6,16,15,0,890.0,86.0,3.9,22.0,777.0,176.42,97.85
2016,6,16,15,15,880.0,84.5,3.9,21.5,737.5,124.56,66.88
2016,6,16,15,30,870.0,83.0,3.9,21.0,698.0,74.15,57.41
2016,6,16,15,45,858.0,80.5,3.95,21.0,654.0,71.66,55.49
2016,6,16,16,0,846.0,78.0,4.0,21.0,610.0,70.19,54.41
2016,6,16,16,15,828.5,75.5,4.0,20.5,563.0,68.48,53.24
2016,6,16,16,30,811.0,73.0,4.0,20.0,516.0,66.65,51.97
2016,6,16,16,45,789.5,69.5,4.0,20.0,466.5,56.02,42.98
2016,6,16,17,0,768.0,66.0,4.0,20.0,417.0,53.96,41.37
2016,6,16,17,15,738.0,62.5,3.85,19.5,367.0,51.72,39.64
2016,6,16,17,30,708.0,59.0,3.7,19.0,317.0,49.42,37.82
2016,6,16,17,45,666.5,54.5,3.6,18.5,267.5,46.17,35.1
2016,6,16,18,0,625.0,50.0,3.5,18.0,218.0,42.87,32.23
2016,6,16,18,15,562.5,44.5,3.15,17.5,171.5,38.54,28.33
2016,6,16,18,30,500.0,39.0,2.8,17.0,125.0,31.42,21.82
2016,6,16,18,45,400.0,31.0,2.45,16.5,85.5,25.15,15.87
2016,6,16,19,0,300.0,23.0,2.1,16.0,46.0,18.84,8.13
2016,6,16,19,15,150.0,11.5,1.9,15.5,23.0,9.82,0.0
2016,6,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,56.0,5.5,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,112.0,11.0,0.9,14.0,13.0,81.15,0.0
2016,6,17,5,15,240.0,21.0,1.1,14.5,43.5,228.88,135.29
2016,6,17,5,30,368.0,31.0,1.3,15.0,74.0,350.57,278.96
2016,6,17,5,45,449.0,38.5,1.5,15.5,116.5,435.47,353.73
2016,6,17,6,0,530.0,46.0,1.7,16.0,159.0,526.08,428.13
2016,6,17,6,15,583.0,51.5,1.7,16.5,206.0,594.77,481.48
2016,6,17,6,30,636.0,57.0,1.7,17.0,253.0,660.62,530.0
2016,6,17,6,45,391.0,109.5,1.75,17.5,236.5,522.39,423.78
2016,6,17,7,0,146.0,162.0,1.8,18.0,220.0,329.43,267.38
2016,6,17,7,15,455.0,117.0,1.85,18.5,334.5,605.97,486.59
2016,6,17,7,30,764.0,72.0,1.9,19.0,449.0,860.77,665.26
2016,6,17,7,45,785.0,74.5,1.95,19.5,497.0,895.17,683.28
2016,6,17,8,0,806.0,77.0,2.0,20.0,545.0,916.19,694.29
2016,6,17,8,15,821.5,79.0,2.05,20.0,590.5,939.63,708.35
2016,6,17,8,30,837.0,81.0,2.1,20.0,636.0,960.31,720.53
2016,6,17,8,45,850.0,82.5,2.2,20.5,678.5,974.89,727.9
2016,6,17,9,0,863.0,84.0,2.3,21.0,721.0,986.36,733.33
2016,6,17,9,15,872.5,85.5,2.4,21.5,758.5,991.01,734.39
2016,6,17,9,30,882.0,87.0,2.5,22.0,796.0,992.33,733.43
2016,6,17,9,45,605.5,237.0,2.65,22.5,733.0,882.71,658.29
2016,6,17,10,0,329.0,387.0,2.8,23.0,670.0,724.38,541.47
2016,6,17,10,15,200.0,403.5,2.9,23.0,577.5,585.88,441.57
2016,6,17,10,30,71.0,420.0,3.0,23.0,485.0,453.68,342.63
2016,6,17,10,45,103.5,443.5,3.15,23.5,540.0,498.19,375.63
2016,6,17,11,0,136.0,467.0,3.3,24.0,595.0,551.75,413.68
2016,6,17,11,15,74.0,360.5,3.4,24.0,430.5,380.08,287.6
2016,6,17,11,30,12.0,254.0,3.5,24.0,266.0,224.02,169.29
2016,6,17,11,45,21.0,321.5,3.65,24.0,342.5,286.46,217.07
2016,6,17,12,0,30.0,389.0,3.8,24.0,419.0,350.13,264.61
2016,6,17,12,15,27.5,378.5,3.9,24.0,406.0,333.61,252.05
2016,6,17,12,30,25.0,368.0,4.0,24.0,393.0,317.68,240.16
2016,6,17,12,45,148.0,415.5,4.1,24.0,557.0,420.74,318.21
2016,6,17,13,0,271.0,463.0,4.2,24.0,721.0,502.11,377.35
2016,6,17,13,15,148.0,407.0,4.25,23.5,548.0,385.48,291.0
2016,6,17,13,30,25.0,351.0,4.3,23.0,375.0,282.84,214.75
2016,6,17,13,45,64.0,389.0,4.35,23.0,447.0,319.11,241.95
2016,6,17,14,0,103.0,427.0,4.4,23.0,519.0,348.47,262.88
2016,6,17,14,15,270.0,377.0,4.4,23.0,606.0,331.34,244.65
2016,6,17,14,30,437.0,327.0,4.4,23.0,693.0,309.37,220.34
2016,6,17,14,45,289.0,347.0,4.4,23.0,585.5,273.65,197.35
2016,6,17,15,0,141.0,367.0,4.4,23.0,478.0,255.89,190.32
2016,6,17,15,15,93.0,329.0,4.35,22.5,400.5,231.87,175.53
2016,6,17,15,30,45.0,291.0,4.3,22.0,323.0,199.96,161.4
2016,6,17,15,45,50.0,276.5,4.3,21.5,310.0,191.24,155.01
2016,6,17,16,0,55.0,262.0,4.3,21.0,297.0,182.5,148.53
2016,6,17,16,15,52.5,240.5,4.2,20.5,272.0,169.57,138.48
2016,6,17,16,30,50.0,219.0,4.1,20.0,247.0,156.29,128.04
2016,6,17,16,45,74.0,203.5,4.05,20.0,240.0,146.4,120.13
2016,6,17,17,0,98.0,188.0,4.0,20.0,233.0,136.2,111.87
2016,6,17,17,15,93.5,165.5,3.9,19.5,204.5,121.39,99.77
2016,6,17,17,30,89.0,143.0,3.8,19.0,176.0,106.26,87.19
2016,6,17,17,45,81.5,121.5,3.7,18.5,148.0,91.39,74.58
2016,6,17,18,0,74.0,100.0,3.6,18.0,120.0,76.26,61.48
2016,6,17,18,15,61.0,80.0,3.4,17.5,94.0,61.77,48.67
2016,6,17,18,30,48.0,60.0,3.2,17.0,68.0,47.08,35.45
2016,6,17,18,45,24.0,42.5,3.05,16.5,46.5,33.8,23.25
2016,6,17,19,0,0.0,25.0,2.9,16.0,25.0,20.37,9.37
2016,6,17,19,15,0.0,12.5,2.75,15.5,12.5,10.67,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,50.0,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,100.0,11.0,1.3,13.0,13.0,73.41,0.0
2016,6,18,5,15,231.0,21.5,1.45,13.5,43.5,222.99,130.78
2016,6,18,5,30,362.0,32.0,1.6,14.0,74.0,347.4,277.98
2016,6,18,5,45,447.0,39.5,1.75,14.5,117.0,435.21,355.59
2016,6,18,6,0,532.0,47.0,1.9,15.0,160.0,528.95,432.75
2016,6,18,6,15,587.5,52.5,1.95,15.5,208.0,599.84,488.45
2016,6,18,6,30,643.0,58.0,2.0,16.0,256.0,667.78,539.25
2016,6,18,6,45,682.5,62.5,2.1,16.5,306.5,726.98,581.66
2016,6,18,7,0,722.0,67.0,2.2,17.0,357.0,786.03,622.41
2016,6,18,7,15,751.0,70.5,2.2,17.5,408.0,833.17,652.55
2016,6,18,7,30,780.0,74.0,2.2,18.0,459.0,878.88,680.88
2016,6,18,7,45,801.5,77.0,2.25,18.5,508.5,914.74,702.21
2016,6,18,8,0,823.0,80.0,2.3,19.0,558.0,936.99,714.02
2016,6,18,8,15,840.0,82.5,2.3,19.5,605.5,962.69,727.7
2016,6,18,8,30,857.0,85.0,2.3,20.0,653.0,985.57,739.34
2016,6,18,8,45,870.0,87.5,2.3,20.5,697.0,1001.34,746.25
2016,6,18,9,0,883.0,90.0,2.3,21.0,741.0,1013.86,751.16
2016,6,18,9,15,893.5,91.5,2.25,21.0,780.0,1019.32,752.45
2016,6,18,9,30,904.0,93.0,2.2,21.0,819.0,1021.34,751.71
2016,6,18,9,45,908.0,97.0,2.2,21.5,852.0,1016.1,745.59
2016,6,18,10,0,912.0,101.0,2.2,22.0,885.0,1007.31,737.42
2016,6,18,10,15,918.5,102.5,2.15,22.5,912.5,994.84,726.52
2016,6,18,10,30,925.0,104.0,2.1,23.0,940.0,978.91,713.59
2016,6,18,10,45,931.0,104.0,2.1,23.5,961.5,957.66,697.96
2016,6,18,11,0,937.0,104.0,2.1,24.0,983.0,933.13,680.37
2016,6,18,11,15,940.0,104.5,2.1,24.0,996.5,903.31,660.72
2016,6,18,11,30,943.0,105.0,2.1,24.0,1010.0,870.6,639.17
2016,6,18,11,45,945.0,104.5,2.15,24.5,1017.0,833.53,613.88
2016,6,18,12,0,947.0,104.0,2.2,25.0,1024.0,794.07,586.88
2016,6,18,12,15,947.0,104.0,2.25,25.0,1022.5,751.43,557.38
2016,6,18,12,30,947.0,104.0,2.3,25.0,1021.0,706.94,525.13
2016,6,18,12,45,948.0,102.0,2.4,25.0,1013.0,659.89,490.47
2016,6,18,13,0,949.0,100.0,2.5,25.0,1005.0,611.29,453.57
2016,6,18,13,15,946.5,99.5,2.55,25.0,989.0,560.57,413.74
2016,6,18,13,30,944.0,99.0,2.6,25.0,973.0,508.9,371.96
2016,6,18,13,45,938.5,99.0,2.65,25.0,950.0,455.59,327.74
2016,6,18,14,0,933.0,99.0,2.7,25.0,927.0,402.0,282.2
2016,6,18,14,15,927.5,97.5,2.7,25.0,898.0,347.35,235.06
2016,6,18,14,30,922.0,96.0,2.7,25.0,869.0,292.88,188.1
2016,6,18,14,45,913.0,95.5,2.7,25.0,833.5,238.75,143.06
2016,6,18,15,0,904.0,95.0,2.7,25.0,798.0,185.55,102.84
2016,6,18,15,15,894.0,93.0,2.7,24.5,757.5,132.49,71.24
2016,6,18,15,30,884.0,91.0,2.7,24.0,717.0,80.86,62.25
2016,6,18,15,45,868.5,89.5,2.7,24.0,671.5,77.37,59.55
2016,6,18,16,0,853.0,88.0,2.7,24.0,626.0,76.59,59.08
2016,6,18,16,15,835.0,85.0,2.7,23.5,577.5,74.71,57.81
2016,6,18,16,30,817.0,82.0,2.7,23.0,529.0,64.14,49.17
2016,6,18,16,45,792.0,79.5,2.7,23.0,478.5,63.06,48.44
2016,6,18,17,0,767.0,77.0,2.7,23.0,428.0,61.96,47.67
2016,6,18,17,15,734.5,72.5,2.55,22.5,376.5,59.22,45.58
2016,6,18,17,30,702.0,68.0,2.4,22.0,325.0,56.4,43.36
2016,6,18,17,45,658.0,63.0,2.3,21.5,274.5,48.65,36.8
2016,6,18,18,0,614.0,58.0,2.2,21.0,224.0,45.44,34.07
2016,6,18,18,15,548.0,51.0,1.95,20.0,176.0,40.46,29.71
2016,6,18,18,30,482.0,44.0,1.7,19.0,128.0,35.41,25.1
2016,6,18,18,45,382.0,34.5,1.5,18.0,88.0,28.02,18.24
2016,6,18,19,0,282.0,25.0,1.3,17.0,48.0,20.52,9.57
2016,6,18,19,15,141.0,12.5,1.25,16.5,24.0,10.67,0.0
2016,6,18,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.5,0.85,13.5,6.5,0.0,0.0
2016,6,19,5,0,105.0,11.0,0.8,14.0,13.0,76.54,0.0
2016,6,19,5,15,241.5,22.0,0.9,14.5,45.0,230.33,132.19
2016,6,19,5,30,378.0,33.0,1.0,15.0,77.0,360.11,285.09
2016,6,19,5,45,463.0,41.0,1.1,16.0,121.0,449.38,361.98
2016,6,19,6,0,548.0,49.0,1.2,17.0,165.0,544.48,437.64
2016,6,19,6,15,603.0,54.5,1.3,17.5,214.0,615.6,492.41
2016,6,19,6,30,658.0,60.0,1.4,18.0,263.0,683.16,542.02
2016,6,19,6,45,696.0,65.0,1.5,19.0,313.5,742.21,582.23
2016,6,19,7,0,734.0,70.0,1.6,20.0,364.0,800.94,620.54
2016,6,19,7,15,761.5,73.5,1.7,20.5,415.0,846.99,649.92
2016,6,19,7,30,789.0,77.0,1.8,21.0,466.0,891.48,677.62
2016,6,19,7,45,808.5,80.5,1.9,21.5,515.5,926.19,698.19
2016,6,19,8,0,828.0,84.0,2.0,22.0,565.0,958.48,716.96
2016,6,19,8,15,844.5,86.5,1.95,22.5,611.5,972.17,721.56
2016,6,19,8,30,861.0,89.0,1.9,23.0,658.0,994.51,731.97
2016,6,19,8,45,872.5,91.5,1.9,23.5,701.0,1008.69,737.6
2016,6,19,9,0,884.0,94.0,1.9,24.0,744.0,1019.61,741.3
2016,6,19,9,15,893.5,95.5,1.8,24.5,783.0,1023.99,739.61
2016,6,19,9,30,903.0,97.0,1.7,25.0,822.0,1024.95,735.93
2016,6,19,9,45,917.5,94.0,1.6,25.5,857.0,1022.52,730.25
2016,6,19,10,0,932.0,91.0,1.5,26.0,892.0,1016.59,722.57
2016,6,19,10,15,937.5,92.0,1.4,26.0,919.0,1002.62,711.46
2016,6,19,10,30,943.0,93.0,1.3,26.0,946.0,985.2,698.42
2016,6,19,10,45,945.0,95.5,1.25,26.5,966.0,962.63,681.8
2016,6,19,11,0,947.0,98.0,1.2,27.0,986.0,936.82,663.36
2016,6,19,11,15,949.0,98.5,1.2,27.0,999.0,906.06,643.98
2016,6,19,11,30,951.0,99.0,1.2,27.0,1012.0,872.43,622.78
2016,6,19,11,45,948.5,101.5,1.3,27.5,1017.0,834.31,598.69
2016,6,19,12,0,946.0,104.0,1.4,28.0,1022.0,793.94,572.85
2016,6,19,12,15,945.5,104.0,1.55,28.0,1021.0,751.02,545.28
2016,6,19,12,30,945.0,104.0,1.7,28.0,1020.0,706.29,514.7
2016,6,19,12,45,934.5,110.0,1.9,28.5,1008.5,658.33,479.96
2016,6,19,13,0,924.0,116.0,2.1,29.0,997.0,609.59,443.49
2016,6,19,13,15,921.0,115.0,2.2,28.5,981.0,559.27,405.97
2016,6,19,13,30,918.0,114.0,2.3,28.0,965.0,508.12,366.4
2016,6,19,13,45,917.0,110.5,2.45,28.0,943.0,455.44,323.7
2016,6,19,14,0,916.0,107.0,2.6,28.0,921.0,402.12,279.23
2016,6,19,14,15,910.0,106.0,2.7,28.0,891.5,348.47,233.67
2016,6,19,14,30,904.0,105.0,2.8,28.0,862.0,295.04,188.25
2016,6,19,14,45,638.0,216.0,2.9,28.0,739.0,247.32,158.99
2016,6,19,15,0,372.0,327.0,3.0,28.0,616.0,251.85,173.57
2016,6,19,15,15,473.5,269.0,3.05,27.5,617.5,189.2,127.05
2016,6,19,15,30,575.0,211.0,3.1,27.0,619.0,126.24,98.55
2016,6,19,15,45,708.5,150.5,3.2,27.0,621.0,92.71,71.42
2016,6,19,16,0,842.0,90.0,3.3,27.0,623.0,77.62,59.19
2016,6,19,16,15,824.0,87.5,3.3,26.5,575.0,66.82,50.52
2016,6,19,16,30,806.0,85.0,3.3,26.0,527.0,66.0,50.12
2016,6,19,16,45,780.0,82.0,3.3,25.5,476.0,64.65,49.27
2016,6,19,17,0,754.0,79.0,3.3,25.0,425.0,63.25,48.36
2016,6,19,17,15,721.5,75.0,3.15,24.0,374.0,60.97,46.78
2016,6,19,17,30,689.0,71.0,3.0,23.0,323.0,53.8,40.94
2016,6,19,17,45,643.0,66.0,2.95,22.5,272.5,50.73,38.44
2016,6,19,18,0,597.0,61.0,2.9,22.0,222.0,47.62,35.8
2016,6,19,18,15,531.0,53.5,2.6,21.0,175.0,42.34,31.2
2016,6,19,18,30,465.0,46.0,2.3,20.0,128.0,36.97,26.33
2016,6,19,18,45,365.0,36.5,2.0,19.5,88.0,29.66,19.49
2016,6,19,19,0,265.0,27.0,1.7,19.0,48.0,22.25,10.82
2016,6,19,19,15,132.5,13.5,1.6,18.5,24.0,11.52,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,55.0,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,110.0,11.0,1.5,13.0,14.0,79.68,0.0
2016,6,20,5,15,253.0,22.0,1.65,13.5,46.5,237.68,135.02
2016,6,20,5,30,396.0,33.0,1.8,14.0,79.0,372.96,297.68
2016,6,20,5,45,487.0,40.5,2.0,14.5,124.5,466.84,380.68
2016,6,20,6,0,578.0,48.0,2.2,15.0,170.0,566.9,462.88
2016,6,20,6,15,633.0,53.5,2.2,15.5,219.5,632.93,514.5
2016,6,20,6,30,688.0,59.0,2.2,16.0,269.0,707.76,570.0
2016,6,20,6,45,728.0,62.5,2.2,17.0,321.5,767.49,610.54
2016,6,20,7,0,768.0,66.0,2.2,18.0,374.0,826.9,648.97
2016,6,20,7,15,795.0,69.5,2.25,18.5,425.5,873.26,678.39
2016,6,20,7,30,822.0,73.0,2.3,19.0,477.0,917.98,705.96
2016,6,20,7,45,843.0,75.0,2.4,19.5,528.0,941.72,719.12
2016,6,20,8,0,864.0,77.0,2.5,20.0,579.0,973.99,738.12
2016,6,20,8,15,879.0,79.5,2.5,20.5,626.0,998.23,750.45
2016,6,20,8,30,894.0,82.0,2.5,21.0,673.0,1019.49,760.8
2016,6,20,8,45,906.0,83.5,2.55,22.0,716.5,1033.3,765.32
2016,6,20,9,0,918.0,85.0,2.6,23.0,760.0,1043.8,767.81
2016,6,20,9,15,926.5,86.5,2.6,23.5,798.5,1047.3,766.87
2016,6,20,9,30,935.0,88.0,2.6,24.0,837.0,1047.28,763.89
2016,6,20,9,45,926.0,98.0,2.65,24.5,866.0,1035.52,754.07
2016,6,20,10,0,917.0,108.0,2.7,25.0,895.0,1020.03,742.11
2016,6,20,10,15,922.0,109.0,2.7,25.0,921.5,1005.42,731.85
2016,6,20,10,30,927.0,110.0,2.7,25.0,948.0,987.41,719.5
2016,6,20,10,45,930.5,111.0,2.75,25.5,968.0,964.7,703.25
2016,6,20,11,0,934.0,112.0,2.8,26.0,988.0,938.78,685.01
2016,6,20,11,15,936.5,112.5,2.8,26.0,1001.5,908.48,664.88
2016,6,20,11,30,939.0,113.0,2.8,26.0,1015.0,875.31,642.85
2016,6,20,11,45,941.0,112.0,2.85,26.5,1021.0,837.83,616.97
2016,6,20,12,0,943.0,111.0,2.9,27.0,1027.0,797.99,589.42
2016,6,20,12,15,943.0,111.0,2.95,27.0,1025.5,755.4,559.59
2016,6,20,12,30,943.0,111.0,3.0,27.0,1024.0,710.98,527.19
2016,6,20,12,45,946.0,107.5,3.15,27.5,1016.5,664.14,491.7
2016,6,20,13,0,949.0,104.0,3.3,28.0,1009.0,615.61,454.02
2016,6,20,13,15,946.5,103.5,3.4,27.5,993.5,564.86,415.16
2016,6,20,13,30,944.0,103.0,3.5,27.0,978.0,513.16,374.2
2016,6,20,13,45,939.5,102.5,3.6,27.0,955.0,459.87,330.02
2016,6,20,14,0,935.0,102.0,3.7,27.0,932.0,406.22,284.45
2016,6,20,14,15,929.5,101.0,3.75,26.5,903.0,351.76,238.0
2016,6,20,14,30,924.0,100.0,3.8,26.0,874.0,297.45,191.53
2016,6,20,14,45,915.0,99.0,3.85,26.0,838.5,242.83,146.0
2016,6,20,15,0,906.0,98.0,3.9,26.0,803.0,189.15,105.24
2016,6,20,15,15,895.5,96.0,3.9,25.5,762.5,135.87,73.21
2016,6,20,15,30,885.0,94.0,3.9,25.0,722.0,84.08,64.69
2016,6,20,15,45,871.5,92.0,3.9,25.0,677.0,78.92,60.61
2016,6,20,16,0,858.0,90.0,3.9,25.0,632.0,77.91,59.95
2016,6,20,16,15,530.0,162.0,3.8,24.5,488.5,104.6,82.6
2016,6,20,16,30,202.0,234.0,3.7,24.0,345.0,159.07,128.37
2016,6,20,16,45,160.0,212.0,3.6,23.5,294.5,145.88,117.98
2016,6,20,17,0,118.0,190.0,3.5,23.0,244.0,132.33,107.24
2016,6,20,17,15,331.5,139.5,3.35,22.0,266.5,99.73,80.32
2016,6,20,17,30,545.0,89.0,3.2,21.0,289.0,65.49,51.39
2016,6,20,17,45,497.5,83.0,3.05,20.5,244.0,62.37,48.89
2016,6,20,18,0,450.0,77.0,2.9,20.0,199.0,57.45,44.67
2016,6,20,18,15,470.5,61.0,2.6,19.0,165.5,48.06,36.46
2016,6,20,18,30,491.0,45.0,2.3,18.0,132.0,36.26,25.95
2016,6,20,18,45,387.5,35.5,2.0,17.5,91.0,28.87,19.02
2016,6,20,19,0,284.0,26.0,1.7,17.0,50.0,21.39,10.39
2016,6,20,19,15,142.0,13.0,1.7,16.5,25.0,11.1,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,48.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,96.0,11.0,1.6,14.0,13.0,70.67,0.0
2016,6,21,5,15,233.0,22.0,1.75,14.5,44.5,223.46,123.51
2016,6,21,5,30,370.0,33.0,1.9,15.0,76.0,353.9,281.72
2016,6,21,5,45,463.0,40.5,2.05,15.5,120.5,448.22,364.93
2016,6,21,6,0,556.0,48.0,2.2,16.0,165.0,548.96,447.45
2016,6,21,6,15,612.0,53.5,2.2,16.5,214.0,621.15,503.79
2016,6,21,6,30,668.0,59.0,2.2,17.0,263.0,690.03,554.82
2016,6,21,6,45,711.0,62.5,2.2,18.0,315.0,751.9,597.1
2016,6,21,7,0,754.0,66.0,2.2,19.0,367.0,813.66,637.3
2016,6,21,7,15,781.0,69.0,2.2,19.5,418.5,859.04,665.61
2016,6,21,7,30,808.0,72.0,2.2,20.0,470.0,902.83,692.09
2016,6,21,7,45,829.5,74.5,2.25,20.5,520.0,927.58,705.49
2016,6,21,8,0,851.0,77.0,2.3,21.0,570.0,960.87,724.65
2016,6,21,8,15,866.0,79.0,2.3,21.5,617.0,984.39,736.45
2016,6,21,8,30,881.0,81.0,2.3,22.0,664.0,1005.01,746.36
2016,6,21,8,45,893.0,83.0,2.35,23.0,707.0,1019.46,751.36
2016,6,21,9,0,905.0,85.0,2.4,24.0,750.0,1030.62,754.33
2016,6,21,9,15,913.5,86.5,2.4,24.5,788.0,1034.23,753.48
2016,6,21,9,30,922.0,88.0,2.4,25.0,826.0,1034.37,750.64
2016,6,21,9,45,922.5,92.5,2.45,25.5,857.5,1026.29,743.28
2016,6,21,10,0,923.0,97.0,2.5,26.0,889.0,1014.67,733.89
2016,6,21,10,15,928.0,98.0,2.5,26.5,915.5,1000.3,722.41
2016,6,21,10,30,933.0,99.0,2.5,27.0,942.0,982.54,708.93
2016,6,21,10,45,934.5,101.0,2.5,27.5,961.5,959.18,692.02
2016,6,21,11,0,936.0,103.0,2.5,28.0,981.0,932.66,673.22
2016,6,21,11,15,938.5,103.5,2.5,28.0,994.0,902.6,653.52
2016,6,21,11,30,941.0,104.0,2.5,28.0,1007.0,869.67,631.94
2016,6,21,11,45,940.5,105.0,2.55,28.5,1012.5,832.12,606.38
2016,6,21,12,0,940.0,106.0,2.6,29.0,1018.0,792.28,579.21
2016,6,21,12,15,939.5,106.0,2.65,29.0,1017.0,749.61,549.86
2016,6,21,12,30,939.0,106.0,2.7,29.0,1016.0,705.15,517.85
2016,6,21,12,45,934.5,107.5,2.8,29.5,1006.0,657.76,482.17
2016,6,21,13,0,930.0,109.0,2.9,30.0,996.0,609.24,444.79
2016,6,21,13,15,927.0,108.5,2.95,30.0,980.0,559.11,406.0
2016,6,21,13,30,924.0,108.0,3.0,30.0,964.0,508.11,365.4
2016,6,21,13,45,919.5,107.0,3.15,30.0,941.5,455.47,322.62
2016,6,21,14,0,915.0,106.0,3.3,30.0,919.0,402.48,278.43
2016,6,21,14,15,909.0,104.5,3.4,29.5,889.5,348.58,233.23
2016,6,21,14,30,903.0,103.0,3.5,29.0,860.0,294.9,188.01
2016,6,21,14,45,894.5,101.5,3.6,29.0,825.0,241.17,143.79
2016,6,21,15,0,886.0,100.0,3.7,29.0,790.0,188.33,104.08
2016,6,21,15,15,875.5,98.0,3.75,28.5,750.0,136.1,72.92
2016,6,21,15,30,865.0,96.0,3.8,28.0,710.0,85.36,64.93
2016,6,21,15,45,851.5,93.5,3.9,27.5,666.0,79.42,60.39
2016,6,21,16,0,838.0,91.0,4.0,27.0,622.0,78.15,59.65
2016,6,21,16,15,820.5,88.0,3.95,26.0,574.0,67.06,50.83
2016,6,21,16,30,803.0,85.0,3.9,25.0,526.0,65.92,50.27
2016,6,21,16,45,780.5,81.5,3.9,24.5,476.5,64.27,49.16
2016,6,21,17,0,758.0,78.0,3.9,24.0,427.0,62.54,47.96
2016,6,21,17,15,727.0,74.0,3.8,23.0,376.0,60.24,46.35
