Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,30,696.0,70.0,3.7,22.0,325.0,57.88,44.64
2016,6,21,17,45,653.0,64.5,3.6,21.0,275.0,49.68,37.77
2016,6,21,18,0,610.0,59.0,3.5,20.0,225.0,46.14,34.82
2016,6,21,18,15,545.0,52.5,3.35,19.0,178.0,41.6,30.83
2016,6,21,18,30,480.0,46.0,3.2,18.0,131.0,37.02,26.62
2016,6,21,18,45,378.5,36.5,3.05,17.5,90.5,29.68,19.71
2016,6,21,19,0,277.0,27.0,2.9,17.0,50.0,22.25,11.09
2016,6,21,19,15,138.5,13.5,2.9,16.5,25.0,11.52,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,53.5,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,107.0,11.0,3.5,13.0,13.0,77.62,0.0
2016,6,22,5,15,251.5,22.0,3.6,13.0,45.5,235.5,128.31
2016,6,22,5,30,396.0,33.0,3.7,13.0,78.0,372.52,300.25
2016,6,22,5,45,480.5,41.0,3.85,13.5,122.5,462.06,381.88
2016,6,22,6,0,565.0,49.0,4.0,14.0,167.0,557.35,462.19
2016,6,22,6,15,621.0,54.5,4.0,14.5,216.5,629.91,520.72
2016,6,22,6,30,677.0,60.0,4.0,15.0,266.0,698.85,573.56
2016,6,22,6,45,715.0,64.0,4.0,15.5,317.5,757.22,615.98
2016,6,22,7,0,753.0,68.0,4.0,16.0,369.0,815.18,656.41
2016,6,22,7,15,781.0,71.5,4.0,16.5,421.0,862.22,687.43
2016,6,22,7,30,809.0,75.0,4.0,17.0,473.0,907.69,716.5
2016,6,22,7,45,831.5,77.5,4.0,17.5,523.5,933.35,730.81
2016,6,22,8,0,854.0,80.0,4.0,18.0,574.0,967.62,751.11
2016,6,22,8,15,869.5,82.5,4.0,18.0,621.5,992.27,765.81
2016,6,22,8,30,885.0,85.0,4.0,18.0,669.0,1013.98,778.53
2016,6,22,8,45,898.5,86.0,4.05,18.5,713.0,1028.71,785.34
2016,6,22,9,0,912.0,87.0,4.1,19.0,757.0,1040.18,790.06
2016,6,22,9,15,921.0,88.5,4.1,19.5,796.0,1044.25,789.56
2016,6,22,9,30,930.0,90.0,4.1,20.0,835.0,1044.82,786.91
2016,6,22,9,45,938.5,90.5,4.1,20.5,868.5,1040.22,780.98
2016,6,22,10,0,947.0,91.0,4.1,21.0,902.0,1032.07,772.88
2016,6,22,10,15,952.0,92.0,4.05,21.0,929.5,1017.47,761.8
2016,6,22,10,30,957.0,93.0,4.0,21.0,957.0,999.4,748.57
2016,6,22,10,45,961.0,93.5,4.0,21.5,977.5,976.49,731.11
2016,6,22,11,0,965.0,94.0,4.0,22.0,998.0,950.29,711.58
2016,6,22,11,15,967.5,94.0,4.0,22.0,1012.0,919.17,690.15
2016,6,22,11,30,970.0,94.0,4.0,22.0,1026.0,885.12,666.71
2016,6,22,11,45,971.0,94.5,4.0,22.0,1032.0,847.57,640.79
2016,6,22,12,0,972.0,95.0,4.0,22.0,1038.0,807.56,613.03
2016,6,22,12,15,972.0,95.0,4.0,22.0,1037.0,764.19,581.85
2016,6,22,12,30,972.0,95.0,4.0,22.0,1036.0,718.89,547.44
2016,6,22,12,45,961.5,100.5,4.0,22.0,1025.0,669.6,509.24
2016,6,22,13,0,951.0,106.0,4.0,22.0,1014.0,619.48,469.54
2016,6,22,13,15,948.5,105.5,4.0,21.5,998.0,568.62,429.14
2016,6,22,13,30,946.0,105.0,4.0,21.0,982.0,516.8,386.71
2016,6,22,13,45,941.0,104.5,4.0,21.0,959.0,463.19,340.96
2016,6,22,14,0,936.0,104.0,4.0,21.0,936.0,409.25,293.91
2016,6,22,14,15,930.0,102.5,4.0,20.5,906.0,354.23,245.85
2016,6,22,14,30,924.0,101.0,4.0,20.0,876.0,299.42,197.83
2016,6,22,14,45,915.0,100.0,4.0,20.0,840.5,244.77,151.11
2016,6,22,15,0,906.0,99.0,4.0,20.0,805.0,191.04,109.21
2016,6,22,15,15,895.0,97.0,4.0,19.5,764.5,137.67,76.1
2016,6,22,15,30,884.0,95.0,4.0,19.0,724.0,85.85,67.79
2016,6,22,15,45,870.0,93.0,4.0,19.0,678.5,79.48,62.59
2016,6,22,16,0,856.0,91.0,4.0,19.0,633.0,78.48,61.93
2016,6,22,16,15,838.0,88.0,4.0,18.5,584.5,67.35,52.69
2016,6,22,16,30,820.0,85.0,4.0,18.0,536.0,66.18,51.98
2016,6,22,16,45,796.5,81.5,4.0,17.5,485.0,64.5,50.8
2016,6,22,17,0,773.0,78.0,4.0,17.0,434.0,62.73,49.54
2016,6,22,17,15,740.5,74.0,3.95,16.5,382.5,60.39,47.75
2016,6,22,17,30,708.0,70.0,3.9,16.0,331.0,58.0,45.87
2016,6,22,17,45,661.5,65.0,3.85,15.5,279.5,50.12,39.05
2016,6,22,18,0,615.0,60.0,3.8,15.0,228.0,46.94,36.28
2016,6,22,18,15,548.5,53.5,3.7,14.5,180.0,42.41,32.16
2016,6,22,18,30,482.0,47.0,3.6,14.0,132.0,37.86,27.83
2016,6,22,18,45,373.5,37.5,3.5,13.5,91.0,30.52,20.81
2016,6,22,19,0,265.0,28.0,3.4,13.0,50.0,23.1,12.06
2016,6,22,19,15,132.5,14.0,3.35,13.0,25.0,11.95,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.5,5.5,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,109.0,11.0,3.1,12.0,13.0,78.83,0.0
2016,6,23,5,15,253.5,21.5,3.2,12.5,45.0,235.66,124.68
2016,6,23,5,30,398.0,32.0,3.3,13.0,77.0,372.52,299.48
2016,6,23,5,45,489.0,39.0,3.45,13.5,122.0,465.5,383.86
2016,6,23,6,0,580.0,46.0,3.6,14.0,167.0,564.75,467.04
2016,6,23,6,15,635.0,51.0,3.65,14.5,216.5,630.54,520.14
2016,6,23,6,30,690.0,56.0,3.7,15.0,266.0,704.68,576.97
2016,6,23,6,45,731.0,59.5,3.75,15.5,318.5,765.29,621.03
2016,6,23,7,0,772.0,63.0,3.8,16.0,371.0,825.72,663.25
2016,6,23,7,15,799.0,66.0,3.75,16.5,423.0,871.56,692.9
2016,6,23,7,30,826.0,69.0,3.7,17.0,475.0,905.07,712.89
2016,6,23,7,45,848.0,71.5,3.7,17.5,525.5,941.57,734.9
2016,6,23,8,0,870.0,74.0,3.7,18.0,576.0,975.77,754.86
2016,6,23,8,15,885.5,76.0,3.65,18.5,624.0,1000.15,767.43
2016,6,23,8,30,901.0,78.0,3.6,19.0,672.0,1021.58,777.93
2016,6,23,8,45,913.5,79.5,3.6,19.5,716.0,1036.16,784.16
2016,6,23,9,0,926.0,81.0,3.6,20.0,760.0,1047.41,788.28
2016,6,23,9,15,934.5,82.5,3.6,20.5,799.5,1051.13,787.5
2016,6,23,9,30,943.0,84.0,3.6,21.0,839.0,1051.3,784.59
2016,6,23,9,45,945.0,88.0,3.6,21.5,871.5,1044.15,777.01
2016,6,23,10,0,947.0,92.0,3.6,22.0,904.0,1033.38,767.27
2016,6,23,10,15,951.5,93.0,3.6,22.5,930.5,1018.32,754.9
2016,6,23,10,30,956.0,94.0,3.6,23.0,957.0,999.8,740.43
2016,6,23,10,45,958.0,95.0,3.65,23.5,976.5,975.59,722.67
2016,6,23,11,0,960.0,96.0,3.7,24.0,996.0,948.17,702.9
2016,6,23,11,15,961.0,96.5,3.75,24.0,1008.5,916.36,681.56
2016,6,23,11,30,962.0,97.0,3.8,24.0,1021.0,881.71,658.24
2016,6,23,11,45,962.0,97.0,3.9,24.0,1025.5,843.18,632.39
2016,6,23,12,0,962.0,97.0,4.0,24.0,1030.0,802.32,604.7
2016,6,23,12,15,960.0,97.0,4.05,24.0,1027.5,757.94,573.15
2016,6,23,12,30,958.0,97.0,4.1,24.0,1025.0,711.83,538.57
2016,6,23,12,45,954.5,97.0,4.2,24.0,1015.0,663.26,501.5
2016,6,23,13,0,951.0,97.0,4.3,24.0,1005.0,613.46,462.53
2016,6,23,13,15,947.5,96.5,4.35,24.0,988.5,562.24,421.29
2016,6,23,13,30,944.0,96.0,4.4,24.0,972.0,510.16,378.28
2016,6,23,13,45,940.0,95.0,4.45,24.0,949.0,456.84,333.17
2016,6,23,14,0,936.0,94.0,4.5,24.0,926.0,403.1,286.65
2016,6,23,14,15,930.0,92.5,4.5,23.5,896.5,348.19,239.0
2016,6,23,14,30,924.0,91.0,4.5,23.0,867.0,293.5,191.4
2016,6,23,14,45,918.5,88.5,4.55,23.0,832.5,238.68,144.74
2016,6,23,15,0,913.0,86.0,4.6,23.0,798.0,184.43,102.53
2016,6,23,15,15,903.0,84.5,4.6,22.5,758.0,131.22,69.7
2016,6,23,15,30,893.0,83.0,4.6,22.0,718.0,79.45,61.62
2016,6,23,15,45,884.0,79.5,4.65,22.0,674.5,71.51,55.13
2016,6,23,16,0,875.0,76.0,4.7,22.0,631.0,69.42,53.53
2016,6,23,16,15,857.5,74.0,4.65,21.5,582.5,67.99,52.59
2016,6,23,16,30,840.0,72.0,4.6,21.0,534.0,66.45,51.56
2016,6,23,16,45,819.5,68.5,4.55,20.5,484.0,63.73,49.51
2016,6,23,17,0,799.0,65.0,4.5,20.0,434.0,60.86,47.32
2016,6,23,17,15,768.5,62.0,4.35,19.5,382.5,51.65,39.56
2016,6,23,17,30,738.0,59.0,4.2,19.0,331.0,49.67,38.03
2016,6,23,17,45,693.5,55.0,4.1,18.5,280.0,46.75,35.61
2016,6,23,18,0,649.0,51.0,4.0,18.0,229.0,43.82,33.08
2016,6,23,18,15,587.0,45.5,3.8,17.0,181.0,39.48,29.24
2016,6,23,18,30,525.0,40.0,3.6,16.0,133.0,32.29,22.72
2016,6,23,18,45,417.5,32.5,3.45,15.5,92.0,26.4,17.09
2016,6,23,19,0,310.0,25.0,3.3,15.0,51.0,20.53,10.02
2016,6,23,19,15,155.0,12.5,3.25,14.5,25.5,10.67,0.0
2016,6,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,55.5,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,111.0,10.0,2.7,13.0,12.0,79.18,0.0
2016,6,24,5,15,257.5,20.5,2.8,13.5,44.0,236.51,120.02
2016,6,24,5,30,404.0,31.0,2.9,14.0,76.0,375.35,299.7
2016,6,24,5,45,489.0,38.5,3.05,14.5,120.5,464.53,380.81
2016,6,24,6,0,574.0,46.0,3.2,15.0,165.0,559.66,460.25
2016,6,24,6,15,631.0,51.5,3.15,15.0,215.0,627.5,515.22
2016,6,24,6,30,688.0,57.0,3.1,15.0,265.0,703.95,574.03
2016,6,24,6,45,724.5,61.5,3.1,15.5,317.0,761.88,615.47
2016,6,24,7,0,761.0,66.0,3.1,16.0,369.0,819.39,654.93
2016,6,24,7,15,789.5,69.5,3.05,16.5,421.5,867.14,685.59
2016,6,24,7,30,818.0,73.0,3.0,17.0,474.0,913.34,714.22
2016,6,24,7,45,837.5,76.5,2.95,17.5,524.5,937.66,726.83
2016,6,24,8,0,857.0,80.0,2.9,18.0,575.0,970.4,745.17
2016,6,24,8,15,873.5,82.5,2.85,18.5,623.5,996.17,758.37
2016,6,24,8,30,890.0,85.0,2.8,19.0,672.0,1019.01,769.51
2016,6,24,8,45,901.5,88.0,2.8,19.5,716.0,1034.21,775.99
2016,6,24,9,0,913.0,91.0,2.8,20.0,760.0,1046.02,780.37
2016,6,24,9,15,922.5,92.5,2.8,20.5,799.5,1050.58,780.11
2016,6,24,9,30,932.0,94.0,2.8,21.0,839.0,1051.62,777.78
2016,6,24,9,45,939.0,95.5,2.85,21.5,873.0,1046.57,772.16
2016,6,24,10,0,946.0,97.0,2.9,22.0,907.0,1037.95,764.41
2016,6,24,10,15,951.5,98.0,2.9,22.0,934.5,1023.77,754.22
2016,6,24,10,30,957.0,99.0,2.9,22.0,962.0,1006.08,741.9
2016,6,24,10,45,959.5,100.0,2.95,22.5,982.5,982.18,724.63
2016,6,24,11,0,962.0,101.0,3.0,23.0,1003.0,955.05,705.34
2016,6,24,11,15,964.5,101.5,3.05,23.5,1016.5,924.34,683.73
2016,6,24,11,30,967.0,102.0,3.1,24.0,1030.0,890.68,660.15
2016,6,24,11,45,967.0,103.0,3.15,24.5,1036.0,852.71,633.64
2016,6,24,12,0,967.0,104.0,3.2,25.0,1042.0,812.33,605.41
2016,6,24,12,15,966.5,104.0,3.3,25.0,1040.5,768.63,575.08
2016,6,24,12,30,966.0,104.0,3.4,25.0,1039.0,723.07,541.69
2016,6,24,12,45,957.0,108.0,3.5,25.5,1028.0,673.62,503.57
2016,6,24,13,0,948.0,112.0,3.6,26.0,1017.0,623.3,463.96
2016,6,24,13,15,944.5,111.5,3.7,26.0,1000.5,571.99,423.53
2016,6,24,13,30,941.0,111.0,3.8,26.0,984.0,519.83,381.24
2016,6,24,13,45,936.5,109.5,3.9,26.0,960.5,465.92,336.44
2016,6,24,14,0,932.0,108.0,4.0,26.0,937.0,411.65,290.25
2016,6,24,14,15,925.5,107.0,4.0,25.5,907.5,356.95,243.42
2016,6,24,14,30,919.0,106.0,4.0,25.0,878.0,302.51,196.65
2016,6,24,14,45,910.5,104.5,4.05,25.0,842.0,247.82,150.77
2016,6,24,15,0,902.0,103.0,4.1,25.0,806.0,194.01,109.47
2016,6,24,15,15,891.0,101.0,4.1,24.5,765.5,140.76,76.85
2016,6,24,15,30,880.0,99.0,4.1,24.0,725.0,89.05,69.09
2016,6,24,15,45,865.5,97.0,4.1,24.0,679.5,81.77,63.24
2016,6,24,16,0,851.0,95.0,4.1,24.0,634.0,80.82,62.64
2016,6,24,16,15,832.5,92.0,4.05,23.5,585.5,69.89,53.75
2016,6,24,16,30,814.0,89.0,4.0,23.0,537.0,68.83,53.15
2016,6,24,16,45,789.0,86.0,3.95,22.5,486.0,67.59,52.39
2016,6,24,17,0,764.0,83.0,3.9,22.0,435.0,66.3,51.59
2016,6,24,17,15,731.5,78.5,3.75,21.0,383.5,63.73,49.76
2016,6,24,17,30,699.0,74.0,3.6,20.0,332.0,56.01,43.39
2016,6,24,17,45,652.0,68.5,3.45,19.5,280.5,52.63,40.6
2016,6,24,18,0,605.0,63.0,3.3,19.0,229.0,49.18,37.63
2016,6,24,18,15,537.5,56.0,3.0,18.0,181.0,44.34,33.38
2016,6,24,18,30,470.0,49.0,2.7,17.0,133.0,39.46,28.88
2016,6,24,18,45,364.5,39.0,2.45,16.5,91.5,31.77,21.62
2016,6,24,19,0,259.0,29.0,2.2,16.0,50.0,23.97,12.63
2016,6,24,19,15,129.5,14.5,2.1,15.5,25.0,12.38,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,34.0,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,68.0,10.0,1.3,13.0,11.0,51.76,0.0
2016,6,25,5,15,209.0,22.0,1.5,13.5,42.0,204.51,98.39
2016,6,25,5,30,350.0,34.0,1.7,14.0,73.0,339.66,269.73
2016,6,25,5,45,445.5,42.0,1.9,14.5,117.5,435.92,355.8
2016,6,25,6,0,541.0,50.0,2.1,15.0,162.0,538.68,440.57
2016,6,25,6,15,599.5,56.5,2.05,15.5,212.0,613.99,499.43
2016,6,25,6,30,658.0,63.0,2.0,16.0,262.0,691.51,556.79
2016,6,25,6,45,701.0,67.0,2.0,17.0,314.0,747.63,594.83
2016,6,25,7,0,744.0,71.0,2.0,18.0,366.0,810.02,635.6
2016,6,25,7,15,773.0,74.5,2.05,19.0,418.0,857.94,664.91
2016,6,25,7,30,802.0,78.0,2.1,20.0,470.0,904.33,692.31
2016,6,25,7,45,825.0,81.0,2.15,21.0,521.0,942.27,713.21
2016,6,25,8,0,848.0,84.0,2.2,22.0,572.0,966.39,724.51
2016,6,25,8,15,864.5,86.5,2.3,22.5,620.0,992.0,738.75
2016,6,25,8,30,881.0,89.0,2.4,23.0,668.0,1014.72,751.0
2016,6,25,8,45,894.5,90.5,2.5,23.5,713.0,1030.07,758.46
2016,6,25,9,0,908.0,92.0,2.6,24.0,758.0,1042.15,763.95
2016,6,25,9,15,917.5,94.0,2.65,24.5,797.5,1047.32,764.57
2016,6,25,9,30,927.0,96.0,2.7,25.0,837.0,1048.96,763.14
2016,6,25,9,45,930.0,100.0,2.75,26.0,869.5,1042.68,755.32
2016,6,25,10,0,933.0,104.0,2.8,27.0,902.0,1032.8,745.44
2016,6,25,10,15,938.5,105.0,2.85,27.5,930.0,1018.7,734.52
2016,6,25,10,30,944.0,106.0,2.9,28.0,958.0,1001.13,721.54
2016,6,25,10,45,948.0,107.0,2.95,28.5,979.0,978.76,705.61
2016,6,25,11,0,952.0,108.0,3.0,29.0,1000.0,953.11,687.66
2016,6,25,11,15,954.5,108.5,3.05,29.0,1013.5,922.53,667.92
2016,6,25,11,30,957.0,109.0,3.1,29.0,1027.0,889.03,646.2
2016,6,25,11,45,957.5,109.5,3.15,29.5,1033.5,851.22,620.28
2016,6,25,12,0,958.0,110.0,3.2,30.0,1040.0,811.01,592.69
2016,6,25,12,15,958.0,110.0,3.25,30.0,1039.0,767.91,562.97
2016,6,25,12,30,958.0,110.0,3.3,30.0,1038.0,722.93,530.49
2016,6,25,12,45,957.5,109.0,3.4,30.0,1029.5,675.2,495.45
2016,6,25,13,0,957.0,108.0,3.5,30.0,1021.0,626.01,458.35
2016,6,25,13,15,954.0,107.0,3.55,29.5,1004.5,574.22,418.98
2016,6,25,13,30,951.0,106.0,3.6,29.0,988.0,521.52,377.59
2016,6,25,13,45,946.0,105.5,3.7,29.0,965.0,467.62,333.37
2016,6,25,14,0,941.0,105.0,3.8,29.0,942.0,413.38,287.76
2016,6,25,14,15,934.5,103.5,3.85,28.5,912.0,357.9,240.95
2016,6,25,14,30,928.0,102.0,3.9,28.0,882.0,302.67,194.14
2016,6,25,14,45,920.0,100.5,3.95,28.0,846.5,247.61,148.43
2016,6,25,15,0,912.0,99.0,4.0,28.0,811.0,193.38,107.22
2016,6,25,15,15,901.0,97.0,3.95,27.5,770.0,139.61,74.56
2016,6,25,15,30,890.0,95.0,3.9,27.0,729.0,87.39,66.86
2016,6,25,15,45,876.5,92.5,3.9,27.0,683.5,79.29,60.4
2016,6,25,16,0,863.0,90.0,3.9,27.0,638.0,77.98,59.5
2016,6,25,16,15,845.0,87.5,3.85,26.0,589.0,76.44,58.66
2016,6,25,16,30,827.0,85.0,3.8,25.0,540.0,66.27,50.54
2016,6,25,16,45,804.0,81.5,3.75,24.5,489.5,64.58,49.41
2016,6,25,17,0,781.0,78.0,3.7,24.0,439.0,62.81,48.18
2016,6,25,17,15,749.5,73.5,3.5,23.0,386.5,60.09,46.22
2016,6,25,17,30,718.0,69.0,3.3,22.0,334.0,57.28,44.12
2016,6,25,17,45,674.0,64.0,3.15,21.5,283.0,53.87,41.33
2016,6,25,18,0,630.0,59.0,3.0,21.0,232.0,46.27,34.78
2016,6,25,18,15,564.0,52.5,2.7,20.0,183.5,41.69,30.79
2016,6,25,18,30,498.0,46.0,2.4,19.0,135.0,37.08,26.57
2016,6,25,18,45,395.0,36.5,2.15,18.5,93.5,29.71,19.68
2016,6,25,19,0,292.0,27.0,1.9,18.0,52.0,22.25,11.23
2016,6,25,19,15,146.0,13.5,1.95,17.5,26.0,11.52,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,5.5,1.8,12.5,5.5,0.0,0.0
2016,6,26,5,0,0.0,11.0,2.0,13.0,11.0,9.39,0.0
2016,6,26,5,15,177.0,22.0,2.1,13.5,41.5,179.44,81.42
2016,6,26,5,30,354.0,33.0,2.2,14.0,72.0,341.25,271.35
2016,6,26,5,45,444.5,41.0,2.3,14.5,115.5,433.61,354.79
2016,6,26,6,0,535.0,49.0,2.4,15.0,159.0,532.23,436.55
2016,6,26,6,15,592.0,55.0,2.3,15.5,208.0,605.3,494.0
2016,6,26,6,30,649.0,61.0,2.2,16.0,257.0,680.52,549.91
2016,6,26,6,45,691.0,65.5,2.15,17.0,308.5,736.44,587.87
2016,6,26,7,0,733.0,70.0,2.1,18.0,360.0,798.28,628.21
2016,6,26,7,15,761.0,73.5,2.1,18.5,411.0,845.0,657.72
2016,6,26,7,30,789.0,77.0,2.1,19.0,462.0,890.2,685.38
2016,6,26,7,45,811.5,79.5,2.1,20.0,512.0,926.81,705.13
2016,6,26,8,0,834.0,82.0,2.1,21.0,562.0,949.72,715.26
2016,6,26,8,15,850.0,84.5,2.1,21.5,609.5,974.79,728.19
2016,6,26,8,30,866.0,87.0,2.1,22.0,657.0,997.0,739.11
2016,6,26,8,45,879.0,89.0,2.15,23.0,700.5,1012.48,744.79
2016,6,26,9,0,892.0,91.0,2.2,24.0,744.0,1024.73,748.49
2016,6,26,9,15,901.5,92.5,2.2,24.5,782.5,1029.47,748.35
2016,6,26,9,30,911.0,94.0,2.2,25.0,821.0,1030.77,746.24
2016,6,26,9,45,919.0,95.0,2.25,25.5,855.0,1026.51,741.37
2016,6,26,10,0,927.0,96.0,2.3,26.0,889.0,1018.73,734.46
2016,6,26,10,15,932.0,97.0,2.35,26.5,916.0,1004.53,723.62
2016,6,26,10,30,937.0,98.0,2.4,27.0,943.0,986.9,710.78
2016,6,26,10,45,940.0,99.0,2.45,27.5,963.0,964.07,694.73
2016,6,26,11,0,943.0,100.0,2.5,28.0,983.0,938.03,676.7
2016,6,26,11,15,945.0,100.5,2.55,28.0,996.0,907.58,657.18
2016,6,26,11,30,947.0,101.0,2.6,28.0,1009.0,874.26,635.71
2016,6,26,11,45,947.0,101.5,2.65,28.5,1014.5,836.67,610.07
2016,6,26,12,0,947.0,102.0,2.7,29.0,1020.0,796.75,582.8
2016,6,26,12,15,946.0,102.0,2.75,29.0,1018.5,753.62,553.34
2016,6,26,12,30,945.0,102.0,2.8,29.0,1017.0,708.71,520.99
2016,6,26,12,45,930.5,109.5,2.9,29.5,1004.5,659.54,483.92
2016,6,26,13,0,916.0,117.0,3.0,30.0,992.0,609.87,445.68
2016,6,26,13,15,912.5,116.5,3.1,30.0,975.5,560.06,407.3
2016,6,26,13,30,909.0,116.0,3.2,30.0,959.0,509.46,367.14
2016,6,26,13,45,903.0,115.0,3.3,30.0,935.5,456.86,324.38
2016,6,26,14,0,897.0,114.0,3.4,30.0,912.0,404.09,280.4
2016,6,26,14,15,890.0,112.5,3.5,30.0,882.5,350.71,235.26
2016,6,26,14,30,883.0,111.0,3.6,30.0,853.0,297.67,190.33
2016,6,26,14,45,873.0,110.0,3.7,30.0,817.5,244.87,147.01
2016,6,26,15,0,863.0,109.0,3.8,30.0,782.0,193.11,108.09
2016,6,26,15,15,851.5,106.5,3.85,29.5,742.0,141.54,76.92
2016,6,26,15,30,840.0,104.0,3.9,29.0,702.0,91.54,69.69
2016,6,26,15,45,824.5,102.0,3.95,28.5,657.5,73.31,55.1
2016,6,26,16,0,809.0,100.0,4.0,28.0,613.0,73.29,55.38
2016,6,26,16,15,790.0,96.5,3.95,27.0,565.5,72.14,54.84
2016,6,26,16,30,771.0,93.0,3.9,26.0,518.0,70.9,54.21
2016,6,26,16,45,746.0,89.5,3.9,25.5,468.5,69.46,53.31
2016,6,26,17,0,721.0,86.0,3.9,25.0,419.0,67.96,52.34
2016,6,26,17,15,688.5,81.0,3.75,24.0,369.0,59.65,45.65
2016,6,26,17,30,656.0,76.0,3.6,23.0,319.0,56.99,43.68
2016,6,26,17,45,610.5,70.5,3.45,22.5,269.5,53.73,41.03
2016,6,26,18,0,565.0,65.0,3.3,22.0,220.0,50.41,38.22
2016,6,26,18,15,500.0,57.0,3.1,21.0,173.5,44.89,33.42
2016,6,26,18,30,435.0,49.0,2.9,20.0,127.0,39.26,28.33
2016,6,26,18,45,338.5,38.5,2.7,19.5,87.5,31.22,20.86
2016,6,26,19,0,242.0,28.0,2.5,19.0,48.0,23.01,11.75
2016,6,26,19,15,121.0,14.0,2.5,18.5,24.0,11.95,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,182.5,15.5,1.7,14.0,35.5,175.62,74.37
2016,6,27,5,30,365.0,31.0,1.7,14.0,71.0,346.62,274.4
2016,6,27,5,45,452.0,39.0,1.75,14.5,114.5,436.35,355.33
2016,6,27,6,0,539.0,47.0,1.8,15.0,158.0,532.32,434.26
2016,6,27,6,15,595.0,53.0,1.75,15.5,206.5,604.61,490.65
2016,6,27,6,30,651.0,59.0,1.7,16.0,255.0,673.44,541.39
2016,6,27,6,45,690.0,63.5,1.7,17.0,305.5,732.67,581.77
2016,6,27,7,0,729.0,68.0,1.7,18.0,356.0,791.68,620.04
2016,6,27,7,15,757.5,72.0,1.7,19.0,407.0,839.46,648.8
2016,6,27,7,30,786.0,76.0,1.7,20.0,458.0,885.77,675.58
2016,6,27,7,45,806.5,79.0,1.7,21.0,507.5,921.06,694.11
2016,6,27,8,0,827.0,82.0,1.7,22.0,557.0,942.61,703.18
2016,6,27,8,15,843.0,84.5,1.8,22.5,604.0,967.64,717.21
2016,6,27,8,30,859.0,87.0,1.9,23.0,651.0,989.85,729.28
2016,6,27,8,45,871.0,89.5,2.05,24.0,694.5,1004.93,735.95
2016,6,27,9,0,883.0,92.0,2.2,25.0,738.0,1016.78,740.58
2016,6,27,9,15,892.5,94.0,2.3,25.5,777.0,1022.14,742.0
2016,6,27,9,30,902.0,96.0,2.4,26.0,816.0,1024.07,741.4
2016,6,27,9,45,896.0,105.0,2.5,27.0,845.5,1014.57,732.19
2016,6,27,10,0,890.0,114.0,2.6,28.0,875.0,1001.45,720.89
2016,6,27,10,15,896.0,115.5,2.65,28.5,902.0,988.92,711.09
2016,6,27,10,30,902.0,117.0,2.7,29.0,929.0,973.0,699.23
2016,6,27,10,45,905.5,118.0,2.8,29.5,949.5,950.98,683.99
2016,6,27,11,0,909.0,119.0,2.9,30.0,970.0,925.81,666.77
2016,6,27,11,15,912.0,120.0,2.9,30.5,984.0,897.18,646.63
2016,6,27,11,30,915.0,121.0,2.9,31.0,998.0,865.68,624.69
2016,6,27,11,45,915.5,121.5,2.95,31.5,1004.0,829.12,599.76
2016,6,27,12,0,916.0,122.0,3.0,32.0,1010.0,790.27,573.26
2016,6,27,12,15,916.0,122.0,3.05,32.0,1009.5,748.66,544.4
2016,6,27,12,30,916.0,122.0,3.1,32.0,1009.0,705.27,513.32
2016,6,27,12,45,917.0,120.0,3.2,32.0,1001.5,659.46,479.99
2016,6,27,13,0,918.0,118.0,3.3,32.0,994.0,612.16,444.62
2016,6,27,13,15,915.5,117.0,3.4,32.0,978.5,562.4,406.42
2016,6,27,13,30,913.0,116.0,3.5,32.0,963.0,511.75,366.4
2016,6,27,13,45,909.5,115.0,3.6,32.0,941.0,459.96,324.38
2016,6,27,14,0,906.0,114.0,3.7,32.0,919.0,407.72,280.95
2016,6,27,14,15,899.5,112.5,3.75,31.5,890.5,353.99,236.2
2016,6,27,14,30,893.0,111.0,3.8,31.0,862.0,300.53,191.47
2016,6,27,14,45,886.0,108.5,3.85,31.0,827.5,246.81,147.41
2016,6,27,15,0,879.0,106.0,3.9,31.0,793.0,193.83,107.53
2016,6,27,15,15,868.5,104.0,3.9,30.5,752.5,141.77,76.15
2016,6,27,15,30,858.0,102.0,3.9,30.0,712.0,91.17,69.1
2016,6,27,15,45,845.5,98.5,3.95,29.5,668.0,82.25,62.18
2016,6,27,16,0,833.0,95.0,4.0,29.0,624.0,70.5,52.84
2016,6,27,16,15,814.5,92.0,3.95,28.5,576.0,69.55,52.35
2016,6,27,16,30,796.0,89.0,3.9,28.0,528.0,68.51,51.77
2016,6,27,16,45,774.5,85.0,3.85,27.5,478.5,66.63,50.49
2016,6,27,17,0,753.0,81.0,3.8,27.0,429.0,64.64,49.11
2016,6,27,17,15,720.5,76.5,3.65,26.0,378.0,62.03,47.27
2016,6,27,17,30,688.0,72.0,3.5,25.0,327.0,54.44,41.13
2016,6,27,17,45,646.0,66.0,3.35,24.0,276.5,50.68,38.15
2016,6,27,18,0,604.0,60.0,3.2,23.0,226.0,46.82,34.96
2016,6,27,18,15,539.0,53.0,2.9,22.0,178.5,41.92,30.71
2016,6,27,18,30,474.0,46.0,2.6,21.0,131.0,36.94,26.22
2016,6,27,18,45,376.5,36.5,2.3,20.5,90.5,29.63,19.43
2016,6,27,19,0,279.0,27.0,2.0,20.0,50.0,22.21,11.09
2016,6,27,19,15,139.5,13.5,2.0,19.5,25.0,11.52,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,145.0,17.0,2.2,14.5,33.0,152.43,58.53
2016,6,28,5,30,290.0,34.0,2.2,15.0,66.0,295.69,233.39
2016,6,28,5,45,380.5,44.0,2.25,15.5,108.0,388.12,317.4
2016,6,28,6,0,471.0,54.0,2.3,16.0,150.0,487.08,399.56
2016,6,28,6,15,530.5,61.0,2.25,16.5,197.5,561.72,458.82
2016,6,28,6,30,590.0,68.0,2.2,17.0,245.0,638.66,516.82
2016,6,28,6,45,634.5,73.0,2.15,17.5,295.5,701.15,561.24
2016,6,28,7,0,679.0,78.0,2.1,18.0,346.0,764.0,603.97
2016,6,28,7,15,709.5,82.5,2.05,18.5,396.5,807.23,631.03
2016,6,28,7,30,740.0,87.0,2.0,19.0,447.0,855.22,660.64
2016,6,28,7,45,764.5,90.5,2.0,20.0,496.5,894.37,682.44
2016,6,28,8,0,789.0,94.0,2.0,21.0,546.0,931.34,702.28
2016,6,28,8,15,806.5,97.0,2.0,21.5,593.0,958.17,716.31
2016,6,28,8,30,824.0,100.0,2.0,22.0,640.0,982.16,728.46
2016,6,28,8,45,838.0,102.0,2.05,23.0,683.0,986.05,726.65
2016,6,28,9,0,852.0,104.0,2.1,24.0,726.0,999.09,731.12
2016,6,28,9,15,862.5,106.0,2.1,24.5,765.0,1005.32,732.01
2016,6,28,9,30,873.0,108.0,2.1,25.0,804.0,1008.19,730.95
2016,6,28,9,45,884.0,108.0,2.15,25.5,838.0,1005.99,727.42
2016,6,28,10,0,895.0,108.0,2.2,26.0,872.0,1000.36,721.9
2016,6,28,10,15,901.0,109.5,2.3,26.5,899.5,987.95,712.73
2016,6,28,10,30,907.0,111.0,2.4,27.0,927.0,972.13,701.51
2016,6,28,10,45,911.0,111.5,2.5,27.5,948.0,950.17,686.4
2016,6,28,11,0,915.0,112.0,2.6,28.0,969.0,925.05,669.3
2016,6,28,11,15,918.0,113.0,2.7,28.0,982.5,896.47,651.23
2016,6,28,11,30,921.0,114.0,2.8,28.0,996.0,865.0,631.13
2016,6,28,11,45,922.0,114.5,2.9,28.0,1002.5,828.82,607.74
2016,6,28,12,0,923.0,115.0,3.0,28.0,1009.0,790.3,582.55
2016,6,28,12,15,923.0,115.0,3.1,28.0,1008.5,748.57,553.58
2016,6,28,12,30,923.0,115.0,3.2,28.0,1008.0,705.05,522.05
2016,6,28,12,45,912.5,120.5,3.3,28.0,997.0,657.48,486.73
2016,6,28,13,0,902.0,126.0,3.4,28.0,986.0,609.21,449.96
2016,6,28,13,15,899.0,125.0,3.45,28.0,970.5,559.85,411.33
2016,6,28,13,30,896.0,124.0,3.5,28.0,955.0,509.69,370.97
2016,6,28,13,45,892.0,122.5,3.55,28.0,933.0,458.13,328.48
2016,6,28,14,0,888.0,121.0,3.6,28.0,911.0,406.2,284.67
2016,6,28,14,15,881.5,119.5,3.55,27.5,882.0,353.34,239.92
2016,6,28,14,30,875.0,118.0,3.5,27.0,853.0,300.76,195.24
2016,6,28,14,45,867.5,115.5,3.5,27.0,819.0,247.83,151.24
2016,6,28,15,0,860.0,113.0,3.5,27.0,785.0,195.69,111.44
2016,6,28,15,15,848.5,111.0,3.45,26.5,745.0,144.47,80.09
2016,6,28,15,30,837.0,109.0,3.4,26.0,705.0,83.81,64.17
2016,6,28,15,45,824.5,105.0,3.35,25.5,661.0,75.17,57.35
2016,6,28,16,0,812.0,101.0,3.3,25.0,617.0,73.98,56.65
2016,6,28,16,15,793.0,98.0,3.25,24.5,569.5,73.19,56.29
2016,6,28,16,30,774.0,95.0,3.2,24.0,522.0,72.33,55.87
2016,6,28,16,45,752.0,90.0,3.15,23.5,472.5,69.9,54.13
2016,6,28,17,0,730.0,85.0,3.1,23.0,423.0,67.32,52.23
2016,6,28,17,15,697.0,80.5,3.0,22.0,372.5,59.4,45.81
2016,6,28,17,30,664.0,76.0,2.9,21.0,322.0,57.06,44.12
2016,6,28,17,45,621.5,70.0,2.85,20.5,272.5,53.45,41.14
2016,6,28,18,0,579.0,64.0,2.8,20.0,223.0,49.73,37.96
2016,6,28,18,15,513.5,56.5,2.75,19.0,176.0,44.57,33.44
2016,6,28,18,30,448.0,49.0,2.7,18.0,129.0,39.32,28.64
2016,6,28,18,45,350.5,38.5,2.65,17.5,89.0,31.26,21.09
2016,6,28,19,0,253.0,28.0,2.6,17.0,49.0,23.04,11.9
2016,6,28,19,15,126.5,14.0,2.6,16.5,24.5,11.95,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,185.0,15.5,3.35,13.0,35.5,176.25,62.26
2016,6,29,5,30,370.0,31.0,3.4,13.0,71.0,349.83,278.53
2016,6,29,5,45,461.0,39.0,3.45,13.5,115.0,442.75,364.81
2016,6,29,6,0,552.0,47.0,3.5,14.0,159.0,542.19,448.57
2016,6,29,6,15,610.0,52.5,3.5,14.5,208.0,615.86,508.14
2016,6,29,6,30,668.0,58.0,3.5,15.0,257.0,686.3,562.25
2016,6,29,6,45,427.0,106.0,3.55,15.5,242.5,548.85,454.14
2016,6,29,7,0,186.0,154.0,3.6,16.0,228.0,356.45,295.02
2016,6,29,7,15,496.0,114.0,3.6,16.5,346.5,639.83,522.75
2016,6,29,7,30,806.0,74.0,3.6,17.0,465.0,902.08,712.33
2016,6,29,7,45,828.5,76.5,3.6,17.5,515.5,939.1,732.84
2016,6,29,8,0,851.0,79.0,3.6,18.0,566.0,962.52,745.26
2016,6,29,8,15,867.0,81.5,3.6,18.5,614.0,987.95,759.06
2016,6,29,8,30,883.0,84.0,3.6,19.0,662.0,1010.48,770.73
2016,6,29,8,45,896.0,85.5,3.65,19.5,706.0,1025.62,777.74
2016,6,29,9,0,909.0,87.0,3.7,20.0,750.0,1037.49,782.69
2016,6,29,9,15,918.5,89.0,3.7,20.0,790.0,1042.96,784.6
2016,6,29,9,30,928.0,91.0,3.7,20.0,830.0,1044.91,784.35
2016,6,29,9,45,930.0,95.5,3.75,20.5,862.5,1038.5,777.57
2016,6,29,10,0,932.0,100.0,3.8,21.0,895.0,1028.47,768.61
2016,6,29,10,15,938.0,101.0,3.8,21.0,923.0,1015.13,758.75
2016,6,29,10,30,944.0,102.0,3.8,21.0,951.0,998.3,746.69
2016,6,29,10,45,948.5,102.5,3.85,21.5,972.5,976.16,730.09
2016,6,29,11,0,953.0,103.0,3.9,22.0,994.0,950.73,711.39
2016,6,29,11,15,955.5,103.5,3.9,22.0,1008.5,920.38,690.5
2016,6,29,11,30,958.0,104.0,3.9,22.0,1023.0,887.09,667.61
2016,6,29,11,45,959.5,104.5,3.95,22.0,1029.5,850.24,642.45
2016,6,29,12,0,961.0,105.0,4.0,22.0,1036.0,810.91,615.41
2016,6,29,12,15,961.5,105.0,4.05,22.0,1035.5,768.2,584.78
2016,6,29,12,30,962.0,105.0,4.1,22.0,1035.0,723.53,551.05
2016,6,29,12,45,953.5,109.5,4.15,22.0,1025.0,674.92,513.56
2016,6,29,13,0,945.0,114.0,4.2,22.0,1015.0,625.36,474.44
2016,6,29,13,15,942.5,113.0,4.2,21.5,999.5,574.31,433.96
2016,6,29,13,30,940.0,112.0,4.2,21.0,984.0,522.31,391.47
2016,6,29,13,45,936.0,111.0,4.25,20.5,961.5,468.92,346.66
2016,6,29,14,0,932.0,110.0,4.3,20.0,939.0,415.1,300.3
2016,6,29,14,15,925.5,109.0,4.25,19.5,910.0,360.29,252.17
2016,6,29,14,30,919.0,108.0,4.2,19.0,881.0,305.72,204.1
2016,6,29,14,45,911.5,106.0,4.2,19.0,845.5,250.78,156.79
2016,6,29,15,0,904.0,104.0,4.2,19.0,810.0,196.6,113.99
2016,6,29,15,15,893.0,102.0,4.15,18.5,769.5,143.08,80.08
2016,6,29,15,30,882.0,100.0,4.1,18.0,729.0,91.1,72.51
2016,6,29,15,45,868.5,97.5,4.05,18.0,683.5,82.11,65.08
2016,6,29,16,0,855.0,95.0,4.0,18.0,638.0,80.89,64.23
2016,6,29,16,15,837.0,92.0,3.95,17.5,589.5,69.94,55.13
2016,6,29,16,30,819.0,89.0,3.9,17.0,541.0,68.88,54.52
2016,6,29,16,45,795.5,85.5,3.85,17.0,490.0,67.3,53.33
2016,6,29,17,0,772.0,82.0,3.8,17.0,439.0,65.64,52.08
2016,6,29,17,15,739.5,77.5,3.75,16.5,387.0,63.03,50.07
2016,6,29,17,30,707.0,73.0,3.7,16.0,335.0,60.34,47.94
2016,6,29,17,45,662.0,67.5,3.65,15.5,283.5,51.95,40.68
2016,6,29,18,0,617.0,62.0,3.6,15.0,232.0,48.48,37.65
2016,6,29,18,15,550.0,55.0,3.5,14.5,183.5,43.6,33.22
2016,6,29,18,30,483.0,48.0,3.4,14.0,135.0,38.67,28.56
2016,6,29,18,45,379.0,38.0,3.35,13.5,93.5,30.94,21.2
2016,6,29,19,0,275.0,28.0,3.3,13.0,52.0,23.1,12.19
2016,6,29,19,15,137.5,14.0,3.25,12.5,26.0,11.95,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,156.5,17.0,2.9,13.0,33.5,159.0,48.35
2016,6,30,5,30,313.0,34.0,2.9,13.0,67.0,311.73,247.13
2016,6,30,5,45,409.0,43.0,2.95,13.5,110.5,408.11,336.42
2016,6,30,6,0,505.0,52.0,3.0,14.0,154.0,511.18,423.03
2016,6,30,6,15,566.0,59.0,2.9,14.5,203.0,588.14,484.85
2016,6,30,6,30,627.0,66.0,2.8,15.0,252.0,667.5,545.27
2016,6,30,6,45,669.0,71.0,2.75,15.5,303.5,728.84,589.39
2016,6,30,7,0,711.0,76.0,2.7,16.0,355.0,784.51,627.45
2016,6,30,7,15,742.0,80.5,2.6,16.5,406.5,835.11,660.02
2016,6,30,7,30,773.0,85.0,2.5,17.0,458.0,884.3,690.4
2016,6,30,7,45,794.5,89.0,2.45,17.5,508.5,921.76,712.09
2016,6,30,8,0,816.0,93.0,2.4,18.0,559.0,956.85,731.74
2016,6,30,8,15,834.0,95.5,2.3,18.5,607.0,983.92,745.06
2016,6,30,8,30,852.0,98.0,2.2,19.0,655.0,995.93,748.19
2016,6,30,8,45,863.0,102.0,2.1,20.0,699.0,1011.55,752.4
2016,6,30,9,0,874.0,106.0,2.0,21.0,743.0,1023.87,754.34
2016,6,30,9,15,885.0,108.0,1.95,21.5,782.5,1030.54,754.79
2016,6,30,9,30,896.0,110.0,1.9,22.0,822.0,1033.76,753.2
2016,6,30,9,45,903.5,111.5,1.9,22.5,856.0,1029.43,747.66
2016,6,30,10,0,911.0,113.0,1.9,23.0,890.0,1021.61,740.15
2016,6,30,10,15,917.5,114.5,1.95,23.5,918.0,1009.3,730.64
2016,6,30,10,30,924.0,116.0,2.0,24.0,946.0,993.52,719.07
2016,6,30,10,45,927.5,117.5,2.1,24.5,967.5,971.53,704.2
2016,6,30,11,0,931.0,119.0,2.2,25.0,989.0,946.29,687.28
2016,6,30,11,15,933.5,119.5,2.3,25.0,1003.0,916.18,668.45
2016,6,30,11,30,936.0,120.0,2.4,25.0,1017.0,883.19,647.58
2016,6,30,11,45,937.0,120.5,2.5,25.5,1023.5,846.31,622.69
2016,6,30,12,0,938.0,121.0,2.6,26.0,1030.0,807.06,596.04
2016,6,30,12,15,938.0,121.0,2.65,26.0,1029.0,764.56,566.4
2016,6,30,12,30,938.0,121.0,2.7,26.0,1028.0,720.23,534.28
2016,6,30,12,45,926.0,127.0,2.8,26.0,1016.5,671.23,498.14
2016,6,30,13,0,914.0,133.0,2.9,26.0,1005.0,621.62,460.57
2016,6,30,13,15,910.5,132.0,2.95,26.0,989.0,571.27,421.27
2016,6,30,13,30,907.0,131.0,3.0,26.0,973.0,520.15,380.23
2016,6,30,13,45,901.5,130.5,3.15,26.5,950.0,467.91,336.72
2016,6,30,14,0,896.0,130.0,3.3,27.0,927.0,415.44,292.03
2016,6,30,14,15,889.0,128.0,3.35,26.5,897.5,361.51,246.56
2016,6,30,14,30,882.0,126.0,3.4,26.0,868.0,307.92,201.12
2016,6,30,14,45,871.5,124.5,3.45,26.0,832.0,254.48,156.73
2016,6,30,15,0,861.0,123.0,3.5,26.0,796.0,202.11,116.76
2016,6,30,15,15,849.0,120.5,3.45,25.5,755.0,140.34,77.04
2016,6,30,15,30,837.0,118.0,3.4,25.0,714.0,89.58,69.21
2016,6,30,15,45,820.5,115.5,3.4,25.0,668.5,81.72,62.91
2016,6,30,16,0,804.0,113.0,3.4,25.0,623.0,81.7,63.09
2016,6,30,16,15,783.0,109.0,3.35,24.5,574.5,80.52,62.43
2016,6,30,16,30,762.0,105.0,3.3,24.0,526.0,79.22,61.68
2016,6,30,16,45,734.5,101.0,3.3,23.5,475.5,70.93,55.0
2016,6,30,17,0,707.0,97.0,3.3,23.0,425.0,69.52,54.11
2016,6,30,17,15,671.5,91.5,3.2,22.0,373.5,66.87,52.24
2016,6,30,17,30,636.0,86.0,3.1,21.0,322.0,64.12,50.22
2016,6,30,17,45,586.0,79.5,3.05,20.5,271.0,60.37,47.15
2016,6,30,18,0,536.0,73.0,3.0,20.0,220.0,56.54,43.89
2016,6,30,18,15,466.0,64.0,2.95,19.0,173.0,50.43,38.55
2016,6,30,18,30,396.0,55.0,2.9,18.0,126.0,44.2,32.86
2016,6,30,18,45,292.5,43.0,2.85,17.5,86.5,33.12,22.67
2016,6,30,19,0,189.0,31.0,2.8,17.0,47.0,23.99,12.58
2016,6,30,19,15,94.5,15.5,2.85,16.5,23.5,13.23,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,130.0,18.0,3.35,12.5,31.5,137.13,33.86
2016,7,1,5,30,260.0,36.0,3.4,13.0,63.0,275.27,217.61
2016,7,1,5,45,356.0,46.0,3.5,13.5,105.0,370.86,306.95
2016,7,1,6,0,452.0,56.0,3.6,14.0,147.0,473.45,394.27
2016,7,1,6,15,515.5,64.0,3.6,14.5,195.0,552.27,458.83
2016,7,1,6,30,579.0,72.0,3.6,15.0,243.0,633.65,522.41
2016,7,1,6,45,625.0,77.5,3.65,15.5,294.0,698.06,570.4
2016,7,1,7,0,671.0,83.0,3.7,16.0,345.0,762.84,616.84
2016,7,1,7,15,703.5,87.5,3.65,16.5,396.0,813.42,650.74
2016,7,1,7,30,736.0,92.0,3.6,17.0,447.0,856.93,678.53
2016,7,1,7,45,761.0,95.5,3.55,17.5,497.5,896.67,702.92
2016,7,1,8,0,786.0,99.0,3.5,18.0,548.0,934.21,725.25
2016,7,1,8,15,805.0,102.5,3.5,18.5,595.5,963.23,741.59
2016,7,1,8,30,824.0,106.0,3.5,19.0,643.0,989.41,755.89
2016,7,1,8,45,839.0,108.0,3.5,19.5,687.5,1006.66,764.03
2016,7,1,9,0,854.0,110.0,3.5,20.0,732.0,1008.06,761.57
2016,7,1,9,15,865.0,112.5,3.45,20.5,771.5,1015.3,762.96
2016,7,1,9,30,876.0,115.0,3.4,21.0,811.0,1019.13,762.15
2016,7,1,9,45,884.5,116.5,3.4,21.5,845.0,1015.92,757.2
2016,7,1,10,0,893.0,118.0,3.4,22.0,879.0,1009.26,750.19
2016,7,1,10,15,899.5,119.5,3.4,22.5,907.0,997.17,739.77
2016,7,1,10,30,906.0,121.0,3.4,23.0,935.0,981.66,727.28
2016,7,1,10,45,910.5,122.0,3.45,23.5,956.0,960.44,711.52
2016,7,1,11,0,915.0,123.0,3.5,24.0,977.0,936.01,693.73
2016,7,1,11,15,918.0,123.5,3.55,24.0,991.5,906.73,674.09
2016,7,1,11,30,921.0,124.0,3.6,24.0,1006.0,874.57,652.47
2016,7,1,11,45,922.5,124.5,3.7,24.5,1012.5,838.54,627.14
2016,7,1,12,0,924.0,125.0,3.8,25.0,1019.0,800.13,600.07
2016,7,1,12,15,923.5,125.0,3.85,25.0,1018.5,757.76,569.51
2016,7,1,12,30,923.0,125.0,3.9,25.0,1018.0,713.65,536.68
2016,7,1,12,45,919.0,126.0,4.0,25.0,1008.5,666.53,501.04
2016,7,1,13,0,915.0,127.0,4.1,25.0,999.0,618.3,463.62
2016,7,1,13,15,911.5,126.5,4.1,24.5,983.5,568.32,424.52
