Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,30,908.0,126.0,4.1,24.0,968.0,517.55,383.57
2016,7,1,13,45,903.5,124.5,4.15,24.0,945.0,465.07,339.51
2016,7,1,14,0,899.0,123.0,4.2,24.0,922.0,412.26,294.16
2016,7,1,14,15,892.0,121.5,4.2,23.5,893.0,358.55,247.91
2016,7,1,14,30,885.0,120.0,4.2,23.0,864.0,305.15,201.77
2016,7,1,14,45,876.0,118.0,4.25,23.0,828.5,251.58,156.47
2016,7,1,15,0,867.0,116.0,4.3,23.0,793.0,198.93,115.6
2016,7,1,15,15,855.0,113.5,4.25,22.5,752.5,146.85,83.03
2016,7,1,15,30,843.0,111.0,4.2,22.0,712.0,85.49,66.66
2016,7,1,15,45,827.5,108.5,4.2,21.5,667.0,77.42,60.22
2016,7,1,16,0,812.0,106.0,4.2,21.0,622.0,77.23,60.37
2016,7,1,16,15,792.0,102.5,4.15,20.5,573.5,76.22,59.82
2016,7,1,16,30,772.0,99.0,4.1,20.0,525.0,75.11,59.2
2016,7,1,16,45,746.0,95.0,4.05,19.5,474.5,73.46,58.1
2016,7,1,17,0,720.0,91.0,4.0,19.0,424.0,65.58,51.6
2016,7,1,17,15,685.0,86.0,3.9,18.5,373.0,63.12,49.74
2016,7,1,17,30,650.0,81.0,3.8,18.0,322.0,60.57,47.75
2016,7,1,17,45,602.0,74.5,3.7,17.5,271.5,56.68,44.5
2016,7,1,18,0,554.0,68.0,3.6,17.0,221.0,52.69,41.05
2016,7,1,18,15,485.5,60.0,3.5,16.5,174.0,47.25,36.15
2016,7,1,18,30,417.0,52.0,3.4,16.0,127.0,41.73,30.98
2016,7,1,18,45,313.5,40.5,3.3,15.5,87.0,32.89,22.67
2016,7,1,19,0,210.0,29.0,3.2,15.0,47.0,22.52,11.55
2016,7,1,19,15,105.0,14.5,3.1,14.5,23.5,12.38,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,124.5,17.0,3.15,13.5,30.0,130.84,23.87
2016,7,2,5,30,249.0,34.0,3.3,14.0,60.0,263.83,207.02
2016,7,2,5,45,337.5,45.5,3.45,14.5,100.5,356.05,293.49
2016,7,2,6,0,426.0,57.0,3.6,15.0,141.0,453.56,376.85
2016,7,2,6,15,487.5,65.5,3.6,15.5,188.5,530.52,440.01
2016,7,2,6,30,549.0,74.0,3.6,16.0,236.0,609.95,502.23
2016,7,2,6,45,590.5,81.5,3.65,16.5,285.5,672.14,548.69
2016,7,2,7,0,632.0,89.0,3.7,17.0,335.0,734.55,593.59
2016,7,2,7,15,665.0,94.0,3.7,17.5,385.5,785.45,628.22
2016,7,2,7,30,698.0,99.0,3.7,18.0,436.0,835.31,661.13
2016,7,2,7,45,721.0,104.5,3.7,18.5,484.5,874.58,685.62
2016,7,2,8,0,744.0,110.0,3.7,19.0,533.0,911.78,708.22
2016,7,2,8,15,763.0,113.5,3.65,19.5,580.0,933.9,719.63
2016,7,2,8,30,782.0,117.0,3.6,20.0,627.0,959.76,733.65
2016,7,2,8,45,795.5,121.0,3.55,20.5,670.5,977.64,742.03
2016,7,2,9,0,809.0,125.0,3.5,21.0,714.0,992.34,748.33
2016,7,2,9,15,821.0,127.5,3.5,21.5,753.0,1000.52,750.66
2016,7,2,9,30,833.0,130.0,3.5,22.0,792.0,1005.31,750.91
2016,7,2,9,45,842.0,132.5,3.55,22.5,825.5,1003.63,747.36
2016,7,2,10,0,851.0,135.0,3.6,23.0,859.0,985.33,732.93
2016,7,2,10,15,857.5,136.5,3.6,23.0,886.5,973.58,724.24
2016,7,2,10,30,864.0,138.0,3.6,23.0,914.0,958.52,713.4
2016,7,2,10,45,868.5,139.5,3.65,23.5,935.0,938.34,698.2
2016,7,2,11,0,873.0,141.0,3.7,24.0,956.0,915.04,681.03
2016,7,2,11,15,876.5,142.0,3.75,24.0,970.5,887.42,662.31
2016,7,2,11,30,880.0,143.0,3.8,24.0,985.0,856.99,641.66
2016,7,2,11,45,881.0,143.5,3.9,24.5,991.5,821.55,616.51
2016,7,2,12,0,882.0,144.0,4.0,25.0,998.0,783.88,589.48
2016,7,2,12,15,882.0,144.0,4.05,25.0,997.5,743.16,559.59
2016,7,2,12,30,882.0,144.0,4.1,25.0,997.0,700.77,527.88
2016,7,2,12,45,886.5,139.5,4.2,25.0,991.0,656.49,494.28
2016,7,2,13,0,891.0,135.0,4.3,25.0,985.0,610.56,458.52
2016,7,2,13,15,888.0,134.5,4.35,24.5,969.5,561.89,420.4
2016,7,2,13,30,885.0,134.0,4.4,24.0,954.0,512.4,380.49
2016,7,2,13,45,880.0,132.5,4.45,24.0,932.0,460.79,337.12
2016,7,2,14,0,875.0,131.0,4.5,24.0,910.0,408.93,292.54
2016,7,2,14,15,868.5,129.5,4.5,23.5,881.0,356.54,247.35
2016,7,2,14,30,862.0,128.0,4.5,23.0,852.0,304.43,202.24
2016,7,2,14,45,853.5,125.5,4.55,23.0,817.5,251.79,157.69
2016,7,2,15,0,845.0,123.0,4.6,23.0,783.0,200.03,117.45
2016,7,2,15,15,833.0,120.5,4.55,22.5,743.0,139.07,77.61
2016,7,2,15,30,821.0,118.0,4.5,22.0,703.0,89.11,69.72
2016,7,2,15,45,806.5,114.5,4.5,22.0,659.0,80.81,62.95
2016,7,2,16,0,792.0,111.0,4.5,22.0,615.0,80.16,62.6
2016,7,2,16,15,772.5,107.5,4.4,21.5,567.0,79.31,62.2
2016,7,2,16,30,753.0,104.0,4.3,21.0,519.0,78.37,61.73
2016,7,2,16,45,728.0,99.0,4.25,20.5,469.5,69.52,54.48
2016,7,2,17,0,703.0,94.0,4.2,20.0,420.0,67.41,52.97
2016,7,2,17,15,668.5,88.5,4.1,19.0,369.0,64.7,51.01
2016,7,2,17,30,634.0,83.0,4.0,18.0,318.0,61.88,48.89
2016,7,2,17,45,588.0,76.5,3.9,17.5,268.5,58.09,45.74
2016,7,2,18,0,542.0,70.0,3.8,17.0,219.0,54.2,42.37
2016,7,2,18,15,475.5,61.0,3.65,16.5,172.0,48.02,36.83
2016,7,2,18,30,409.0,52.0,3.5,16.0,125.0,41.7,30.95
2016,7,2,18,45,312.5,40.0,3.4,15.5,85.5,32.46,22.29
2016,7,2,19,0,216.0,28.0,3.3,15.0,46.0,21.78,10.94
2016,7,2,19,15,108.0,14.0,3.15,14.5,23.0,11.95,0.0
2016,7,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.65,13.5,30.0,132.73,14.85
2016,7,3,5,30,259.0,33.0,2.8,14.0,60.0,271.35,211.84
2016,7,3,5,45,350.5,44.0,2.95,14.5,101.0,364.09,299.36
2016,7,3,6,0,442.0,55.0,3.1,15.0,142.0,463.78,384.01
2016,7,3,6,15,504.0,63.5,3.1,15.5,189.5,541.55,447.41
2016,7,3,6,30,566.0,72.0,3.1,16.0,237.0,621.88,509.82
2016,7,3,6,45,610.0,78.0,3.1,16.5,287.5,684.82,556.21
2016,7,3,7,0,654.0,84.0,3.1,17.0,338.0,748.07,600.98
2016,7,3,7,15,686.5,89.0,3.1,17.5,388.5,798.98,635.09
2016,7,3,7,30,719.0,94.0,3.1,18.0,439.0,848.82,667.47
2016,7,3,7,45,742.5,98.5,3.15,18.5,488.5,881.77,687.38
2016,7,3,8,0,766.0,103.0,3.2,19.0,538.0,918.86,709.99
2016,7,3,8,15,784.5,106.5,3.2,19.5,585.0,947.23,725.84
2016,7,3,8,30,803.0,110.0,3.2,20.0,632.0,972.8,739.68
2016,7,3,8,45,817.0,113.0,3.2,20.5,675.5,990.2,747.91
2016,7,3,9,0,831.0,116.0,3.2,21.0,719.0,1004.39,754.09
2016,7,3,9,15,842.5,118.5,3.2,21.5,758.5,1012.14,756.07
2016,7,3,9,30,854.0,121.0,3.2,22.0,798.0,1003.59,747.39
2016,7,3,9,45,881.0,112.0,3.25,22.5,837.0,1007.95,748.02
2016,7,3,10,0,908.0,103.0,3.3,23.0,876.0,1008.74,746.31
2016,7,3,10,15,914.0,104.5,3.3,23.5,903.5,996.39,735.69
2016,7,3,10,30,920.0,106.0,3.3,24.0,931.0,980.58,723.07
2016,7,3,10,45,923.5,107.0,3.35,24.5,952.0,958.58,706.88
2016,7,3,11,0,927.0,108.0,3.4,25.0,973.0,933.38,688.69
2016,7,3,11,15,930.0,108.5,3.45,25.0,987.0,904.19,669.22
2016,7,3,11,30,933.0,109.0,3.5,25.0,1001.0,872.09,647.75
2016,7,3,11,45,933.5,109.5,3.55,25.5,1007.5,835.28,621.76
2016,7,3,12,0,934.0,110.0,3.6,26.0,1014.0,796.11,594.12
2016,7,3,12,15,934.0,110.0,3.65,26.0,1013.5,754.05,564.37
2016,7,3,12,30,934.0,110.0,3.7,26.0,1013.0,710.13,531.84
2016,7,3,12,45,917.5,119.5,3.75,26.0,1000.0,661.41,494.92
2016,7,3,13,0,901.0,129.0,3.8,26.0,987.0,612.26,456.85
2016,7,3,13,15,897.5,128.5,3.85,26.0,971.5,562.91,417.76
2016,7,3,13,30,894.0,128.0,3.9,26.0,956.0,512.78,376.98
2016,7,3,13,45,889.5,126.5,3.95,26.0,934.0,460.95,333.86
2016,7,3,14,0,885.0,125.0,4.0,26.0,912.0,408.81,289.46
2016,7,3,14,15,878.0,123.5,4.0,25.5,882.5,355.77,244.2
2016,7,3,14,30,871.0,122.0,4.0,25.0,853.0,303.06,199.03
2016,7,3,14,45,862.5,119.5,4.0,25.0,818.5,249.96,154.48
2016,7,3,15,0,854.0,117.0,4.0,25.0,784.0,197.74,114.24
2016,7,3,15,15,842.0,114.5,3.95,24.5,744.0,146.28,82.35
2016,7,3,15,30,830.0,112.0,3.9,24.0,704.0,85.59,66.2
2016,7,3,15,45,816.0,108.5,3.9,24.0,659.5,77.2,59.42
2016,7,3,16,0,802.0,105.0,3.9,24.0,615.0,76.4,58.93
2016,7,3,16,15,782.5,101.5,3.85,23.5,567.0,75.39,58.38
2016,7,3,16,30,763.0,98.0,3.8,23.0,519.0,74.27,57.76
2016,7,3,16,45,739.0,93.5,3.75,22.5,469.5,72.27,56.37
2016,7,3,17,0,715.0,89.0,3.7,22.0,420.0,64.17,49.75
2016,7,3,17,15,681.5,84.0,3.6,21.0,369.5,61.68,47.98
2016,7,3,17,30,648.0,79.0,3.5,20.0,319.0,59.09,46.07
2016,7,3,17,45,603.0,72.5,3.4,19.5,269.0,55.18,42.83
2016,7,3,18,0,558.0,66.0,3.3,19.0,219.0,51.16,39.37
2016,7,3,18,15,492.0,58.0,3.15,18.0,172.5,45.68,34.54
2016,7,3,18,30,426.0,50.0,3.0,17.0,126.0,40.09,29.42
2016,7,3,18,45,329.0,39.0,2.9,16.5,86.5,31.66,21.5
2016,7,3,19,0,232.0,28.0,2.8,16.0,47.0,23.03,11.76
2016,7,3,19,15,116.0,14.0,2.8,15.5,23.5,11.95,0.0
2016,7,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,146.0,15.5,2.8,13.5,30.0,146.83,4.82
2016,7,4,5,30,292.0,31.0,2.9,14.0,60.0,292.9,227.84
2016,7,4,5,45,387.5,40.0,3.05,14.5,102.0,387.25,317.81
2016,7,4,6,0,483.0,49.0,3.2,15.0,144.0,488.72,403.73
2016,7,4,6,15,543.5,56.0,3.2,15.5,191.5,564.29,465.26
2016,7,4,6,30,604.0,63.0,3.2,16.0,239.0,642.39,525.78
2016,7,4,6,45,650.0,67.5,3.2,16.5,290.0,705.89,572.43
2016,7,4,7,0,696.0,72.0,3.2,17.0,341.0,764.62,613.62
2016,7,4,7,15,727.0,76.5,3.15,17.5,392.0,814.9,646.9
2016,7,4,7,30,758.0,81.0,3.1,18.0,443.0,863.9,678.18
2016,7,4,7,45,783.0,83.5,3.1,18.5,493.5,902.75,701.78
2016,7,4,8,0,808.0,86.0,3.1,19.0,544.0,939.43,723.46
2016,7,4,8,15,826.0,88.5,3.1,19.5,591.5,966.61,738.28
2016,7,4,8,30,844.0,91.0,3.1,20.0,639.0,979.17,743.11
2016,7,4,8,45,859.0,92.5,3.15,20.5,683.5,996.23,751.58
2016,7,4,9,0,874.0,94.0,3.2,21.0,728.0,1010.15,757.95
2016,7,4,9,15,884.5,96.0,3.25,21.5,767.5,1016.77,759.55
2016,7,4,9,30,895.0,98.0,3.3,22.0,807.0,1019.95,759.08
2016,7,4,9,45,891.0,106.5,3.35,22.5,838.0,1012.17,751.5
2016,7,4,10,0,887.0,115.0,3.4,23.0,869.0,1000.75,741.77
2016,7,4,10,15,893.5,116.5,3.5,23.0,897.0,988.93,733.74
2016,7,4,10,30,900.0,118.0,3.6,23.0,925.0,973.71,723.51
2016,7,4,10,45,903.5,119.5,3.7,23.5,946.0,952.34,707.85
2016,7,4,11,0,907.0,121.0,3.8,24.0,967.0,927.8,690.15
2016,7,4,11,15,910.0,122.0,3.9,24.0,981.5,899.31,671.13
2016,7,4,11,30,913.0,123.0,4.0,24.0,996.0,867.93,650.08
2016,7,4,11,45,913.0,124.0,4.1,24.0,1002.5,831.47,625.41
2016,7,4,12,0,913.0,125.0,4.2,24.0,1009.0,792.73,598.97
2016,7,4,12,15,913.0,125.0,4.25,24.0,1008.0,751.16,568.62
2016,7,4,12,30,913.0,125.0,4.3,24.0,1007.0,707.82,536.0
2016,7,4,12,45,918.5,120.0,4.35,24.0,1001.5,662.59,501.34
2016,7,4,13,0,924.0,115.0,4.4,24.0,996.0,615.53,464.39
2016,7,4,13,15,921.0,114.5,4.4,24.0,980.5,565.5,424.08
2016,7,4,13,30,918.0,114.0,4.4,24.0,965.0,514.58,382.02
2016,7,4,13,45,914.0,112.5,4.45,24.0,942.5,461.86,337.61
2016,7,4,14,0,910.0,111.0,4.5,24.0,920.0,408.74,291.8
2016,7,4,14,15,903.5,110.0,4.45,23.5,891.0,354.96,245.21
2016,7,4,14,30,897.0,109.0,4.4,23.0,862.0,301.43,198.68
2016,7,4,14,45,888.5,107.0,4.4,23.0,827.0,247.31,152.75
2016,7,4,15,0,880.0,105.0,4.4,23.0,792.0,194.08,111.29
2016,7,4,15,15,869.0,103.0,4.35,22.5,752.0,141.68,78.54
2016,7,4,15,30,858.0,101.0,4.3,22.0,712.0,90.8,71.12
2016,7,4,15,45,843.5,98.5,4.25,22.0,667.5,82.21,64.13
2016,7,4,16,0,829.0,96.0,4.2,22.0,623.0,71.08,54.92
2016,7,4,16,15,810.5,93.0,4.15,21.5,575.0,70.16,54.43
2016,7,4,16,30,792.0,90.0,4.1,21.0,527.0,69.15,53.87
2016,7,4,16,45,767.0,86.5,4.05,21.0,476.5,67.61,52.74
2016,7,4,17,0,742.0,83.0,4.0,21.0,426.0,66.0,51.54
2016,7,4,17,15,709.0,78.5,3.85,20.0,374.5,63.46,49.72
2016,7,4,17,30,676.0,74.0,3.7,19.0,323.0,55.77,43.36
2016,7,4,17,45,628.0,68.5,3.6,18.5,272.5,52.41,40.57
2016,7,4,18,0,580.0,63.0,3.5,18.0,222.0,48.99,37.63
2016,7,4,18,15,514.0,55.5,3.4,17.0,175.0,43.8,33.04
2016,7,4,18,30,448.0,48.0,3.3,16.0,128.0,38.52,28.17
2016,7,4,18,45,344.0,37.5,3.2,15.5,87.5,30.42,20.52
2016,7,4,19,0,240.0,27.0,3.1,15.0,47.0,22.17,11.09
2016,7,4,19,15,120.0,13.5,3.0,14.5,23.5,11.52,0.0
2016,7,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,141.0,15.5,2.95,13.0,29.5,142.77,0.0
2016,7,5,5,30,282.0,31.0,3.0,13.0,59.0,285.55,221.83
2016,7,5,5,45,381.0,40.5,3.1,13.5,101.0,382.73,315.19
2016,7,5,6,0,480.0,50.0,3.2,14.0,143.0,487.39,404.05
2016,7,5,6,15,541.5,56.5,3.2,14.5,190.5,563.08,465.98
2016,7,5,6,30,603.0,63.0,3.2,15.0,238.0,641.29,526.88
2016,7,5,6,45,648.5,67.5,3.2,15.5,289.0,704.33,573.41
2016,7,5,7,0,694.0,72.0,3.2,16.0,340.0,762.52,614.42
2016,7,5,7,15,725.0,76.5,3.15,16.5,391.0,812.79,647.86
2016,7,5,7,30,756.0,81.0,3.1,17.0,442.0,861.77,679.3
2016,7,5,7,45,782.0,83.0,3.1,17.5,492.0,900.95,703.25
2016,7,5,8,0,808.0,85.0,3.1,18.0,542.0,938.0,725.3
2016,7,5,8,15,825.5,87.5,3.1,18.5,589.5,953.06,731.83
2016,7,5,8,30,843.0,90.0,3.1,19.0,637.0,976.87,744.57
2016,7,5,8,45,858.5,91.5,3.1,19.5,681.5,994.5,752.95
2016,7,5,9,0,874.0,93.0,3.1,20.0,726.0,1008.98,759.31
2016,7,5,9,15,885.0,94.5,3.15,20.0,765.5,1015.59,762.38
2016,7,5,9,30,896.0,96.0,3.2,20.0,805.0,1018.79,763.4
2016,7,5,9,45,905.5,96.5,3.3,20.5,840.0,1015.9,759.46
2016,7,5,10,0,915.0,97.0,3.4,21.0,875.0,1009.52,753.39
2016,7,5,10,15,921.5,98.5,3.5,21.0,903.0,997.74,745.29
2016,7,5,10,30,928.0,100.0,3.6,21.0,931.0,982.46,734.97
2016,7,5,10,45,932.0,101.0,3.7,21.5,952.5,960.93,719.12
2016,7,5,11,0,936.0,102.0,3.8,22.0,974.0,936.15,701.16
2016,7,5,11,15,939.0,102.5,3.9,22.0,988.5,906.88,681.5
2016,7,5,11,30,942.0,103.0,4.0,22.0,1003.0,874.67,659.76
2016,7,5,11,45,942.0,104.5,4.15,22.0,1010.0,838.17,635.13
2016,7,5,12,0,942.0,106.0,4.3,22.0,1017.0,799.24,608.57
2016,7,5,12,15,942.0,106.0,4.35,22.0,1016.5,756.94,578.0
2016,7,5,12,30,942.0,106.0,4.4,22.0,1016.0,712.73,544.47
2016,7,5,12,45,934.0,110.0,4.5,22.0,1006.0,664.88,507.67
2016,7,5,13,0,926.0,114.0,4.6,22.0,996.0,616.07,469.17
2016,7,5,13,15,923.0,113.5,4.6,21.5,980.5,565.93,429.18
2016,7,5,13,30,920.0,113.0,4.6,21.0,965.0,514.9,387.25
2016,7,5,13,45,915.5,111.5,4.65,21.0,943.0,461.85,341.95
2016,7,5,14,0,911.0,110.0,4.7,21.0,921.0,408.45,295.29
2016,7,5,14,15,905.0,109.0,4.7,20.5,892.0,354.75,248.14
2016,7,5,14,30,899.0,108.0,4.7,20.0,863.0,301.23,200.99
2016,7,5,14,45,891.0,106.0,4.7,20.0,828.0,247.08,154.39
2016,7,5,15,0,883.0,104.0,4.7,20.0,793.0,193.74,112.31
2016,7,5,15,15,872.0,102.0,4.65,19.5,753.0,141.16,79.05
2016,7,5,15,30,861.0,100.0,4.6,19.0,713.0,90.08,71.39
2016,7,5,15,45,848.0,97.0,4.6,19.0,668.5,81.42,64.25
2016,7,5,16,0,835.0,94.0,4.6,19.0,624.0,69.92,54.61
2016,7,5,16,15,817.0,91.0,4.55,18.5,576.5,68.95,54.07
2016,7,5,16,30,799.0,88.0,4.5,18.0,529.0,67.89,53.45
2016,7,5,16,45,777.0,84.0,4.45,17.5,479.0,65.97,52.08
2016,7,5,17,0,755.0,80.0,4.4,17.0,429.0,63.95,50.6
2016,7,5,17,15,723.0,76.0,4.3,16.5,378.0,61.7,48.9
2016,7,5,17,30,691.0,72.0,4.2,16.0,327.0,54.49,42.78
2016,7,5,17,45,647.0,66.5,4.15,16.0,276.5,51.1,39.84
2016,7,5,18,0,603.0,61.0,4.1,16.0,226.0,47.63,36.73
2016,7,5,18,15,537.5,54.0,4.0,15.5,178.0,42.75,32.32
2016,7,5,18,30,472.0,47.0,3.9,15.0,130.0,37.82,27.67
2016,7,5,18,45,364.0,37.0,3.8,14.5,89.5,30.08,20.31
2016,7,5,19,0,256.0,27.0,3.7,14.0,49.0,22.22,11.1
2016,7,5,19,15,128.0,13.5,3.6,13.5,24.5,11.52,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.5,3.65,13.0,28.5,127.89,0.0
2016,7,6,5,30,248.0,33.0,3.7,13.0,57.0,262.31,202.65
2016,7,6,5,45,342.5,43.5,3.75,13.5,97.5,356.72,294.5
2016,7,6,6,0,437.0,54.0,3.8,14.0,138.0,457.82,381.41
2016,7,6,6,15,500.5,61.5,3.8,14.5,185.0,535.39,445.62
2016,7,6,6,30,564.0,69.0,3.8,15.0,232.0,615.54,508.92
2016,7,6,6,45,611.0,74.5,3.8,15.5,282.0,680.36,557.6
2016,7,6,7,0,658.0,80.0,3.8,16.0,332.0,745.72,604.74
2016,7,6,7,15,690.0,84.5,3.75,16.0,382.5,795.61,639.67
2016,7,6,7,30,722.0,89.0,3.7,16.0,433.0,838.78,668.83
2016,7,6,7,45,749.5,91.5,3.65,16.5,483.0,879.64,694.4
2016,7,6,8,0,777.0,94.0,3.6,17.0,533.0,918.44,717.93
2016,7,6,8,15,795.5,97.0,3.55,17.5,580.0,946.44,733.46
2016,7,6,8,30,814.0,100.0,3.5,18.0,627.0,971.67,746.95
2016,7,6,8,45,832.0,100.5,3.5,18.5,671.5,978.12,747.81
2016,7,6,9,0,850.0,101.0,3.5,19.0,716.0,993.82,755.28
2016,7,6,9,15,861.0,103.0,3.55,19.0,755.0,1000.91,758.69
2016,7,6,9,30,872.0,105.0,3.6,19.0,794.0,1004.64,760.04
2016,7,6,9,45,879.0,107.0,3.65,19.5,827.5,1000.92,755.08
2016,7,6,10,0,886.0,109.0,3.7,20.0,861.0,993.78,748.02
2016,7,6,10,15,892.0,110.5,3.75,20.0,888.5,981.71,739.23
2016,7,6,10,30,898.0,112.0,3.8,20.0,916.0,966.26,728.29
2016,7,6,10,45,906.0,111.0,3.85,20.5,938.0,946.89,713.42
2016,7,6,11,0,914.0,110.0,3.9,21.0,960.0,924.24,696.44
2016,7,6,11,15,916.5,110.5,3.95,21.0,974.5,895.0,676.33
2016,7,6,11,30,919.0,111.0,4.0,21.0,989.0,862.91,654.25
2016,7,6,11,45,923.0,109.5,4.05,21.0,996.5,827.63,629.85
2016,7,6,12,0,927.0,108.0,4.1,21.0,1004.0,789.84,603.57
2016,7,6,12,15,927.0,107.5,4.15,21.0,1003.5,747.7,572.95
2016,7,6,12,30,927.0,107.0,4.2,21.0,1003.0,703.72,539.46
2016,7,6,12,45,923.0,108.5,4.3,21.0,994.0,657.11,503.35
2016,7,6,13,0,919.0,110.0,4.4,21.0,985.0,609.29,465.49
2016,7,6,13,15,916.0,109.0,4.45,21.0,969.5,559.18,424.76
2016,7,6,13,30,913.0,108.0,4.5,21.0,954.0,508.2,382.2
2016,7,6,13,45,907.5,107.5,4.55,21.0,931.5,455.82,337.43
2016,7,6,14,0,902.0,107.0,4.6,21.0,909.0,403.17,291.39
2016,7,6,14,15,895.5,105.5,4.6,20.5,879.5,349.49,244.31
2016,7,6,14,30,889.0,104.0,4.6,20.0,850.0,296.05,197.29
2016,7,6,14,45,879.5,103.0,4.6,20.0,815.0,242.8,151.48
2016,7,6,15,0,870.0,102.0,4.6,20.0,780.0,190.5,110.29
2016,7,6,15,15,858.5,100.0,4.5,19.5,740.0,138.58,77.5
2016,7,6,15,30,847.0,98.0,4.4,19.0,700.0,88.21,69.81
2016,7,6,15,45,831.5,95.5,4.35,19.0,655.5,80.21,63.21
2016,7,6,16,0,816.0,93.0,4.3,19.0,611.0,68.94,53.77
2016,7,6,16,15,797.5,90.0,4.2,18.5,564.0,67.95,53.21
2016,7,6,16,30,779.0,87.0,4.1,18.0,517.0,66.89,52.58
2016,7,6,16,45,755.0,83.5,4.05,17.5,467.5,65.3,51.5
2016,7,6,17,0,731.0,80.0,4.0,17.0,418.0,63.63,50.33
2016,7,6,17,15,699.0,75.5,3.9,16.5,367.5,61.04,48.32
2016,7,6,17,30,667.0,71.0,3.8,16.0,317.0,53.53,41.92
2016,7,6,17,45,622.0,65.5,3.7,15.5,267.5,50.13,39.06
2016,7,6,18,0,577.0,60.0,3.6,15.0,218.0,46.66,36.03
2016,7,6,18,15,511.5,53.0,3.5,14.5,171.5,41.79,31.6
2016,7,6,18,30,446.0,46.0,3.4,14.0,125.0,36.86,26.94
2016,7,6,18,45,345.0,36.0,3.35,13.5,85.5,29.16,19.6
2016,7,6,19,0,244.0,26.0,3.3,13.0,46.0,21.32,10.37
2016,7,6,19,15,122.0,13.0,3.25,13.0,23.0,11.1,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,150.5,14.0,3.3,14.0,28.5,145.27,0.0
2016,7,7,5,30,301.0,28.0,3.3,14.0,57.0,295.57,226.18
2016,7,7,5,45,397.5,36.5,3.35,14.5,98.0,389.63,319.19
2016,7,7,6,0,494.0,45.0,3.4,15.0,139.0,491.26,405.63
2016,7,7,6,15,247.0,64.0,3.35,15.0,111.0,320.11,268.47
2016,7,7,6,30,0.0,83.0,3.3,15.0,83.0,75.28,58.42
2016,7,7,6,45,0.0,100.5,3.3,15.5,100.5,91.54,72.24
2016,7,7,7,0,0.0,118.0,3.3,16.0,118.0,107.56,85.36
2016,7,7,7,15,38.0,155.5,3.35,16.0,174.0,198.23,161.86
2016,7,7,7,30,76.0,193.0,3.4,16.0,230.0,277.47,226.99
2016,7,7,7,45,158.0,215.0,3.45,16.5,301.0,401.16,326.66
2016,7,7,8,0,240.0,237.0,3.5,17.0,372.0,528.36,424.92
2016,7,7,8,15,536.5,162.0,3.55,17.5,498.5,769.4,609.76
2016,7,7,8,30,833.0,87.0,3.6,18.0,625.0,962.91,743.11
2016,7,7,8,45,849.5,87.5,3.65,18.5,669.0,980.44,750.58
2016,7,7,9,0,866.0,88.0,3.7,19.0,713.0,994.93,757.49
2016,7,7,9,15,876.0,90.0,3.75,19.0,752.0,1001.33,760.43
2016,7,7,9,30,886.0,92.0,3.8,19.0,791.0,1004.32,761.27
2016,7,7,9,45,892.5,94.0,3.9,19.5,824.5,1000.35,756.43
2016,7,7,10,0,899.0,96.0,4.0,20.0,858.0,992.92,749.44
2016,7,7,10,15,905.0,97.5,4.05,20.0,886.0,981.02,740.69
2016,7,7,10,30,911.0,99.0,4.1,20.0,914.0,965.69,729.75
2016,7,7,10,45,914.5,100.0,4.2,20.5,935.0,944.18,713.58
2016,7,7,11,0,918.0,101.0,4.3,21.0,956.0,919.49,695.33
2016,7,7,11,15,921.0,101.5,4.3,20.5,970.0,890.83,676.53
2016,7,7,11,30,924.0,102.0,4.3,20.0,984.0,859.26,655.64
2016,7,7,11,45,924.5,103.0,4.35,20.0,990.5,823.42,630.57
2016,7,7,12,0,925.0,104.0,4.4,20.0,997.0,785.17,603.86
2016,7,7,12,15,925.0,104.0,4.35,20.0,997.0,743.6,573.04
2016,7,7,12,30,925.0,104.0,4.3,20.0,997.0,700.16,539.36
2016,7,7,12,45,914.0,110.0,4.3,20.0,986.5,652.76,502.1
2016,7,7,13,0,903.0,116.0,4.3,20.0,976.0,604.61,463.48
2016,7,7,13,15,900.0,115.5,4.2,20.0,961.0,555.52,423.08
2016,7,7,13,30,897.0,115.0,4.1,20.0,946.0,505.57,381.0
2016,7,7,13,45,893.5,113.0,4.1,20.0,924.0,453.71,336.57
2016,7,7,14,0,890.0,111.0,4.1,20.0,902.0,401.42,290.78
2016,7,7,14,15,884.0,110.0,4.05,20.0,873.5,348.77,244.04
2016,7,7,14,30,878.0,109.0,4.0,20.0,845.0,296.31,197.49
2016,7,7,14,45,871.0,106.0,4.0,20.0,811.0,242.8,151.6
2016,7,7,15,0,864.0,103.0,4.0,20.0,777.0,190.01,110.06
2016,7,7,15,15,853.0,101.0,4.0,19.5,737.5,138.4,77.6
2016,7,7,15,30,842.0,99.0,4.0,19.0,698.0,88.3,69.86
2016,7,7,15,45,830.0,96.0,4.0,19.0,654.5,80.48,63.44
2016,7,7,16,0,818.0,93.0,4.0,19.0,611.0,68.99,53.81
2016,7,7,16,15,799.5,90.0,4.0,18.5,564.0,68.0,53.26
2016,7,7,16,30,781.0,87.0,4.0,18.0,517.0,66.93,52.62
2016,7,7,16,45,759.0,83.0,4.05,17.5,468.0,65.01,51.25
2016,7,7,17,0,737.0,79.0,4.1,17.0,419.0,62.99,49.77
2016,7,7,17,15,705.0,74.5,4.05,16.5,368.5,60.35,47.72
2016,7,7,17,30,673.0,70.0,4.0,16.0,318.0,52.89,41.36
2016,7,7,17,45,631.5,64.5,3.95,15.5,268.5,49.48,38.49
2016,7,7,18,0,590.0,59.0,3.9,15.0,219.0,46.0,35.44
2016,7,7,18,15,524.5,52.0,3.75,14.5,172.5,41.09,30.97
2016,7,7,18,30,459.0,45.0,3.6,14.0,126.0,36.11,26.27
2016,7,7,18,45,360.0,35.5,3.5,13.5,86.5,28.8,19.27
2016,7,7,19,0,261.0,26.0,3.4,13.0,47.0,21.38,10.29
2016,7,7,19,15,130.5,13.0,3.35,13.0,23.5,11.1,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,151.5,13.5,3.2,13.0,28.0,144.39,0.0
2016,7,8,5,30,303.0,27.0,3.3,13.0,56.0,295.68,225.4
2016,7,8,5,45,401.0,35.0,3.45,13.5,97.0,389.99,320.45
2016,7,8,6,0,499.0,43.0,3.6,14.0,138.0,492.1,407.99
2016,7,8,6,15,367.0,72.0,3.55,14.5,153.5,431.68,361.66
2016,7,8,6,30,235.0,101.0,3.5,15.0,169.0,347.03,291.09
2016,7,8,6,45,244.0,121.5,3.5,15.5,203.5,385.21,321.86
2016,7,8,7,0,253.0,142.0,3.5,16.0,238.0,422.5,350.41
2016,7,8,7,15,495.0,109.5,3.45,16.0,332.0,643.1,525.78
2016,7,8,7,30,737.0,77.0,3.4,16.0,426.0,837.62,667.72
2016,7,8,7,45,498.5,155.0,3.35,16.5,402.5,706.43,566.14
2016,7,8,8,0,260.0,233.0,3.3,17.0,379.0,543.49,435.09
2016,7,8,8,15,540.0,160.0,3.25,17.5,497.5,770.67,609.3
2016,7,8,8,30,820.0,87.0,3.2,18.0,616.0,949.64,731.21
2016,7,8,8,45,838.5,86.5,3.2,18.5,659.5,967.98,738.94
2016,7,8,9,0,857.0,86.0,3.2,19.0,703.0,983.37,746.08
2016,7,8,9,15,867.0,87.5,3.2,19.5,741.5,989.3,746.92
2016,7,8,9,30,877.0,89.0,3.2,20.0,780.0,991.9,745.72
2016,7,8,9,45,887.0,89.0,3.25,20.5,814.0,989.41,741.69
2016,7,8,10,0,897.0,89.0,3.3,21.0,848.0,983.51,735.56
2016,7,8,10,15,902.5,90.0,3.35,21.0,875.0,970.86,726.48
2016,7,8,10,30,908.0,91.0,3.4,21.0,902.0,954.85,715.3
2016,7,8,10,45,913.5,91.0,3.45,21.5,923.5,934.51,699.94
2016,7,8,11,0,919.0,91.0,3.5,22.0,945.0,910.95,682.52
2016,7,8,11,15,921.5,91.5,3.55,22.0,959.0,882.13,662.88
2016,7,8,11,30,924.0,92.0,3.6,22.0,973.0,850.43,641.25
2016,7,8,11,45,925.5,92.0,3.65,22.5,980.0,814.8,615.61
2016,7,8,12,0,927.0,92.0,3.7,23.0,987.0,776.73,588.24
2016,7,8,12,15,927.5,92.0,3.75,23.0,986.5,735.72,559.13
2016,7,8,12,30,928.0,92.0,3.8,23.0,986.0,692.76,526.69
2016,7,8,12,45,920.0,96.0,3.9,23.5,977.0,645.87,489.72
2016,7,8,13,0,912.0,100.0,4.0,24.0,968.0,598.0,451.25
2016,7,8,13,15,909.5,99.5,4.05,24.0,953.0,548.96,411.77
2016,7,8,13,30,907.0,99.0,4.1,24.0,938.0,498.97,370.45
2016,7,8,13,45,903.0,98.0,4.15,24.0,916.5,447.24,326.71
2016,7,8,14,0,899.0,97.0,4.2,24.0,895.0,395.09,281.59
2016,7,8,14,15,893.0,96.0,4.2,23.5,867.0,342.1,235.61
2016,7,8,14,30,887.0,95.0,4.2,23.0,839.0,289.29,189.63
2016,7,8,14,45,879.0,93.0,4.25,23.0,805.0,235.84,144.19
2016,7,8,15,0,871.0,91.0,4.3,23.0,771.0,183.2,103.21
2016,7,8,15,15,861.0,89.5,4.3,22.5,731.5,131.72,71.23
2016,7,8,15,30,851.0,88.0,4.3,22.0,692.0,81.62,63.44
2016,7,8,15,45,838.0,85.5,4.3,22.0,649.0,74.31,57.49
2016,7,8,16,0,825.0,83.0,4.3,22.0,606.0,72.93,56.5
2016,7,8,16,15,807.5,80.5,4.2,21.5,559.0,71.34,55.44
2016,7,8,16,30,790.0,78.0,4.1,21.0,512.0,60.94,46.85
2016,7,8,16,45,768.5,74.5,4.1,21.0,463.5,59.14,45.48
2016,7,8,17,0,747.0,71.0,4.1,21.0,415.0,57.25,44.02
2016,7,8,17,15,716.0,67.0,3.9,20.5,365.0,54.78,42.12
2016,7,8,17,30,685.0,63.0,3.7,20.0,315.0,52.24,40.12
2016,7,8,17,45,644.5,58.0,3.55,19.5,266.0,48.75,37.2
2016,7,8,18,0,604.0,53.0,3.4,19.0,217.0,41.53,30.92
2016,7,8,18,15,540.5,47.0,3.2,18.0,171.0,37.23,27.13
2016,7,8,18,30,477.0,41.0,3.0,17.0,125.0,32.91,23.14
2016,7,8,18,45,380.0,32.5,2.9,16.5,85.5,26.33,16.88
2016,7,8,19,0,283.0,24.0,2.8,16.0,46.0,19.68,8.73
2016,7,8,19,15,141.5,12.0,2.75,15.5,23.0,10.24,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.5,12.0,1.9,14.5,28.0,155.63,0.0
2016,7,9,5,30,347.0,24.0,2.0,15.0,56.0,322.67,241.02
2016,7,9,5,45,437.0,31.5,2.15,15.5,96.5,411.55,332.57
2016,7,9,6,0,527.0,39.0,2.3,16.0,137.0,501.89,409.34
2016,7,9,6,15,584.0,44.0,2.4,16.5,184.0,573.82,467.81
2016,7,9,6,30,641.0,49.0,2.5,17.0,231.0,647.85,524.94
2016,7,9,6,45,679.5,53.0,2.6,18.0,280.0,705.56,566.17
2016,7,9,7,0,718.0,57.0,2.7,19.0,329.0,763.28,605.56
2016,7,9,7,15,746.0,60.0,2.8,19.5,378.5,809.22,636.13
2016,7,9,7,30,774.0,63.0,2.9,20.0,428.0,843.34,657.54
2016,7,9,7,45,795.0,65.5,3.0,20.5,477.0,878.63,679.4
2016,7,9,8,0,816.0,68.0,3.1,21.0,526.0,911.81,699.42
2016,7,9,8,15,832.0,70.0,3.2,21.5,572.0,936.88,713.64
2016,7,9,8,30,848.0,72.0,3.3,22.0,618.0,959.21,725.97
2016,7,9,8,45,860.0,74.0,3.4,22.5,661.0,974.49,733.54
2016,7,9,9,0,872.0,76.0,3.5,23.0,704.0,986.61,739.09
2016,7,9,9,15,882.0,77.5,3.6,23.0,743.0,992.79,742.22
2016,7,9,9,30,892.0,79.0,3.7,23.0,782.0,995.58,743.26
2016,7,9,9,45,893.5,84.0,3.8,23.5,814.0,990.35,737.66
2016,7,9,10,0,895.0,89.0,3.9,24.0,846.0,981.59,729.88
2016,7,9,10,15,901.5,90.5,4.0,24.0,874.0,970.47,722.1
2016,7,9,10,30,908.0,92.0,4.1,24.0,902.0,955.93,712.11
2016,7,9,10,45,912.5,92.5,4.2,24.0,923.5,935.14,697.99
2016,7,9,11,0,917.0,93.0,4.3,24.0,945.0,911.15,681.74
2016,7,9,11,15,920.0,93.5,4.35,24.0,959.5,882.76,662.24
2016,7,9,11,30,923.0,94.0,4.4,24.0,974.0,851.47,640.73
2016,7,9,11,45,926.0,93.0,4.5,24.0,981.5,816.12,616.62
2016,7,9,12,0,929.0,92.0,4.6,24.0,989.0,778.26,590.74
2016,7,9,12,15,929.5,92.0,4.7,24.0,989.0,737.15,561.63
2016,7,9,12,30,930.0,92.0,4.8,24.0,989.0,694.08,529.09
2016,7,9,12,45,927.5,93.0,4.9,24.0,981.0,648.14,493.59
2016,7,9,13,0,925.0,94.0,5.0,24.0,973.0,600.82,456.1
2016,7,9,13,15,922.5,93.0,5.05,23.5,958.0,550.83,416.28
2016,7,9,13,30,920.0,92.0,5.1,23.0,943.0,499.88,374.44
2016,7,9,13,45,918.0,90.0,5.15,23.0,922.0,447.64,329.65
2016,7,9,14,0,916.0,88.0,5.2,23.0,901.0,394.78,283.3
2016,7,9,14,15,910.0,87.0,5.2,22.5,872.5,340.94,236.01
2016,7,9,14,30,904.0,86.0,5.2,22.0,844.0,287.27,188.75
2016,7,9,14,45,898.5,83.5,5.2,22.0,810.0,233.1,142.13
2016,7,9,15,0,893.0,81.0,5.2,22.0,776.0,179.48,99.94
2016,7,9,15,15,883.5,79.0,5.15,21.5,737.0,126.59,66.87
2016,7,9,15,30,874.0,77.0,5.1,21.0,698.0,75.07,58.2
2016,7,9,15,45,862.0,75.0,5.1,21.0,654.5,68.28,52.63
2016,7,9,16,0,850.0,73.0,5.1,21.0,611.0,67.04,51.74
2016,7,9,16,15,834.5,70.5,5.0,20.5,564.5,65.29,50.52
2016,7,9,16,30,819.0,68.0,4.9,20.0,518.0,63.42,49.19
2016,7,9,16,45,797.0,66.0,4.85,19.5,469.0,61.67,47.95
2016,7,9,17,0,775.0,64.0,4.8,19.0,420.0,52.58,40.33
2016,7,9,17,15,748.0,60.5,4.7,18.5,370.5,50.32,38.57
2016,7,9,17,30,721.0,57.0,4.6,18.0,321.0,47.98,36.71
2016,7,9,17,45,679.0,53.5,4.5,17.5,271.5,45.46,34.62
2016,7,9,18,0,637.0,50.0,4.4,17.0,222.0,42.94,32.44
2016,7,9,18,15,578.0,44.5,4.2,16.5,176.0,38.62,28.52
2016,7,9,18,30,519.0,39.0,4.0,16.0,130.0,31.51,22.0
2016,7,9,18,45,415.0,31.0,3.8,15.5,89.0,25.21,15.98
2016,7,9,19,0,311.0,23.0,3.6,15.0,48.0,18.89,8.04
2016,7,9,19,15,155.5,11.5,3.5,14.5,24.0,9.82,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.5,13.5,3.05,13.5,28.0,151.66,0.0
2016,7,10,5,30,329.0,27.0,3.2,14.0,56.0,314.02,233.88
2016,7,10,5,45,427.0,35.0,3.4,14.5,98.5,409.28,333.7
2016,7,10,6,0,525.0,43.0,3.6,15.0,141.0,512.28,421.93
2016,7,10,6,15,586.0,49.0,3.55,15.5,189.5,587.96,484.0
2016,7,10,6,30,647.0,55.0,3.5,16.0,238.0,660.83,540.65
2016,7,10,6,45,687.5,59.5,3.5,16.5,288.5,721.46,585.39
2016,7,10,7,0,728.0,64.0,3.5,17.0,339.0,782.03,628.13
2016,7,10,7,15,758.0,67.5,3.5,17.5,390.5,830.88,660.67
2016,7,10,7,30,788.0,71.0,3.5,18.0,442.0,878.39,691.28
2016,7,10,7,45,810.5,74.0,3.5,18.5,492.5,916.14,714.18
2016,7,10,8,0,833.0,77.0,3.5,19.0,543.0,940.45,727.29
2016,7,10,8,15,850.0,79.5,3.5,19.0,591.0,967.12,743.4
2016,7,10,8,30,867.0,82.0,3.5,19.0,639.0,990.96,757.46
2016,7,10,8,45,881.5,83.5,3.55,19.5,684.0,1007.99,765.79
2016,7,10,9,0,896.0,85.0,3.6,20.0,729.0,1021.79,772.06
2016,7,10,9,15,906.5,87.0,3.65,20.5,769.5,1028.73,773.81
2016,7,10,9,30,917.0,89.0,3.7,21.0,810.0,1032.16,773.41
2016,7,10,9,45,925.5,90.0,3.75,21.5,844.5,1028.88,768.69
2016,7,10,10,0,934.0,91.0,3.8,22.0,879.0,1022.02,761.82
2016,7,10,10,15,940.0,92.0,3.85,22.5,908.0,1009.15,751.11
2016,7,10,10,30,946.0,93.0,3.9,23.0,937.0,992.76,738.24
2016,7,10,10,45,950.0,94.0,3.95,23.5,959.0,971.04,721.96
2016,7,10,11,0,954.0,95.0,4.0,24.0,981.0,946.0,703.57
2016,7,10,11,15,957.0,95.5,4.05,24.0,996.0,916.4,683.53
2016,7,10,11,30,960.0,96.0,4.1,24.0,1011.0,883.77,661.41
2016,7,10,11,45,961.5,96.5,4.2,24.0,1018.5,847.11,636.66
2016,7,10,12,0,963.0,97.0,4.3,24.0,1026.0,807.89,609.95
2016,7,10,12,15,963.0,97.0,4.35,24.0,1025.5,764.85,579.43
2016,7,10,12,30,963.0,97.0,4.4,24.0,1025.0,719.81,545.52
2016,7,10,12,45,956.0,101.0,4.5,24.5,1016.0,671.72,507.77
2016,7,10,13,0,949.0,105.0,4.6,25.0,1007.0,622.49,468.37
2016,7,10,13,15,946.5,104.5,4.6,25.0,991.5,571.44,427.29
2016,7,10,13,30,944.0,104.0,4.6,25.0,976.0,519.38,384.33
2016,7,10,13,45,942.0,102.0,4.6,25.0,954.5,465.67,338.98
2016,7,10,14,0,940.0,100.0,4.6,25.0,933.0,411.32,292.04
2016,7,10,14,15,934.0,98.5,4.55,24.5,904.0,355.62,243.88
2016,7,10,14,30,928.0,97.0,4.5,24.0,875.0,300.1,195.73
2016,7,10,14,45,922.0,95.0,4.5,24.0,840.5,244.63,148.67
2016,7,10,15,0,916.0,93.0,4.5,24.0,806.0,189.75,106.11
2016,7,10,15,15,906.0,91.0,4.4,24.0,765.5,135.33,72.46
2016,7,10,15,30,896.0,89.0,4.3,24.0,725.0,82.33,63.51
2016,7,10,15,45,883.5,86.5,4.25,24.0,680.5,75.83,58.29
2016,7,10,16,0,871.0,84.0,4.2,24.0,636.0,74.42,57.28
2016,7,10,16,15,854.0,81.5,4.1,23.5,587.5,72.8,56.22
2016,7,10,16,30,837.0,79.0,4.0,23.0,539.0,71.04,55.03
2016,7,10,16,45,815.0,75.5,3.95,22.5,488.0,60.56,46.4
2016,7,10,17,0,793.0,72.0,3.9,22.0,437.0,58.63,45.02
2016,7,10,17,15,762.0,68.5,3.75,21.5,384.5,56.5,43.43
2016,7,10,17,30,731.0,65.0,3.6,21.0,332.0,54.34,41.77
2016,7,10,17,45,687.0,60.0,3.5,20.5,280.5,50.8,38.84
2016,7,10,18,0,643.0,55.0,3.4,20.0,229.0,47.21,35.75
2016,7,10,18,15,577.5,49.0,3.05,19.0,180.5,39.09,28.62
2016,7,10,18,30,512.0,43.0,2.7,18.0,132.0,34.78,24.64
2016,7,10,18,45,404.0,34.0,2.35,17.5,90.0,27.75,17.97
2016,7,10,19,0,296.0,25.0,2.0,17.0,48.0,20.65,9.02
2016,7,10,19,15,148.0,12.5,2.0,16.5,24.0,10.67,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,157.5,13.0,1.2,13.5,27.0,145.44,0.0
2016,7,11,5,30,315.0,26.0,1.3,14.0,54.0,302.8,221.15
2016,7,11,5,45,413.0,35.0,1.45,14.5,96.0,398.61,321.33
2016,7,11,6,0,511.0,44.0,1.6,15.0,138.0,502.45,408.48
2016,7,11,6,15,573.0,50.0,1.55,15.5,186.0,578.5,468.9
2016,7,11,6,30,635.0,56.0,1.5,16.0,234.0,651.46,523.59
2016,7,11,6,45,677.5,60.5,1.5,17.0,285.0,713.59,566.67
2016,7,11,7,0,720.0,65.0,1.5,18.0,336.0,775.77,607.55
2016,7,11,7,15,750.0,68.5,1.6,18.5,387.0,824.46,639.44
2016,7,11,7,30,780.0,72.0,1.7,19.0,438.0,871.83,669.61
2016,7,11,7,45,802.5,75.0,1.8,20.0,488.5,909.46,691.17
2016,7,11,8,0,825.0,78.0,1.9,21.0,539.0,933.62,703.32
2016,7,11,8,15,841.5,80.5,1.95,21.5,586.5,959.7,717.5
2016,7,11,8,30,858.0,83.0,2.0,22.0,634.0,982.96,729.7
2016,7,11,8,45,871.5,85.0,2.15,23.0,678.0,999.54,737.29
2016,7,11,9,0,885.0,87.0,2.3,24.0,722.0,1012.91,742.83
2016,7,11,9,15,895.0,89.0,2.35,24.5,761.5,1019.34,744.32
2016,7,11,9,30,905.0,91.0,2.4,25.0,801.0,1022.31,743.78
2016,7,11,9,45,903.0,97.5,2.5,25.5,832.5,1014.69,737.14
2016,7,11,10,0,901.0,104.0,2.6,26.0,864.0,1003.48,728.39
2016,7,11,10,15,907.0,105.5,2.65,26.0,892.0,991.35,720.14
2016,7,11,10,30,913.0,107.0,2.7,26.0,920.0,975.78,709.76
2016,7,11,10,45,916.5,108.0,2.75,26.5,941.5,954.0,694.07
2016,7,11,11,0,920.0,109.0,2.8,27.0,963.0,929.02,676.41
2016,7,11,11,15,923.0,109.5,2.85,27.0,977.5,900.05,657.5
2016,7,11,11,30,926.0,110.0,2.9,27.0,992.0,868.16,636.61
2016,7,11,11,45,927.0,110.5,2.95,27.5,999.0,831.94,611.51
2016,7,11,12,0,928.0,111.0,3.0,28.0,1006.0,793.29,584.73
2016,7,11,12,15,928.0,111.0,3.05,28.0,1005.5,751.34,555.56
2016,7,11,12,30,928.0,111.0,3.1,28.0,1005.0,707.49,523.64
2016,7,11,12,45,931.5,108.0,3.2,28.0,999.0,661.83,489.86
2016,7,11,13,0,935.0,105.0,3.3,28.0,993.0,614.39,453.78
2016,7,11,13,15,932.5,104.5,3.4,27.5,978.0,564.0,415.23
