Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,30,930.0,104.0,3.5,27.0,963.0,512.62,374.58
2016,7,11,13,45,927.0,102.5,3.6,27.0,941.5,459.54,330.62
2016,7,11,14,0,924.0,101.0,3.7,27.0,920.0,405.91,285.09
2016,7,11,14,15,918.5,100.0,3.75,26.5,892.0,351.51,238.67
2016,7,11,14,30,913.0,99.0,3.8,26.0,864.0,297.22,192.13
2016,7,11,14,45,906.5,97.0,3.85,26.0,829.5,242.41,146.19
2016,7,11,15,0,900.0,95.0,3.9,26.0,795.0,188.25,104.7
2016,7,11,15,15,890.5,93.0,3.9,25.5,755.5,134.68,72.15
2016,7,11,15,30,881.0,91.0,3.9,25.0,716.0,82.46,63.35
2016,7,11,15,45,869.5,88.5,3.95,25.0,672.5,76.78,58.83
2016,7,11,16,0,858.0,86.0,4.0,25.0,629.0,75.44,57.89
2016,7,11,16,15,841.5,83.5,3.95,24.5,581.0,73.86,56.88
2016,7,11,16,30,825.0,81.0,3.9,24.0,533.0,63.58,48.51
2016,7,11,16,45,805.0,77.0,3.85,23.5,483.0,61.49,47.0
2016,7,11,17,0,785.0,73.0,3.8,23.0,433.0,59.27,45.38
2016,7,11,17,15,754.5,69.0,3.65,22.0,381.5,56.81,43.6
2016,7,11,17,30,724.0,65.0,3.5,21.0,330.0,54.28,41.72
2016,7,11,17,45,683.5,60.0,3.4,20.5,279.0,50.79,38.82
2016,7,11,18,0,643.0,55.0,3.3,20.0,228.0,47.23,35.76
2016,7,11,18,15,577.5,48.5,3.15,19.0,179.5,38.71,28.29
2016,7,11,18,30,512.0,42.0,3.0,18.0,131.0,33.98,23.92
2016,7,11,18,45,408.0,33.0,2.85,17.5,89.5,26.93,17.24
2016,7,11,19,0,304.0,24.0,2.7,17.0,48.0,19.8,8.19
2016,7,11,19,15,152.0,12.0,2.75,16.5,24.0,10.24,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,170.0,12.5,3.3,13.5,27.0,123.74,0.0
2016,7,12,5,30,340.0,25.0,3.4,14.0,54.0,319.23,231.95
2016,7,12,5,45,437.0,32.5,3.55,14.5,96.0,412.85,335.79
2016,7,12,6,0,534.0,40.0,3.7,15.0,138.0,507.66,418.02
2016,7,12,6,15,594.0,45.5,3.7,15.0,186.0,583.22,481.38
2016,7,12,6,30,654.0,51.0,3.7,15.0,234.0,660.96,543.39
2016,7,12,6,45,694.5,55.5,3.7,15.5,284.5,721.68,588.58
2016,7,12,7,0,735.0,60.0,3.7,16.0,335.0,782.43,631.8
2016,7,12,7,15,764.0,63.0,3.7,16.5,386.0,829.81,663.54
2016,7,12,7,30,793.0,66.0,3.7,17.0,437.0,875.84,693.36
2016,7,12,7,45,814.5,69.0,3.75,17.5,487.5,901.99,708.5
2016,7,12,8,0,836.0,72.0,3.8,18.0,538.0,936.56,729.49
2016,7,12,8,15,853.0,74.5,3.8,18.5,585.5,963.45,744.44
2016,7,12,8,30,870.0,77.0,3.8,19.0,633.0,987.51,757.34
2016,7,12,8,45,882.5,79.0,3.8,19.5,677.5,1003.3,764.53
2016,7,12,9,0,895.0,81.0,3.8,20.0,722.0,1015.84,769.61
2016,7,12,9,15,905.5,82.5,3.8,20.0,762.0,1022.35,772.23
2016,7,12,9,30,916.0,84.0,3.8,20.0,802.0,1025.37,772.68
2016,7,12,9,45,923.5,86.0,3.8,20.5,837.0,1022.39,767.8
2016,7,12,10,0,931.0,88.0,3.8,21.0,872.0,1015.8,760.72
2016,7,12,10,15,937.0,89.0,3.8,21.0,901.0,1003.09,751.18
2016,7,12,10,30,943.0,90.0,3.8,21.0,930.0,986.86,739.46
2016,7,12,10,45,947.5,91.0,3.85,21.5,952.0,965.76,723.5
2016,7,12,11,0,952.0,92.0,3.9,22.0,974.0,941.32,705.4
2016,7,12,11,15,955.5,92.5,3.9,22.0,989.5,912.28,685.33
2016,7,12,11,30,959.0,93.0,3.9,22.0,1005.0,880.19,663.18
2016,7,12,11,45,961.0,93.0,3.95,22.0,1013.0,843.58,638.1
2016,7,12,12,0,963.0,93.0,4.0,22.0,1021.0,804.39,611.08
2016,7,12,12,15,964.0,93.5,4.0,22.0,1021.5,762.51,581.15
2016,7,12,12,30,965.0,94.0,4.0,22.0,1022.0,718.51,547.65
2016,7,12,12,45,956.0,99.5,4.0,22.0,1012.5,670.26,510.21
2016,7,12,13,0,947.0,105.0,4.0,22.0,1003.0,620.97,471.12
2016,7,12,13,15,945.0,104.0,4.05,22.0,988.5,569.83,429.83
2016,7,12,13,30,943.0,103.0,4.1,22.0,974.0,517.64,386.55
2016,7,12,13,45,940.5,101.5,4.15,22.0,952.5,464.04,340.98
2016,7,12,14,0,938.0,100.0,4.2,22.0,931.0,409.83,293.8
2016,7,12,14,15,932.5,99.0,4.2,22.0,902.5,354.62,245.12
2016,7,12,14,30,927.0,98.0,4.2,22.0,874.0,299.52,196.56
2016,7,12,14,45,920.0,96.0,4.25,22.0,839.0,243.79,149.12
2016,7,12,15,0,913.0,94.0,4.3,22.0,804.0,188.76,106.36
2016,7,12,15,15,903.0,92.5,4.2,21.5,764.0,134.7,73.17
2016,7,12,15,30,893.0,91.0,4.1,21.0,724.0,82.03,64.04
2016,7,12,15,45,880.5,88.5,4.1,21.0,679.0,77.0,60.01
2016,7,12,16,0,868.0,86.0,4.1,21.0,634.0,75.63,59.03
2016,7,12,16,15,850.5,83.0,4.0,20.5,585.5,73.71,57.7
2016,7,12,16,30,833.0,80.0,3.9,20.0,537.0,63.05,48.87
2016,7,12,16,45,811.0,76.5,3.8,19.5,486.0,61.24,47.59
2016,7,12,17,0,789.0,73.0,3.7,19.0,435.0,59.34,46.21
2016,7,12,17,15,757.5,69.5,3.55,18.5,382.5,57.25,44.63
2016,7,12,17,30,726.0,66.0,3.4,18.0,330.0,55.11,42.98
2016,7,12,17,45,682.5,60.5,3.25,18.0,278.5,51.21,39.61
2016,7,12,18,0,639.0,55.0,3.1,18.0,227.0,47.22,36.06
2016,7,12,18,15,572.5,49.0,2.85,17.0,178.5,39.1,28.87
2016,7,12,18,30,506.0,43.0,2.6,16.0,130.0,34.8,24.86
2016,7,12,18,45,397.5,33.5,2.35,15.5,88.0,27.34,17.75
2016,7,12,19,0,289.0,24.0,2.1,15.0,46.0,19.8,8.04
2016,7,12,19,15,144.5,12.0,2.1,14.5,23.0,10.24,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,162.0,12.5,2.3,12.5,26.5,118.3,0.0
2016,7,13,5,30,324.0,25.0,2.4,13.0,53.0,306.59,219.36
2016,7,13,5,45,426.0,33.5,2.5,14.0,95.5,405.97,329.05
2016,7,13,6,0,528.0,42.0,2.6,15.0,138.0,512.56,419.2
2016,7,13,6,15,591.0,48.5,2.55,15.5,187.0,590.68,482.59
2016,7,13,6,30,654.0,55.0,2.5,16.0,236.0,665.9,540.29
2016,7,13,6,45,697.0,59.0,2.45,16.5,287.5,728.4,585.42
2016,7,13,7,0,740.0,63.0,2.4,17.0,339.0,790.91,628.36
2016,7,13,7,15,770.0,67.0,2.35,17.5,391.5,840.8,660.41
2016,7,13,7,30,800.0,71.0,2.3,18.0,444.0,889.32,690.38
2016,7,13,7,45,823.0,73.5,2.25,19.0,495.0,927.17,710.72
2016,7,13,8,0,846.0,76.0,2.2,20.0,546.0,951.6,721.42
2016,7,13,8,15,862.5,78.5,2.15,20.5,594.5,978.0,734.71
2016,7,13,8,30,879.0,81.0,2.1,21.0,643.0,1001.52,745.87
2016,7,13,8,45,892.0,83.0,2.05,22.0,688.0,1017.76,750.75
2016,7,13,9,0,905.0,85.0,2.0,23.0,733.0,1030.7,753.55
2016,7,13,9,15,915.0,87.0,2.0,23.5,773.0,1037.16,754.4
2016,7,13,9,30,925.0,89.0,2.0,24.0,813.0,1040.06,753.21
2016,7,13,9,45,919.5,98.0,2.0,25.0,844.5,1031.58,743.54
2016,7,13,10,0,914.0,107.0,2.0,26.0,876.0,1019.33,731.83
2016,7,13,10,15,920.0,108.0,1.95,26.5,904.5,1006.38,720.72
2016,7,13,10,30,926.0,109.0,1.9,27.0,933.0,989.95,707.62
2016,7,13,10,45,930.5,110.0,1.85,27.5,955.0,968.71,691.67
2016,7,13,11,0,935.0,111.0,1.8,28.0,977.0,944.15,673.83
2016,7,13,11,15,938.0,111.5,1.85,28.5,992.0,914.64,654.12
2016,7,13,11,30,941.0,112.0,1.9,29.0,1007.0,882.15,632.52
2016,7,13,11,45,942.5,112.5,2.0,29.5,1014.0,845.68,608.73
2016,7,13,12,0,944.0,113.0,2.1,30.0,1021.0,806.69,583.1
2016,7,13,12,15,944.0,113.0,2.2,30.0,1021.0,763.96,554.72
2016,7,13,12,30,944.0,113.0,2.3,30.0,1021.0,719.29,523.46
2016,7,13,12,45,943.0,112.0,2.45,30.0,1013.0,671.5,489.37
2016,7,13,13,0,942.0,111.0,2.6,30.0,1005.0,622.27,453.09
2016,7,13,13,15,939.0,110.5,2.7,30.0,989.5,571.07,413.97
2016,7,13,13,30,936.0,110.0,2.8,30.0,974.0,518.92,372.88
2016,7,13,13,45,931.5,109.0,2.9,30.0,951.5,465.06,329.26
2016,7,13,14,0,927.0,108.0,3.0,30.0,929.0,410.8,284.16
2016,7,13,14,15,920.5,107.0,3.05,30.0,899.5,355.72,237.62
2016,7,13,14,30,914.0,106.0,3.1,30.0,870.0,300.87,191.21
2016,7,13,14,45,905.0,104.5,3.2,30.0,834.5,245.64,146.04
2016,7,13,15,0,896.0,103.0,3.3,30.0,799.0,191.31,105.48
2016,7,13,15,15,885.0,101.0,3.3,29.5,758.5,137.63,73.79
2016,7,13,15,30,874.0,99.0,3.3,29.0,718.0,85.45,64.72
2016,7,13,15,45,859.0,96.5,3.35,28.5,672.5,81.41,61.77
2016,7,13,16,0,844.0,94.0,3.4,28.0,627.0,70.24,52.86
2016,7,13,16,15,825.0,91.0,3.35,27.5,578.0,69.23,52.32
2016,7,13,16,30,806.0,88.0,3.3,27.0,529.0,68.15,51.71
2016,7,13,16,45,781.5,84.5,3.3,26.5,478.0,66.54,50.66
2016,7,13,17,0,757.0,81.0,3.3,26.0,427.0,64.87,49.53
2016,7,13,17,15,723.5,76.5,3.15,25.0,375.0,62.25,47.68
2016,7,13,17,30,690.0,72.0,3.0,24.0,323.0,54.63,41.48
2016,7,13,17,45,644.0,66.5,2.95,23.5,272.0,51.22,38.7
2016,7,13,18,0,598.0,61.0,2.9,23.0,221.0,47.75,35.75
2016,7,13,18,15,528.5,53.5,2.55,22.0,173.0,42.47,31.14
2016,7,13,18,30,459.0,46.0,2.2,21.0,125.0,37.12,26.27
2016,7,13,18,45,350.5,35.5,1.9,20.0,84.0,28.94,18.67
2016,7,13,19,0,242.0,25.0,1.6,19.0,43.0,20.63,8.08
2016,7,13,19,15,121.0,12.5,1.7,18.5,21.5,10.67,0.0
2016,7,13,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,140.5,13.5,1.95,14.5,25.0,104.76,0.0
2016,7,14,5,30,281.0,27.0,2.1,15.0,50.0,276.83,192.47
2016,7,14,5,45,391.0,36.0,2.3,15.5,92.0,382.94,308.53
2016,7,14,6,0,501.0,45.0,2.5,16.0,134.0,495.29,403.85
2016,7,14,6,15,566.0,51.5,2.45,16.5,183.0,574.26,467.82
2016,7,14,6,30,631.0,58.0,2.4,17.0,232.0,656.14,530.52
2016,7,14,6,45,678.5,62.0,2.35,18.0,284.0,715.56,572.17
2016,7,14,7,0,726.0,66.0,2.3,19.0,336.0,781.82,616.54
2016,7,14,7,15,757.0,70.0,2.3,19.5,388.0,832.37,649.22
2016,7,14,7,30,788.0,74.0,2.3,20.0,440.0,881.59,679.96
2016,7,14,7,45,812.5,76.5,2.35,21.0,491.5,920.73,702.05
2016,7,14,8,0,837.0,79.0,2.4,22.0,543.0,946.37,714.55
2016,7,14,8,15,854.5,81.5,2.35,22.5,591.5,973.61,728.45
2016,7,14,8,30,872.0,84.0,2.3,23.0,640.0,998.02,740.24
2016,7,14,8,45,886.0,86.0,2.3,24.0,685.5,1015.18,746.33
2016,7,14,9,0,900.0,88.0,2.3,25.0,731.0,1029.08,750.38
2016,7,14,9,15,910.5,90.0,2.3,25.5,771.5,1035.98,751.52
2016,7,14,9,30,921.0,92.0,2.3,26.0,812.0,1039.34,750.61
2016,7,14,9,45,927.5,94.0,2.35,27.0,846.5,1035.09,744.15
2016,7,14,10,0,934.0,96.0,2.4,28.0,881.0,1027.23,735.65
2016,7,14,10,15,940.0,97.0,2.4,28.5,910.0,1014.23,725.04
2016,7,14,10,30,946.0,98.0,2.4,29.0,939.0,997.69,712.4
2016,7,14,10,45,950.0,99.0,2.4,29.5,961.0,975.81,696.55
2016,7,14,11,0,954.0,100.0,2.4,30.0,983.0,950.59,678.75
2016,7,14,11,15,957.0,100.5,2.45,30.0,998.0,920.79,659.89
2016,7,14,11,30,960.0,101.0,2.5,30.0,1013.0,887.97,639.02
2016,7,14,11,45,961.0,101.5,2.6,30.5,1020.5,850.69,614.25
2016,7,14,12,0,962.0,102.0,2.7,31.0,1028.0,810.89,587.66
2016,7,14,12,15,962.0,102.5,2.8,31.0,1027.5,768.05,559.1
2016,7,14,12,30,962.0,103.0,2.9,31.0,1027.0,723.18,527.29
2016,7,14,12,45,953.5,107.5,3.0,31.0,1017.0,674.28,491.72
2016,7,14,13,0,945.0,112.0,3.1,31.0,1007.0,624.37,454.42
2016,7,14,13,15,942.0,111.0,3.2,30.5,991.5,572.59,415.57
2016,7,14,13,30,939.0,110.0,3.3,30.0,976.0,519.88,374.61
2016,7,14,13,45,933.5,109.5,3.4,30.0,953.0,465.74,330.52
2016,7,14,14,0,928.0,109.0,3.5,30.0,930.0,411.28,285.04
2016,7,14,14,15,921.5,107.5,3.55,29.5,900.5,355.75,238.46
2016,7,14,14,30,915.0,106.0,3.6,29.0,871.0,300.46,191.87
2016,7,14,14,45,905.5,105.0,3.65,29.0,835.0,245.34,146.51
2016,7,14,15,0,896.0,104.0,3.7,29.0,799.0,191.16,105.92
2016,7,14,15,15,885.0,101.5,3.7,28.5,758.0,137.1,73.98
2016,7,14,15,30,874.0,99.0,3.7,28.0,717.0,84.57,64.3
2016,7,14,15,45,859.0,97.0,3.7,27.5,671.5,81.72,62.3
2016,7,14,16,0,844.0,95.0,3.7,27.0,626.0,70.91,53.66
2016,7,14,16,15,825.0,92.0,3.65,26.5,577.5,69.93,53.13
2016,7,14,16,30,806.0,89.0,3.6,26.0,529.0,68.87,52.54
2016,7,14,16,45,781.0,85.0,3.6,25.5,477.5,66.93,51.2
2016,7,14,17,0,756.0,81.0,3.6,25.0,426.0,64.88,49.76
2016,7,14,17,15,722.0,76.5,3.5,24.0,374.0,62.26,47.9
2016,7,14,17,30,688.0,72.0,3.4,23.0,322.0,54.63,41.67
2016,7,14,17,45,641.5,66.5,3.35,22.0,270.5,51.22,38.95
2016,7,14,18,0,595.0,61.0,3.3,21.0,219.0,47.76,36.06
2016,7,14,18,15,524.5,53.5,3.2,20.0,171.0,42.48,31.41
2016,7,14,18,30,454.0,46.0,3.1,19.0,123.0,37.13,26.5
2016,7,14,18,45,345.0,35.5,3.05,18.5,82.5,28.96,18.77
2016,7,14,19,0,236.0,25.0,3.0,18.0,42.0,20.65,7.76
2016,7,14,19,15,118.0,12.5,3.0,17.5,21.0,10.67,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,147.5,12.5,3.0,13.5,24.5,108.45,0.0
2016,7,15,5,30,295.0,25.0,3.1,14.0,49.0,283.32,193.91
2016,7,15,5,45,399.0,34.0,3.25,14.5,90.5,386.19,312.98
2016,7,15,6,0,503.0,43.0,3.4,15.0,132.0,493.91,406.02
2016,7,15,6,15,568.0,49.5,3.35,15.5,180.5,572.79,471.15
2016,7,15,6,30,633.0,56.0,3.3,16.0,229.0,654.68,535.14
2016,7,15,6,45,678.0,60.5,3.3,16.5,280.5,712.9,578.22
2016,7,15,7,0,723.0,65.0,3.3,17.0,332.0,777.47,624.08
2016,7,15,7,15,754.0,68.5,3.2,17.5,384.0,827.28,656.76
2016,7,15,7,30,785.0,72.0,3.1,18.0,436.0,875.78,687.33
2016,7,15,7,45,809.0,75.0,3.05,18.5,487.0,915.08,710.78
2016,7,15,8,0,833.0,78.0,3.0,19.0,538.0,940.91,724.41
2016,7,15,8,15,850.5,80.5,2.95,19.5,586.5,968.15,738.88
2016,7,15,8,30,868.0,83.0,2.9,20.0,635.0,992.57,751.22
2016,7,15,8,45,882.0,85.0,2.9,21.0,680.0,1009.76,757.63
2016,7,15,9,0,896.0,87.0,2.9,22.0,725.0,1023.69,761.94
2016,7,15,9,15,906.5,88.5,2.9,22.5,765.5,1030.07,762.84
2016,7,15,9,30,917.0,90.0,2.9,23.0,806.0,1032.95,761.66
2016,7,15,9,45,922.0,93.5,2.95,23.5,840.5,1028.96,756.64
2016,7,15,10,0,927.0,97.0,3.0,24.0,875.0,1021.33,749.48
2016,7,15,10,15,933.5,98.0,3.05,24.5,904.0,1008.91,739.37
2016,7,15,10,30,940.0,99.0,3.1,25.0,933.0,992.94,727.12
2016,7,15,10,45,945.0,99.5,3.2,25.5,955.5,971.6,711.88
2016,7,15,11,0,950.0,100.0,3.3,26.0,978.0,946.9,694.5
2016,7,15,11,15,953.0,100.5,3.4,26.0,993.0,917.22,675.17
2016,7,15,11,30,956.0,101.0,3.5,26.0,1008.0,884.51,653.74
2016,7,15,11,45,958.5,101.0,3.6,26.0,1016.0,848.1,629.67
2016,7,15,12,0,961.0,101.0,3.7,26.0,1024.0,809.08,603.62
2016,7,15,12,15,961.0,101.0,3.75,26.0,1024.0,765.87,573.34
2016,7,15,12,30,961.0,101.0,3.8,26.0,1024.0,720.65,539.84
2016,7,15,12,45,954.5,104.5,3.85,26.0,1014.5,672.29,503.2
2016,7,15,13,0,948.0,108.0,3.9,26.0,1005.0,622.75,464.76
2016,7,15,13,15,945.0,107.5,3.9,26.0,990.0,571.2,423.73
2016,7,15,13,30,942.0,107.0,3.9,26.0,975.0,518.68,380.84
2016,7,15,13,45,939.5,104.5,3.9,26.0,952.5,464.22,335.34
2016,7,15,14,0,937.0,102.0,3.9,26.0,930.0,409.18,288.28
2016,7,15,14,15,930.5,101.0,3.9,26.0,901.0,353.53,240.11
2016,7,15,14,30,924.0,100.0,3.9,26.0,872.0,298.08,192.17
2016,7,15,14,45,916.0,98.5,3.95,26.0,836.5,242.45,145.72
2016,7,15,15,0,908.0,97.0,4.0,26.0,801.0,187.62,104.11
2016,7,15,15,15,897.0,95.0,4.0,25.5,760.0,133.24,71.8
2016,7,15,15,30,886.0,93.0,4.0,25.0,719.0,80.37,61.64
2016,7,15,15,45,870.0,91.5,4.0,25.0,673.5,78.65,60.41
2016,7,15,16,0,854.0,90.0,4.0,25.0,628.0,77.88,59.95
2016,7,15,16,15,835.5,87.5,3.95,24.5,579.0,67.14,51.24
2016,7,15,16,30,817.0,85.0,3.9,24.0,530.0,66.3,50.82
2016,7,15,16,45,789.5,82.0,3.85,23.5,478.0,64.92,49.94
2016,7,15,17,0,762.0,79.0,3.8,23.0,426.0,63.5,49.0
2016,7,15,17,15,728.5,75.0,3.7,22.0,374.0,61.2,47.4
2016,7,15,17,30,695.0,71.0,3.6,21.0,322.0,54.01,41.49
2016,7,15,17,45,642.0,66.5,3.55,20.5,270.0,51.26,39.24
2016,7,15,18,0,589.0,62.0,3.5,20.0,218.0,48.53,36.89
2016,7,15,18,15,517.5,54.5,3.4,19.0,170.0,43.29,32.24
2016,7,15,18,30,446.0,47.0,3.3,18.0,122.0,37.98,27.34
2016,7,15,18,45,330.5,36.5,3.25,17.5,81.5,29.83,19.56
2016,7,15,19,0,215.0,26.0,3.2,17.0,41.0,21.57,7.94
2016,7,15,19,15,107.5,13.0,3.2,16.5,20.5,11.1,0.0
2016,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,125.5,13.0,3.6,14.5,23.0,94.19,0.0
2016,7,16,5,30,251.0,26.0,3.7,15.0,46.0,251.73,166.82
2016,7,16,5,45,363.0,35.5,3.85,15.5,87.0,361.03,292.07
2016,7,16,6,0,475.0,45.0,4.0,16.0,128.0,474.38,389.95
2016,7,16,6,15,542.0,51.5,3.9,16.5,176.0,554.07,456.05
2016,7,16,6,30,609.0,58.0,3.8,17.0,224.0,636.83,521.11
2016,7,16,6,45,656.5,63.0,3.75,17.5,275.5,702.53,570.11
2016,7,16,7,0,704.0,68.0,3.7,18.0,327.0,763.72,613.51
2016,7,16,7,15,736.0,72.0,3.65,18.5,378.5,814.76,647.74
2016,7,16,7,30,768.0,76.0,3.6,19.0,430.0,864.55,679.9
2016,7,16,7,45,795.5,77.5,3.55,19.5,481.5,904.99,704.5
2016,7,16,8,0,823.0,79.0,3.5,20.0,533.0,943.34,727.1
2016,7,16,8,15,840.5,82.0,3.5,20.5,581.0,959.82,734.55
2016,7,16,8,30,858.0,85.0,3.5,21.0,629.0,984.76,747.95
2016,7,16,8,45,874.5,85.5,3.5,21.5,674.5,1002.59,756.38
2016,7,16,9,0,891.0,86.0,3.5,22.0,720.0,1017.28,762.78
2016,7,16,9,15,901.5,88.0,3.5,22.0,760.5,1024.29,765.64
2016,7,16,9,30,912.0,90.0,3.5,22.0,801.0,1027.79,766.38
2016,7,16,9,45,917.0,93.5,3.55,22.5,835.0,1023.86,761.26
2016,7,16,10,0,922.0,97.0,3.6,23.0,869.0,1016.3,753.96
2016,7,16,10,15,928.0,98.0,3.65,23.5,898.0,1003.48,743.36
2016,7,16,10,30,934.0,99.0,3.7,24.0,927.0,987.16,730.61
2016,7,16,10,45,938.5,100.0,3.75,24.5,949.0,965.98,714.79
2016,7,16,11,0,943.0,101.0,3.8,25.0,971.0,941.47,696.87
2016,7,16,11,15,946.0,101.5,3.85,25.0,986.5,911.95,677.0
2016,7,16,11,30,949.0,102.0,3.9,25.0,1002.0,879.43,655.08
2016,7,16,11,45,950.5,102.5,4.0,25.0,1009.5,842.87,630.55
2016,7,16,12,0,952.0,103.0,4.1,25.0,1017.0,803.77,604.08
2016,7,16,12,15,952.5,103.0,4.15,25.0,1017.5,761.2,573.82
2016,7,16,12,30,953.0,103.0,4.2,25.0,1018.0,716.59,540.4
2016,7,16,12,45,948.0,105.5,4.3,25.0,1009.5,668.67,503.86
2016,7,16,13,0,943.0,108.0,4.4,25.0,1001.0,619.48,465.43
2016,7,16,13,15,941.0,107.5,4.4,25.0,986.0,568.64,424.53
2016,7,16,13,30,939.0,107.0,4.4,25.0,971.0,516.74,381.72
2016,7,16,13,45,935.0,106.0,4.45,25.0,949.0,462.79,336.34
2016,7,16,14,0,931.0,105.0,4.5,25.0,927.0,408.39,289.5
2016,7,16,14,15,925.5,103.5,4.45,24.5,898.0,352.94,241.55
2016,7,16,14,30,920.0,102.0,4.4,24.0,869.0,297.6,193.63
2016,7,16,14,45,911.5,101.0,4.4,24.0,834.0,242.33,147.07
2016,7,16,15,0,903.0,100.0,4.4,24.0,799.0,187.89,105.51
2016,7,16,15,15,892.5,98.0,4.35,23.5,758.5,133.72,73.27
2016,7,16,15,30,882.0,96.0,4.3,23.0,718.0,81.02,62.7
2016,7,16,15,45,867.5,93.5,4.25,23.0,673.0,79.82,61.9
2016,7,16,16,0,853.0,91.0,4.2,23.0,628.0,78.49,60.97
2016,7,16,16,15,835.0,88.5,4.1,22.5,579.0,67.82,52.26
2016,7,16,16,30,817.0,86.0,4.0,22.0,530.0,67.02,51.87
2016,7,16,16,45,792.0,82.5,3.95,22.0,478.5,65.34,50.62
2016,7,16,17,0,767.0,79.0,3.9,22.0,427.0,63.59,49.3
2016,7,16,17,15,734.0,75.0,3.8,21.0,375.0,61.3,47.69
2016,7,16,17,30,701.0,71.0,3.7,20.0,323.0,58.96,45.97
2016,7,16,17,45,654.5,65.0,3.6,19.5,271.5,50.27,38.54
2016,7,16,18,0,608.0,59.0,3.5,19.0,220.0,46.36,35.14
2016,7,16,18,15,536.5,52.0,3.4,18.0,171.5,41.4,30.73
2016,7,16,18,30,465.0,45.0,3.3,17.0,123.0,36.42,26.08
2016,7,16,18,45,353.0,34.5,3.2,16.5,82.0,28.2,18.22
2016,7,16,19,0,241.0,24.0,3.1,16.0,41.0,19.85,6.4
2016,7,16,19,15,120.5,12.0,3.05,15.5,20.5,10.24,0.0
2016,7,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,152.5,12.0,3.55,14.0,23.5,111.11,0.0
2016,7,17,5,30,305.0,24.0,3.6,14.0,47.0,286.44,184.7
2016,7,17,5,45,415.0,32.0,3.7,14.5,89.0,395.14,319.26
2016,7,17,6,0,525.0,40.0,3.8,15.0,131.0,506.48,416.06
2016,7,17,6,15,589.0,46.0,3.8,15.0,179.5,578.15,476.99
2016,7,17,6,30,653.0,52.0,3.8,15.0,228.0,659.93,542.7
2016,7,17,6,45,689.0,58.0,3.8,15.5,279.0,718.8,586.83
2016,7,17,7,0,725.0,64.0,3.8,16.0,330.0,777.43,628.76
2016,7,17,7,15,756.0,68.0,3.8,16.5,381.5,827.99,663.07
2016,7,17,7,30,787.0,72.0,3.8,17.0,433.0,877.25,695.32
2016,7,17,7,45,813.5,73.5,3.8,17.5,484.5,917.03,719.92
2016,7,17,8,0,840.0,75.0,3.8,18.0,536.0,943.55,734.71
2016,7,17,8,15,857.0,77.5,3.85,18.5,584.5,970.48,749.99
2016,7,17,8,30,874.0,80.0,3.9,19.0,633.0,994.56,763.17
2016,7,17,8,45,889.5,80.5,3.95,19.5,678.5,1011.56,771.48
2016,7,17,9,0,905.0,81.0,4.0,20.0,724.0,1025.36,777.71
2016,7,17,9,15,915.0,82.5,4.0,20.0,764.0,1031.38,779.94
2016,7,17,9,30,925.0,84.0,4.0,20.0,804.0,1033.87,780.01
2016,7,17,9,45,919.0,93.5,4.05,20.5,835.5,1025.7,771.91
2016,7,17,10,0,913.0,103.0,4.1,21.0,867.0,1013.72,761.51
2016,7,17,10,15,919.0,104.0,4.1,21.0,895.5,1000.88,751.86
2016,7,17,10,30,925.0,105.0,4.1,21.0,924.0,984.56,739.99
2016,7,17,10,45,928.0,107.0,4.2,21.5,945.5,963.01,723.88
2016,7,17,11,0,931.0,109.0,4.3,22.0,967.0,938.17,705.63
2016,7,17,11,15,933.5,109.5,4.35,22.0,981.5,908.34,685.1
2016,7,17,11,30,936.0,110.0,4.4,22.0,996.0,875.57,662.53
2016,7,17,11,45,936.5,110.5,4.5,22.0,1003.0,838.45,637.25
2016,7,17,12,0,937.0,111.0,4.6,22.0,1010.0,798.89,610.11
2016,7,17,12,15,937.0,111.0,4.6,22.0,1009.5,756.36,578.83
2016,7,17,12,30,937.0,111.0,4.6,22.0,1009.0,711.88,544.75
2016,7,17,12,45,931.5,113.0,4.7,22.0,1000.0,663.77,507.6
2016,7,17,13,0,926.0,115.0,4.8,22.0,991.0,614.52,468.59
2016,7,17,13,15,922.5,114.5,4.8,21.5,975.0,563.58,427.8
2016,7,17,13,30,919.0,114.0,4.8,21.0,959.0,511.77,385.06
2016,7,17,13,45,916.0,111.5,4.85,21.0,937.0,458.11,339.04
2016,7,17,14,0,913.0,109.0,4.9,21.0,915.0,403.95,291.53
2016,7,17,14,15,906.5,108.0,4.9,20.5,885.5,349.4,243.52
2016,7,17,14,30,900.0,107.0,4.9,20.0,856.0,295.07,195.67
2016,7,17,14,45,893.0,104.0,4.95,20.0,821.5,239.82,148.38
2016,7,17,15,0,886.0,101.0,5.0,20.0,787.0,185.29,106.06
2016,7,17,15,15,874.5,99.0,4.95,19.5,746.0,131.93,73.99
2016,7,17,15,30,863.0,97.0,4.9,19.0,705.0,81.21,63.92
2016,7,17,15,45,850.5,93.5,4.85,19.0,660.5,79.5,62.66
2016,7,17,16,0,838.0,90.0,4.8,19.0,616.0,77.61,61.23
2016,7,17,16,15,819.0,87.5,4.7,18.5,567.5,66.92,52.35
2016,7,17,16,30,800.0,85.0,4.6,18.0,519.0,66.09,51.93
2016,7,17,16,45,777.5,80.5,4.6,17.5,468.5,63.73,50.17
2016,7,17,17,0,755.0,76.0,4.6,17.0,418.0,61.23,48.26
2016,7,17,17,15,722.0,72.0,4.5,16.5,366.5,58.86,46.44
2016,7,17,17,30,689.0,68.0,4.4,16.0,315.0,56.45,44.53
2016,7,17,17,45,644.0,62.5,4.35,15.5,264.5,48.33,37.46
2016,7,17,18,0,599.0,57.0,4.3,15.0,214.0,44.76,34.31
2016,7,17,18,15,529.5,50.0,4.15,14.5,166.5,39.77,29.74
2016,7,17,18,30,460.0,43.0,4.0,14.0,119.0,34.74,24.93
2016,7,17,18,45,347.0,33.0,3.9,14.0,79.0,26.91,17.29
2016,7,17,19,0,234.0,23.0,3.8,14.0,39.0,18.98,5.38
2016,7,17,19,15,117.0,11.5,3.7,13.5,19.5,9.82,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,125.0,12.5,3.35,13.0,21.5,93.26,0.0
2016,7,18,5,30,250.0,25.0,3.4,13.0,43.0,247.14,153.1
2016,7,18,5,45,367.0,33.5,3.5,13.5,84.0,361.26,292.88
2016,7,18,6,0,484.0,42.0,3.6,14.0,125.0,477.0,393.79
2016,7,18,6,15,549.0,48.5,3.55,14.5,172.5,555.1,459.18
2016,7,18,6,30,614.0,55.0,3.5,15.0,220.0,636.27,523.57
2016,7,18,6,45,660.0,59.5,3.5,15.5,270.5,694.76,567.57
2016,7,18,7,0,706.0,64.0,3.5,16.0,321.0,759.76,614.45
2016,7,18,7,15,736.5,67.5,3.45,16.0,372.0,808.73,648.58
2016,7,18,7,30,767.0,71.0,3.4,16.0,423.0,856.42,680.81
2016,7,18,7,45,791.5,73.5,3.35,16.5,473.0,895.25,704.56
2016,7,18,8,0,816.0,76.0,3.3,17.0,523.0,920.79,718.42
2016,7,18,8,15,833.0,78.5,3.25,17.5,570.5,947.44,732.92
2016,7,18,8,30,850.0,81.0,3.2,18.0,618.0,971.32,745.31
2016,7,18,8,45,865.0,82.0,3.2,18.5,662.0,988.32,753.31
2016,7,18,9,0,880.0,83.0,3.2,19.0,706.0,1002.18,759.28
2016,7,18,9,15,890.0,84.5,3.2,19.5,745.5,1008.23,760.09
2016,7,18,9,30,900.0,86.0,3.2,20.0,785.0,1010.85,758.8
2016,7,18,9,45,904.0,89.5,3.25,20.5,818.5,1006.19,753.24
2016,7,18,10,0,908.0,93.0,3.3,21.0,852.0,997.96,745.53
2016,7,18,10,15,914.0,94.0,3.35,21.0,880.0,985.49,736.59
2016,7,18,10,30,920.0,95.0,3.4,21.0,908.0,969.56,725.46
2016,7,18,10,45,924.0,95.5,3.45,21.5,929.5,947.87,709.19
2016,7,18,11,0,928.0,96.0,3.5,22.0,951.0,922.93,690.86
2016,7,18,11,15,931.0,96.5,3.6,22.0,966.0,893.99,671.47
2016,7,18,11,30,934.0,97.0,3.7,22.0,981.0,862.07,649.97
2016,7,18,11,45,935.0,97.5,3.8,22.0,988.0,825.77,625.3
2016,7,18,12,0,936.0,98.0,3.9,22.0,995.0,786.97,598.7
2016,7,18,12,15,936.5,98.0,3.95,22.0,995.0,745.12,568.6
2016,7,18,12,30,937.0,98.0,4.0,22.0,995.0,701.26,535.29
2016,7,18,12,45,939.0,95.5,4.1,22.0,988.0,654.54,499.28
2016,7,18,13,0,941.0,93.0,4.2,22.0,981.0,606.1,460.96
2016,7,18,13,15,938.5,92.5,4.25,22.0,966.5,555.25,419.6
2016,7,18,13,30,936.0,92.0,4.3,22.0,952.0,503.38,376.26
2016,7,18,13,45,934.0,90.0,4.4,22.0,930.5,449.8,330.58
2016,7,18,14,0,932.0,88.0,4.5,22.0,909.0,395.57,283.19
2016,7,18,14,15,927.0,87.0,4.45,21.5,881.0,340.66,234.88
2016,7,18,14,30,922.0,86.0,4.4,21.0,853.0,285.79,186.59
2016,7,18,14,45,916.5,83.5,4.4,21.0,818.5,230.1,139.0
2016,7,18,15,0,911.0,81.0,4.4,21.0,784.0,174.95,96.4
2016,7,18,15,15,901.5,79.0,4.35,20.5,744.5,120.57,64.08
2016,7,18,15,30,892.0,77.0,4.3,20.0,705.0,69.85,54.03
2016,7,18,15,45,881.5,74.5,4.25,20.0,661.0,68.4,52.98
2016,7,18,16,0,871.0,72.0,4.2,20.0,617.0,66.82,51.79
2016,7,18,16,15,854.5,70.0,4.1,19.5,569.5,65.32,50.78
2016,7,18,16,30,838.0,68.0,4.0,19.0,522.0,63.72,49.68
2016,7,18,16,45,818.0,64.5,3.95,19.0,472.0,60.92,47.43
2016,7,18,17,0,798.0,61.0,3.9,19.0,422.0,57.97,45.05
2016,7,18,17,15,768.5,58.0,3.75,18.5,370.5,48.82,37.29
2016,7,18,17,30,739.0,55.0,3.6,18.0,319.0,46.76,35.66
2016,7,18,17,45,697.5,50.5,3.5,18.0,268.5,43.36,32.71
2016,7,18,18,0,656.0,46.0,3.4,18.0,218.0,39.92,29.62
2016,7,18,18,15,592.0,41.0,3.2,17.0,170.0,35.87,25.98
2016,7,18,18,30,528.0,36.0,3.0,16.0,122.0,31.85,22.18
2016,7,18,18,45,418.5,28.0,2.9,15.5,81.5,24.93,15.44
2016,7,18,19,0,309.0,20.0,2.8,15.0,41.0,16.5,3.31
2016,7,18,19,15,154.5,10.0,2.75,14.5,20.5,8.54,0.0
2016,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,167.0,10.5,2.2,12.5,22.5,119.18,0.0
2016,7,19,5,30,334.0,21.0,2.4,13.0,45.0,291.92,172.08
2016,7,19,5,45,441.5,28.5,2.6,13.5,86.5,401.77,322.68
2016,7,19,6,0,549.0,36.0,2.8,14.0,128.0,512.36,419.46
2016,7,19,6,15,611.5,41.0,2.75,14.5,176.5,589.49,483.31
2016,7,19,6,30,674.0,46.0,2.7,15.0,225.0,669.07,545.35
2016,7,19,6,45,377.0,93.5,2.7,15.5,197.5,486.34,402.8
2016,7,19,7,0,80.0,141.0,2.7,16.0,170.0,227.19,186.77
2016,7,19,7,15,200.0,155.0,2.7,16.5,242.5,371.76,307.2
2016,7,19,7,30,320.0,169.0,2.7,17.0,315.0,524.31,426.86
2016,7,19,7,45,588.0,117.0,2.7,17.5,423.5,757.78,601.78
2016,7,19,8,0,856.0,65.0,2.7,18.0,532.0,945.69,729.86
2016,7,19,8,15,871.5,67.0,2.7,18.5,580.0,970.96,741.71
2016,7,19,8,30,887.0,69.0,2.7,19.0,628.0,993.32,753.05
2016,7,19,8,45,898.5,71.0,2.75,19.5,672.5,1008.49,760.02
2016,7,19,9,0,910.0,73.0,2.8,20.0,717.0,1020.32,764.91
2016,7,19,9,15,919.0,74.5,2.85,20.0,756.5,1025.55,767.02
2016,7,19,9,30,928.0,76.0,2.9,20.0,796.0,1027.24,767.0
2016,7,19,9,45,927.5,82.0,2.95,20.5,829.0,1020.96,760.43
2016,7,19,10,0,927.0,88.0,3.0,21.0,862.0,1010.95,751.64
2016,7,19,10,15,932.5,89.5,3.05,21.0,890.5,998.32,742.72
2016,7,19,10,30,938.0,91.0,3.1,21.0,919.0,982.15,731.57
2016,7,19,10,45,940.5,92.5,3.15,21.5,940.0,959.74,714.97
2016,7,19,11,0,943.0,94.0,3.2,22.0,961.0,934.04,696.31
2016,7,19,11,15,945.5,94.5,3.25,22.0,976.0,904.23,676.25
2016,7,19,11,30,948.0,95.0,3.3,22.0,991.0,871.43,654.12
2016,7,19,11,45,949.5,95.0,3.4,22.5,998.0,834.59,628.17
2016,7,19,12,0,951.0,95.0,3.5,23.0,1005.0,795.2,600.34
2016,7,19,12,15,951.0,95.0,3.55,23.0,1005.0,752.4,570.03
2016,7,19,12,30,951.0,95.0,3.6,23.0,1005.0,707.58,536.39
2016,7,19,12,45,943.5,98.5,3.7,23.5,995.5,659.05,498.35
2016,7,19,13,0,936.0,102.0,3.8,24.0,986.0,609.43,458.65
2016,7,19,13,15,933.5,101.5,3.85,24.0,971.0,558.61,417.85
2016,7,19,13,30,931.0,101.0,3.9,24.0,956.0,506.78,375.1
2016,7,19,13,45,928.5,99.0,3.95,24.0,934.0,453.08,329.74
2016,7,19,14,0,926.0,97.0,4.0,24.0,912.0,398.78,282.81
2016,7,19,14,15,920.0,95.5,4.0,23.5,883.0,343.37,234.81
2016,7,19,14,30,914.0,94.0,4.0,23.0,854.0,288.14,186.9
2016,7,19,14,45,908.0,91.5,4.05,23.0,819.5,232.64,140.07
2016,7,19,15,0,902.0,89.0,4.1,23.0,785.0,177.73,98.25
2016,7,19,15,15,891.5,87.5,4.1,22.5,745.0,123.91,66.92
2016,7,19,15,30,881.0,86.0,4.1,22.0,705.0,75.1,58.0
2016,7,19,15,45,870.5,82.5,4.1,22.0,661.0,73.2,56.59
2016,7,19,16,0,860.0,79.0,4.1,22.0,617.0,71.12,55.01
2016,7,19,16,15,843.0,76.5,4.05,21.5,568.5,69.41,53.84
2016,7,19,16,30,826.0,74.0,4.0,21.0,520.0,67.57,52.57
2016,7,19,16,45,807.0,70.0,4.0,20.5,470.0,64.54,50.26
2016,7,19,17,0,788.0,66.0,4.0,20.0,420.0,54.36,41.73
2016,7,19,17,15,757.5,62.5,3.9,19.5,368.5,52.09,39.98
2016,7,19,17,30,727.0,59.0,3.8,19.0,317.0,49.77,38.14
2016,7,19,17,45,686.0,54.0,3.7,18.5,266.5,46.1,35.04
2016,7,19,18,0,645.0,49.0,3.6,18.0,216.0,42.37,31.77
2016,7,19,18,15,579.0,43.0,3.35,17.5,168.0,37.55,27.39
2016,7,19,18,30,513.0,37.0,3.1,17.0,120.0,32.72,22.81
2016,7,19,18,45,404.5,28.5,2.9,16.5,79.5,23.31,13.94
2016,7,19,19,0,296.0,20.0,2.7,16.0,39.0,16.5,2.55
2016,7,19,19,15,148.0,10.0,2.6,15.5,19.5,8.54,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,168.0,10.0,2.1,12.5,21.5,119.3,0.0
2016,7,20,5,30,336.0,20.0,2.3,13.0,43.0,291.32,161.07
2016,7,20,5,45,440.5,27.5,2.55,14.0,84.5,399.66,319.48
2016,7,20,6,0,545.0,35.0,2.8,15.0,126.0,507.66,413.94
2016,7,20,6,15,607.5,40.5,2.8,15.5,174.5,585.22,478.26
2016,7,20,6,30,670.0,46.0,2.8,16.0,223.0,665.36,540.92
2016,7,20,6,45,712.5,49.5,2.8,16.5,274.0,726.86,586.29
2016,7,20,7,0,755.0,53.0,2.8,17.0,325.0,788.53,629.59
2016,7,20,7,15,784.0,56.0,2.75,17.5,376.5,826.32,653.5
2016,7,20,7,30,813.0,59.0,2.7,18.0,428.0,872.76,682.76
2016,7,20,7,45,834.5,61.5,2.65,18.5,479.0,909.54,704.25
2016,7,20,8,0,856.0,64.0,2.6,19.0,530.0,944.09,723.72
2016,7,20,8,15,872.5,66.0,2.55,19.5,578.0,970.4,737.21
2016,7,20,8,30,889.0,68.0,2.5,20.0,626.0,993.82,748.64
2016,7,20,8,45,901.0,69.5,2.5,20.5,671.0,1008.91,754.98
2016,7,20,9,0,913.0,71.0,2.5,21.0,716.0,1020.68,759.28
2016,7,20,9,15,923.0,72.5,2.5,21.5,756.5,1026.97,760.11
2016,7,20,9,30,933.0,74.0,2.5,22.0,797.0,1029.69,758.81
2016,7,20,9,45,930.5,81.5,2.5,22.5,830.0,1023.14,751.68
2016,7,20,10,0,928.0,89.0,2.5,23.0,863.0,1012.78,742.36
2016,7,20,10,15,934.0,90.0,2.55,23.5,891.5,1000.03,732.21
2016,7,20,10,30,940.0,91.0,2.6,24.0,920.0,983.75,719.91
2016,7,20,10,45,945.5,91.0,2.65,24.5,942.5,962.51,704.51
2016,7,20,11,0,951.0,91.0,2.7,25.0,965.0,937.9,687.02
2016,7,20,11,15,954.0,91.5,2.75,25.0,980.0,908.33,667.64
2016,7,20,11,30,957.0,92.0,2.8,25.0,995.0,875.71,646.2
2016,7,20,11,45,960.0,91.5,2.85,25.5,1003.0,839.32,620.89
2016,7,20,12,0,963.0,91.0,2.9,26.0,1011.0,800.25,593.71
2016,7,20,12,15,963.0,91.0,2.95,26.0,1011.0,757.0,563.93
2016,7,20,12,30,963.0,91.0,3.0,26.0,1011.0,711.69,530.69
2016,7,20,12,45,961.5,91.0,3.15,26.0,1003.5,663.59,494.97
2016,7,20,13,0,960.0,91.0,3.3,26.0,996.0,613.94,456.99
2016,7,20,13,15,957.5,90.5,3.4,26.0,981.0,562.05,416.01
2016,7,20,13,30,955.0,90.0,3.5,26.0,966.0,509.09,372.94
2016,7,20,13,45,951.5,89.0,3.6,26.0,944.0,454.5,327.36
2016,7,20,14,0,948.0,88.0,3.7,26.0,922.0,399.36,280.18
2016,7,20,14,15,942.5,87.0,3.75,25.5,893.0,343.29,231.97
2016,7,20,14,30,937.0,86.0,3.8,25.0,864.0,287.3,183.77
2016,7,20,14,45,930.0,84.5,3.9,25.0,829.0,231.01,136.71
2016,7,20,15,0,923.0,83.0,4.0,25.0,794.0,175.4,94.88
2016,7,20,15,15,913.0,81.5,4.05,24.5,753.5,120.47,63.46
2016,7,20,15,30,903.0,80.0,4.1,24.0,713.0,71.94,54.89
2016,7,20,15,45,890.5,78.0,4.15,24.0,668.0,70.8,54.12
2016,7,20,16,0,878.0,76.0,4.2,24.0,623.0,69.54,53.23
2016,7,20,16,15,861.0,73.5,4.15,23.5,574.5,67.75,52.0
2016,7,20,16,30,844.0,71.0,4.1,23.0,526.0,65.84,50.67
2016,7,20,16,45,821.5,68.0,4.1,22.5,475.0,63.38,48.86
2016,7,20,17,0,799.0,65.0,4.1,22.0,424.0,53.8,40.9
2016,7,20,17,15,768.0,61.5,4.0,21.0,371.5,51.48,39.21
2016,7,20,17,30,737.0,58.0,3.9,20.0,319.0,49.11,37.41
2016,7,20,17,45,693.5,53.5,3.85,19.5,268.0,45.79,34.62
2016,7,20,18,0,650.0,49.0,3.8,19.0,217.0,42.43,31.68
2016,7,20,18,15,583.0,43.0,3.65,18.0,168.5,37.61,27.36
2016,7,20,18,30,516.0,37.0,3.5,17.0,120.0,32.77,22.83
2016,7,20,18,45,404.5,28.5,3.35,16.5,79.0,23.34,13.9
2016,7,20,19,0,293.0,20.0,3.2,16.0,38.0,16.54,1.69
2016,7,20,19,15,146.5,10.0,3.1,15.5,19.0,8.54,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,157.5,10.5,2.5,13.5,21.0,112.69,0.0
2016,7,21,5,30,315.0,21.0,2.7,14.0,42.0,284.4,144.46
2016,7,21,5,45,425.0,29.0,2.95,14.5,83.5,397.9,317.16
2016,7,21,6,0,535.0,37.0,3.2,15.0,125.0,501.88,410.0
2016,7,21,6,15,599.0,42.5,3.2,15.0,173.5,580.65,476.72
2016,7,21,6,30,663.0,48.0,3.2,15.0,222.0,661.9,541.88
2016,7,21,6,45,333.0,83.0,3.25,15.5,171.0,432.52,360.94
2016,7,21,7,0,3.0,118.0,3.3,16.0,120.0,112.62,89.43
2016,7,21,7,15,38.0,150.0,3.3,16.5,167.5,194.47,158.69
2016,7,21,7,30,73.0,182.0,3.3,17.0,215.0,263.8,215.38
2016,7,21,7,45,462.0,124.5,3.3,17.5,372.0,631.44,512.0
2016,7,21,8,0,851.0,67.0,3.3,18.0,529.0,942.91,733.79
2016,7,21,8,15,866.5,69.5,3.3,18.5,577.0,968.74,745.33
2016,7,21,8,30,882.0,72.0,3.3,19.0,625.0,991.64,757.23
2016,7,21,8,45,894.5,73.5,3.3,19.5,669.5,1007.09,764.04
2016,7,21,9,0,907.0,75.0,3.3,20.0,714.0,1019.25,768.74
2016,7,21,9,15,916.5,76.5,3.3,20.5,753.5,1024.93,769.23
2016,7,21,9,30,926.0,78.0,3.3,21.0,793.0,1027.07,767.56
2016,7,21,9,45,932.0,79.5,3.35,21.5,827.5,1022.1,761.77
2016,7,21,10,0,938.0,81.0,3.4,22.0,862.0,1013.53,753.82
