Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,15,943.5,82.0,3.4,22.0,891.0,1000.35,744.05
2016,7,21,10,30,949.0,83.0,3.4,22.0,920.0,983.62,732.09
2016,7,21,10,45,954.0,83.5,3.45,22.5,942.0,962.41,716.22
2016,7,21,11,0,959.0,84.0,3.5,23.0,964.0,937.79,698.21
2016,7,21,11,15,962.0,84.5,3.6,23.0,979.0,908.15,678.5
2016,7,21,11,30,965.0,85.0,3.7,23.0,994.0,875.43,656.62
2016,7,21,11,45,967.0,85.0,3.8,23.5,1002.0,838.56,630.52
2016,7,21,12,0,969.0,85.0,3.9,24.0,1010.0,799.03,602.49
2016,7,21,12,15,969.5,84.5,4.0,24.0,1010.0,755.57,572.08
2016,7,21,12,30,970.0,84.0,4.1,24.0,1010.0,709.99,537.94
2016,7,21,12,45,959.5,90.5,4.25,24.0,1000.5,661.29,500.63
2016,7,21,13,0,949.0,97.0,4.4,24.0,991.0,611.56,461.55
2016,7,21,13,15,947.0,96.5,4.45,23.5,976.5,560.3,421.0
2016,7,21,13,30,945.0,96.0,4.5,23.0,962.0,507.95,378.22
2016,7,21,13,45,943.5,94.0,4.6,23.0,940.5,453.84,332.13
2016,7,21,14,0,942.0,92.0,4.7,23.0,919.0,399.0,284.29
2016,7,21,14,15,936.5,90.5,4.65,22.5,890.5,342.79,235.06
2016,7,21,14,30,931.0,89.0,4.6,22.0,862.0,286.69,185.98
2016,7,21,14,45,927.0,86.0,4.6,22.0,827.5,230.2,138.01
2016,7,21,15,0,923.0,83.0,4.6,22.0,793.0,174.1,95.23
2016,7,21,15,15,913.5,81.5,4.5,21.5,753.0,119.14,63.7
2016,7,21,15,30,904.0,80.0,4.4,21.0,713.0,71.97,55.62
2016,7,21,15,45,895.0,76.0,4.35,21.0,668.5,69.64,53.82
2016,7,21,16,0,886.0,72.0,4.3,21.0,624.0,67.11,51.83
2016,7,21,16,15,869.5,70.0,4.15,20.5,575.5,65.58,50.81
2016,7,21,16,30,853.0,68.0,4.0,20.0,527.0,63.95,49.69
2016,7,21,16,45,834.5,64.0,3.9,20.0,476.0,60.79,47.14
2016,7,21,17,0,816.0,60.0,3.8,20.0,425.0,57.47,44.44
2016,7,21,17,15,786.0,57.0,3.65,19.5,373.0,54.58,42.16
2016,7,21,17,30,756.0,54.0,3.5,19.0,321.0,46.21,35.03
2016,7,21,17,45,715.0,49.5,3.4,18.5,269.5,42.77,32.12
2016,7,21,18,0,674.0,45.0,3.3,18.0,218.0,39.28,29.05
2016,7,21,18,15,608.0,40.0,3.05,17.5,169.0,35.18,25.29
2016,7,21,18,30,542.0,35.0,2.8,17.0,120.0,31.11,21.38
2016,7,21,18,45,429.5,27.0,2.6,16.5,79.0,24.14,14.51
2016,7,21,19,0,317.0,19.0,2.4,16.0,38.0,17.16,0.87
2016,7,21,19,15,158.5,9.5,2.35,15.5,19.0,8.11,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,161.5,10.0,2.0,12.5,20.5,114.79,0.0
2016,7,22,5,30,323.0,20.0,2.3,13.0,41.0,279.13,127.74
2016,7,22,5,45,431.5,28.0,2.6,14.0,82.0,392.83,312.28
2016,7,22,6,0,540.0,36.0,2.9,15.0,123.0,504.3,410.9
2016,7,22,6,15,605.5,41.5,2.9,15.5,172.0,584.35,477.57
2016,7,22,6,30,671.0,47.0,2.9,16.0,221.0,667.04,542.47
2016,7,22,6,45,714.0,51.0,2.9,16.5,273.0,729.8,588.98
2016,7,22,7,0,757.0,55.0,2.9,17.0,325.0,792.73,633.33
2016,7,22,7,15,787.0,58.0,2.85,17.5,377.5,841.72,665.37
2016,7,22,7,30,817.0,61.0,2.8,18.0,430.0,878.9,687.88
2016,7,22,7,45,839.5,63.5,2.8,19.0,481.0,916.66,709.21
2016,7,22,8,0,862.0,66.0,2.8,20.0,532.0,952.22,728.39
2016,7,22,8,15,878.5,68.0,2.8,20.5,581.0,978.54,742.31
2016,7,22,8,30,895.0,70.0,2.8,21.0,630.0,1001.95,754.19
2016,7,22,8,45,907.5,72.0,2.85,21.5,675.5,1018.14,761.72
2016,7,22,9,0,920.0,74.0,2.9,22.0,721.0,1030.95,767.14
2016,7,22,9,15,930.0,75.5,2.9,22.5,762.0,1037.11,767.84
2016,7,22,9,30,940.0,77.0,2.9,23.0,803.0,1039.67,766.4
2016,7,22,9,45,934.0,86.5,2.95,23.5,835.0,1031.67,758.73
2016,7,22,10,0,928.0,96.0,3.0,24.0,867.0,1019.76,748.78
2016,7,22,10,15,934.5,97.0,3.0,24.5,896.5,1007.25,738.2
2016,7,22,10,30,941.0,98.0,3.0,25.0,926.0,991.18,725.47
2016,7,22,10,45,946.5,98.0,3.05,25.5,948.5,969.65,709.75
2016,7,22,11,0,952.0,98.0,3.1,26.0,971.0,944.75,691.94
2016,7,22,11,15,954.5,98.5,3.1,26.0,986.0,914.44,671.62
2016,7,22,11,30,957.0,99.0,3.1,26.0,1001.0,881.11,649.3
2016,7,22,11,45,959.5,99.0,3.15,26.5,1009.0,844.48,623.77
2016,7,22,12,0,962.0,99.0,3.2,27.0,1017.0,805.18,596.38
2016,7,22,12,15,962.0,99.0,3.25,27.0,1016.5,761.67,566.11
2016,7,22,12,30,962.0,99.0,3.3,27.0,1016.0,716.1,532.67
2016,7,22,12,45,960.5,98.5,3.35,27.5,1008.0,667.36,495.15
2016,7,22,13,0,959.0,98.0,3.4,28.0,1000.0,617.1,455.68
2016,7,22,13,15,956.0,97.5,3.45,28.0,984.5,564.74,414.52
2016,7,22,13,30,953.0,97.0,3.5,28.0,969.0,511.37,371.39
2016,7,22,13,45,948.5,96.0,3.55,28.0,946.0,456.24,325.72
2016,7,22,14,0,944.0,95.0,3.6,28.0,923.0,400.67,278.59
2016,7,22,14,15,938.0,93.5,3.6,27.5,893.5,344.09,230.44
2016,7,22,14,30,932.0,92.0,3.6,27.0,864.0,287.67,182.42
2016,7,22,14,45,923.5,91.0,3.65,27.0,828.5,231.49,136.09
2016,7,22,15,0,915.0,90.0,3.7,27.0,793.0,176.15,95.24
2016,7,22,15,15,904.5,88.0,3.7,26.5,752.0,121.1,64.67
2016,7,22,15,30,894.0,86.0,3.7,26.0,711.0,75.42,57.32
2016,7,22,15,45,874.0,86.0,3.7,25.5,664.0,75.47,57.68
2016,7,22,16,0,854.0,86.0,3.7,25.0,617.0,75.47,57.97
2016,7,22,16,15,835.5,83.5,3.65,24.5,568.0,73.83,56.9
2016,7,22,16,30,817.0,81.0,3.6,24.0,519.0,63.77,48.71
2016,7,22,16,45,787.0,79.0,3.6,23.5,467.0,62.96,48.31
2016,7,22,17,0,757.0,77.0,3.6,23.0,415.0,62.18,47.92
2016,7,22,17,15,723.0,72.5,3.45,22.5,362.5,59.45,45.83
2016,7,22,17,30,689.0,68.0,3.3,22.0,310.0,56.65,43.61
2016,7,22,17,45,639.0,63.0,3.2,21.5,258.5,48.84,36.97
2016,7,22,18,0,589.0,58.0,3.1,21.0,207.0,45.67,34.21
2016,7,22,18,15,515.5,50.5,2.9,20.0,159.5,40.31,29.44
2016,7,22,18,30,442.0,43.0,2.7,19.0,112.0,34.9,24.41
2016,7,22,18,45,320.5,32.0,2.5,18.0,72.5,26.21,16.01
2016,7,22,19,0,199.0,21.0,2.3,17.0,33.0,17.37,0.0
2016,7,22,19,15,99.5,10.5,2.3,16.5,16.5,8.96,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,95.5,11.0,1.45,13.5,17.0,72.15,0.0
2016,7,23,5,30,191.0,22.0,1.6,14.0,34.0,195.57,75.58
2016,7,23,5,45,309.0,33.5,1.75,15.0,73.5,317.4,250.67
2016,7,23,6,0,427.0,45.0,1.9,16.0,113.0,435.15,353.27
2016,7,23,6,15,499.5,53.0,1.75,16.5,161.0,519.76,422.25
2016,7,23,6,30,572.0,61.0,1.6,17.0,209.0,607.88,489.75
2016,7,23,6,45,625.5,66.0,1.5,18.0,260.5,677.89,539.09
2016,7,23,7,0,679.0,71.0,1.4,19.0,312.0,748.88,586.1
2016,7,23,7,15,713.5,76.0,1.35,19.5,364.5,796.92,616.12
2016,7,23,7,30,748.0,81.0,1.3,20.0,417.0,850.06,648.55
2016,7,23,7,45,775.5,84.0,1.3,21.0,468.5,892.29,671.8
2016,7,23,8,0,803.0,87.0,1.3,22.0,520.0,932.41,693.04
2016,7,23,8,15,821.5,90.0,1.45,23.0,569.0,961.06,708.61
2016,7,23,8,30,840.0,93.0,1.6,24.0,618.0,986.85,722.23
2016,7,23,8,45,853.0,96.0,1.75,25.0,662.5,991.99,722.52
2016,7,23,9,0,866.0,99.0,1.9,26.0,707.0,1005.78,728.59
2016,7,23,9,15,877.5,101.0,2.05,26.5,747.5,1013.52,732.13
2016,7,23,9,30,889.0,103.0,2.2,27.0,788.0,1017.79,733.58
2016,7,23,9,45,898.5,104.0,2.35,28.0,823.5,1015.41,729.44
2016,7,23,10,0,908.0,105.0,2.5,29.0,859.0,1009.47,723.16
2016,7,23,10,15,914.0,106.5,2.6,29.5,887.5,997.07,713.84
2016,7,23,10,30,920.0,108.0,2.7,30.0,916.0,981.17,702.43
2016,7,23,10,45,906.0,120.5,2.85,30.5,933.0,954.06,684.33
2016,7,23,11,0,892.0,133.0,3.0,31.0,950.0,923.79,664.18
2016,7,23,11,15,895.5,133.5,3.05,31.0,965.0,895.16,645.68
2016,7,23,11,30,899.0,134.0,3.1,31.0,980.0,863.63,625.2
2016,7,23,11,45,890.0,141.0,3.2,31.5,984.0,824.85,598.88
2016,7,23,12,0,881.0,148.0,3.3,32.0,988.0,784.07,570.57
2016,7,23,12,15,881.0,148.0,3.4,32.0,988.0,742.7,541.55
2016,7,23,12,30,881.0,148.0,3.5,32.0,988.0,699.54,510.56
2016,7,23,12,45,883.5,145.5,3.6,32.0,981.5,654.52,477.5
2016,7,23,13,0,886.0,143.0,3.7,32.0,975.0,607.9,442.34
2016,7,23,13,15,883.0,142.0,3.75,31.5,960.0,558.02,404.5
2016,7,23,13,30,880.0,141.0,3.8,31.0,945.0,507.3,364.8
2016,7,23,13,45,873.0,141.0,3.85,31.0,922.5,454.95,322.02
2016,7,23,14,0,866.0,141.0,3.9,31.0,900.0,402.51,278.22
2016,7,23,14,15,859.0,139.5,3.9,30.5,871.0,349.24,233.68
2016,7,23,14,30,852.0,138.0,3.9,30.0,842.0,289.48,184.39
2016,7,23,14,45,854.5,129.5,3.95,30.0,810.0,233.26,138.59
2016,7,23,15,0,857.0,121.0,4.0,30.0,778.0,186.35,104.36
2016,7,23,15,15,845.0,118.5,3.95,29.5,737.5,123.55,67.91
2016,7,23,15,30,833.0,116.0,3.9,29.0,697.0,81.2,61.34
2016,7,23,15,45,830.5,107.5,3.9,29.0,654.5,77.59,58.57
2016,7,23,16,0,828.0,99.0,3.9,29.0,612.0,73.62,55.48
2016,7,23,16,15,808.5,96.0,3.8,28.0,563.0,72.75,55.18
2016,7,23,16,30,789.0,93.0,3.7,27.0,514.0,71.8,54.82
2016,7,23,16,45,770.5,87.0,3.65,26.5,464.0,68.6,52.44
2016,7,23,17,0,752.0,81.0,3.6,26.0,414.0,65.19,49.86
2016,7,23,17,15,717.0,76.0,3.45,25.0,362.0,62.17,47.66
2016,7,23,17,30,682.0,71.0,3.3,24.0,310.0,54.17,41.12
2016,7,23,17,45,635.5,65.0,3.15,23.5,258.5,50.38,37.97
2016,7,23,18,0,589.0,59.0,3.0,23.0,207.0,46.51,34.63
2016,7,23,18,15,514.0,51.0,2.85,22.0,159.0,40.77,29.56
2016,7,23,18,30,439.0,43.0,2.7,21.0,111.0,34.95,24.2
2016,7,23,18,45,313.5,32.0,2.55,20.0,71.5,26.25,15.78
2016,7,23,19,0,188.0,21.0,2.4,19.0,32.0,17.41,0.0
2016,7,23,19,15,94.0,10.5,2.45,18.5,16.0,8.96,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,73.5,11.5,2.4,13.5,15.5,58.07,0.0
2016,7,24,5,30,147.0,23.0,2.5,14.0,31.0,164.26,50.4
2016,7,24,5,45,261.5,36.0,2.6,15.0,69.5,283.43,223.65
2016,7,24,6,0,376.0,49.0,2.7,16.0,108.0,399.13,326.42
2016,7,24,6,15,452.0,58.0,2.65,16.5,155.0,486.71,399.55
2016,7,24,6,30,528.0,67.0,2.6,17.0,202.0,577.83,471.78
2016,7,24,6,45,587.5,72.5,2.6,18.0,254.0,652.91,527.42
2016,7,24,7,0,647.0,78.0,2.6,19.0,306.0,729.19,581.11
2016,7,24,7,15,683.5,83.0,2.6,19.5,358.0,783.98,617.95
2016,7,24,7,30,720.0,88.0,2.6,20.0,410.0,837.92,652.98
2016,7,24,7,45,751.0,91.0,2.65,20.5,462.5,876.87,676.87
2016,7,24,8,0,782.0,94.0,2.7,21.0,515.0,920.15,703.35
2016,7,24,8,15,802.5,97.0,2.7,21.5,563.5,950.57,720.13
2016,7,24,8,30,823.0,100.0,2.7,22.0,612.0,978.16,734.9
2016,7,24,8,45,836.0,104.0,2.7,23.0,657.0,996.31,741.86
2016,7,24,9,0,849.0,108.0,2.7,24.0,702.0,1011.14,746.69
2016,7,24,9,15,861.0,110.0,2.65,24.5,743.0,1006.72,740.02
2016,7,24,9,30,873.0,112.0,2.6,25.0,784.0,1011.36,739.62
2016,7,24,9,45,867.5,122.0,2.6,26.0,815.5,1003.54,730.28
2016,7,24,10,0,862.0,132.0,2.6,27.0,847.0,992.04,718.88
2016,7,24,10,15,869.5,134.0,2.6,27.5,876.0,981.63,709.84
2016,7,24,10,30,877.0,136.0,2.6,28.0,905.0,967.75,698.73
2016,7,24,10,45,862.5,149.5,2.65,28.5,921.5,940.82,679.78
2016,7,24,11,0,848.0,163.0,2.7,29.0,938.0,923.62,667.33
2016,7,24,11,15,852.0,164.0,2.75,29.0,953.5,895.58,649.11
2016,7,24,11,30,856.0,165.0,2.8,29.0,969.0,864.56,628.96
2016,7,24,11,45,842.0,175.5,2.85,29.5,971.5,824.82,601.42
2016,7,24,12,0,828.0,186.0,2.9,30.0,974.0,783.31,571.27
2016,7,24,12,15,828.0,186.0,2.9,30.0,974.0,741.85,541.89
2016,7,24,12,30,828.0,186.0,2.9,30.0,974.0,698.67,510.71
2016,7,24,12,45,835.0,179.5,2.9,30.5,969.0,653.32,476.46
2016,7,24,13,0,842.0,173.0,2.9,31.0,964.0,606.2,440.2
2016,7,24,13,15,838.0,172.0,2.95,31.0,948.5,555.86,401.7
2016,7,24,13,30,834.0,171.0,3.0,31.0,933.0,504.96,361.69
2016,7,24,13,45,815.5,176.5,3.1,31.0,906.5,452.4,319.62
2016,7,24,14,0,797.0,182.0,3.2,31.0,880.0,401.08,277.61
2016,7,24,14,15,788.0,179.5,3.25,30.5,850.5,348.64,234.55
2016,7,24,14,30,779.0,177.0,3.3,30.0,821.0,297.04,192.15
2016,7,24,14,45,774.5,170.0,3.35,29.5,787.0,244.24,150.16
2016,7,24,15,0,770.0,163.0,3.4,29.0,753.0,183.42,106.0
2016,7,24,15,15,755.0,159.5,3.45,28.5,712.0,132.89,78.36
2016,7,24,15,30,740.0,156.0,3.5,28.0,671.0,94.83,72.75
2016,7,24,15,45,740.5,143.5,3.55,28.0,630.0,90.22,69.2
2016,7,24,16,0,741.0,131.0,3.6,28.0,589.0,85.12,65.21
2016,7,24,16,15,717.5,126.5,3.6,27.0,540.0,84.25,64.98
2016,7,24,16,30,694.0,122.0,3.6,26.0,491.0,83.28,64.67
2016,7,24,16,45,682.5,110.5,3.6,25.5,443.5,77.52,60.19
2016,7,24,17,0,671.0,99.0,3.6,25.0,396.0,71.32,55.27
2016,7,24,17,15,632.0,92.5,3.55,24.0,344.0,68.02,52.86
2016,7,24,17,30,593.0,86.0,3.5,23.0,292.0,64.59,50.26
2016,7,24,17,45,553.0,76.0,3.45,22.0,243.5,58.27,45.04
2016,7,24,18,0,513.0,66.0,3.4,21.0,195.0,51.66,39.38
2016,7,24,18,15,436.0,56.5,3.35,20.0,148.0,44.97,33.44
2016,7,24,18,30,359.0,47.0,3.3,19.0,101.0,38.15,27.12
2016,7,24,18,45,250.0,33.0,3.25,18.5,64.0,25.61,15.24
2016,7,24,19,0,141.0,19.0,3.2,18.0,27.0,14.82,0.0
2016,7,24,19,15,70.5,9.5,3.2,17.5,13.5,8.11,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,67.5,10.0,2.6,13.5,14.0,52.81,0.0
2016,7,25,5,30,135.0,20.0,2.7,14.0,28.0,149.1,31.75
2016,7,25,5,45,238.5,34.5,2.85,14.5,65.0,264.01,207.79
2016,7,25,6,0,342.0,49.0,3.0,15.0,102.0,370.13,304.62
2016,7,25,6,15,415.5,60.5,3.0,15.5,148.5,459.28,380.07
2016,7,25,6,30,489.0,72.0,3.0,16.0,195.0,550.14,453.38
2016,7,25,6,45,541.0,80.0,3.0,16.5,246.0,620.97,507.83
2016,7,25,7,0,593.0,88.0,3.0,17.0,297.0,692.63,560.49
2016,7,25,7,15,631.5,95.0,2.95,17.5,348.5,750.8,600.73
2016,7,25,7,30,670.0,102.0,2.9,18.0,400.0,808.24,639.0
2016,7,25,7,45,694.5,108.5,2.9,19.0,450.5,850.22,664.07
2016,7,25,8,0,719.0,115.0,2.9,20.0,501.0,890.18,687.11
2016,7,25,8,15,741.0,119.5,2.9,20.5,549.5,922.79,705.87
2016,7,25,8,30,763.0,124.0,2.9,21.0,598.0,952.78,722.63
2016,7,25,8,45,774.0,131.0,2.95,22.0,642.0,964.58,725.98
2016,7,25,9,0,785.0,138.0,3.0,23.0,686.0,980.31,732.18
2016,7,25,9,15,798.5,141.0,3.0,23.5,726.5,990.82,735.93
2016,7,25,9,30,812.0,144.0,3.0,24.0,767.0,997.86,737.53
2016,7,25,9,45,840.5,137.0,3.0,24.5,807.5,1005.49,739.68
2016,7,25,10,0,869.0,130.0,3.0,25.0,848.0,996.51,731.08
2016,7,25,10,15,876.0,131.5,3.0,25.5,877.5,985.03,721.17
2016,7,25,10,30,883.0,133.0,3.0,26.0,907.0,970.1,709.2
2016,7,25,10,45,879.0,140.0,3.05,26.5,926.5,946.78,692.29
2016,7,25,11,0,875.0,147.0,3.1,27.0,946.0,920.33,673.45
2016,7,25,11,15,878.5,148.0,3.15,27.5,961.5,892.2,653.58
2016,7,25,11,30,882.0,149.0,3.2,28.0,977.0,861.18,631.81
2016,7,25,11,45,876.5,154.0,3.25,28.5,982.0,823.56,605.62
2016,7,25,12,0,871.0,159.0,3.3,29.0,987.0,783.86,577.06
2016,7,25,12,15,871.0,159.0,3.35,29.0,987.0,742.54,547.5
2016,7,25,12,30,871.0,159.0,3.4,29.0,987.0,699.46,516.05
2016,7,25,12,45,875.5,154.5,3.45,29.0,981.0,654.4,482.49
2016,7,25,13,0,880.0,150.0,3.5,29.0,975.0,607.62,446.77
2016,7,25,13,15,876.5,149.0,3.55,29.0,959.5,557.52,407.58
2016,7,25,13,30,873.0,148.0,3.6,29.0,944.0,506.66,366.72
2016,7,25,13,45,862.0,150.0,3.65,29.0,919.5,451.43,321.67
2016,7,25,14,0,851.0,152.0,3.7,29.0,895.0,398.05,277.02
2016,7,25,14,15,843.0,150.0,3.75,28.5,865.5,343.48,231.35
2016,7,25,14,30,835.0,148.0,3.8,28.0,836.0,289.52,186.23
2016,7,25,14,45,830.0,142.5,3.85,28.0,802.0,234.61,141.64
2016,7,25,15,0,825.0,137.0,3.9,28.0,768.0,180.42,102.22
2016,7,25,15,15,811.5,134.0,3.9,27.5,726.5,128.17,74.16
2016,7,25,15,30,798.0,131.0,3.9,27.0,685.0,90.17,69.25
2016,7,25,15,45,794.0,122.0,3.9,27.0,642.5,86.49,66.43
2016,7,25,16,0,790.0,113.0,3.9,27.0,600.0,82.44,63.29
2016,7,25,16,15,768.5,109.0,3.85,26.0,551.0,81.25,62.77
2016,7,25,16,30,747.0,105.0,3.8,25.0,502.0,72.92,56.24
2016,7,25,16,45,734.0,96.0,3.75,24.5,453.5,68.44,52.77
2016,7,25,17,0,721.0,87.0,3.7,24.0,405.0,63.61,48.95
2016,7,25,17,15,684.0,81.5,3.6,23.0,352.5,60.67,46.79
2016,7,25,17,30,647.0,76.0,3.5,22.0,300.0,57.63,44.47
2016,7,25,17,45,606.0,68.0,3.4,21.5,250.0,52.54,40.17
2016,7,25,18,0,565.0,60.0,3.3,21.0,200.0,47.25,35.55
2016,7,25,18,15,488.5,51.5,3.15,20.0,152.0,41.15,30.12
2016,7,25,18,30,412.0,43.0,3.0,19.0,104.0,34.97,24.36
2016,7,25,18,45,296.0,31.0,2.85,18.5,66.0,25.44,14.97
2016,7,25,19,0,180.0,19.0,2.7,18.0,28.0,15.7,0.0
2016,7,25,19,15,90.0,9.5,2.65,17.5,14.0,8.11,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,72.0,10.0,1.2,14.5,14.0,55.71,0.0
2016,7,26,5,30,144.0,20.0,1.4,15.0,28.0,154.73,15.85
2016,7,26,5,45,249.5,34.0,1.65,16.0,65.0,271.71,210.59
2016,7,26,6,0,355.0,48.0,1.9,17.0,102.0,381.11,309.01
2016,7,26,6,15,428.5,58.5,1.8,17.5,148.5,467.49,380.42
2016,7,26,6,30,502.0,69.0,1.7,18.0,195.0,557.52,450.74
2016,7,26,6,45,553.5,77.0,1.6,19.0,245.5,628.12,501.65
2016,7,26,7,0,605.0,85.0,1.5,20.0,296.0,699.57,550.19
2016,7,26,7,15,642.5,91.0,1.4,21.0,347.5,755.76,585.17
2016,7,26,7,30,680.0,97.0,1.3,22.0,399.0,811.15,617.85
2016,7,26,7,45,706.0,103.0,1.25,23.0,449.5,854.14,641.26
2016,7,26,8,0,732.0,109.0,1.2,24.0,500.0,895.15,662.6
2016,7,26,8,15,753.5,113.0,1.15,25.0,548.5,926.8,677.18
2016,7,26,8,30,775.0,117.0,1.1,26.0,597.0,949.42,685.73
2016,7,26,8,45,788.5,122.0,1.1,27.0,641.0,968.85,693.06
2016,7,26,9,0,802.0,127.0,1.1,28.0,685.0,985.02,698.37
2016,7,26,9,15,815.0,129.5,1.1,28.5,725.5,994.49,700.99
2016,7,26,9,30,828.0,132.0,1.1,29.0,766.0,1000.49,701.69
2016,7,26,9,45,843.5,131.0,1.1,30.0,803.0,1001.56,698.17
2016,7,26,10,0,859.0,130.0,1.1,31.0,840.0,986.35,685.02
2016,7,26,10,15,866.0,132.0,1.1,31.5,869.0,975.52,676.3
2016,7,26,10,30,873.0,134.0,1.1,32.0,898.0,961.24,665.58
2016,7,26,10,45,873.0,138.5,1.1,33.0,918.5,939.45,649.16
2016,7,26,11,0,873.0,143.0,1.1,34.0,939.0,914.51,631.08
2016,7,26,11,15,876.5,143.5,1.2,34.0,954.0,886.09,614.95
2016,7,26,11,30,880.0,144.0,1.3,34.0,969.0,854.79,596.84
2016,7,26,11,45,877.5,147.0,1.45,34.5,975.0,818.12,574.43
2016,7,26,12,0,875.0,150.0,1.6,35.0,981.0,779.25,549.53
2016,7,26,12,15,875.0,150.0,1.75,35.0,981.0,737.92,522.64
2016,7,26,12,30,875.0,150.0,1.9,35.0,981.0,694.8,493.62
2016,7,26,12,45,875.5,148.0,2.05,35.0,973.5,648.97,461.76
2016,7,26,13,0,876.0,146.0,2.2,35.0,966.0,601.7,427.76
2016,7,26,13,15,872.5,145.0,2.3,35.0,950.5,551.8,390.52
2016,7,26,13,30,869.0,144.0,2.4,35.0,935.0,501.14,351.51
2016,7,26,13,45,862.5,143.0,2.5,35.0,912.0,448.69,310.04
2016,7,26,14,0,856.0,142.0,2.6,35.0,889.0,396.12,267.43
2016,7,26,14,15,848.5,140.0,2.65,34.5,859.5,337.02,219.92
2016,7,26,14,30,841.0,138.0,2.7,34.0,830.0,282.91,175.98
2016,7,26,14,45,833.0,134.5,2.75,34.0,795.0,228.47,133.15
2016,7,26,15,0,825.0,131.0,2.8,34.0,760.0,175.04,95.67
2016,7,26,15,15,811.5,128.0,2.8,33.5,719.0,122.79,68.75
2016,7,26,15,30,798.0,125.0,2.8,33.0,678.0,86.43,64.47
2016,7,26,15,45,784.5,120.0,2.85,33.0,633.5,85.08,63.6
2016,7,26,16,0,771.0,115.0,2.9,33.0,589.0,83.55,62.57
2016,7,26,16,15,749.0,111.0,2.9,32.5,540.0,75.06,56.0
2016,7,26,16,30,727.0,107.0,2.9,32.0,491.0,74.0,55.46
2016,7,26,16,45,700.5,101.0,2.9,31.5,440.5,71.42,53.66
2016,7,26,17,0,674.0,95.0,2.9,31.0,390.0,68.68,51.69
2016,7,26,17,15,635.5,88.5,2.75,30.0,338.5,65.27,49.24
2016,7,26,17,30,597.0,82.0,2.6,29.0,287.0,61.74,46.59
2016,7,26,17,45,544.5,74.0,2.5,28.0,237.0,56.77,42.62
2016,7,26,18,0,492.0,66.0,2.4,27.0,187.0,51.67,38.36
2016,7,26,18,15,416.5,55.5,2.05,25.5,141.0,44.18,31.93
2016,7,26,18,30,341.0,45.0,1.7,24.0,95.0,36.49,25.06
2016,7,26,18,45,231.0,31.0,1.4,23.0,59.0,24.06,13.37
2016,7,26,19,0,121.0,17.0,1.1,22.0,23.0,13.26,0.0
2016,7,26,19,15,60.5,8.5,1.1,21.5,11.5,7.26,0.0
2016,7,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,5,15,33.5,7.5,2.0,16.5,9.5,28.33,0.0
2016,7,27,5,30,67.0,15.0,2.1,17.0,19.0,89.49,0.0
2016,7,27,5,45,146.0,33.0,2.25,18.0,52.0,193.83,147.47
2016,7,27,6,0,225.0,51.0,2.4,19.0,85.0,282.79,228.25
2016,7,27,6,15,289.0,66.5,2.3,19.5,127.5,360.7,294.47
2016,7,27,6,30,353.0,82.0,2.2,20.0,170.0,442.43,360.9
2016,7,27,6,45,411.0,92.5,2.15,20.5,218.0,514.99,417.18
2016,7,27,7,0,469.0,103.0,2.1,21.0,266.0,589.83,472.25
2016,7,27,7,15,508.0,112.5,2.05,22.0,314.5,647.08,511.01
2016,7,27,7,30,547.0,122.0,2.0,23.0,363.0,713.88,555.03
2016,7,27,7,45,583.5,127.0,2.0,24.0,412.5,763.9,585.8
2016,7,27,8,0,620.0,132.0,2.0,25.0,462.0,812.41,614.67
2016,7,27,8,15,643.5,138.0,2.0,25.5,509.0,847.25,634.73
2016,7,27,8,30,667.0,144.0,2.0,26.0,556.0,879.69,652.98
2016,7,27,8,45,687.0,148.0,2.0,27.0,599.5,903.59,664.05
2016,7,27,9,0,707.0,152.0,2.0,28.0,643.0,924.59,673.19
2016,7,27,9,15,721.5,155.5,2.0,28.5,682.5,936.37,677.68
2016,7,27,9,30,736.0,159.0,2.0,29.0,722.0,944.93,680.3
2016,7,27,9,45,736.5,168.0,2.05,30.0,753.5,942.39,675.15
2016,7,27,10,0,737.0,177.0,2.1,31.0,785.0,936.5,668.12
2016,7,27,10,15,746.0,179.5,2.15,31.5,813.0,920.55,656.23
2016,7,27,10,30,755.0,182.0,2.2,32.0,841.0,909.74,647.82
2016,7,27,10,45,761.0,184.0,2.25,32.5,863.0,892.39,635.29
2016,7,27,11,0,767.0,186.0,2.3,33.0,885.0,871.9,620.89
2016,7,27,11,15,771.0,187.5,2.4,33.0,899.5,846.2,604.83
2016,7,27,11,30,775.0,189.0,2.5,33.0,914.0,817.71,586.77
2016,7,27,11,45,778.5,189.0,2.65,33.0,922.0,784.92,565.2
2016,7,27,12,0,782.0,189.0,2.8,33.0,930.0,749.78,541.57
2016,7,27,12,15,782.0,189.0,2.9,33.0,930.0,710.07,514.0
2016,7,27,12,30,782.0,189.0,3.0,33.0,930.0,668.73,484.66
2016,7,27,12,45,787.5,183.5,3.1,33.0,925.0,625.14,453.09
2016,7,27,13,0,793.0,178.0,3.2,33.0,920.0,579.97,419.46
2016,7,27,13,15,789.0,177.0,3.3,33.0,905.0,531.84,382.69
2016,7,27,13,30,785.0,176.0,3.4,33.0,890.0,483.23,344.51
2016,7,27,13,45,783.5,171.5,3.55,33.0,869.0,432.87,304.07
2016,7,27,14,0,782.0,167.0,3.7,33.0,848.0,382.18,262.38
2016,7,27,14,15,773.0,165.0,3.75,32.5,819.0,330.88,220.22
2016,7,27,14,30,764.0,163.0,3.8,32.0,790.0,280.37,178.82
2016,7,27,14,45,762.0,155.0,3.9,32.0,758.0,228.1,137.21
2016,7,27,15,0,760.0,147.0,4.0,32.0,726.0,176.26,100.33
2016,7,27,15,15,745.5,144.0,4.0,31.5,686.0,127.52,75.33
2016,7,27,15,30,731.0,141.0,4.0,31.0,646.0,86.27,64.95
2016,7,27,15,45,725.0,131.5,4.0,30.5,604.5,83.04,62.68
2016,7,27,16,0,719.0,122.0,4.0,30.0,563.0,79.46,60.06
2016,7,27,16,15,696.5,117.5,3.95,29.0,515.5,78.4,59.65
2016,7,27,16,30,674.0,113.0,3.9,28.0,468.0,77.24,59.14
2016,7,27,16,45,657.5,103.5,3.85,27.5,421.0,72.61,55.61
2016,7,27,17,0,641.0,94.0,3.8,27.0,374.0,67.63,51.73
2016,7,27,17,15,602.5,88.0,3.65,26.0,324.0,64.61,49.55
2016,7,27,17,30,564.0,82.0,3.5,25.0,274.0,61.49,47.2
2016,7,27,17,45,523.0,72.0,3.4,24.5,227.0,55.09,41.84
2016,7,27,18,0,482.0,62.0,3.3,24.0,180.0,48.41,36.06
2016,7,27,18,15,407.5,52.5,3.15,23.0,135.5,41.67,30.12
2016,7,27,18,30,333.0,43.0,3.0,22.0,91.0,34.79,23.8
2016,7,27,18,45,166.5,32.5,2.9,21.5,56.5,25.02,14.03
2016,7,27,19,0,0.0,22.0,2.8,21.0,22.0,17.35,0.0
2016,7,27,19,15,0.0,11.0,2.75,20.5,11.0,9.39,0.0
2016,7,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,76.5,8.5,2.3,15.0,12.5,57.29,0.0
2016,7,28,5,30,153.0,17.0,2.3,15.0,25.0,157.18,0.0
2016,7,28,5,45,261.5,29.5,2.3,15.5,61.0,277.36,213.01
2016,7,28,6,0,370.0,42.0,2.3,16.0,97.0,386.12,314.1
2016,7,28,6,15,442.5,51.0,2.25,16.5,142.0,469.6,384.41
2016,7,28,6,30,515.0,60.0,2.2,17.0,187.0,556.92,453.97
2016,7,28,6,45,564.5,66.5,2.2,18.0,236.0,623.67,503.61
2016,7,28,7,0,614.0,73.0,2.2,19.0,285.0,691.37,551.36
2016,7,28,7,15,650.0,78.5,2.15,19.5,335.0,745.48,587.73
2016,7,28,7,30,686.0,84.0,2.1,20.0,385.0,798.89,622.21
2016,7,28,7,45,711.5,88.5,2.1,21.0,434.5,834.08,641.99
2016,7,28,8,0,737.0,93.0,2.1,22.0,484.0,873.17,664.02
2016,7,28,8,15,757.5,96.0,2.1,22.5,531.0,903.08,680.54
2016,7,28,8,30,778.0,99.0,2.1,23.0,578.0,930.32,695.12
2016,7,28,8,45,791.5,103.0,2.1,24.0,621.5,948.79,702.43
2016,7,28,9,0,805.0,107.0,2.1,25.0,665.0,964.08,707.72
2016,7,28,9,15,816.5,109.0,2.15,25.5,704.5,971.65,710.0
2016,7,28,9,30,828.0,111.0,2.2,26.0,744.0,963.74,702.46
2016,7,28,9,45,837.5,113.0,2.25,27.0,778.0,962.77,698.36
2016,7,28,10,0,847.0,115.0,2.3,28.0,812.0,958.38,692.14
2016,7,28,10,15,853.5,116.5,2.4,28.5,840.0,947.13,683.52
2016,7,28,10,30,860.0,118.0,2.5,29.0,868.0,932.54,672.9
2016,7,28,10,45,856.0,124.5,2.6,29.5,887.0,909.81,657.08
2016,7,28,11,0,852.0,131.0,2.7,30.0,906.0,884.04,639.37
2016,7,28,11,15,855.0,132.0,2.8,30.0,920.5,856.54,621.77
2016,7,28,11,30,858.0,133.0,2.9,30.0,935.0,826.24,602.2
2016,7,28,11,45,851.0,138.5,3.05,30.5,939.5,789.19,577.09
2016,7,28,12,0,844.0,144.0,3.2,31.0,944.0,750.18,549.71
2016,7,28,12,15,844.0,144.0,3.3,31.0,943.5,710.21,521.31
2016,7,28,12,30,844.0,144.0,3.4,31.0,943.0,668.51,491.0
2016,7,28,12,45,839.0,145.5,3.5,31.0,934.0,623.29,457.41
2016,7,28,13,0,834.0,147.0,3.6,31.0,925.0,577.09,422.22
2016,7,28,13,15,830.5,146.0,3.65,30.5,910.0,529.17,385.49
2016,7,28,13,30,827.0,145.0,3.7,30.0,895.0,480.55,347.04
2016,7,28,13,45,818.0,145.0,3.75,30.0,872.0,426.77,303.14
2016,7,28,14,0,809.0,145.0,3.8,30.0,849.0,375.01,259.8
2016,7,28,14,15,801.0,143.5,3.85,30.0,820.5,323.02,215.8
2016,7,28,14,30,793.0,142.0,3.9,30.0,792.0,271.64,172.65
2016,7,28,14,45,786.0,137.5,3.95,30.0,758.5,219.28,130.7
2016,7,28,15,0,779.0,133.0,4.0,30.0,725.0,167.85,94.22
2016,7,28,15,15,765.5,130.0,3.95,29.5,685.0,118.1,68.88
2016,7,28,15,30,752.0,127.0,3.9,29.0,645.0,86.99,66.11
2016,7,28,15,45,743.0,119.5,3.9,28.5,603.0,84.15,64.13
2016,7,28,16,0,734.0,112.0,3.9,28.0,561.0,81.03,61.88
2016,7,28,16,15,503.5,162.5,3.8,27.5,458.5,105.6,82.57
2016,7,28,16,30,273.0,213.0,3.7,27.0,356.0,141.0,112.24
2016,7,28,16,45,462.0,151.0,3.65,26.5,363.5,101.72,80.17
2016,7,28,17,0,651.0,89.0,3.6,26.0,371.0,64.31,49.13
2016,7,28,17,15,613.5,83.0,3.5,25.0,321.5,61.16,46.83
2016,7,28,17,30,576.0,77.0,3.4,24.0,272.0,57.89,44.32
2016,7,28,17,45,530.5,68.5,3.3,23.5,224.5,52.49,39.77
2016,7,28,18,0,485.0,60.0,3.2,23.0,177.0,46.88,34.9
2016,7,28,18,15,410.5,50.5,3.1,22.0,133.0,40.09,28.87
2016,7,28,18,30,336.0,41.0,3.0,21.0,89.0,33.14,22.47
2016,7,28,18,45,230.5,28.0,2.9,20.5,55.0,22.81,12.14
2016,7,28,19,0,125.0,15.0,2.8,20.0,21.0,11.73,0.0
2016,7,28,19,15,62.5,7.5,2.8,19.5,10.5,6.4,0.0
2016,7,28,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,36.5,7.0,2.3,15.5,9.0,29.82,0.0
2016,7,29,5,30,73.0,14.0,2.3,16.0,18.0,90.52,0.0
2016,7,29,5,45,152.5,31.0,2.3,16.5,50.0,195.94,147.61
2016,7,29,6,0,232.0,48.0,2.3,17.0,82.0,283.91,230.42
2016,7,29,6,15,298.0,63.0,2.3,17.5,124.5,363.03,298.51
2016,7,29,6,30,364.0,78.0,2.3,18.0,167.0,446.14,366.94
2016,7,29,6,45,417.0,89.0,2.3,18.5,214.0,515.35,421.08
2016,7,29,7,0,470.0,100.0,2.3,19.0,261.0,586.5,474.26
2016,7,29,7,15,509.0,109.0,2.3,20.0,309.5,643.11,513.44
2016,7,29,7,30,548.0,118.0,2.3,21.0,358.0,709.82,558.46
2016,7,29,7,45,583.0,123.5,2.3,22.0,407.0,758.86,589.12
2016,7,29,8,0,618.0,129.0,2.3,23.0,456.0,806.39,617.89
2016,7,29,8,15,642.0,134.5,2.3,23.5,502.5,841.1,638.28
2016,7,29,8,30,666.0,140.0,2.3,24.0,549.0,873.43,656.83
2016,7,29,8,45,690.0,142.0,2.3,25.0,593.5,898.97,669.29
2016,7,29,9,0,714.0,144.0,2.3,26.0,638.0,921.67,679.76
2016,7,29,9,15,728.0,147.5,2.35,26.5,677.5,932.97,684.52
2016,7,29,9,30,742.0,151.0,2.4,27.0,717.0,933.77,682.62
2016,7,29,9,45,770.0,144.5,2.45,27.5,755.5,942.16,685.9
2016,7,29,10,0,798.0,138.0,2.5,28.0,794.0,946.77,686.76
2016,7,29,10,15,806.0,140.0,2.55,28.5,822.5,937.34,678.69
2016,7,29,10,30,814.0,142.0,2.6,29.0,851.0,924.52,668.68
2016,7,29,10,45,818.5,144.0,2.7,29.5,872.0,905.11,654.92
2016,7,29,11,0,823.0,146.0,2.8,30.0,893.0,882.53,639.18
2016,7,29,11,15,827.0,147.0,2.85,30.0,908.0,845.12,614.6
2016,7,29,11,30,831.0,148.0,2.9,30.0,923.0,816.12,595.59
2016,7,29,11,45,832.5,148.5,3.0,30.5,930.5,782.13,572.2
2016,7,29,12,0,834.0,149.0,3.1,31.0,938.0,745.89,546.23
2016,7,29,12,15,834.0,149.0,3.15,31.0,938.0,706.17,517.82
2016,7,29,12,30,834.0,149.0,3.2,31.0,938.0,664.74,487.59
2016,7,29,12,45,842.0,143.0,3.3,31.0,933.5,622.31,456.16
2016,7,29,13,0,850.0,137.0,3.4,31.0,929.0,577.89,422.33
2016,7,29,13,15,846.5,136.0,3.45,31.0,914.0,529.26,384.3
2016,7,29,13,30,843.0,135.0,3.5,31.0,899.0,479.89,344.66
2016,7,29,13,45,837.0,134.0,3.6,31.0,877.0,428.96,302.9
2016,7,29,14,0,831.0,133.0,3.7,31.0,855.0,377.89,260.11
2016,7,29,14,15,823.5,131.5,3.75,30.5,826.5,326.13,216.76
2016,7,29,14,30,816.0,130.0,3.8,30.0,798.0,267.41,168.47
2016,7,29,14,45,807.0,127.0,3.85,30.0,763.5,214.45,126.15
2016,7,29,15,0,798.0,124.0,3.9,30.0,729.0,162.61,89.69
2016,7,29,15,15,785.0,121.0,3.9,29.5,689.5,111.83,64.31
2016,7,29,15,30,772.0,118.0,3.9,29.0,650.0,81.76,61.85
2016,7,29,15,45,756.0,114.5,3.9,28.5,606.0,81.2,61.72
2016,7,29,16,0,740.0,111.0,3.9,28.0,562.0,80.55,61.5
2016,7,29,16,15,718.0,107.0,3.85,27.5,514.5,72.28,54.96
2016,7,29,16,30,696.0,103.0,3.8,27.0,467.0,71.15,54.33
2016,7,29,16,45,665.5,98.5,3.8,26.5,417.5,69.47,53.23
2016,7,29,17,0,635.0,94.0,3.8,26.0,368.0,67.72,52.05
2016,7,29,17,15,596.5,87.5,3.7,25.0,318.5,64.35,49.55
2016,7,29,17,30,558.0,81.0,3.6,24.0,269.0,60.84,46.85
2016,7,29,17,45,502.0,73.0,3.5,23.5,220.5,55.88,42.69
2016,7,29,18,0,446.0,65.0,3.4,23.0,172.0,50.79,38.24
2016,7,29,18,15,372.0,54.0,3.25,22.0,128.0,42.92,31.28
2016,7,29,18,30,298.0,43.0,3.1,21.0,84.0,33.12,22.4
2016,7,29,18,45,195.0,28.5,3.0,20.5,51.0,22.09,11.32
2016,7,29,19,0,92.0,14.0,2.9,20.0,18.0,11.95,0.0
2016,7,29,19,15,46.0,7.0,2.85,19.5,9.0,5.97,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,15,57.5,8.0,2.2,14.5,10.5,44.37,0.0
2016,7,30,5,30,115.0,16.0,2.2,15.0,21.0,123.74,0.0
2016,7,30,5,45,221.0,29.5,2.25,15.5,55.5,243.97,183.63
2016,7,30,6,0,327.0,43.0,2.3,16.0,90.0,353.33,287.45
2016,7,30,6,15,401.0,53.5,2.3,16.5,134.5,438.43,359.83
2016,7,30,6,30,475.0,64.0,2.3,17.0,179.0,527.61,431.71
2016,7,30,6,45,345.0,96.0,2.3,18.0,190.0,461.71,378.66
2016,7,30,7,0,215.0,128.0,2.3,19.0,201.0,372.17,304.27
2016,7,30,7,15,435.5,110.0,2.3,19.5,289.5,575.73,465.35
2016,7,30,7,30,656.0,92.0,2.3,20.0,378.0,780.61,612.42
2016,7,30,7,45,684.0,97.0,2.3,21.0,427.5,823.76,636.78
2016,7,30,8,0,712.0,102.0,2.3,22.0,477.0,865.12,660.55
2016,7,30,8,15,734.0,106.0,2.3,22.5,525.0,891.07,674.53
2016,7,30,8,30,756.0,110.0,2.3,23.0,573.0,920.78,691.01
2016,7,30,8,45,772.0,114.0,2.35,24.0,617.5,941.52,700.42
2016,7,30,9,0,788.0,118.0,2.4,25.0,662.0,959.11,707.78
2016,7,30,9,15,801.5,120.5,2.5,25.5,702.0,969.14,712.1
2016,7,30,9,30,815.0,123.0,2.6,26.0,742.0,975.77,714.37
2016,7,30,9,45,840.5,117.0,2.75,27.0,781.5,969.07,707.13
2016,7,30,10,0,866.0,111.0,2.9,28.0,821.0,971.69,706.16
2016,7,30,10,15,873.0,112.5,3.05,28.0,850.0,960.61,699.07
2016,7,30,10,30,880.0,114.0,3.2,28.0,879.0,946.08,689.87
2016,7,30,10,45,876.5,120.0,3.35,28.5,898.5,922.91,673.64
2016,7,30,11,0,873.0,126.0,3.5,29.0,918.0,896.63,655.42
2016,7,30,11,15,876.5,127.0,3.65,29.0,933.5,868.94,637.5
2016,7,30,11,30,880.0,128.0,3.8,29.0,949.0,838.34,617.49
2016,7,30,11,45,870.5,136.0,3.95,29.0,953.0,800.67,592.53
2016,7,30,12,0,861.0,144.0,4.1,29.0,957.0,760.99,565.15
2016,7,30,12,15,861.5,144.0,4.15,29.0,957.0,720.53,535.59
2016,7,30,12,30,862.0,144.0,4.2,29.0,957.0,678.22,504.07
2016,7,30,12,45,851.5,149.0,4.3,29.0,947.0,631.2,468.49
2016,7,30,13,0,841.0,154.0,4.4,29.0,937.0,585.27,432.78
2016,7,30,13,15,837.5,153.0,4.4,28.5,922.0,535.17,393.83
2016,7,30,13,30,834.0,152.0,4.4,28.0,907.0,484.42,353.2
2016,7,30,13,45,827.0,151.5,4.4,28.0,884.5,432.18,309.7
2016,7,30,14,0,820.0,151.0,4.4,28.0,862.0,380.03,265.4
2016,7,30,14,15,812.5,149.0,4.4,27.5,833.0,327.02,220.53
2016,7,30,14,30,805.0,147.0,4.4,27.0,804.0,274.58,176.42
2016,7,30,14,45,800.5,141.5,4.4,27.0,771.0,221.13,133.17
2016,7,30,15,0,796.0,136.0,4.4,27.0,738.0,168.35,95.66
2016,7,30,15,15,782.5,133.0,4.3,26.5,698.0,117.53,70.5
2016,7,30,15,30,769.0,130.0,4.2,26.0,658.0,89.51,69.05
2016,7,30,15,45,763.0,121.5,4.15,26.0,615.5,86.08,66.43
2016,7,30,16,0,757.0,113.0,4.1,26.0,573.0,82.32,63.5
2016,7,30,16,15,735.0,109.0,4.05,25.5,525.0,73.91,56.8
2016,7,30,16,30,713.0,105.0,4.0,25.0,477.0,72.81,56.2
2016,7,30,16,45,696.5,96.5,3.95,24.5,429.0,68.63,52.97
2016,7,30,17,0,680.0,88.0,3.9,24.0,381.0,64.13,49.43
2016,7,30,17,15,642.0,82.5,3.8,23.0,330.0,61.27,47.33
2016,7,30,17,30,604.0,77.0,3.7,22.0,279.0,58.32,45.08
2016,7,30,17,45,560.0,68.0,3.6,21.5,230.0,52.5,40.12
2016,7,30,18,0,516.0,59.0,3.5,21.0,181.0,46.44,34.8
2016,7,30,18,15,438.0,49.5,3.4,20.0,135.5,39.56,28.63
2016,7,30,18,30,360.0,40.0,3.3,19.0,90.0,32.53,22.07
2016,7,30,18,45,248.0,27.0,3.25,18.5,55.0,22.12,11.15
2016,7,30,19,0,136.0,14.0,3.2,18.0,20.0,11.95,0.0
2016,7,30,19,15,68.0,7.0,3.15,17.5,10.0,5.97,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,50.0,7.5,1.85,13.5,9.5,39.02,0.0
2016,7,31,5,30,100.0,15.0,2.0,14.0,19.0,110.65,0.0
2016,7,31,5,45,203.5,30.0,2.15,14.5,53.5,232.85,173.51
2016,7,31,6,0,307.0,45.0,2.3,15.0,88.0,337.64,275.45
2016,7,31,6,15,381.0,56.5,2.25,15.5,132.5,425.18,350.44
2016,7,31,6,30,455.0,68.0,2.2,16.0,177.0,515.04,423.19
2016,7,31,6,45,507.5,76.5,2.2,17.0,226.0,585.69,476.88
