Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,0,560.0,85.0,2.2,18.0,275.0,657.37,528.58
2016,7,31,7,15,598.5,92.0,2.15,18.5,325.5,714.66,567.99
2016,7,31,7,30,637.0,99.0,2.1,19.0,376.0,771.33,605.43
2016,7,31,7,45,662.0,106.0,2.1,20.0,424.5,813.81,630.76
2016,7,31,8,0,687.0,113.0,2.1,21.0,473.0,854.38,654.1
2016,7,31,8,15,709.5,117.5,2.1,21.5,521.0,887.08,672.75
2016,7,31,8,30,732.0,122.0,2.1,22.0,569.0,917.26,689.48
2016,7,31,8,45,739.5,130.0,2.15,22.5,611.0,933.81,697.48
2016,7,31,9,0,747.0,138.0,2.2,23.0,653.0,947.14,703.53
2016,7,31,9,15,761.0,141.5,2.25,23.5,693.0,951.33,703.66
2016,7,31,9,30,775.0,145.0,2.3,24.0,733.0,959.53,706.66
2016,7,31,9,45,754.0,164.5,2.4,25.0,758.5,946.17,694.74
2016,7,31,10,0,733.0,184.0,2.5,26.0,784.0,938.35,686.79
2016,7,31,10,15,742.0,187.0,2.6,26.0,812.5,930.7,681.7
2016,7,31,10,30,751.0,190.0,2.7,26.0,841.0,919.69,674.47
2016,7,31,10,45,745.0,199.5,2.8,26.5,859.0,898.11,659.03
2016,7,31,11,0,739.0,209.0,2.9,27.0,877.0,873.61,641.77
2016,7,31,11,15,743.0,210.5,2.95,27.0,892.0,847.4,623.85
2016,7,31,11,30,747.0,212.0,3.0,27.0,907.0,818.39,603.72
2016,7,31,11,45,739.5,218.5,3.15,27.5,911.5,782.18,577.58
2016,7,31,12,0,732.0,225.0,3.3,28.0,916.0,744.11,549.82
2016,7,31,12,15,732.0,226.0,3.35,28.0,916.5,705.22,521.82
2016,7,31,12,30,732.0,227.0,3.4,28.0,917.0,664.7,492.1
2016,7,31,12,45,794.5,186.0,3.5,28.0,929.0,627.28,464.78
2016,7,31,13,0,857.0,145.0,3.6,28.0,941.0,584.94,432.58
2016,7,31,13,15,853.0,144.0,3.65,28.0,925.5,535.4,393.33
2016,7,31,13,30,849.0,143.0,3.7,28.0,910.0,485.17,352.5
2016,7,31,13,45,833.5,147.5,3.8,28.0,884.5,430.46,307.53
2016,7,31,14,0,818.0,152.0,3.9,28.0,859.0,378.53,263.75
2016,7,31,14,15,810.0,150.0,3.95,27.5,830.0,325.41,218.96
2016,7,31,14,30,802.0,148.0,4.0,27.0,801.0,272.94,174.98
2016,7,31,14,45,787.5,147.0,4.05,27.0,765.0,220.88,133.42
2016,7,31,15,0,773.0,146.0,4.1,27.0,729.0,170.58,98.52
2016,7,31,15,15,758.5,142.5,4.1,26.5,688.5,120.62,74.29
2016,7,31,15,30,744.0,139.0,4.1,26.0,648.0,85.89,66.06
2016,7,31,15,45,730.0,133.0,4.15,25.5,604.0,84.52,65.28
2016,7,31,16,0,716.0,127.0,4.2,25.0,560.0,82.95,64.31
2016,7,31,16,15,692.5,122.0,4.15,24.0,512.0,81.68,63.71
2016,7,31,16,30,669.0,117.0,4.1,23.0,464.0,80.28,63.01
2016,7,31,16,45,648.5,108.0,4.05,22.5,416.0,76.0,59.72
2016,7,31,17,0,628.0,99.0,4.0,22.0,368.0,71.41,56.11
2016,7,31,17,15,588.0,92.0,3.9,21.0,317.5,67.79,53.38
2016,7,31,17,30,548.0,85.0,3.8,20.0,267.0,64.03,50.43
2016,7,31,17,45,504.0,74.5,3.7,19.5,219.5,57.29,44.64
2016,7,31,18,0,460.0,64.0,3.6,19.0,172.0,50.26,38.41
2016,7,31,18,15,382.0,53.0,3.45,18.0,127.5,42.32,31.25
2016,7,31,18,30,304.0,42.0,3.3,17.0,83.0,32.42,22.12
2016,7,31,18,45,203.0,27.5,3.15,16.5,50.0,21.37,10.32
2016,7,31,19,0,102.0,13.0,3.0,16.0,17.0,11.1,0.0
2016,7,31,19,15,51.0,6.5,2.9,15.5,8.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,87.0,7.0,1.65,14.5,11.0,5.97,0.0
2016,8,1,5,30,174.0,14.0,1.8,15.0,22.0,132.33,0.0
2016,8,1,5,45,297.5,24.5,1.95,15.5,58.0,297.62,218.28
2016,8,1,6,0,421.0,35.0,2.1,16.0,94.0,416.11,335.26
2016,8,1,6,15,496.0,42.5,2.1,16.5,140.0,500.59,406.95
2016,8,1,6,30,571.0,50.0,2.1,17.0,186.0,589.37,477.66
2016,8,1,6,45,285.5,75.5,2.1,17.5,143.5,380.24,313.88
2016,8,1,7,0,0.0,101.0,2.1,18.0,101.0,92.24,71.66
2016,8,1,7,15,7.0,125.5,2.05,18.5,129.0,122.68,97.26
2016,8,1,7,30,14.0,150.0,2.0,19.0,157.0,153.0,121.81
2016,8,1,7,45,37.5,181.5,2.0,19.5,201.0,225.62,180.45
2016,8,1,8,0,61.0,213.0,2.0,20.0,245.0,282.35,224.83
2016,8,1,8,15,444.0,146.5,2.0,20.5,414.5,645.07,508.7
2016,8,1,8,30,827.0,80.0,2.0,21.0,584.0,942.57,710.83
2016,8,1,8,45,841.5,82.5,2.0,22.0,628.5,960.69,714.86
2016,8,1,9,0,856.0,85.0,2.0,23.0,673.0,975.63,719.86
2016,8,1,9,15,867.5,86.5,2.05,23.5,713.5,983.0,722.0
2016,8,1,9,30,879.0,88.0,2.1,24.0,754.0,986.94,722.13
2016,8,1,9,45,880.0,94.0,2.2,24.5,786.5,981.99,717.23
2016,8,1,10,0,881.0,100.0,2.3,25.0,819.0,973.4,710.19
2016,8,1,10,15,887.5,101.0,2.4,25.5,848.0,961.28,700.98
2016,8,1,10,30,894.0,102.0,2.5,26.0,877.0,945.71,689.63
2016,8,1,10,45,899.0,103.0,2.6,26.5,899.0,925.35,675.25
2016,8,1,11,0,904.0,104.0,2.7,27.0,921.0,901.69,658.77
2016,8,1,11,15,907.5,104.5,2.8,27.0,936.0,873.09,640.29
2016,8,1,11,30,911.0,105.0,2.9,27.0,951.0,841.51,619.75
2016,8,1,11,45,913.0,105.5,3.0,27.5,959.0,805.92,595.17
2016,8,1,12,0,915.0,106.0,3.1,28.0,967.0,767.78,568.74
2016,8,1,12,15,915.0,106.0,3.15,28.0,967.0,725.47,538.37
2016,8,1,12,30,915.0,106.0,3.2,28.0,967.0,681.17,505.67
2016,8,1,12,45,911.5,106.5,3.3,28.0,958.5,633.37,469.78
2016,8,1,13,0,908.0,107.0,3.4,28.0,950.0,584.27,431.91
2016,8,1,13,15,905.0,106.5,3.5,28.0,935.0,533.58,391.74
2016,8,1,13,30,902.0,106.0,3.6,28.0,920.0,481.97,349.64
2016,8,1,13,45,900.0,103.5,3.7,28.0,898.0,428.61,305.03
2016,8,1,14,0,898.0,101.0,3.8,28.0,876.0,374.64,258.9
2016,8,1,14,15,891.5,100.0,3.85,27.5,847.0,320.0,212.23
2016,8,1,14,30,885.0,99.0,3.9,27.0,818.0,265.59,166.14
2016,8,1,14,45,879.0,96.0,3.95,27.0,784.0,210.43,121.61
2016,8,1,15,0,873.0,93.0,4.0,27.0,750.0,155.9,83.67
2016,8,1,15,15,862.0,91.0,4.0,26.5,709.5,102.55,59.03
2016,8,1,15,30,851.0,89.0,4.0,26.0,669.0,76.6,58.39
2016,8,1,15,45,837.5,86.0,4.05,25.5,624.5,74.97,57.34
2016,8,1,16,0,824.0,83.0,4.1,25.0,580.0,73.18,56.14
2016,8,1,16,15,805.0,80.5,4.1,24.0,532.0,62.67,47.69
2016,8,1,16,30,786.0,78.0,4.1,23.0,484.0,61.67,47.22
2016,8,1,16,45,761.0,74.0,4.1,22.5,433.5,59.45,45.59
2016,8,1,17,0,736.0,70.0,4.1,22.0,383.0,57.13,43.85
2016,8,1,17,15,700.5,66.0,4.0,21.0,331.5,54.61,41.98
2016,8,1,17,30,665.0,62.0,3.9,20.0,280.0,52.05,40.0
2016,8,1,17,45,615.0,56.0,3.85,19.5,230.0,43.79,32.85
2016,8,1,18,0,565.0,50.0,3.8,19.0,180.0,39.68,29.17
2016,8,1,18,15,486.5,42.5,3.7,18.0,134.0,34.13,24.11
2016,8,1,18,30,408.0,35.0,3.6,17.0,88.0,28.54,18.75
2016,8,1,18,45,280.5,24.0,3.5,16.5,53.0,19.69,8.61
2016,8,1,19,0,153.0,13.0,3.4,16.0,18.0,11.1,0.0
2016,8,1,19,15,76.5,6.5,3.3,15.5,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,80.5,7.0,2.0,13.5,10.5,5.97,0.0
2016,8,2,5,30,161.0,14.0,2.2,14.0,21.0,123.23,0.0
2016,8,2,5,45,290.0,25.5,2.4,14.5,57.5,293.63,212.75
2016,8,2,6,0,419.0,37.0,2.6,15.0,94.0,417.16,337.76
2016,8,2,6,15,498.0,44.5,2.6,15.5,141.0,505.01,413.12
2016,8,2,6,30,577.0,52.0,2.6,16.0,188.0,597.23,487.37
2016,8,2,6,45,631.5,57.0,2.6,16.5,240.0,667.74,541.26
2016,8,2,7,0,686.0,62.0,2.6,17.0,292.0,734.27,589.45
2016,8,2,7,15,722.5,66.5,2.6,17.5,344.5,789.77,627.39
2016,8,2,7,30,759.0,71.0,2.6,18.0,397.0,844.25,663.18
2016,8,2,7,45,787.5,73.5,2.6,18.5,449.5,886.84,689.42
2016,8,2,8,0,816.0,76.0,2.6,19.0,502.0,927.37,713.64
2016,8,2,8,15,836.0,79.0,2.6,19.5,552.0,946.41,722.7
2016,8,2,8,30,856.0,82.0,2.6,20.0,602.0,973.79,737.53
2016,8,2,8,45,872.0,84.0,2.6,21.0,648.5,992.83,745.13
2016,8,2,9,0,888.0,86.0,2.6,22.0,695.0,1008.6,750.61
2016,8,2,9,15,899.5,88.0,2.6,22.5,736.5,1016.37,752.35
2016,8,2,9,30,911.0,90.0,2.6,23.0,778.0,1020.56,751.97
2016,8,2,9,45,914.5,94.5,2.65,23.5,813.0,1015.94,746.53
2016,8,2,10,0,918.0,99.0,2.7,24.0,848.0,1007.6,738.93
2016,8,2,10,15,925.0,100.5,2.75,24.5,878.0,995.77,729.25
2016,8,2,10,30,932.0,102.0,2.8,25.0,908.0,980.31,717.37
2016,8,2,10,45,934.0,104.5,2.85,25.5,930.0,957.69,700.96
2016,8,2,11,0,936.0,107.0,2.9,26.0,952.0,931.72,682.5
2016,8,2,11,15,939.5,107.5,2.95,26.0,967.5,901.95,662.89
2016,8,2,11,30,943.0,108.0,3.0,26.0,983.0,869.1,641.18
2016,8,2,11,45,942.5,110.0,3.05,26.5,990.5,831.51,614.98
2016,8,2,12,0,942.0,112.0,3.1,27.0,998.0,791.4,587.0
2016,8,2,12,15,942.0,112.0,3.15,27.0,997.5,747.7,555.57
2016,8,2,12,30,942.0,112.0,3.2,27.0,997.0,701.95,521.84
2016,8,2,12,45,936.5,114.0,3.25,27.0,987.5,652.59,484.62
2016,8,2,13,0,931.0,116.0,3.3,27.0,978.0,602.01,445.51
2016,8,2,13,15,927.5,115.5,3.35,27.0,962.0,549.64,403.97
2016,8,2,13,30,924.0,115.0,3.4,27.0,946.0,496.37,360.5
2016,8,2,13,45,917.5,114.5,3.45,27.0,922.0,441.22,314.48
2016,8,2,14,0,911.0,114.0,3.5,27.0,898.0,385.87,267.29
2016,8,2,14,15,903.5,112.5,3.5,27.0,867.5,329.62,218.93
2016,8,2,14,30,896.0,111.0,3.5,27.0,837.0,273.72,171.5
2016,8,2,14,45,889.0,107.5,3.5,27.0,801.5,217.23,126.29
2016,8,2,15,0,882.0,104.0,3.5,27.0,766.0,161.49,87.98
2016,8,2,15,15,869.5,101.5,3.5,26.5,724.0,107.02,63.5
2016,8,2,15,30,857.0,99.0,3.5,26.0,682.0,82.72,63.46
2016,8,2,15,45,842.0,96.0,3.5,25.5,635.5,71.18,54.18
2016,8,2,16,0,827.0,93.0,3.5,25.0,589.0,70.3,53.74
2016,8,2,16,15,805.5,89.5,3.45,24.5,539.5,68.88,52.84
2016,8,2,16,30,784.0,86.0,3.4,24.0,490.0,67.37,51.86
2016,8,2,16,45,755.5,82.0,3.4,24.0,437.5,65.32,50.3
2016,8,2,17,0,727.0,78.0,3.4,24.0,385.0,63.18,48.65
2016,8,2,17,15,688.0,73.0,3.35,23.0,332.5,55.1,42.05
2016,8,2,17,30,649.0,68.0,3.3,22.0,280.0,52.18,39.78
2016,8,2,17,45,591.5,62.0,3.25,21.0,229.0,48.29,36.54
2016,8,2,18,0,534.0,56.0,3.2,20.0,178.0,44.36,33.1
2016,8,2,18,15,449.0,47.0,3.15,19.0,131.5,37.76,27.11
2016,8,2,18,30,364.0,38.0,3.1,18.0,85.0,31.07,20.73
2016,8,2,18,45,228.0,25.0,3.1,17.5,50.0,20.53,8.59
2016,8,2,19,0,92.0,12.0,3.1,17.0,15.0,10.24,0.0
2016,8,2,19,15,46.0,6.0,3.15,16.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,46.5,7.0,2.05,13.5,8.5,0.0,0.0
2016,8,3,5,30,93.0,14.0,2.2,14.0,17.0,76.16,0.0
2016,8,3,5,45,220.0,28.0,2.4,15.0,52.5,241.45,170.65
2016,8,3,6,0,347.0,42.0,2.6,16.0,88.0,366.62,296.56
2016,8,3,6,15,430.5,51.5,2.55,16.5,134.5,459.05,375.6
2016,8,3,6,30,514.0,61.0,2.5,17.0,181.0,555.88,453.63
2016,8,3,6,45,573.0,68.0,2.45,17.5,232.5,631.71,511.64
2016,8,3,7,0,632.0,75.0,2.4,18.0,284.0,708.88,567.66
2016,8,3,7,15,671.0,80.0,2.35,18.5,336.5,765.51,606.08
2016,8,3,7,30,710.0,85.0,2.3,19.0,389.0,821.43,642.49
2016,8,3,7,45,739.0,89.5,2.25,19.5,441.0,859.92,665.38
2016,8,3,8,0,768.0,94.0,2.2,20.0,493.0,902.81,690.76
2016,8,3,8,15,789.5,97.5,2.2,20.5,542.5,934.6,708.43
2016,8,3,8,30,811.0,101.0,2.2,21.0,592.0,963.56,724.05
2016,8,3,8,45,826.0,104.5,2.2,22.0,638.0,982.9,731.74
2016,8,3,9,0,841.0,108.0,2.2,23.0,684.0,998.91,737.31
2016,8,3,9,15,854.0,110.5,2.2,23.5,725.0,995.92,732.03
2016,8,3,9,30,867.0,113.0,2.2,24.0,766.0,1001.82,732.91
2016,8,3,9,45,880.0,113.0,2.25,24.5,803.0,1001.43,730.34
2016,8,3,10,0,893.0,113.0,2.3,25.0,840.0,997.45,725.68
2016,8,3,10,15,900.5,114.5,2.4,25.5,869.5,986.1,716.95
2016,8,3,10,30,908.0,116.0,2.5,26.0,899.0,971.17,706.08
2016,8,3,10,45,899.0,125.5,2.6,26.5,917.5,945.39,688.23
2016,8,3,11,0,890.0,135.0,2.7,27.0,936.0,916.45,668.4
2016,8,3,11,15,893.5,136.0,2.85,27.0,951.5,887.72,650.34
2016,8,3,11,30,897.0,137.0,3.0,27.0,967.0,856.03,630.09
2016,8,3,11,45,888.5,143.5,3.15,27.5,971.5,816.75,603.31
2016,8,3,12,0,880.0,150.0,3.3,28.0,976.0,775.45,573.85
2016,8,3,12,15,880.0,150.5,3.45,28.0,976.0,733.77,544.13
2016,8,3,12,30,880.0,151.0,3.6,28.0,976.0,690.22,512.27
2016,8,3,12,45,882.0,148.0,3.75,28.0,969.0,643.69,477.44
2016,8,3,13,0,884.0,145.0,3.9,28.0,962.0,595.58,440.38
2016,8,3,13,15,880.0,144.0,4.0,27.5,946.0,544.42,400.63
2016,8,3,13,30,876.0,143.0,4.1,27.0,930.0,492.51,358.99
2016,8,3,13,45,868.0,143.5,4.2,26.5,906.5,439.47,315.22
2016,8,3,14,0,860.0,144.0,4.3,26.0,883.0,381.93,267.04
2016,8,3,14,15,852.0,142.0,4.35,25.5,853.0,326.35,219.67
2016,8,3,14,30,844.0,140.0,4.4,25.0,823.0,271.38,173.27
2016,8,3,14,45,843.0,132.5,4.45,25.0,789.0,214.74,127.53
2016,8,3,15,0,842.0,125.0,4.5,25.0,755.0,158.41,88.3
2016,8,3,15,15,828.5,122.5,4.45,24.5,713.5,105.17,64.47
2016,8,3,15,30,815.0,120.0,4.4,24.0,672.0,84.46,65.48
2016,8,3,15,45,813.0,110.5,4.35,23.5,629.0,80.16,62.2
2016,8,3,16,0,811.0,101.0,4.3,23.0,586.0,75.47,58.57
2016,8,3,16,15,788.5,97.0,4.2,22.0,536.0,73.91,57.68
2016,8,3,16,30,766.0,93.0,4.1,21.0,486.0,72.24,56.7
2016,8,3,16,45,750.0,85.5,4.05,20.5,436.0,67.93,53.3
2016,8,3,17,0,734.0,78.0,4.0,20.0,386.0,63.34,49.62
2016,8,3,17,15,695.5,73.0,3.85,19.0,333.0,55.25,42.9
2016,8,3,17,30,657.0,68.0,3.7,18.0,280.0,52.33,40.59
2016,8,3,17,45,609.0,60.5,3.6,17.5,229.5,47.33,36.24
2016,8,3,18,0,561.0,53.0,3.5,17.0,179.0,42.18,31.59
2016,8,3,18,15,476.0,44.5,3.35,16.5,132.0,35.87,25.74
2016,8,3,18,30,391.0,36.0,3.2,16.0,85.0,29.5,19.52
2016,8,3,18,45,253.0,24.0,3.1,15.5,50.0,19.77,7.46
2016,8,3,19,0,115.0,12.0,3.0,15.0,15.0,10.24,0.0
2016,8,3,19,15,57.5,6.0,2.95,14.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,65.5,6.5,2.35,13.0,9.0,0.0,0.0
2016,8,4,5,30,131.0,13.0,2.5,13.0,18.0,101.45,0.0
2016,8,4,5,45,265.5,25.0,2.7,13.5,54.0,271.91,188.96
2016,8,4,6,0,400.0,37.0,2.9,14.0,90.0,402.11,326.52
2016,8,4,6,15,481.0,45.5,2.9,14.5,137.0,492.24,404.9
2016,8,4,6,30,562.0,54.0,2.9,15.0,184.0,586.95,482.1
2016,8,4,6,45,284.5,83.0,2.9,15.5,149.5,390.56,325.68
2016,8,4,7,0,7.0,112.0,2.9,16.0,115.0,112.44,89.54
2016,8,4,7,15,41.5,141.5,2.9,16.5,159.0,190.8,155.99
2016,8,4,7,30,76.0,171.0,2.9,17.0,203.0,256.43,209.79
2016,8,4,7,45,80.5,194.0,2.95,17.5,232.0,284.47,231.11
2016,8,4,8,0,85.0,217.0,3.0,18.0,261.0,311.92,251.66
2016,8,4,8,15,206.5,230.5,3.05,18.5,351.5,464.82,373.14
2016,8,4,8,30,328.0,244.0,3.1,19.0,442.0,620.65,490.55
2016,8,4,8,45,598.0,168.0,3.15,19.5,563.0,833.91,647.2
2016,8,4,9,0,868.0,92.0,3.2,20.0,684.0,994.46,753.9
2016,8,4,9,15,879.0,94.0,3.25,20.5,724.5,1001.55,754.41
2016,8,4,9,30,890.0,96.0,3.3,21.0,765.0,1005.12,754.09
2016,8,4,9,45,894.0,99.5,3.4,21.5,798.5,999.84,748.41
2016,8,4,10,0,898.0,103.0,3.5,22.0,832.0,990.96,740.54
2016,8,4,10,15,904.0,104.5,3.55,22.0,861.0,978.32,731.39
2016,8,4,10,30,910.0,106.0,3.6,22.0,890.0,962.15,720.01
2016,8,4,10,45,908.5,110.5,3.65,22.5,910.5,938.64,702.41
2016,8,4,11,0,907.0,115.0,3.7,23.0,931.0,911.92,682.78
2016,8,4,11,15,910.0,115.5,3.75,23.0,945.5,882.29,662.55
2016,8,4,11,30,913.0,116.0,3.8,23.0,960.0,849.7,640.24
2016,8,4,11,45,910.0,119.0,3.85,23.0,966.0,811.8,614.16
2016,8,4,12,0,907.0,122.0,3.9,23.0,972.0,771.6,585.94
2016,8,4,12,15,906.5,122.0,3.95,22.5,971.5,728.67,554.96
2016,8,4,12,30,906.0,122.0,4.0,22.0,971.0,683.83,521.75
2016,8,4,12,45,897.5,126.0,4.1,22.0,960.5,635.49,484.12
2016,8,4,13,0,889.0,130.0,4.2,22.0,950.0,586.22,444.81
2016,8,4,13,15,885.5,129.0,4.3,21.5,934.5,535.24,403.92
2016,8,4,13,30,882.0,128.0,4.4,21.0,919.0,483.45,361.15
2016,8,4,13,45,877.5,126.0,4.5,21.0,896.0,429.97,315.11
2016,8,4,14,0,873.0,124.0,4.6,21.0,873.0,376.18,267.83
2016,8,4,14,15,866.0,122.5,4.6,20.5,843.5,321.9,220.17
2016,8,4,14,30,859.0,121.0,4.6,20.0,814.0,267.95,173.42
2016,8,4,14,45,857.0,115.0,4.6,20.0,780.5,212.58,127.88
2016,8,4,15,0,855.0,109.0,4.6,20.0,747.0,157.44,89.32
2016,8,4,15,15,842.5,106.5,4.55,19.5,705.5,104.33,66.2
2016,8,4,15,30,830.0,104.0,4.5,19.0,664.0,74.72,58.54
2016,8,4,15,45,823.5,97.5,4.45,19.0,620.5,71.97,56.37
2016,8,4,16,0,817.0,91.0,4.4,19.0,577.0,68.95,53.96
2016,8,4,16,15,796.5,87.5,4.35,18.5,528.0,67.5,53.01
2016,8,4,16,30,776.0,84.0,4.3,18.0,479.0,65.96,51.97
2016,8,4,16,45,755.5,78.5,4.25,17.5,429.0,62.86,49.55
2016,8,4,17,0,735.0,73.0,4.2,17.0,379.0,59.57,46.94
2016,8,4,17,15,698.0,68.0,4.1,16.5,327.0,56.34,44.32
2016,8,4,17,30,661.0,63.0,4.0,16.0,275.0,48.69,37.71
2016,8,4,17,45,611.0,56.5,3.9,15.5,225.0,44.31,33.86
2016,8,4,18,0,561.0,50.0,3.8,15.0,175.0,39.83,29.77
2016,8,4,18,15,477.5,42.0,3.65,14.5,128.5,33.87,24.17
2016,8,4,18,30,394.0,34.0,3.5,14.0,82.0,27.85,18.2
2016,8,4,18,45,254.0,22.0,3.4,14.0,47.5,18.07,5.55
2016,8,4,19,0,114.0,10.0,3.3,14.0,13.0,8.54,0.0
2016,8,4,19,15,57.0,5.0,3.3,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,54.5,6.5,2.7,14.0,8.0,0.0,0.0
2016,8,5,5,30,109.0,13.0,2.8,14.0,16.0,86.2,0.0
2016,8,5,5,45,243.0,25.5,2.9,14.5,51.5,254.24,170.52
2016,8,5,6,0,377.0,38.0,3.0,15.0,87.0,385.26,311.6
2016,8,5,6,15,461.0,47.0,3.0,15.0,134.0,477.81,392.8
2016,8,5,6,30,545.0,56.0,3.0,15.0,181.0,575.07,473.14
2016,8,5,6,45,415.0,85.5,3.0,15.5,194.5,508.46,421.43
2016,8,5,7,0,285.0,115.0,3.0,16.0,208.0,417.97,347.45
2016,8,5,7,15,259.5,140.5,2.9,16.5,236.5,430.74,355.57
2016,8,5,7,30,234.0,166.0,2.8,17.0,265.0,440.29,360.11
2016,8,5,7,45,514.5,125.5,2.75,17.5,380.0,682.13,548.11
2016,8,5,8,0,795.0,85.0,2.7,18.0,495.0,917.16,712.37
2016,8,5,8,15,815.0,88.0,2.65,18.5,544.5,947.08,726.76
2016,8,5,8,30,835.0,91.0,2.6,19.0,594.0,974.11,740.85
2016,8,5,8,45,852.0,93.0,2.55,19.5,640.0,982.01,741.93
2016,8,5,9,0,869.0,95.0,2.5,20.0,686.0,998.4,748.97
2016,8,5,9,15,881.0,97.0,2.45,20.5,727.5,1006.36,750.35
2016,8,5,9,30,893.0,99.0,2.4,21.0,769.0,1010.78,749.61
2016,8,5,9,45,892.0,106.0,2.4,21.5,802.5,1004.22,742.4
2016,8,5,10,0,891.0,113.0,2.4,22.0,836.0,993.95,733.07
2016,8,5,10,15,898.0,114.5,2.45,22.0,865.0,982.05,724.8
2016,8,5,10,30,905.0,116.0,2.5,22.0,894.0,966.59,714.31
2016,8,5,10,45,910.5,116.5,2.55,22.5,917.0,945.27,698.7
2016,8,5,11,0,916.0,117.0,2.6,23.0,940.0,920.61,681.01
2016,8,5,11,15,919.5,118.0,2.65,23.5,955.0,891.44,660.39
2016,8,5,11,30,923.0,119.0,2.7,24.0,970.0,859.22,637.76
2016,8,5,11,45,924.5,119.0,2.75,24.5,977.5,821.7,611.53
2016,8,5,12,0,926.0,119.0,2.8,25.0,985.0,781.65,583.2
2016,8,5,12,15,926.0,119.0,2.9,25.0,984.5,738.24,551.96
2016,8,5,12,30,926.0,119.0,3.0,25.0,984.0,692.81,518.46
2016,8,5,12,45,925.0,118.0,3.1,25.5,976.0,644.22,480.8
2016,8,5,13,0,924.0,117.0,3.2,26.0,968.0,594.13,441.07
2016,8,5,13,15,920.5,116.5,3.3,26.0,952.0,541.85,399.46
2016,8,5,13,30,917.0,116.0,3.4,26.0,936.0,488.67,355.87
2016,8,5,13,45,910.5,115.5,3.5,26.0,912.0,433.64,309.7
2016,8,5,14,0,904.0,115.0,3.6,26.0,888.0,378.43,262.37
2016,8,5,14,15,896.5,113.5,3.65,25.5,858.0,322.33,214.38
2016,8,5,14,30,889.0,112.0,3.7,25.0,828.0,266.6,167.3
2016,8,5,14,45,878.0,110.5,3.8,25.0,791.0,210.89,123.04
2016,8,5,15,0,867.0,109.0,3.9,25.0,754.0,156.34,86.65
2016,8,5,15,15,854.0,106.5,3.9,24.5,712.0,102.48,64.55
2016,8,5,15,30,841.0,104.0,3.9,24.0,670.0,75.04,57.61
2016,8,5,15,45,821.5,102.0,3.95,23.5,623.0,74.94,57.84
2016,8,5,16,0,802.0,100.0,4.0,23.0,576.0,74.83,58.05
2016,8,5,16,15,779.5,96.0,3.95,22.5,526.0,73.24,57.02
2016,8,5,16,30,757.0,92.0,3.9,22.0,476.0,71.56,55.9
2016,8,5,16,45,722.0,89.0,3.85,21.5,423.0,64.39,50.06
2016,8,5,17,0,687.0,86.0,3.8,21.0,370.0,63.31,49.41
2016,8,5,17,15,645.0,80.0,3.65,20.0,318.0,59.98,46.85
2016,8,5,17,30,603.0,74.0,3.5,19.0,266.0,56.55,44.11
2016,8,5,17,45,535.0,67.5,3.4,18.5,214.5,52.44,40.55
2016,8,5,18,0,467.0,61.0,3.3,18.0,163.0,48.35,36.81
2016,8,5,18,15,378.5,50.0,3.15,17.0,118.0,40.27,29.43
2016,8,5,18,30,290.0,39.0,3.0,16.0,73.0,30.2,19.92
2016,8,5,18,45,164.0,24.0,2.9,15.5,41.0,18.66,4.73
2016,8,5,19,0,38.0,9.0,2.8,15.0,9.0,7.68,0.0
2016,8,5,19,15,19.0,4.5,2.7,14.5,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,29.5,6.0,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,59.0,12.0,2.8,13.0,13.0,50.86,0.0
2016,8,6,5,45,185.5,26.5,2.85,13.5,47.0,210.32,135.59
2016,8,6,6,0,312.0,41.0,2.9,14.0,81.0,337.61,274.16
2016,8,6,6,15,398.0,52.0,2.9,14.5,126.5,432.38,357.25
2016,8,6,6,30,484.0,63.0,2.9,15.0,172.0,532.01,439.33
2016,8,6,6,45,242.0,81.5,2.9,15.5,136.0,329.56,276.11
2016,8,6,7,0,0.0,100.0,2.9,16.0,100.0,92.11,72.31
2016,8,6,7,15,10.0,125.5,2.9,16.5,130.0,126.56,101.53
2016,8,6,7,30,20.0,151.0,2.9,17.0,160.0,160.93,129.82
2016,8,6,7,45,41.0,180.0,2.9,17.5,201.0,228.49,184.85
2016,8,6,8,0,62.0,209.0,2.9,18.0,242.0,279.61,225.33
2016,8,6,8,15,101.5,237.5,2.95,18.5,296.5,348.04,279.24
2016,8,6,8,30,141.0,266.0,3.0,19.0,351.0,437.68,347.68
2016,8,6,8,45,271.5,265.0,3.05,19.5,444.5,583.68,459.14
2016,8,6,9,0,402.0,264.0,3.1,20.0,538.0,728.68,564.57
2016,8,6,9,15,630.0,187.5,3.15,20.0,646.0,875.88,671.42
2016,8,6,9,30,858.0,111.0,3.2,20.0,754.0,988.61,746.35
2016,8,6,9,45,865.5,114.0,3.25,20.5,788.5,986.02,741.14
2016,8,6,10,0,873.0,117.0,3.3,21.0,823.0,979.87,734.73
2016,8,6,10,15,880.0,118.5,3.4,21.0,852.5,968.13,726.51
2016,8,6,10,30,887.0,120.0,3.5,21.0,882.0,952.89,716.06
2016,8,6,10,45,892.0,121.0,3.6,21.5,904.0,931.89,700.42
2016,8,6,11,0,897.0,122.0,3.7,22.0,926.0,907.59,682.64
2016,8,6,11,15,900.5,123.0,3.75,22.0,941.0,878.82,662.87
2016,8,6,11,30,904.0,124.0,3.8,22.0,956.0,847.05,641.01
2016,8,6,11,45,905.0,124.5,3.9,22.0,963.5,810.08,615.68
2016,8,6,12,0,906.0,125.0,4.0,22.0,971.0,770.66,587.82
2016,8,6,12,15,906.5,125.0,4.05,22.0,970.5,728.22,555.92
2016,8,6,12,30,907.0,125.0,4.1,22.0,970.0,683.78,521.83
2016,8,6,12,45,900.0,127.5,4.2,22.0,960.5,634.96,483.77
2016,8,6,13,0,893.0,130.0,4.3,22.0,951.0,585.12,443.95
2016,8,6,13,15,890.0,129.5,4.3,22.0,936.0,534.35,402.12
2016,8,6,13,30,887.0,129.0,4.3,22.0,921.0,482.7,358.5
2016,8,6,13,45,884.5,126.0,4.35,22.0,898.5,428.86,312.21
2016,8,6,14,0,882.0,123.0,4.4,22.0,876.0,374.51,264.54
2016,8,6,14,15,875.0,121.5,4.45,21.5,847.0,319.59,216.63
2016,8,6,14,30,868.0,120.0,4.5,21.0,818.0,264.99,169.7
2016,8,6,14,45,861.5,116.5,4.55,21.0,783.0,209.78,125.07
2016,8,6,15,0,855.0,113.0,4.6,21.0,748.0,155.26,88.26
2016,8,6,15,15,843.0,110.5,4.6,20.5,706.5,91.41,58.45
2016,8,6,15,30,831.0,108.0,4.6,20.0,665.0,77.47,60.66
2016,8,6,15,45,818.5,103.5,4.6,19.5,620.0,75.97,59.7
2016,8,6,16,0,806.0,99.0,4.6,19.0,575.0,74.32,58.59
2016,8,6,16,15,784.5,95.5,4.55,18.5,525.5,73.07,57.83
2016,8,6,16,30,763.0,92.0,4.5,18.0,476.0,71.74,57.0
2016,8,6,16,45,739.5,86.0,4.5,17.5,425.5,68.43,54.43
2016,8,6,17,0,716.0,80.0,4.5,17.0,375.0,59.5,46.89
2016,8,6,17,15,676.0,74.5,4.4,16.5,322.5,56.35,44.34
2016,8,6,17,30,636.0,69.0,4.3,16.0,270.0,53.11,41.62
2016,8,6,17,45,581.0,62.0,4.2,15.5,219.0,48.51,37.57
2016,8,6,18,0,526.0,55.0,4.1,15.0,168.0,43.83,33.26
2016,8,6,18,15,435.0,45.5,3.95,14.5,121.5,36.78,26.64
2016,8,6,18,30,344.0,36.0,3.8,14.0,75.0,29.63,19.5
2016,8,6,18,45,172.0,18.0,3.65,14.0,37.5,14.52,1.34
2016,8,6,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,54.0,6.0,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,108.0,12.0,3.3,13.0,14.0,84.51,0.0
2016,8,7,5,45,254.0,24.0,3.4,13.5,49.5,257.31,159.1
2016,8,7,6,0,400.0,36.0,3.5,14.0,85.0,400.3,323.66
2016,8,7,6,15,486.0,44.0,3.5,14.5,133.0,493.61,406.27
2016,8,7,6,30,572.0,52.0,3.5,15.0,181.0,591.78,487.13
2016,8,7,6,45,328.0,88.0,3.5,15.5,166.5,435.89,363.57
2016,8,7,7,0,84.0,124.0,3.5,16.0,152.0,213.74,176.72
2016,8,7,7,15,423.5,98.0,3.45,16.0,272.0,547.43,454.09
2016,8,7,7,30,763.0,72.0,3.4,16.0,392.0,847.19,677.91
2016,8,7,7,45,793.0,74.5,3.4,16.5,445.0,891.22,703.93
2016,8,7,8,0,823.0,77.0,3.4,17.0,498.0,933.14,729.77
2016,8,7,8,15,842.5,79.5,3.35,17.5,547.5,950.94,737.85
2016,8,7,8,30,862.0,82.0,3.3,18.0,597.0,977.02,751.79
2016,8,7,8,45,878.5,83.5,3.3,19.0,644.0,995.76,759.41
2016,8,7,9,0,895.0,85.0,3.3,20.0,691.0,1011.21,764.84
2016,8,7,9,15,906.5,87.0,3.3,20.0,732.5,1018.76,767.97
2016,8,7,9,30,918.0,89.0,3.3,20.0,774.0,1022.67,768.88
2016,8,7,9,45,921.0,93.5,3.3,20.5,808.5,1017.28,762.3
2016,8,7,10,0,924.0,98.0,3.3,21.0,843.0,1008.14,753.49
2016,8,7,10,15,930.5,99.0,3.3,21.5,873.0,994.93,742.19
2016,8,7,10,30,937.0,100.0,3.3,22.0,903.0,978.1,728.69
2016,8,7,10,45,943.0,100.0,3.35,22.5,926.0,956.24,712.36
2016,8,7,11,0,949.0,100.0,3.4,23.0,949.0,930.92,693.85
2016,8,7,11,15,952.0,100.5,3.45,23.0,964.0,900.17,673.06
2016,8,7,11,30,955.0,101.0,3.5,23.0,979.0,866.31,650.13
2016,8,7,11,45,957.5,101.0,3.55,23.5,987.0,828.68,623.3
2016,8,7,12,0,960.0,101.0,3.6,24.0,995.0,788.34,594.53
2016,8,7,12,15,960.0,101.0,3.6,24.0,994.5,743.75,561.45
2016,8,7,12,30,960.0,101.0,3.6,24.0,994.0,697.03,526.01
2016,8,7,12,45,958.0,101.0,3.65,24.0,986.0,647.21,487.59
2016,8,7,13,0,956.0,101.0,3.7,24.0,978.0,595.84,446.95
2016,8,7,13,15,953.0,100.5,3.7,24.0,962.0,542.29,403.38
2016,8,7,13,30,950.0,100.0,3.7,24.0,946.0,487.71,357.78
2016,8,7,13,45,949.0,97.5,3.75,24.0,924.0,431.66,309.88
2016,8,7,14,0,948.0,95.0,3.8,24.0,902.0,374.85,260.32
2016,8,7,14,15,942.0,93.5,3.8,23.5,871.5,316.81,209.97
2016,8,7,14,30,936.0,92.0,3.8,23.0,841.0,258.95,160.56
2016,8,7,14,45,929.0,89.5,3.8,23.0,805.0,200.68,114.03
2016,8,7,15,0,922.0,87.0,3.8,23.0,769.0,143.15,76.1
2016,8,7,15,15,911.0,85.5,3.75,22.5,727.0,87.04,55.46
2016,8,7,15,30,900.0,84.0,3.7,22.0,685.0,74.68,57.82
2016,8,7,15,45,886.0,81.5,3.65,22.0,638.0,73.17,56.72
2016,8,7,16,0,872.0,79.0,3.6,22.0,591.0,71.52,55.5
2016,8,7,16,15,852.0,76.0,3.5,21.5,540.5,69.31,53.92
2016,8,7,16,30,832.0,73.0,3.4,21.0,490.0,59.16,45.52
2016,8,7,16,45,805.0,70.0,3.35,20.5,437.5,57.44,44.3
2016,8,7,17,0,778.0,67.0,3.3,20.0,385.0,55.68,43.02
2016,8,7,17,15,740.5,62.5,3.15,19.0,331.0,52.61,40.63
2016,8,7,17,30,703.0,58.0,3.0,18.0,277.0,49.48,38.09
2016,8,7,17,45,644.5,53.0,2.9,17.5,224.5,45.73,34.81
2016,8,7,18,0,586.0,48.0,2.8,17.0,172.0,38.57,28.35
2016,8,7,18,15,495.5,39.5,2.6,16.5,124.5,32.07,22.3
2016,8,7,18,30,405.0,31.0,2.4,16.0,77.0,25.51,15.75
2016,8,7,18,45,202.5,15.5,2.25,15.5,38.5,12.48,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,57.0,5.0,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,114.0,10.0,2.3,14.0,13.0,86.85,0.0
2016,8,8,5,45,261.5,21.5,2.55,14.5,48.0,258.3,149.4
2016,8,8,6,0,409.0,33.0,2.8,15.0,83.0,403.38,323.08
2016,8,8,6,15,493.5,40.5,2.75,15.5,129.5,494.5,403.53
2016,8,8,6,30,578.0,48.0,2.7,16.0,176.0,590.69,481.82
2016,8,8,6,45,629.0,54.0,2.65,16.5,227.0,653.36,530.36
2016,8,8,7,0,680.0,60.0,2.6,17.0,278.0,723.81,581.92
2016,8,8,7,15,716.5,64.5,2.55,17.5,330.5,779.01,619.7
2016,8,8,7,30,753.0,69.0,2.5,18.0,383.0,833.19,655.15
2016,8,8,7,45,780.0,72.0,2.5,18.5,434.5,874.74,680.79
2016,8,8,8,0,807.0,75.0,2.5,19.0,486.0,914.16,704.36
2016,8,8,8,15,826.5,78.0,2.5,19.5,535.5,932.5,713.0
2016,8,8,8,30,846.0,81.0,2.5,20.0,585.0,959.1,727.37
2016,8,8,8,45,861.0,83.5,2.55,21.0,631.0,977.49,735.1
2016,8,8,9,0,876.0,86.0,2.6,22.0,677.0,992.6,740.7
2016,8,8,9,15,887.5,87.5,2.65,22.0,718.0,999.54,743.87
2016,8,8,9,30,899.0,89.0,2.7,22.0,759.0,1002.95,744.93
2016,8,8,9,45,904.5,92.5,2.8,22.5,794.0,999.06,740.39
2016,8,8,10,0,910.0,96.0,2.9,23.0,829.0,991.49,733.62
2016,8,8,10,15,917.0,97.0,2.95,23.0,858.5,979.0,724.77
2016,8,8,10,30,924.0,98.0,3.0,23.0,888.0,962.93,713.69
2016,8,8,10,45,929.0,99.0,3.15,23.5,910.5,941.48,698.51
2016,8,8,11,0,934.0,100.0,3.3,24.0,933.0,916.61,681.08
2016,8,8,11,15,937.0,100.5,3.4,24.0,948.5,886.26,660.91
2016,8,8,11,30,940.0,101.0,3.5,24.0,964.0,852.86,638.59
2016,8,8,11,45,941.0,101.5,3.65,24.5,971.0,815.02,612.1
2016,8,8,12,0,942.0,102.0,3.8,25.0,978.0,774.6,583.62
2016,8,8,12,15,942.0,102.5,3.9,25.0,978.0,731.09,551.49
2016,8,8,12,30,942.0,103.0,4.0,25.0,978.0,685.48,517.05
2016,8,8,12,45,941.0,102.5,4.15,25.0,970.0,636.59,479.43
2016,8,8,13,0,940.0,102.0,4.3,25.0,962.0,586.11,439.5
2016,8,8,13,15,937.0,101.5,4.35,24.5,946.5,533.28,397.19
2016,8,8,13,30,934.0,101.0,4.4,24.0,931.0,479.45,352.74
2016,8,8,13,45,931.0,99.5,4.45,24.0,908.5,424.13,305.19
2016,8,8,14,0,928.0,98.0,4.5,24.0,886.0,368.24,256.22
2016,8,8,14,15,921.5,96.5,4.5,23.5,856.0,311.09,206.46
2016,8,8,14,30,915.0,95.0,4.5,23.0,826.0,254.17,157.82
2016,8,8,14,45,907.5,93.0,4.55,23.0,790.0,197.25,112.51
2016,8,8,15,0,900.0,91.0,4.6,23.0,754.0,141.1,75.99
2016,8,8,15,15,888.5,89.0,4.55,22.5,712.5,85.82,56.53
2016,8,8,15,30,877.0,87.0,4.5,22.0,671.0,76.11,59.05
2016,8,8,15,45,863.5,84.0,4.45,22.0,625.0,74.35,57.74
2016,8,8,16,0,850.0,81.0,4.4,22.0,579.0,72.44,56.31
2016,8,8,16,15,829.5,78.0,4.3,21.5,529.0,70.27,54.77
2016,8,8,16,30,809.0,75.0,4.2,21.0,479.0,60.29,46.5
2016,8,8,16,45,784.5,71.0,4.1,20.5,427.0,57.96,44.75
2016,8,8,17,0,760.0,67.0,4.0,20.0,375.0,55.53,42.89
2016,8,8,17,15,721.5,62.5,3.9,19.0,322.0,52.47,40.51
2016,8,8,17,30,683.0,58.0,3.8,18.0,269.0,49.36,37.98
2016,8,8,17,45,629.5,52.0,3.7,17.5,217.5,44.83,34.0
2016,8,8,18,0,576.0,46.0,3.6,17.0,166.0,36.96,26.91
2016,8,8,18,15,484.5,38.0,3.5,16.5,119.5,30.84,21.18
2016,8,8,18,30,393.0,30.0,3.4,16.0,73.0,24.68,14.9
2016,8,8,18,45,196.5,15.0,3.35,15.5,36.5,12.09,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,58.5,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,117.0,10.0,3.0,14.0,12.0,88.83,0.0
2016,8,9,5,45,267.5,21.0,3.1,14.5,46.5,260.5,139.35
2016,8,9,6,0,418.0,32.0,3.2,15.0,81.0,408.84,326.86
2016,8,9,6,15,502.5,39.5,3.1,15.5,128.5,500.09,408.29
2016,8,9,6,30,587.0,47.0,3.0,16.0,176.0,589.53,481.71
2016,8,9,6,45,635.5,53.0,2.95,16.5,226.5,657.33,534.59
2016,8,9,7,0,684.0,59.0,2.9,17.0,277.0,725.65,584.85
2016,8,9,7,15,721.0,63.5,2.75,17.0,329.5,781.36,623.88
2016,8,9,7,30,758.0,68.0,2.6,17.0,382.0,836.07,660.49
2016,8,9,7,45,783.5,71.5,2.5,17.5,434.0,876.9,684.97
2016,8,9,8,0,809.0,75.0,2.4,18.0,486.0,915.55,707.17
2016,8,9,8,15,828.5,77.5,2.25,18.5,535.0,933.22,713.89
2016,8,9,8,30,848.0,80.0,2.1,19.0,584.0,959.16,726.13
2016,8,9,8,45,865.0,81.5,1.95,20.0,630.5,978.31,732.01
2016,8,9,9,0,882.0,83.0,1.8,21.0,677.0,994.21,735.57
2016,8,9,9,15,893.5,84.5,1.75,21.5,718.0,1001.16,736.04
2016,8,9,9,30,905.0,86.0,1.7,22.0,759.0,1004.54,734.44
2016,8,9,9,45,914.5,87.0,1.65,22.5,795.0,1001.73,729.06
2016,8,9,10,0,924.0,88.0,1.6,23.0,831.0,995.24,721.59
2016,8,9,10,15,930.5,89.0,1.6,23.5,860.0,982.18,710.89
2016,8,9,10,30,937.0,90.0,1.6,24.0,889.0,965.51,698.13
2016,8,9,10,45,940.5,91.5,1.6,24.5,911.0,943.05,681.87
2016,8,9,11,0,944.0,93.0,1.6,25.0,933.0,917.18,663.6
2016,8,9,11,15,946.5,93.5,1.65,25.5,948.0,886.23,642.73
2016,8,9,11,30,949.0,94.0,1.7,26.0,963.0,852.22,619.88
2016,8,9,11,45,946.0,97.0,1.8,26.5,969.0,813.32,594.2
2016,8,9,12,0,943.0,100.0,1.9,27.0,975.0,771.99,566.59
2016,8,9,12,15,943.0,100.0,2.05,27.0,974.5,728.0,536.17
2016,8,9,12,30,943.0,100.0,2.2,27.0,974.0,681.91,503.24
2016,8,9,12,45,927.0,108.5,2.35,27.5,962.0,631.18,464.83
2016,8,9,13,0,911.0,117.0,2.5,28.0,950.0,579.88,424.95
2016,8,9,13,15,908.0,116.5,2.65,28.0,934.0,528.17,384.44
2016,8,9,13,30,905.0,116.0,2.8,28.0,918.0,475.53,341.82
2016,8,9,13,45,899.0,115.0,3.0,28.0,894.5,420.69,296.38
2016,8,9,14,0,893.0,114.0,3.2,28.0,871.0,365.64,249.71
2016,8,9,14,15,886.0,112.5,3.3,27.5,841.0,310.01,202.6
2016,8,9,14,30,879.0,111.0,3.4,27.0,811.0,254.71,156.6
2016,8,9,14,45,870.5,108.5,3.5,27.0,774.5,199.09,113.58
2016,8,9,15,0,862.0,106.0,3.6,27.0,738.0,144.39,79.2
2016,8,9,15,15,849.0,103.5,3.65,26.5,696.5,90.66,69.75
2016,8,9,15,30,836.0,101.0,3.7,26.0,655.0,73.47,55.88
2016,8,9,15,45,822.5,96.5,3.75,26.0,609.5,71.77,54.64
2016,8,9,16,0,809.0,92.0,3.8,26.0,564.0,69.91,53.26
2016,8,9,16,15,787.0,88.5,3.75,25.0,514.0,68.46,52.45
2016,8,9,16,30,765.0,85.0,3.7,24.0,464.0,66.93,51.56
2016,8,9,16,45,738.5,80.0,3.7,23.5,413.0,64.13,49.47
2016,8,9,17,0,712.0,75.0,3.7,23.0,362.0,61.22,47.24
2016,8,9,17,15,671.0,70.0,3.55,22.0,309.5,53.24,40.66
2016,8,9,17,30,630.0,65.0,3.4,21.0,257.0,50.26,38.28
2016,8,9,17,45,570.0,58.0,3.25,20.5,206.5,45.52,34.15
2016,8,9,18,0,510.0,51.0,3.1,20.0,156.0,40.71,29.78
2016,8,9,18,15,416.0,41.5,2.95,19.5,111.0,33.56,23.17
2016,8,9,18,30,322.0,32.0,2.8,19.0,66.0,26.31,15.84
2016,8,9,18,45,161.0,16.0,2.65,18.5,33.0,12.95,0.0
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,136.5,18.5,2.8,14.5,34.5,153.74,72.19
2016,8,10,6,0,273.0,37.0,3.0,15.0,69.0,300.79,240.96
2016,8,10,6,15,358.5,49.0,2.95,15.5,113.5,396.08,326.07
2016,8,10,6,30,444.0,61.0,2.9,16.0,158.0,494.72,407.97
2016,8,10,6,45,499.5,71.0,2.9,16.5,207.0,569.04,467.17
2016,8,10,7,0,555.0,81.0,2.9,17.0,256.0,644.72,524.54
2016,8,10,7,15,597.5,88.0,2.85,17.5,307.5,705.38,567.83
2016,8,10,7,30,640.0,95.0,2.8,18.0,359.0,765.54,609.01
2016,8,10,7,45,671.5,100.5,2.8,18.5,410.0,812.2,639.29
2016,8,10,8,0,703.0,106.0,2.8,19.0,461.0,857.11,667.58
2016,8,10,8,15,727.0,110.5,2.75,19.5,510.5,891.19,687.29
