Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,30,751.0,115.0,2.7,20.0,560.0,916.07,700.37
2016,8,10,8,45,770.0,118.5,2.65,20.5,606.0,938.86,711.93
2016,8,10,9,0,789.0,122.0,2.6,21.0,652.0,958.42,721.23
2016,8,10,9,15,803.0,125.0,2.6,21.5,693.0,969.0,725.01
2016,8,10,9,30,817.0,128.0,2.6,22.0,734.0,976.07,726.65
2016,8,10,9,45,845.0,122.0,2.6,23.0,774.5,983.22,727.09
2016,8,10,10,0,873.0,116.0,2.6,24.0,815.0,975.07,717.62
2016,8,10,10,15,880.5,117.5,2.6,24.5,845.0,963.57,707.69
2016,8,10,10,30,888.0,119.0,2.6,25.0,875.0,948.53,695.64
2016,8,10,10,45,894.5,119.5,2.65,25.5,898.0,928.12,680.67
2016,8,10,11,0,901.0,120.0,2.7,26.0,921.0,904.33,663.61
2016,8,10,11,15,904.5,121.0,2.75,26.0,936.5,875.19,644.35
2016,8,10,11,30,908.0,122.0,2.8,26.0,952.0,843.04,623.05
2016,8,10,11,45,911.0,121.5,2.9,26.5,959.5,806.35,597.69
2016,8,10,12,0,914.0,121.0,3.0,27.0,967.0,767.06,569.67
2016,8,10,12,15,914.0,121.0,3.05,27.0,967.0,723.72,538.15
2016,8,10,12,30,914.0,121.0,3.1,27.0,967.0,678.37,504.45
2016,8,10,12,45,912.0,121.0,3.2,27.0,958.5,630.05,467.89
2016,8,10,13,0,910.0,121.0,3.3,27.0,950.0,580.3,429.18
2016,8,10,13,15,906.5,120.0,3.4,27.0,934.0,527.89,387.33
2016,8,10,13,30,903.0,119.0,3.5,27.0,918.0,474.61,343.55
2016,8,10,13,45,898.5,117.5,3.6,27.0,894.5,419.96,297.55
2016,8,10,14,0,894.0,116.0,3.7,27.0,871.0,364.97,250.33
2016,8,10,14,15,886.5,114.5,3.75,26.5,840.5,309.04,202.66
2016,8,10,14,30,879.0,113.0,3.8,26.0,810.0,253.5,156.3
2016,8,10,14,45,870.0,110.0,3.85,26.0,774.0,197.42,112.97
2016,8,10,15,0,861.0,107.0,3.9,26.0,738.0,142.32,78.7
2016,8,10,15,15,848.0,104.5,3.9,25.5,696.0,88.59,68.35
2016,8,10,15,30,835.0,102.0,3.9,25.0,654.0,74.19,56.73
2016,8,10,15,45,819.5,98.5,3.9,24.5,607.5,73.12,56.14
2016,8,10,16,0,804.0,95.0,3.9,24.0,561.0,71.96,55.45
2016,8,10,16,15,781.5,91.5,3.8,23.5,511.0,70.58,54.59
2016,8,10,16,30,759.0,88.0,3.7,23.0,461.0,69.13,53.67
2016,8,10,16,45,730.0,83.0,3.65,22.5,409.5,66.39,51.62
2016,8,10,17,0,701.0,78.0,3.6,22.0,358.0,58.23,44.87
2016,8,10,17,15,659.0,72.5,3.45,21.0,305.5,55.03,42.4
2016,8,10,17,30,617.0,67.0,3.3,20.0,253.0,51.76,39.75
2016,8,10,17,45,557.0,59.5,3.15,19.5,202.5,46.7,35.32
2016,8,10,18,0,497.0,52.0,3.0,19.0,152.0,41.56,30.62
2016,8,10,18,15,401.5,41.5,2.9,18.5,107.0,33.6,23.26
2016,8,10,18,30,306.0,31.0,2.8,18.0,62.0,25.48,15.02
2016,8,10,18,45,153.0,15.5,2.7,17.5,31.0,12.57,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,111.0,18.5,1.8,14.0,31.5,134.63,53.71
2016,8,11,6,0,222.0,37.0,2.1,15.0,63.0,262.2,208.42
2016,8,11,6,15,303.0,51.5,2.1,15.5,106.0,351.22,288.56
2016,8,11,6,30,384.0,66.0,2.1,16.0,149.0,445.74,367.47
2016,8,11,6,45,439.0,78.0,2.1,16.5,197.5,518.22,425.29
2016,8,11,7,0,494.0,90.0,2.1,17.0,246.0,599.89,487.36
2016,8,11,7,15,538.0,99.0,2.1,17.5,296.5,663.21,532.84
2016,8,11,7,30,582.0,108.0,2.1,18.0,347.0,726.14,576.31
2016,8,11,7,45,613.0,116.0,2.1,18.5,397.5,774.5,607.79
2016,8,11,8,0,644.0,124.0,2.1,19.0,448.0,821.15,637.26
2016,8,11,8,15,669.5,130.0,2.1,19.5,497.0,857.89,659.15
2016,8,11,8,30,695.0,136.0,2.1,20.0,546.0,892.11,679.0
2016,8,11,8,45,714.0,141.0,2.15,21.0,591.0,915.84,690.67
2016,8,11,9,0,733.0,146.0,2.2,22.0,636.0,936.49,700.28
2016,8,11,9,15,748.5,150.0,2.2,22.5,677.5,949.2,705.47
2016,8,11,9,30,764.0,154.0,2.2,23.0,719.0,958.51,708.58
2016,8,11,9,45,806.5,141.5,2.25,24.0,763.5,965.95,709.76
2016,8,11,10,0,849.0,129.0,2.3,25.0,808.0,976.58,713.13
2016,8,11,10,15,857.0,131.0,2.35,25.0,838.0,953.85,697.66
2016,8,11,10,30,865.0,133.0,2.4,25.0,868.0,939.83,688.29
2016,8,11,10,45,870.5,134.5,2.45,25.5,890.5,919.59,673.51
2016,8,11,11,0,876.0,136.0,2.5,26.0,913.0,896.06,656.7
2016,8,11,11,15,880.0,136.5,2.5,26.5,928.0,867.18,636.05
2016,8,11,11,30,884.0,137.0,2.5,27.0,943.0,835.34,613.53
2016,8,11,11,45,885.5,138.0,2.55,27.5,951.0,799.21,588.5
2016,8,11,12,0,887.0,139.0,2.6,28.0,959.0,760.59,560.35
2016,8,11,12,15,887.0,139.0,2.6,28.0,958.5,717.9,529.4
2016,8,11,12,30,887.0,139.0,2.6,28.0,958.0,673.28,496.42
2016,8,11,12,45,885.0,138.5,2.65,28.0,949.5,625.42,460.51
2016,8,11,13,0,883.0,138.0,2.7,28.0,941.0,576.21,422.59
2016,8,11,13,15,879.5,137.0,2.75,28.0,925.0,524.8,381.93
2016,8,11,13,30,876.0,136.0,2.8,28.0,909.0,472.58,339.44
2016,8,11,13,45,872.0,133.5,2.9,28.0,886.0,418.58,294.57
2016,8,11,14,0,868.0,131.0,3.0,28.0,863.0,364.25,248.49
2016,8,11,14,15,859.5,129.5,3.05,27.5,832.5,309.24,202.18
2016,8,11,14,30,851.0,128.0,3.1,27.0,802.0,247.04,151.47
2016,8,11,14,45,842.0,124.5,3.2,27.0,765.5,191.0,108.75
2016,8,11,15,0,833.0,121.0,3.3,27.0,729.0,136.12,75.14
2016,8,11,15,15,818.5,118.5,3.35,26.5,686.5,83.1,63.54
2016,8,11,15,30,804.0,116.0,3.4,26.0,644.0,82.74,63.6
2016,8,11,15,45,787.5,111.5,3.45,26.0,598.0,81.35,62.63
2016,8,11,16,0,771.0,107.0,3.5,26.0,552.0,79.83,61.57
2016,8,11,16,15,747.0,102.5,3.5,25.5,502.0,78.06,60.42
2016,8,11,16,30,723.0,98.0,3.5,25.0,452.0,69.56,53.59
2016,8,11,16,45,692.5,92.5,3.55,24.5,400.5,67.02,51.74
2016,8,11,17,0,662.0,87.0,3.6,24.0,349.0,64.35,49.74
2016,8,11,17,15,617.5,80.0,3.5,23.0,296.5,60.31,46.58
2016,8,11,17,30,573.0,73.0,3.4,22.0,244.0,56.14,43.2
2016,8,11,17,45,510.0,64.5,3.3,21.0,194.0,50.5,38.37
2016,8,11,18,0,447.0,56.0,3.2,20.0,144.0,44.74,33.21
2016,8,11,18,15,352.5,44.0,3.0,19.0,100.5,35.67,24.92
2016,8,11,18,30,258.0,32.0,2.8,18.0,57.0,26.36,15.44
2016,8,11,18,45,129.0,16.0,2.65,17.5,28.5,12.5,0.0
2016,8,11,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,150.5,17.0,2.05,14.5,34.0,165.55,53.9
2016,8,12,6,0,301.0,34.0,2.3,15.0,68.0,321.01,254.45
2016,8,12,6,15,391.0,45.0,2.25,15.5,113.0,417.18,340.87
2016,8,12,6,30,481.0,56.0,2.2,16.0,158.0,519.17,424.66
2016,8,12,6,45,543.0,64.0,2.2,16.5,209.0,597.42,486.08
2016,8,12,7,0,605.0,72.0,2.2,17.0,260.0,677.35,545.58
2016,8,12,7,15,380.0,118.5,2.15,17.5,244.5,534.23,434.09
2016,8,12,7,30,155.0,165.0,2.1,18.0,229.0,345.0,280.43
2016,8,12,7,45,238.0,178.5,2.1,19.0,291.0,459.17,370.05
2016,8,12,8,0,321.0,192.0,2.1,20.0,353.0,555.0,440.85
2016,8,12,8,15,558.5,146.0,2.1,20.5,460.5,766.01,595.01
2016,8,12,8,30,796.0,100.0,2.1,21.0,568.0,941.79,711.1
2016,8,12,8,45,814.0,102.5,2.1,22.0,614.0,962.49,718.22
2016,8,12,9,0,832.0,105.0,2.1,23.0,660.0,979.89,724.77
2016,8,12,9,15,844.5,107.5,2.15,23.5,701.0,988.33,727.5
2016,8,12,9,30,857.0,110.0,2.2,24.0,742.0,981.36,720.45
2016,8,12,9,45,863.0,114.0,2.25,25.0,776.5,978.06,714.72
2016,8,12,10,0,869.0,118.0,2.3,26.0,811.0,971.16,706.79
2016,8,12,10,15,876.0,119.5,2.35,26.0,840.5,959.06,698.45
2016,8,12,10,30,883.0,121.0,2.4,26.0,870.0,943.45,687.99
2016,8,12,10,45,888.0,122.0,2.5,26.5,892.0,922.1,672.98
2016,8,12,11,0,893.0,123.0,2.6,27.0,914.0,897.44,655.87
2016,8,12,11,15,896.5,124.0,2.7,27.0,929.0,868.32,637.08
2016,8,12,11,30,900.0,125.0,2.8,27.0,944.0,836.2,616.19
2016,8,12,11,45,901.5,125.0,2.9,27.5,951.0,798.86,590.44
2016,8,12,12,0,903.0,125.0,3.0,28.0,958.0,759.04,561.8
2016,8,12,12,15,902.5,125.0,3.1,28.0,957.0,715.58,530.46
2016,8,12,12,30,902.0,125.0,3.2,28.0,956.0,670.18,496.93
2016,8,12,12,45,906.5,121.0,3.35,28.5,949.5,622.93,460.41
2016,8,12,13,0,911.0,117.0,3.5,29.0,943.0,573.77,421.45
2016,8,12,13,15,908.0,116.0,3.55,28.5,927.0,521.44,380.38
2016,8,12,13,30,905.0,115.0,3.6,28.0,911.0,468.19,337.24
2016,8,12,13,45,899.5,114.0,3.7,28.0,887.5,413.31,291.06
2016,8,12,14,0,894.0,113.0,3.8,28.0,864.0,358.17,243.81
2016,8,12,14,15,887.0,111.5,3.8,28.0,834.0,302.27,195.87
2016,8,12,14,30,880.0,110.0,3.8,28.0,804.0,246.71,149.59
2016,8,12,14,45,870.5,108.0,3.8,28.0,767.5,191.03,107.48
2016,8,12,15,0,861.0,106.0,3.8,28.0,731.0,136.37,75.06
2016,8,12,15,15,848.0,103.5,3.7,27.5,689.0,84.97,64.84
2016,8,12,15,30,835.0,101.0,3.6,27.0,647.0,73.78,55.94
2016,8,12,15,45,818.0,97.5,3.55,27.0,600.5,72.65,55.18
2016,8,12,16,0,801.0,94.0,3.5,27.0,554.0,71.43,54.34
2016,8,12,16,15,778.5,90.5,3.35,26.5,504.5,70.02,53.46
2016,8,12,16,30,756.0,87.0,3.2,26.0,455.0,68.55,52.53
2016,8,12,16,45,725.5,82.5,3.1,25.5,403.0,66.15,50.79
2016,8,12,17,0,695.0,78.0,3.0,25.0,351.0,58.34,44.41
2016,8,12,17,15,651.5,72.0,2.75,24.0,298.5,54.76,41.63
2016,8,12,17,30,608.0,66.0,2.5,23.0,246.0,51.09,38.67
2016,8,12,17,45,544.5,58.5,2.3,22.5,195.5,46.0,34.24
2016,8,12,18,0,481.0,51.0,2.1,22.0,145.0,40.84,29.55
2016,8,12,18,15,382.0,40.5,1.8,21.0,100.5,32.86,22.27
2016,8,12,18,30,283.0,30.0,1.5,20.0,56.0,24.75,13.69
2016,8,12,18,45,141.5,15.0,1.25,19.5,28.0,12.25,0.0
2016,8,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,146.5,17.0,2.2,15.5,33.0,161.47,36.41
2016,8,13,6,0,293.0,34.0,2.4,16.0,66.0,314.63,247.34
2016,8,13,6,15,384.0,44.5,2.3,16.5,110.5,410.71,334.29
2016,8,13,6,30,475.0,55.0,2.2,17.0,155.0,512.57,417.81
2016,8,13,6,45,537.0,62.0,2.15,17.5,205.0,589.2,477.75
2016,8,13,7,0,599.0,69.0,2.1,18.0,255.0,667.48,535.68
2016,8,13,7,15,641.0,75.0,2.1,19.0,307.0,727.01,576.2
2016,8,13,7,30,683.0,81.0,2.1,20.0,359.0,786.08,614.56
2016,8,13,7,45,715.5,84.5,2.15,21.0,410.5,825.9,638.28
2016,8,13,8,0,748.0,88.0,2.2,22.0,462.0,870.25,664.53
2016,8,13,8,15,770.5,92.0,2.15,22.5,511.0,903.07,682.58
2016,8,13,8,30,793.0,96.0,2.1,23.0,560.0,933.11,698.49
2016,8,13,8,45,812.5,98.0,2.1,24.0,606.5,954.65,707.7
2016,8,13,9,0,832.0,100.0,2.1,25.0,653.0,972.93,714.79
2016,8,13,9,15,845.0,102.0,2.1,25.5,694.0,969.62,709.33
2016,8,13,9,30,858.0,104.0,2.1,26.0,735.0,974.67,709.69
2016,8,13,9,45,874.0,102.5,2.15,27.0,772.5,975.22,706.38
2016,8,13,10,0,890.0,101.0,2.2,28.0,810.0,972.16,700.94
2016,8,13,10,15,897.5,102.5,2.25,28.5,839.5,960.54,691.6
2016,8,13,10,30,905.0,104.0,2.3,29.0,869.0,945.32,680.18
2016,8,13,10,45,910.0,105.0,2.4,29.5,891.5,923.8,665.29
2016,8,13,11,0,915.0,106.0,2.5,30.0,914.0,898.9,648.3
2016,8,13,11,15,918.5,106.5,2.55,30.0,929.5,869.02,628.95
2016,8,13,11,30,922.0,107.0,2.6,30.0,945.0,836.09,607.55
2016,8,13,11,45,923.5,107.5,2.7,30.5,952.0,798.74,582.24
2016,8,13,12,0,925.0,108.0,2.8,31.0,959.0,758.81,554.39
2016,8,13,12,15,925.0,108.0,2.9,31.0,958.5,715.06,523.28
2016,8,13,12,30,925.0,108.0,3.0,31.0,958.0,669.26,489.9
2016,8,13,12,45,911.0,115.5,3.1,31.0,946.0,619.29,452.5
2016,8,13,13,0,897.0,123.0,3.2,31.0,934.0,568.67,413.59
2016,8,13,13,15,893.5,122.5,3.3,31.0,918.0,516.99,372.81
2016,8,13,13,30,890.0,122.0,3.4,31.0,902.0,464.45,330.13
2016,8,13,13,45,884.5,120.5,3.5,31.0,878.5,409.86,284.84
2016,8,13,14,0,879.0,119.0,3.6,31.0,855.0,355.04,238.53
2016,8,13,14,15,871.0,117.5,3.6,30.5,825.0,299.59,192.08
2016,8,13,14,30,863.0,116.0,3.6,30.0,795.0,244.59,147.28
2016,8,13,14,45,852.5,114.0,3.65,30.0,758.0,189.61,106.43
2016,8,13,15,0,842.0,112.0,3.7,30.0,721.0,125.74,67.66
2016,8,13,15,15,828.0,109.0,3.65,29.5,679.0,77.23,58.0
2016,8,13,15,30,814.0,106.0,3.6,29.0,637.0,76.71,57.89
2016,8,13,15,45,796.5,102.5,3.6,28.5,590.5,75.71,57.36
2016,8,13,16,0,779.0,99.0,3.6,28.0,544.0,74.62,56.77
2016,8,13,16,15,755.0,95.5,3.5,27.5,494.5,73.36,56.03
2016,8,13,16,30,731.0,92.0,3.4,27.0,445.0,65.87,50.07
2016,8,13,16,45,699.5,86.5,3.3,26.5,393.0,63.14,48.05
2016,8,13,17,0,668.0,81.0,3.2,26.0,341.0,60.29,45.88
2016,8,13,17,15,623.0,75.0,3.0,25.0,289.0,56.82,43.22
2016,8,13,17,30,578.0,69.0,2.8,24.0,237.0,53.27,40.37
2016,8,13,17,45,514.0,60.5,2.65,23.5,187.5,47.51,35.36
2016,8,13,18,0,450.0,52.0,2.5,23.0,138.0,41.62,30.04
2016,8,13,18,15,349.5,40.5,2.3,22.0,95.0,32.85,22.08
2016,8,13,18,30,249.0,29.0,2.1,21.0,52.0,23.88,12.51
2016,8,13,18,45,124.5,14.5,1.95,20.5,26.0,12.38,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.5,17.0,2.1,15.5,30.5,140.63,14.2
2016,8,14,6,0,253.0,34.0,2.2,16.0,61.0,281.76,220.14
2016,8,14,6,15,342.0,46.5,2.2,16.5,105.0,378.93,308.86
2016,8,14,6,30,431.0,59.0,2.2,17.0,149.0,480.12,392.61
2016,8,14,6,45,490.0,69.0,2.2,17.5,198.0,556.9,453.44
2016,8,14,7,0,549.0,79.0,2.2,18.0,247.0,635.25,512.39
2016,8,14,7,15,353.5,121.0,2.2,19.0,237.5,512.76,415.19
2016,8,14,7,30,158.0,163.0,2.2,20.0,228.0,345.56,279.21
2016,8,14,7,45,427.5,134.0,2.25,21.0,340.0,606.96,484.13
2016,8,14,8,0,697.0,105.0,2.3,22.0,452.0,847.68,651.99
2016,8,14,8,15,721.5,110.0,2.3,22.5,501.0,882.63,670.38
2016,8,14,8,30,746.0,115.0,2.3,23.0,550.0,914.98,688.61
2016,8,14,8,45,764.0,119.0,2.3,23.5,595.5,930.35,695.27
2016,8,14,9,0,782.0,123.0,2.3,24.0,641.0,949.23,704.45
2016,8,14,9,15,796.5,126.0,2.3,24.5,682.5,960.09,708.33
2016,8,14,9,30,811.0,129.0,2.3,25.0,724.0,967.42,710.08
2016,8,14,9,45,819.5,132.5,2.35,26.0,759.0,965.8,705.3
2016,8,14,10,0,828.0,136.0,2.4,27.0,794.0,960.57,698.43
2016,8,14,10,15,836.5,138.0,2.45,27.5,823.5,950.14,689.75
2016,8,14,10,30,845.0,140.0,2.5,28.0,853.0,936.12,678.95
2016,8,14,10,45,852.5,140.5,2.55,28.5,876.0,905.13,657.23
2016,8,14,11,0,860.0,141.0,2.6,29.0,899.0,882.54,641.21
2016,8,14,11,15,864.0,142.0,2.65,29.0,914.0,854.25,622.65
2016,8,14,11,30,868.0,143.0,2.7,29.0,929.0,823.01,602.13
2016,8,14,11,45,871.5,142.5,2.8,29.5,937.0,787.37,577.61
2016,8,14,12,0,875.0,142.0,2.9,30.0,945.0,749.2,549.69
2016,8,14,12,15,875.0,142.0,2.95,30.0,944.5,706.71,519.06
2016,8,14,12,30,875.0,142.0,3.0,30.0,944.0,662.33,486.35
2016,8,14,12,45,870.0,143.5,3.05,30.0,934.5,614.45,450.29
2016,8,14,13,0,865.0,145.0,3.1,30.0,925.0,565.48,412.44
2016,8,14,13,15,861.0,144.0,3.15,30.0,908.5,514.38,371.98
2016,8,14,13,30,857.0,143.0,3.2,30.0,892.0,462.57,329.82
2016,8,14,13,45,847.5,143.0,3.3,30.0,867.5,405.2,282.72
2016,8,14,14,0,838.0,143.0,3.4,30.0,843.0,350.59,236.83
2016,8,14,14,15,829.0,141.0,3.45,29.5,812.5,295.32,190.77
2016,8,14,14,30,820.0,139.0,3.5,29.0,782.0,240.81,146.59
2016,8,14,14,45,807.5,136.5,3.55,29.0,745.0,186.5,106.51
2016,8,14,15,0,795.0,134.0,3.6,29.0,708.0,133.78,76.48
2016,8,14,15,15,779.5,131.0,3.6,28.5,665.5,90.42,69.06
2016,8,14,15,30,764.0,128.0,3.6,28.0,623.0,90.46,69.46
2016,8,14,15,45,745.5,123.0,3.65,27.5,577.0,80.81,61.83
2016,8,14,16,0,727.0,118.0,3.7,27.0,531.0,79.45,61.05
2016,8,14,16,15,701.0,113.0,3.65,26.5,481.5,77.85,60.05
2016,8,14,16,30,675.0,108.0,3.6,26.0,432.0,76.15,58.95
2016,8,14,16,45,643.5,101.0,3.6,25.5,381.0,72.84,56.48
2016,8,14,17,0,612.0,94.0,3.6,25.0,330.0,69.36,53.81
2016,8,14,17,15,565.0,86.0,3.45,24.0,278.5,64.79,50.23
2016,8,14,17,30,518.0,78.0,3.3,23.0,227.0,60.06,46.38
2016,8,14,17,45,456.0,67.0,3.2,22.0,178.5,52.59,39.95
2016,8,14,18,0,394.0,56.0,3.1,21.0,130.0,44.87,33.06
2016,8,14,18,15,297.0,42.5,2.95,20.0,88.5,32.76,22.13
2016,8,14,18,30,200.0,29.0,2.8,19.0,47.0,22.5,11.07
2016,8,14,18,45,100.0,14.5,2.65,18.5,23.5,12.38,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,179.0,15.5,2.75,13.5,34.0,180.24,0.0
2016,8,15,6,0,358.0,31.0,2.9,14.0,68.0,360.78,282.2
2016,8,15,6,15,454.5,40.0,2.85,14.5,115.0,461.04,376.49
2016,8,15,6,30,551.0,49.0,2.8,15.0,162.0,567.5,464.76
2016,8,15,6,45,612.5,55.0,2.75,15.5,214.5,644.12,525.32
2016,8,15,7,0,674.0,61.0,2.7,16.0,267.0,716.15,579.01
2016,8,15,7,15,367.0,109.5,2.65,16.5,224.5,509.88,418.58
2016,8,15,7,30,60.0,158.0,2.6,17.0,182.0,227.34,184.85
2016,8,15,7,45,94.0,184.0,2.55,18.0,228.0,287.59,233.93
2016,8,15,8,0,128.0,210.0,2.5,19.0,274.0,368.43,296.37
2016,8,15,8,15,491.5,147.0,2.45,19.5,427.5,689.03,545.55
2016,8,15,8,30,855.0,84.0,2.4,20.0,581.0,966.5,734.67
2016,8,15,8,45,871.0,86.0,2.4,20.5,628.0,984.8,740.54
2016,8,15,9,0,887.0,88.0,2.4,21.0,675.0,999.76,746.9
2016,8,15,9,15,899.0,90.0,2.45,21.5,717.0,1007.23,748.96
2016,8,15,9,30,911.0,92.0,2.5,22.0,759.0,1011.04,748.83
2016,8,15,9,45,913.0,97.5,2.55,23.0,793.5,1005.27,741.17
2016,8,15,10,0,915.0,103.0,2.6,24.0,828.0,995.7,731.33
2016,8,15,10,15,922.0,104.5,2.65,24.5,858.0,982.91,721.01
2016,8,15,10,30,929.0,106.0,2.7,25.0,888.0,966.44,708.46
2016,8,15,10,45,933.0,107.5,2.8,25.5,910.0,943.66,692.34
2016,8,15,11,0,937.0,109.0,2.9,26.0,932.0,917.46,674.03
2016,8,15,11,15,940.0,109.5,2.95,26.0,947.0,886.18,653.31
2016,8,15,11,30,943.0,110.0,3.0,26.0,962.0,851.82,630.47
2016,8,15,11,45,942.5,111.5,3.15,26.5,969.0,812.76,603.71
2016,8,15,12,0,942.0,113.0,3.3,27.0,976.0,771.17,574.02
2016,8,15,12,15,942.0,112.5,3.4,27.0,975.0,725.96,541.1
2016,8,15,12,30,942.0,112.0,3.5,27.0,974.0,678.68,505.84
2016,8,15,12,45,931.0,117.5,3.6,27.0,962.5,627.83,466.91
2016,8,15,13,0,920.0,123.0,3.7,27.0,951.0,576.11,426.25
2016,8,15,13,15,916.0,122.0,3.75,27.0,934.0,522.46,382.92
2016,8,15,13,30,912.0,121.0,3.8,27.0,917.0,467.99,337.73
2016,8,15,13,45,907.5,119.0,3.85,27.0,893.0,412.05,290.3
2016,8,15,14,0,903.0,117.0,3.9,27.0,869.0,355.78,241.82
2016,8,15,14,15,895.0,115.5,3.9,26.5,838.0,298.84,193.35
2016,8,15,14,30,887.0,114.0,3.9,26.0,807.0,242.35,146.82
2016,8,15,14,45,879.0,110.5,3.9,26.0,770.0,185.29,104.32
2016,8,15,15,0,871.0,107.0,3.9,26.0,733.0,129.14,72.75
2016,8,15,15,15,857.5,104.5,3.85,25.5,690.0,75.29,57.4
2016,8,15,15,30,844.0,102.0,3.8,25.0,647.0,74.95,57.43
2016,8,15,15,45,829.5,98.0,3.75,24.5,600.0,73.53,56.54
2016,8,15,16,0,815.0,94.0,3.7,24.0,553.0,71.98,55.54
2016,8,15,16,15,791.0,90.0,3.6,23.5,502.5,70.17,54.32
2016,8,15,16,30,767.0,86.0,3.5,23.0,452.0,68.27,53.0
2016,8,15,16,45,739.0,80.5,3.45,22.5,399.5,65.08,50.57
2016,8,15,17,0,711.0,75.0,3.4,22.0,347.0,56.64,43.54
2016,8,15,17,15,666.0,69.5,3.25,21.0,293.5,53.32,40.93
2016,8,15,17,30,621.0,64.0,3.1,20.0,240.0,49.94,38.14
2016,8,15,17,45,557.5,56.0,3.0,19.5,189.5,44.38,33.21
2016,8,15,18,0,494.0,48.0,2.9,19.0,139.0,38.71,27.99
2016,8,15,18,15,386.0,37.5,2.8,18.0,94.5,30.61,20.43
2016,8,15,18,30,278.0,27.0,2.7,17.0,50.0,22.38,10.43
2016,8,15,18,45,139.0,13.5,2.65,16.5,25.0,11.52,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,147.0,16.0,2.0,13.5,31.0,156.69,0.0
2016,8,16,6,0,294.0,32.0,2.3,14.0,62.0,312.74,242.83
2016,8,16,6,15,390.5,43.0,2.25,14.5,107.5,413.3,337.57
2016,8,16,6,30,487.0,54.0,2.2,15.0,153.0,520.3,426.29
2016,8,16,6,45,548.5,62.0,2.2,15.5,204.0,598.04,488.0
2016,8,16,7,0,610.0,70.0,2.2,16.0,255.0,677.4,547.63
2016,8,16,7,15,455.0,108.5,2.15,16.5,261.0,589.33,478.9
2016,8,16,7,30,300.0,147.0,2.1,17.0,267.0,477.79,389.24
2016,8,16,7,45,529.0,119.5,2.1,18.0,366.0,695.23,554.05
2016,8,16,8,0,758.0,92.0,2.1,19.0,465.0,882.8,681.65
2016,8,16,8,15,781.0,96.0,2.1,19.5,515.5,916.07,699.04
2016,8,16,8,30,804.0,100.0,2.1,20.0,566.0,946.46,715.77
2016,8,16,8,45,821.5,103.0,2.15,21.0,612.5,967.04,724.93
2016,8,16,9,0,839.0,106.0,2.2,22.0,659.0,984.25,731.93
2016,8,16,9,15,852.0,108.5,2.2,22.5,701.0,992.86,734.2
2016,8,16,9,30,865.0,111.0,2.2,23.0,743.0,986.04,726.62
2016,8,16,9,45,865.5,118.0,2.25,24.0,776.5,980.2,719.2
2016,8,16,10,0,866.0,125.0,2.3,25.0,810.0,970.68,709.56
2016,8,16,10,15,874.0,127.0,2.35,25.5,840.0,959.56,700.47
2016,8,16,10,30,882.0,129.0,2.4,26.0,870.0,944.86,689.2
2016,8,16,10,45,888.0,130.0,2.45,26.5,892.5,923.86,673.98
2016,8,16,11,0,894.0,131.0,2.5,27.0,915.0,899.5,656.69
2016,8,16,11,15,897.5,132.0,2.55,27.0,930.0,869.78,637.21
2016,8,16,11,30,901.0,133.0,2.6,27.0,945.0,837.06,615.69
2016,8,16,11,45,903.0,133.0,2.65,27.5,952.5,799.51,589.64
2016,8,16,12,0,905.0,133.0,2.7,28.0,960.0,759.42,560.15
2016,8,16,12,15,905.0,133.0,2.75,28.0,959.0,715.66,528.5
2016,8,16,12,30,905.0,133.0,2.8,28.0,958.0,669.91,494.64
2016,8,16,12,45,893.5,138.0,2.85,28.0,946.5,619.52,456.5
2016,8,16,13,0,882.0,143.0,2.9,28.0,935.0,568.43,416.83
2016,8,16,13,15,878.0,142.0,2.95,28.0,918.0,516.31,375.28
2016,8,16,13,30,874.0,141.0,3.0,28.0,901.0,463.44,331.95
2016,8,16,13,45,869.5,138.5,3.05,28.5,877.5,408.87,285.7
2016,8,16,14,0,865.0,136.0,3.1,29.0,854.0,354.04,238.64
2016,8,16,14,15,856.5,134.0,3.1,28.5,823.0,291.95,187.3
2016,8,16,14,30,848.0,132.0,3.1,28.0,792.0,235.91,141.99
2016,8,16,14,45,838.0,128.5,3.15,28.0,755.0,179.62,100.92
2016,8,16,15,0,828.0,125.0,3.2,28.0,718.0,124.62,70.84
2016,8,16,15,15,813.0,122.0,3.15,27.5,675.0,85.63,65.43
2016,8,16,15,30,798.0,119.0,3.1,27.0,632.0,85.4,65.6
2016,8,16,15,45,780.5,114.5,3.1,27.0,585.0,84.04,64.67
2016,8,16,16,0,763.0,110.0,3.1,27.0,538.0,82.56,63.65
2016,8,16,16,15,737.5,105.0,3.05,26.0,487.5,73.38,56.44
2016,8,16,16,30,712.0,100.0,3.0,25.0,437.0,71.42,55.23
2016,8,16,16,45,679.5,94.0,3.0,24.5,385.0,68.55,53.09
2016,8,16,17,0,647.0,88.0,3.0,24.0,333.0,65.55,50.8
2016,8,16,17,15,599.0,80.5,2.9,23.0,280.0,61.14,47.32
2016,8,16,17,30,551.0,73.0,2.8,22.0,227.0,56.6,43.57
2016,8,16,17,45,483.5,63.0,2.75,21.5,177.5,49.74,37.53
2016,8,16,18,0,416.0,53.0,2.7,21.0,128.0,42.7,31.11
2016,8,16,18,15,311.5,40.0,2.6,20.0,85.5,32.66,21.87
2016,8,16,18,30,207.0,27.0,2.5,19.0,43.0,21.02,8.49
2016,8,16,18,45,103.5,13.5,2.45,18.0,21.5,11.52,0.0
2016,8,16,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.5,2.2,14.5,27.0,124.36,0.0
2016,8,17,6,0,216.0,33.0,2.5,15.0,54.0,253.44,194.16
2016,8,17,6,15,308.0,46.5,2.45,15.5,97.0,348.14,284.84
2016,8,17,6,30,400.0,60.0,2.4,16.0,140.0,454.03,373.65
2016,8,17,6,45,462.5,70.0,2.35,17.0,189.0,532.98,436.26
2016,8,17,7,0,525.0,80.0,2.3,18.0,238.0,613.6,496.69
2016,8,17,7,15,571.0,87.5,2.3,18.5,289.0,677.13,542.44
2016,8,17,7,30,617.0,95.0,2.3,19.0,340.0,740.31,586.08
2016,8,17,7,45,649.5,101.5,2.3,19.5,391.0,788.48,617.37
2016,8,17,8,0,682.0,108.0,2.3,20.0,442.0,834.94,646.63
2016,8,17,8,15,707.5,112.5,2.25,20.5,491.5,869.88,666.74
2016,8,17,8,30,733.0,117.0,2.2,21.0,541.0,902.25,684.76
2016,8,17,8,45,751.0,121.5,2.2,22.0,586.5,924.31,694.7
2016,8,17,9,0,769.0,126.0,2.2,23.0,632.0,936.81,698.28
2016,8,17,9,15,784.0,129.5,2.25,23.5,673.0,948.53,703.37
2016,8,17,9,30,799.0,133.0,2.3,24.0,714.0,956.72,706.23
2016,8,17,9,45,809.5,136.0,2.35,25.0,749.5,956.35,702.26
2016,8,17,10,0,820.0,139.0,2.4,26.0,785.0,952.35,696.17
2016,8,17,10,15,828.5,141.0,2.45,26.5,814.5,941.76,687.34
2016,8,17,10,30,837.0,143.0,2.5,27.0,844.0,927.59,676.39
2016,8,17,10,45,841.0,146.0,2.6,27.5,866.0,906.87,661.69
2016,8,17,11,0,845.0,149.0,2.7,28.0,888.0,882.82,644.9
2016,8,17,11,15,849.0,150.0,2.8,28.0,903.0,853.66,625.98
2016,8,17,11,30,853.0,151.0,2.9,28.0,918.0,821.5,604.97
2016,8,17,11,45,852.5,152.5,3.0,28.5,924.5,783.56,577.85
2016,8,17,12,0,852.0,154.0,3.1,29.0,931.0,743.26,548.18
2016,8,17,12,15,852.0,154.0,3.15,29.0,930.0,699.9,516.7
2016,8,17,12,30,852.0,154.0,3.2,29.0,929.0,654.65,483.13
2016,8,17,12,45,854.5,150.5,3.3,29.0,922.0,606.37,446.71
2016,8,17,13,0,857.0,147.0,3.4,29.0,915.0,556.07,407.7
2016,8,17,13,15,853.0,146.0,3.45,29.0,898.0,504.09,366.15
2016,8,17,13,30,849.0,145.0,3.5,29.0,881.0,451.03,322.63
2016,8,17,13,45,844.5,142.5,3.55,29.0,857.5,396.3,276.83
2016,8,17,14,0,840.0,140.0,3.6,29.0,834.0,341.43,230.21
2016,8,17,14,15,830.5,138.0,3.65,28.5,803.0,285.8,183.7
2016,8,17,14,30,821.0,136.0,3.7,28.0,772.0,231.0,139.49
2016,8,17,14,45,812.0,132.0,3.75,28.0,736.0,175.99,99.61
2016,8,17,15,0,803.0,128.0,3.8,28.0,700.0,122.18,70.8
2016,8,17,15,15,787.0,124.5,3.8,27.5,657.0,86.92,66.53
2016,8,17,15,30,771.0,121.0,3.8,27.0,614.0,86.42,66.47
2016,8,17,15,45,754.0,116.0,3.85,26.5,568.0,84.79,65.46
2016,8,17,16,0,737.0,111.0,3.9,26.0,522.0,75.59,58.12
2016,8,17,16,15,710.5,106.0,3.85,25.5,472.0,73.78,56.93
2016,8,17,16,30,684.0,101.0,3.8,25.0,422.0,71.87,55.63
2016,8,17,16,45,652.0,94.5,3.8,24.5,371.0,68.71,53.25
2016,8,17,17,0,620.0,88.0,3.8,24.0,320.0,65.4,50.69
2016,8,17,17,15,571.0,80.5,3.65,23.0,268.5,61.02,47.22
2016,8,17,17,30,522.0,73.0,3.5,22.0,217.0,56.52,43.49
2016,8,17,17,45,454.5,62.5,3.4,21.0,168.5,49.28,37.19
2016,8,17,18,0,387.0,52.0,3.3,20.0,120.0,41.83,30.45
2016,8,17,18,15,283.0,38.5,3.15,19.0,79.0,29.78,19.43
2016,8,17,18,30,179.0,25.0,3.0,18.0,38.0,19.44,6.41
2016,8,17,18,45,89.5,12.5,2.9,17.5,19.0,10.67,0.0
2016,8,17,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,78.5,16.5,2.15,14.5,24.0,102.5,0.0
2016,8,18,6,0,157.0,33.0,2.4,15.0,48.0,209.3,157.88
2016,8,18,6,15,239.0,49.5,2.4,15.5,88.5,298.49,243.74
2016,8,18,6,30,321.0,66.0,2.4,16.0,129.0,393.44,325.15
2016,8,18,6,45,374.5,80.5,2.4,16.5,175.5,465.36,384.5
2016,8,18,7,0,428.0,95.0,2.4,17.0,222.0,539.29,442.33
2016,8,18,7,15,474.5,105.5,2.35,17.5,272.0,602.65,489.25
2016,8,18,7,30,521.0,116.0,2.3,18.0,322.0,666.48,534.55
2016,8,18,7,45,547.5,127.0,2.3,19.0,370.0,711.63,563.7
2016,8,18,8,0,574.0,138.0,2.3,20.0,418.0,764.67,597.62
2016,8,18,8,15,601.0,145.0,2.25,20.5,466.0,803.12,620.95
2016,8,18,8,30,628.0,152.0,2.2,21.0,514.0,839.12,642.17
2016,8,18,8,45,642.0,161.0,2.2,22.0,557.0,861.72,653.0
2016,8,18,9,0,656.0,170.0,2.2,23.0,600.0,881.27,661.76
2016,8,18,9,15,672.5,175.0,2.25,23.5,640.0,895.73,668.84
2016,8,18,9,30,689.0,180.0,2.3,24.0,680.0,906.86,673.82
2016,8,18,9,45,646.0,213.0,2.35,24.5,700.0,885.96,657.58
2016,8,18,10,0,603.0,246.0,2.4,25.0,720.0,861.04,637.49
2016,8,18,10,15,613.5,250.5,2.45,25.5,748.5,856.74,632.84
2016,8,18,10,30,624.0,255.0,2.5,26.0,777.0,849.13,625.84
2016,8,18,10,45,635.0,256.5,2.6,26.5,799.5,835.92,615.6
2016,8,18,11,0,646.0,258.0,2.7,27.0,822.0,819.47,603.17
2016,8,18,11,15,650.5,260.0,2.75,27.0,836.0,794.94,586.0
2016,8,18,11,30,655.0,262.0,2.8,27.0,850.0,767.73,566.87
2016,8,18,11,45,659.5,262.0,2.9,27.5,857.5,736.34,543.82
2016,8,18,12,0,664.0,262.0,3.0,28.0,865.0,702.68,518.87
2016,8,18,12,15,664.0,261.5,3.05,28.0,864.5,663.62,490.51
2016,8,18,12,30,664.0,261.0,3.1,28.0,864.0,623.12,460.54
2016,8,18,12,45,657.5,262.0,3.15,28.0,854.5,578.91,427.2
2016,8,18,13,0,651.0,263.0,3.2,28.0,845.0,534.32,392.8
2016,8,18,13,15,646.0,261.0,3.25,27.5,829.0,488.14,357.12
2016,8,18,13,30,641.0,259.0,3.3,27.0,813.0,441.96,320.4
2016,8,18,13,45,637.5,253.0,3.4,27.0,791.0,393.76,280.74
2016,8,18,14,0,634.0,247.0,3.5,27.0,769.0,345.85,240.74
2016,8,18,14,15,623.0,242.0,3.55,27.0,739.5,297.3,200.64
2016,8,18,14,30,612.0,237.0,3.6,27.0,710.0,250.2,163.17
2016,8,18,14,45,602.5,228.5,3.65,27.0,675.5,202.6,129.07
2016,8,18,15,0,593.0,220.0,3.7,27.0,641.0,157.92,105.01
2016,8,18,15,15,574.5,213.0,3.7,26.5,600.5,130.1,102.27
2016,8,18,15,30,556.0,206.0,3.7,26.0,560.0,128.4,101.39
2016,8,18,15,45,537.0,195.5,3.75,25.5,516.0,124.45,98.65
2016,8,18,16,0,518.0,185.0,3.8,25.0,472.0,120.23,95.66
2016,8,18,16,15,488.5,174.0,3.8,24.0,424.5,115.25,92.21
2016,8,18,16,30,459.0,163.0,3.8,23.0,377.0,110.0,88.46
2016,8,18,16,45,422.5,149.5,3.8,22.5,328.0,102.74,82.76
2016,8,18,17,0,386.0,136.0,3.8,22.0,279.0,95.14,76.65
2016,8,18,17,15,341.0,119.0,3.65,21.0,231.0,84.71,68.09
2016,8,18,17,30,296.0,102.0,3.5,20.0,183.0,75.36,60.2
2016,8,18,17,45,238.0,81.5,3.4,19.5,137.5,61.04,47.6
2016,8,18,18,0,180.0,61.0,3.3,19.0,92.0,46.37,34.43
2016,8,18,18,15,120.5,39.5,3.2,18.5,57.0,30.64,20.08
2016,8,18,18,30,61.0,18.0,3.1,18.0,22.0,14.42,2.21
2016,8,18,18,45,30.5,9.0,3.05,17.5,11.0,7.68,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,39.5,13.0,2.2,14.5,16.5,54.67,0.0
2016,8,19,6,0,79.0,26.0,2.5,15.0,33.0,115.55,84.36
2016,8,19,6,15,133.0,48.5,2.55,15.5,70.5,194.0,157.7
2016,8,19,6,30,187.0,71.0,2.6,16.0,108.0,271.77,225.2
2016,8,19,6,45,236.0,92.0,2.65,16.5,152.5,343.87,286.01
2016,8,19,7,0,285.0,113.0,2.7,17.0,197.0,417.3,345.71
2016,8,19,7,15,326.0,130.5,2.6,17.5,245.0,479.35,393.86
2016,8,19,7,30,367.0,148.0,2.5,18.0,293.0,542.02,440.63
2016,8,19,7,45,401.5,162.5,2.45,18.5,341.0,615.92,493.67
2016,8,19,8,0,436.0,177.0,2.4,19.0,389.0,668.7,529.79
2016,8,19,8,15,463.5,188.5,2.35,19.5,435.5,709.83,556.55
2016,8,19,8,30,491.0,200.0,2.3,20.0,482.0,749.23,581.51
2016,8,19,8,45,512.5,210.0,2.25,21.0,525.5,778.87,597.88
2016,8,19,9,0,534.0,220.0,2.2,22.0,569.0,806.09,612.29
2016,8,19,9,15,551.5,227.5,2.2,22.5,608.5,823.92,621.62
2016,8,19,9,30,569.0,235.0,2.2,23.0,648.0,838.93,629.09
2016,8,19,9,45,559.5,253.5,2.2,23.5,675.5,836.46,624.05
2016,8,19,10,0,550.0,272.0,2.2,24.0,703.0,831.05,617.34
2016,8,19,10,15,560.5,277.5,2.25,24.5,731.0,828.45,613.72
2016,8,19,10,30,571.0,283.0,2.3,25.0,759.0,822.87,608.13
2016,8,19,10,45,575.5,289.0,2.35,25.5,779.5,809.44,597.22
2016,8,19,11,0,580.0,295.0,2.4,26.0,800.0,793.24,584.52
2016,8,19,11,15,585.0,297.5,2.45,26.0,814.5,771.58,569.31
2016,8,19,11,30,590.0,300.0,2.5,26.0,829.0,747.41,552.27
2016,8,19,11,45,593.0,301.0,2.65,26.5,836.0,718.08,530.94
2016,8,19,12,0,596.0,302.0,2.8,27.0,843.0,685.31,506.91
2016,8,19,12,15,595.5,302.0,2.85,27.0,842.0,648.52,480.16
2016,8,19,12,30,595.0,302.0,2.9,27.0,841.0,610.5,452.01
2016,8,19,12,45,596.5,298.0,3.0,27.0,833.5,569.69,421.42
2016,8,19,13,0,598.0,294.0,3.1,27.0,826.0,528.02,389.39
2016,8,19,13,15,592.5,291.0,3.15,27.0,810.0,485.83,356.0
2016,8,19,13,30,587.0,288.0,3.2,27.0,794.0,441.08,320.0
2016,8,19,13,45,585.5,279.5,3.3,27.0,772.5,394.29,281.81
2016,8,19,14,0,584.0,271.0,3.4,27.0,751.0,347.64,243.17
2016,8,19,14,15,572.5,265.5,3.45,26.5,721.0,300.79,205.26
2016,8,19,14,30,561.0,260.0,3.5,26.0,691.0,255.34,169.78
2016,8,19,14,45,552.5,249.5,3.55,26.0,657.5,208.83,136.63
2016,8,19,15,0,544.0,239.0,3.6,26.0,624.0,163.77,112.03
2016,8,19,15,15,525.0,230.5,3.55,25.5,583.0,139.2,110.15
2016,8,19,15,30,506.0,222.0,3.5,25.0,542.0,136.93,108.83
2016,8,19,15,45,485.5,210.0,3.5,24.5,498.5,132.36,105.6
2016,8,19,16,0,465.0,198.0,3.5,24.0,455.0,127.48,102.09
2016,8,19,16,15,436.5,185.0,3.45,23.5,408.0,121.53,97.66
2016,8,19,16,30,408.0,172.0,3.4,23.0,361.0,115.24,92.88
2016,8,19,16,45,371.0,156.5,3.4,22.5,312.5,110.64,89.46
2016,8,19,17,0,334.0,141.0,3.4,22.0,264.0,100.79,81.48
2016,8,19,17,15,292.0,122.0,3.3,21.0,217.0,88.39,71.24
2016,8,19,17,30,250.0,103.0,3.2,20.0,170.0,75.6,60.38
2016,8,19,17,45,197.5,80.5,3.15,19.5,126.0,60.08,46.72
2016,8,19,18,0,145.0,58.0,3.1,19.0,82.0,44.11,32.43
2016,8,19,18,15,95.5,36.0,3.0,18.5,49.5,28.03,17.75
2016,8,19,18,30,46.0,14.0,2.9,18.0,17.0,11.34,0.0
2016,8,19,18,45,23.0,7.0,2.85,17.5,8.5,5.97,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,11.5,1.75,14.5,15.0,34.2,0.0
2016,8,20,6,0,68.0,23.0,2.0,15.0,30.0,100.91,71.95
