Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,15,118.0,46.5,2.0,15.5,66.0,178.75,144.6
2016,8,20,6,30,168.0,70.0,2.0,16.0,102.0,254.72,210.35
2016,8,20,6,45,215.0,92.0,2.0,16.5,146.5,326.09,270.34
2016,8,20,7,0,262.0,114.0,2.0,17.0,191.0,398.53,328.95
2016,8,20,7,15,198.5,136.0,2.0,17.5,200.5,370.65,303.91
2016,8,20,7,30,135.0,158.0,2.0,18.0,210.0,318.49,259.72
2016,8,20,7,45,210.0,174.5,2.0,18.5,269.5,406.74,330.13
2016,8,20,8,0,285.0,191.0,2.0,19.0,329.0,517.98,414.29
2016,8,20,8,15,374.0,199.0,2.0,19.5,400.5,612.08,483.22
2016,8,20,8,30,463.0,207.0,2.0,20.0,472.0,729.02,565.35
2016,8,20,8,45,487.5,216.5,2.05,21.0,515.5,760.8,583.4
2016,8,20,9,0,512.0,226.0,2.1,22.0,559.0,790.26,600.27
2016,8,20,9,15,529.5,234.0,2.15,22.5,598.0,808.55,610.38
2016,8,20,9,30,547.0,242.0,2.2,23.0,637.0,824.08,618.66
2016,8,20,9,45,592.5,232.0,2.3,23.5,679.0,850.83,635.74
2016,8,20,10,0,638.0,222.0,2.4,24.0,721.0,868.85,646.81
2016,8,20,10,15,648.0,226.0,2.45,24.5,749.0,863.04,640.7
2016,8,20,10,30,658.0,230.0,2.5,25.0,777.0,853.91,632.64
2016,8,20,10,45,670.5,229.5,2.65,25.5,799.5,839.42,621.88
2016,8,20,11,0,683.0,229.0,2.8,26.0,822.0,821.63,608.81
2016,8,20,11,15,687.5,231.0,2.9,26.0,836.5,796.32,591.22
2016,8,20,11,30,692.0,233.0,3.0,26.0,851.0,768.27,571.54
2016,8,20,11,45,701.5,229.0,3.15,26.0,859.5,736.17,549.13
2016,8,20,12,0,711.0,225.0,3.3,26.0,868.0,701.5,524.39
2016,8,20,12,15,711.0,225.0,3.4,26.0,867.0,661.46,494.93
2016,8,20,12,30,711.0,225.0,3.5,26.0,866.0,619.85,463.65
2016,8,20,12,45,702.0,227.5,3.6,26.0,855.5,573.8,428.34
2016,8,20,13,0,693.0,230.0,3.7,26.0,845.0,527.4,391.91
2016,8,20,13,15,688.0,228.0,3.7,26.0,829.0,479.48,353.29
2016,8,20,13,30,683.0,226.0,3.7,26.0,813.0,431.45,313.67
2016,8,20,13,45,684.0,218.5,3.75,26.0,792.5,381.75,271.97
2016,8,20,14,0,685.0,211.0,3.8,26.0,772.0,331.79,229.49
2016,8,20,14,15,674.5,207.0,3.8,25.5,742.0,281.4,187.69
2016,8,20,14,30,664.0,203.0,3.8,25.0,712.0,232.28,148.61
2016,8,20,14,45,656.0,195.5,3.85,24.5,678.0,182.62,113.52
2016,8,20,15,0,648.0,188.0,3.9,24.0,644.0,134.32,88.74
2016,8,20,15,15,630.5,182.0,3.85,23.5,603.0,111.44,88.13
2016,8,20,15,30,613.0,176.0,3.8,23.0,562.0,110.98,88.19
2016,8,20,15,45,594.5,167.0,3.8,23.0,518.0,108.35,86.25
2016,8,20,16,0,576.0,158.0,3.8,23.0,474.0,105.1,83.8
2016,8,20,16,15,546.5,149.5,3.7,22.5,426.0,101.15,80.91
2016,8,20,16,30,517.0,141.0,3.6,22.0,378.0,97.0,77.82
2016,8,20,16,45,483.5,129.0,3.55,21.5,329.5,90.3,72.49
2016,8,20,17,0,450.0,117.0,3.5,21.0,281.0,83.29,66.79
2016,8,20,17,15,401.0,104.0,3.4,20.0,232.5,75.15,60.08
2016,8,20,17,30,352.0,91.0,3.3,19.0,184.0,66.72,52.9
2016,8,20,17,45,291.0,74.0,3.2,18.5,139.0,55.05,42.51
2016,8,20,18,0,230.0,57.0,3.1,18.0,94.0,43.0,31.56
2016,8,20,18,15,154.5,37.5,2.95,17.5,58.0,28.66,18.2
2016,8,20,18,30,79.0,18.0,2.8,17.0,22.0,13.93,0.0
2016,8,20,18,45,39.5,9.0,2.7,16.5,11.0,7.68,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,51.5,13.5,2.35,14.5,18.0,48.41,0.0
2016,8,21,6,0,103.0,27.0,2.7,15.0,36.0,138.03,98.54
2016,8,21,6,15,170.5,47.5,2.7,15.5,74.5,223.19,181.66
2016,8,21,6,30,238.0,68.0,2.7,16.0,113.0,309.67,256.82
2016,8,21,6,45,296.0,85.0,2.75,16.5,159.0,403.88,335.06
2016,8,21,7,0,354.0,102.0,2.8,17.0,205.0,482.35,398.27
2016,8,21,7,15,202.5,126.0,2.75,17.5,187.5,359.95,296.67
2016,8,21,7,30,51.0,150.0,2.7,18.0,170.0,210.0,170.37
2016,8,21,7,45,52.5,171.5,2.7,18.5,194.5,232.95,188.45
2016,8,21,8,0,54.0,193.0,2.7,19.0,219.0,255.38,205.31
2016,8,21,8,15,77.0,220.0,2.65,19.5,262.0,305.25,244.26
2016,8,21,8,30,100.0,247.0,2.6,20.0,305.0,354.5,281.73
2016,8,21,8,45,157.5,269.5,2.6,20.5,368.0,452.74,356.55
2016,8,21,9,0,215.0,292.0,2.6,21.0,431.0,528.78,412.47
2016,8,21,9,15,437.5,240.5,2.6,21.5,547.5,724.37,557.28
2016,8,21,9,30,660.0,189.0,2.6,22.0,664.0,884.81,668.53
2016,8,21,9,45,653.5,204.0,2.65,22.5,693.5,880.64,662.01
2016,8,21,10,0,647.0,219.0,2.7,23.0,723.0,873.17,654.56
2016,8,21,10,15,657.5,223.0,2.75,23.5,752.0,867.6,648.74
2016,8,21,10,30,668.0,227.0,2.8,24.0,781.0,858.67,640.68
2016,8,21,10,45,678.0,228.0,2.9,24.5,803.5,843.09,628.58
2016,8,21,11,0,688.0,229.0,3.0,25.0,826.0,824.28,614.27
2016,8,21,11,15,693.0,231.0,3.1,25.0,840.5,799.13,596.62
2016,8,21,11,30,698.0,233.0,3.2,25.0,855.0,771.19,576.83
2016,8,21,11,45,703.0,232.0,3.3,25.0,862.5,738.03,553.14
2016,8,21,12,0,708.0,231.0,3.4,25.0,870.0,702.52,527.35
2016,8,21,12,15,708.0,231.0,3.5,25.0,869.0,662.4,497.67
2016,8,21,12,30,708.0,231.0,3.6,25.0,868.0,620.72,466.17
2016,8,21,12,45,723.5,218.5,3.75,25.0,864.5,576.71,432.44
2016,8,21,13,0,739.0,206.0,3.9,25.0,861.0,530.46,395.92
2016,8,21,13,15,734.0,204.5,3.95,24.5,844.0,480.91,356.33
2016,8,21,13,30,729.0,203.0,4.0,24.0,827.0,431.11,315.39
2016,8,21,13,45,722.5,199.5,4.1,24.0,803.5,379.38,271.55
2016,8,21,14,0,716.0,196.0,4.2,24.0,780.0,328.04,227.51
2016,8,21,14,15,705.0,192.5,4.2,23.5,749.5,276.25,184.04
2016,8,21,14,30,694.0,189.0,4.2,23.0,719.0,225.72,143.54
2016,8,21,14,45,681.5,184.0,4.25,23.0,682.5,175.53,108.15
2016,8,21,15,0,669.0,179.0,4.3,23.0,646.0,127.15,84.35
2016,8,21,15,15,650.5,173.5,4.2,22.5,604.5,106.76,84.62
2016,8,21,15,30,632.0,168.0,4.1,22.0,563.0,106.38,84.72
2016,8,21,15,45,610.0,160.5,4.1,21.5,518.0,104.49,83.55
2016,8,21,16,0,588.0,153.0,4.1,21.0,473.0,102.43,82.25
2016,8,21,16,15,558.0,144.5,4.05,20.5,424.5,98.33,79.19
2016,8,21,16,30,528.0,136.0,4.0,20.0,376.0,94.07,75.96
2016,8,21,16,45,490.5,125.5,3.95,19.5,327.0,88.19,71.29
2016,8,21,17,0,453.0,115.0,3.9,19.0,278.0,82.08,66.3
2016,8,21,17,15,403.0,102.0,3.75,18.5,229.5,73.88,59.35
2016,8,21,17,30,353.0,89.0,3.6,18.0,181.0,65.4,51.94
2016,8,21,17,45,289.0,72.0,3.5,17.5,136.0,53.66,41.44
2016,8,21,18,0,225.0,55.0,3.4,17.0,91.0,41.55,30.37
2016,8,21,18,15,148.5,36.0,3.3,16.5,56.0,27.55,17.14
2016,8,21,18,30,72.0,17.0,3.2,16.0,21.0,13.6,0.0
2016,8,21,18,45,36.0,8.5,3.1,15.5,10.5,7.26,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,52.0,14.0,2.75,14.5,18.5,49.15,0.0
2016,8,22,6,0,104.0,28.0,3.0,15.0,37.0,141.52,98.9
2016,8,22,6,15,175.0,47.5,3.0,15.0,75.5,227.47,185.31
2016,8,22,6,30,246.0,67.0,3.0,15.0,114.0,333.05,276.58
2016,8,22,6,45,304.0,83.5,3.0,15.5,159.5,408.61,340.48
2016,8,22,7,0,362.0,100.0,3.0,16.0,205.0,486.6,403.72
2016,8,22,7,15,185.0,116.0,2.9,16.5,170.0,329.62,273.36
2016,8,22,7,30,8.0,132.0,2.8,17.0,135.0,131.14,104.59
2016,8,22,7,45,15.5,154.0,2.75,17.5,161.0,158.83,127.49
2016,8,22,8,0,23.0,176.0,2.7,18.0,187.0,186.38,149.48
2016,8,22,8,15,141.0,207.5,2.65,18.5,286.5,372.88,300.98
2016,8,22,8,30,259.0,239.0,2.6,19.0,386.0,543.93,431.78
2016,8,22,8,45,443.5,207.0,2.6,20.0,483.0,705.27,550.67
2016,8,22,9,0,628.0,175.0,2.6,21.0,580.0,855.11,654.03
2016,8,22,9,15,645.0,180.0,2.65,21.5,620.0,869.87,660.35
2016,8,22,9,30,662.0,185.0,2.7,22.0,660.0,881.35,665.71
2016,8,22,9,45,658.5,198.0,2.75,22.5,690.0,878.05,661.12
2016,8,22,10,0,655.0,211.0,2.8,23.0,720.0,871.47,654.55
2016,8,22,10,15,665.0,214.5,2.9,23.0,748.5,864.82,649.55
2016,8,22,10,30,675.0,218.0,3.0,23.0,777.0,854.84,642.29
2016,8,22,10,45,683.0,220.0,3.1,23.5,798.5,838.34,629.36
2016,8,22,11,0,691.0,222.0,3.2,24.0,820.0,818.69,614.25
2016,8,22,11,15,695.5,224.0,3.3,24.0,834.0,793.11,596.1
2016,8,22,11,30,700.0,226.0,3.4,24.0,848.0,764.78,575.8
2016,8,22,11,45,704.5,225.0,3.55,24.5,855.0,731.26,550.72
2016,8,22,12,0,709.0,224.0,3.7,25.0,862.0,695.43,523.59
2016,8,22,12,15,708.5,224.0,3.8,25.0,860.5,655.05,493.49
2016,8,22,12,30,708.0,224.0,3.9,25.0,859.0,613.15,461.6
2016,8,22,12,45,675.5,241.0,4.0,25.0,842.0,565.3,424.38
2016,8,22,13,0,643.0,258.0,4.1,25.0,825.0,518.82,387.55
2016,8,22,13,15,638.0,255.5,4.1,24.5,809.0,472.61,350.77
2016,8,22,13,30,633.0,253.0,4.1,24.0,793.0,426.42,313.04
2016,8,22,13,45,631.0,246.0,4.2,24.0,771.5,378.35,272.56
2016,8,22,14,0,629.0,239.0,4.3,24.0,750.0,330.43,231.75
2016,8,22,14,15,618.0,234.0,4.3,23.5,720.0,282.17,191.74
2016,8,22,14,30,607.0,229.0,4.3,23.0,690.0,235.36,154.75
2016,8,22,14,45,597.5,220.5,4.35,23.0,656.0,188.02,121.63
2016,8,22,15,0,588.0,212.0,4.4,23.0,622.0,143.74,100.23
2016,8,22,15,15,569.5,205.0,4.35,22.5,581.5,126.47,101.09
2016,8,22,15,30,551.0,198.0,4.3,22.0,541.0,124.59,100.01
2016,8,22,15,45,531.5,187.5,4.3,21.5,497.0,120.45,97.03
2016,8,22,16,0,512.0,177.0,4.3,21.0,453.0,116.03,93.8
2016,8,22,16,15,482.0,166.0,4.2,20.5,406.0,110.87,89.91
2016,8,22,16,30,452.0,155.0,4.1,20.0,359.0,105.43,85.73
2016,8,22,16,45,418.0,141.0,4.0,19.5,311.5,97.69,79.5
2016,8,22,17,0,384.0,127.0,3.9,19.0,264.0,89.58,72.82
2016,8,22,17,15,337.0,111.0,3.75,18.5,216.5,79.62,64.34
2016,8,22,17,30,290.0,95.0,3.6,18.0,169.0,70.62,56.48
2016,8,22,17,45,234.5,75.0,3.45,17.5,126.0,56.5,43.87
2016,8,22,18,0,179.0,55.0,3.3,17.0,83.0,42.05,30.73
2016,8,22,18,15,114.0,34.0,3.15,16.5,49.5,26.52,16.04
2016,8,22,18,30,49.0,13.0,3.0,16.0,16.0,10.52,0.0
2016,8,22,18,45,24.5,6.5,2.85,16.0,8.0,5.55,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,61.5,13.5,2.2,15.0,18.5,55.46,0.0
2016,8,23,6,0,123.0,27.0,2.5,16.0,37.0,171.92,117.11
2016,8,23,6,15,203.0,45.0,2.5,16.0,76.5,263.91,213.38
2016,8,23,6,30,283.0,63.0,2.5,16.0,116.0,357.71,295.27
2016,8,23,6,45,346.0,77.5,2.55,16.5,162.5,436.03,360.99
2016,8,23,7,0,409.0,92.0,2.6,17.0,209.0,517.11,425.72
2016,8,23,7,15,242.5,122.0,2.55,17.5,195.0,390.89,321.98
2016,8,23,7,30,76.0,152.0,2.5,18.0,181.0,236.92,193.0
2016,8,23,7,45,114.5,176.5,2.45,19.0,227.5,318.93,258.71
2016,8,23,8,0,153.0,201.0,2.4,20.0,274.0,382.22,306.97
2016,8,23,8,15,394.0,172.5,2.35,20.5,388.0,620.92,491.4
2016,8,23,8,30,635.0,144.0,2.3,21.0,502.0,832.66,640.73
2016,8,23,8,45,658.0,148.5,2.3,21.5,547.0,858.78,653.68
2016,8,23,9,0,681.0,153.0,2.3,22.0,592.0,881.9,666.18
2016,8,23,9,15,697.5,157.5,2.3,22.5,632.0,895.42,672.16
2016,8,23,9,30,714.0,162.0,2.3,23.0,672.0,905.58,676.06
2016,8,23,9,45,700.5,179.0,2.35,23.5,700.5,897.05,668.04
2016,8,23,10,0,687.0,196.0,2.4,24.0,729.0,885.04,658.05
2016,8,23,10,15,697.0,199.5,2.45,24.5,757.5,877.9,651.5
2016,8,23,10,30,707.0,203.0,2.5,25.0,786.0,867.36,642.77
2016,8,23,10,45,716.5,204.0,2.6,25.5,808.5,850.54,630.21
2016,8,23,11,0,726.0,205.0,2.7,26.0,831.0,830.44,615.2
2016,8,23,11,15,731.0,206.5,2.75,26.0,845.5,803.96,596.55
2016,8,23,11,30,736.0,208.0,2.8,26.0,860.0,774.62,575.75
2016,8,23,11,45,741.0,207.0,2.9,26.5,867.5,740.39,550.47
2016,8,23,12,0,746.0,206.0,3.0,27.0,875.0,703.72,523.1
2016,8,23,12,15,745.5,206.0,3.1,27.0,874.0,662.08,492.64
2016,8,23,12,30,745.0,206.0,3.2,27.0,873.0,618.81,460.28
2016,8,23,12,45,757.0,196.0,3.3,27.0,868.0,573.24,425.5
2016,8,23,13,0,769.0,186.0,3.4,27.0,863.0,527.36,389.3
2016,8,23,13,15,764.5,184.5,3.45,27.0,846.5,477.91,349.27
2016,8,23,13,30,760.0,183.0,3.5,27.0,830.0,428.1,307.94
2016,8,23,13,45,755.0,179.5,3.6,27.0,806.5,371.4,260.73
2016,8,23,14,0,750.0,176.0,3.7,27.0,783.0,318.87,216.07
2016,8,23,14,15,740.0,173.0,3.75,26.5,752.5,265.91,172.13
2016,8,23,14,30,730.0,170.0,3.8,26.0,722.0,214.03,131.32
2016,8,23,14,45,719.0,165.0,3.9,26.0,686.0,162.06,95.99
2016,8,23,15,0,708.0,160.0,4.0,26.0,650.0,111.7,73.52
2016,8,23,15,15,690.5,155.0,4.0,25.5,608.5,96.56,75.2
2016,8,23,15,30,673.0,150.0,4.0,25.0,567.0,96.01,75.13
2016,8,23,15,45,653.0,143.0,4.0,25.0,521.5,94.01,73.69
2016,8,23,16,0,633.0,136.0,4.0,25.0,476.0,91.82,72.1
2016,8,23,16,15,603.5,129.0,3.95,24.0,427.0,89.33,70.54
2016,8,23,16,30,574.0,122.0,3.9,23.0,378.0,86.69,68.83
2016,8,23,16,45,538.0,112.5,3.85,22.5,328.5,81.91,65.1
2016,8,23,17,0,502.0,103.0,3.8,22.0,279.0,74.66,59.14
2016,8,23,17,15,450.0,91.5,3.65,21.0,229.5,67.19,52.96
2016,8,23,17,30,398.0,80.0,3.5,20.0,180.0,59.5,46.36
2016,8,23,17,45,330.0,65.5,3.4,19.5,135.0,49.31,37.24
2016,8,23,18,0,262.0,51.0,3.3,19.0,90.0,38.85,27.65
2016,8,23,18,15,171.0,33.0,3.2,18.0,54.5,25.41,14.7
2016,8,23,18,30,80.0,15.0,3.1,17.0,19.0,11.66,0.0
2016,8,23,18,45,40.0,7.5,3.05,16.5,9.5,6.4,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,90.0,13.5,2.0,14.5,20.5,75.74,0.0
2016,8,24,6,0,180.0,27.0,2.3,15.0,41.0,213.95,142.89
2016,8,24,6,15,274.5,42.0,2.3,15.5,82.5,315.51,255.29
2016,8,24,6,30,369.0,57.0,2.3,16.0,124.0,419.34,344.5
2016,8,24,6,45,437.5,68.0,2.35,16.5,173.0,505.68,415.22
2016,8,24,7,0,506.0,79.0,2.4,17.0,222.0,591.65,482.24
2016,8,24,7,15,253.0,99.5,2.35,17.5,171.0,367.96,304.02
2016,8,24,7,30,0.0,120.0,2.3,18.0,120.0,110.2,86.43
2016,8,24,7,45,6.0,142.0,2.3,18.5,145.0,136.55,108.33
2016,8,24,8,0,12.0,164.0,2.3,19.0,170.0,162.73,129.27
2016,8,24,8,15,32.0,196.5,2.3,19.5,214.5,232.66,185.34
2016,8,24,8,30,52.0,229.0,2.3,20.0,259.0,285.76,226.61
2016,8,24,8,45,121.5,259.5,2.3,20.5,336.0,405.23,319.39
2016,8,24,9,0,191.0,290.0,2.3,21.0,413.0,502.4,391.84
2016,8,24,9,15,492.0,212.0,2.3,21.5,556.0,744.1,571.81
2016,8,24,9,30,793.0,134.0,2.3,22.0,699.0,942.74,705.21
2016,8,24,9,45,815.0,131.0,2.35,22.5,737.0,946.34,703.31
2016,8,24,10,0,837.0,128.0,2.4,23.0,775.0,946.06,700.97
2016,8,24,10,15,845.5,130.0,2.45,23.5,804.0,934.72,691.5
2016,8,24,10,30,854.0,132.0,2.5,24.0,833.0,909.1,672.79
2016,8,24,10,45,859.0,133.5,2.6,24.5,855.0,887.64,657.48
2016,8,24,11,0,864.0,135.0,2.7,25.0,877.0,862.93,639.96
2016,8,24,11,15,867.5,135.5,2.75,25.0,891.5,832.95,619.81
2016,8,24,11,30,871.0,136.0,2.8,25.0,906.0,800.07,597.63
2016,8,24,11,45,871.5,137.0,2.9,25.5,912.0,762.65,570.49
2016,8,24,12,0,872.0,138.0,3.0,26.0,918.0,722.85,540.52
2016,8,24,12,15,872.0,138.0,3.05,26.0,917.0,679.75,508.43
2016,8,24,12,30,872.0,138.0,3.1,26.0,916.0,634.72,474.15
2016,8,24,12,45,853.5,147.0,3.2,26.0,902.0,585.86,436.18
2016,8,24,13,0,835.0,156.0,3.3,26.0,888.0,534.7,395.6
2016,8,24,13,15,830.0,155.0,3.35,26.0,870.5,482.33,352.94
2016,8,24,13,30,825.0,154.0,3.4,26.0,853.0,429.48,308.78
2016,8,24,13,45,818.0,152.0,3.5,26.0,828.5,375.0,262.55
2016,8,24,14,0,811.0,150.0,3.6,26.0,804.0,320.73,216.02
2016,8,24,14,15,801.5,147.5,3.6,25.5,773.0,265.99,170.22
2016,8,24,14,30,792.0,145.0,3.6,25.0,742.0,212.17,127.83
2016,8,24,14,45,779.5,142.0,3.65,25.0,704.5,158.86,92.32
2016,8,24,15,0,767.0,139.0,3.7,25.0,667.0,107.22,71.52
2016,8,24,15,15,749.5,135.0,3.7,24.5,624.5,85.73,66.5
2016,8,24,15,30,732.0,131.0,3.7,24.0,582.0,85.27,66.47
2016,8,24,15,45,711.0,126.0,3.7,24.0,535.0,84.04,65.64
2016,8,24,16,0,690.0,121.0,3.7,24.0,488.0,82.71,64.74
2016,8,24,16,15,660.5,115.0,3.65,23.0,438.0,80.45,63.32
2016,8,24,16,30,631.0,109.0,3.6,22.0,388.0,78.08,61.77
2016,8,24,16,45,593.0,101.0,3.55,21.5,337.0,74.0,58.58
2016,8,24,17,0,555.0,93.0,3.5,21.0,286.0,69.75,55.15
2016,8,24,17,15,501.5,83.5,3.4,20.0,235.5,63.98,50.38
2016,8,24,17,30,448.0,74.0,3.3,19.0,185.0,55.65,43.18
2016,8,24,17,45,373.0,61.0,3.2,18.5,138.5,46.33,34.78
2016,8,24,18,0,298.0,48.0,3.1,18.0,92.0,36.81,25.95
2016,8,24,18,15,194.5,31.5,3.05,17.5,55.5,24.36,13.5
2016,8,24,18,30,91.0,15.0,3.0,17.0,19.0,12.8,0.0
2016,8,24,18,45,45.5,7.5,2.95,16.5,9.5,6.4,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,100.0,13.0,2.35,14.5,20.5,82.35,0.0
2016,8,25,6,0,200.0,26.0,2.6,15.0,41.0,225.84,145.3
2016,8,25,6,15,300.0,39.0,2.6,15.5,82.5,333.96,269.91
2016,8,25,6,30,400.0,52.0,2.6,16.0,124.0,441.84,362.52
2016,8,25,6,45,473.0,60.5,2.65,16.5,173.0,526.94,432.4
2016,8,25,7,0,546.0,69.0,2.7,17.0,222.0,614.31,500.56
2016,8,25,7,15,275.0,98.0,2.7,17.5,175.5,385.77,319.3
2016,8,25,7,30,4.0,127.0,2.7,18.0,129.0,122.27,96.62
2016,8,25,7,45,24.5,156.5,2.7,18.5,168.0,170.97,137.39
2016,8,25,8,0,45.0,186.0,2.7,19.0,207.0,238.74,191.98
2016,8,25,8,15,106.0,216.0,2.65,19.5,273.0,329.29,264.5
2016,8,25,8,30,167.0,246.0,2.6,20.0,339.0,440.43,349.89
2016,8,25,8,45,489.5,174.0,2.6,20.5,480.0,710.13,556.04
2016,8,25,9,0,812.0,102.0,2.6,21.0,621.0,941.82,713.81
2016,8,25,9,15,826.5,104.5,2.6,21.0,662.5,951.31,716.2
2016,8,25,9,30,841.0,107.0,2.6,21.0,704.0,945.92,710.87
2016,8,25,9,45,854.5,108.0,2.65,21.5,740.5,945.79,708.49
2016,8,25,10,0,868.0,109.0,2.7,22.0,777.0,942.01,703.78
2016,8,25,10,15,876.0,110.5,2.75,22.5,807.0,929.96,693.72
2016,8,25,10,30,884.0,112.0,2.8,23.0,837.0,914.33,681.49
2016,8,25,10,45,889.5,113.5,2.85,23.5,859.0,892.97,665.56
2016,8,25,11,0,895.0,115.0,2.9,24.0,881.0,868.23,647.48
2016,8,25,11,15,898.5,115.5,2.9,24.0,896.0,837.66,626.45
2016,8,25,11,30,902.0,116.0,2.9,24.0,911.0,804.1,603.37
2016,8,25,11,45,903.0,117.0,2.95,24.5,918.0,766.28,576.08
2016,8,25,12,0,904.0,118.0,3.0,25.0,925.0,725.94,545.27
2016,8,25,12,15,904.0,118.0,3.05,25.0,923.5,681.81,512.22
2016,8,25,12,30,904.0,118.0,3.1,25.0,922.0,635.65,476.87
2016,8,25,12,45,892.0,123.5,3.15,25.0,910.0,585.35,437.45
2016,8,25,13,0,880.0,129.0,3.2,25.0,898.0,534.35,396.46
2016,8,25,13,15,875.5,128.0,3.25,25.0,880.5,481.66,353.08
2016,8,25,13,30,871.0,127.0,3.3,25.0,863.0,428.28,307.97
2016,8,25,13,45,864.5,126.0,3.4,25.0,838.0,373.76,261.11
2016,8,25,14,0,858.0,125.0,3.5,25.0,813.0,319.16,213.78
2016,8,25,14,15,849.0,123.0,3.6,24.5,781.5,256.19,161.31
2016,8,25,14,30,840.0,121.0,3.7,24.0,750.0,200.24,117.17
2016,8,25,14,45,828.5,118.0,3.8,24.0,712.5,144.4,80.34
2016,8,25,15,0,817.0,115.0,3.9,24.0,675.0,90.05,59.8
2016,8,25,15,15,801.5,112.0,3.95,23.5,632.5,80.52,62.45
2016,8,25,15,30,786.0,109.0,4.0,23.0,590.0,80.0,62.33
2016,8,25,15,45,767.5,104.5,4.05,22.5,543.0,78.33,61.24
2016,8,25,16,0,749.0,100.0,4.1,22.0,496.0,76.54,60.06
2016,8,25,16,15,721.5,95.5,4.05,21.5,445.5,68.08,53.14
2016,8,25,16,30,694.0,91.0,4.0,21.0,395.0,66.19,51.81
2016,8,25,16,45,659.5,84.5,4.0,20.5,343.5,62.7,49.06
2016,8,25,17,0,625.0,78.0,4.0,20.0,292.0,59.07,46.1
2016,8,25,17,15,572.0,70.5,3.9,19.0,240.5,54.37,42.19
2016,8,25,17,30,519.0,63.0,3.8,18.0,189.0,49.56,38.01
2016,8,25,17,45,443.0,52.5,3.7,17.5,141.5,41.99,31.1
2016,8,25,18,0,367.0,42.0,3.6,17.0,94.0,34.24,23.78
2016,8,25,18,15,245.5,28.0,3.45,16.5,56.5,23.0,11.99
2016,8,25,18,30,124.0,14.0,3.3,16.0,19.0,11.95,0.0
2016,8,25,18,45,62.0,7.0,3.15,15.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,112.5,12.5,2.1,14.5,21.0,90.73,0.0
2016,8,26,6,0,225.0,25.0,2.4,15.0,42.0,243.4,149.12
2016,8,26,6,15,332.0,37.0,2.45,15.5,84.5,356.78,287.0
2016,8,26,6,30,439.0,49.0,2.5,16.0,127.0,470.09,384.07
2016,8,26,6,45,504.0,58.5,2.55,16.5,176.5,550.41,449.97
2016,8,26,7,0,569.0,68.0,2.6,17.0,226.0,632.7,513.95
2016,8,26,7,15,303.0,105.0,2.6,17.5,191.0,443.33,364.38
2016,8,26,7,30,37.0,142.0,2.6,18.0,156.0,187.68,151.51
2016,8,26,7,45,111.0,169.0,2.6,18.5,219.5,306.02,249.34
2016,8,26,8,0,185.0,196.0,2.6,19.0,283.0,406.73,328.86
2016,8,26,8,15,483.0,147.5,2.6,19.5,408.5,675.35,536.85
2016,8,26,8,30,781.0,99.0,2.6,20.0,534.0,911.84,700.44
2016,8,26,8,45,801.5,101.5,2.6,20.5,581.0,933.9,709.88
2016,8,26,9,0,822.0,104.0,2.6,21.0,628.0,952.61,719.05
2016,8,26,9,15,836.0,106.5,2.6,21.5,669.5,961.43,721.63
2016,8,26,9,30,850.0,109.0,2.6,22.0,711.0,966.6,721.99
2016,8,26,9,45,822.5,130.5,2.65,22.5,737.0,949.67,708.27
2016,8,26,10,0,795.0,152.0,2.7,23.0,763.0,928.49,692.08
2016,8,26,10,15,804.0,154.0,2.75,23.0,792.0,917.81,684.45
2016,8,26,10,30,813.0,156.0,2.8,23.0,821.0,903.55,674.43
2016,8,26,10,45,819.0,158.0,2.85,23.5,842.5,883.13,659.1
2016,8,26,11,0,825.0,160.0,2.9,24.0,864.0,859.37,641.65
2016,8,26,11,15,829.0,161.0,2.95,24.0,878.5,829.81,621.56
2016,8,26,11,30,833.0,162.0,3.0,24.0,893.0,797.3,598.77
2016,8,26,11,45,835.0,162.0,3.1,24.5,899.5,759.65,570.63
2016,8,26,12,0,837.0,162.0,3.2,25.0,906.0,719.56,540.3
2016,8,26,12,15,836.5,162.0,3.25,25.0,904.5,675.64,507.45
2016,8,26,12,30,836.0,162.0,3.3,25.0,903.0,629.9,472.49
2016,8,26,12,45,838.0,158.5,3.4,25.0,894.5,581.17,434.58
2016,8,26,13,0,840.0,155.0,3.5,25.0,886.0,530.92,394.36
2016,8,26,13,15,835.0,153.5,3.55,25.0,868.5,477.79,350.74
2016,8,26,13,30,830.0,152.0,3.6,25.0,851.0,424.21,305.61
2016,8,26,13,45,826.0,149.0,3.7,25.0,827.0,369.62,258.83
2016,8,26,14,0,822.0,146.0,3.8,25.0,803.0,314.92,211.57
2016,8,26,14,15,812.0,143.5,3.85,24.5,771.0,259.41,165.11
2016,8,26,14,30,802.0,141.0,3.9,24.0,739.0,204.88,122.54
2016,8,26,14,45,792.5,136.0,3.95,24.0,702.0,149.9,86.77
2016,8,26,15,0,783.0,131.0,4.0,24.0,665.0,96.27,75.25
2016,8,26,15,15,766.0,127.5,4.0,23.5,622.0,90.4,70.74
2016,8,26,15,30,749.0,124.0,4.0,23.0,579.0,81.64,63.73
2016,8,26,15,45,730.5,118.0,4.0,23.0,532.0,79.6,62.21
2016,8,26,16,0,712.0,112.0,4.0,23.0,485.0,77.4,60.56
2016,8,26,16,15,682.5,106.5,3.95,22.0,434.5,75.23,59.16
2016,8,26,16,30,653.0,101.0,3.9,21.0,384.0,72.96,57.65
2016,8,26,16,45,616.5,93.5,3.85,20.5,333.0,69.02,54.54
2016,8,26,17,0,580.0,86.0,3.8,20.0,282.0,64.92,51.19
2016,8,26,17,15,525.0,77.0,3.65,19.5,231.0,59.3,46.4
2016,8,26,17,30,470.0,68.0,3.5,19.0,180.0,53.53,41.28
2016,8,26,17,45,391.5,55.5,3.4,18.5,133.0,44.44,33.04
2016,8,26,18,0,313.0,43.0,3.3,18.0,86.0,33.2,22.69
2016,8,26,18,15,199.0,27.5,3.15,17.5,50.5,21.37,10.04
2016,8,26,18,30,85.0,12.0,3.0,17.0,15.0,10.24,0.0
2016,8,26,18,45,42.5,6.0,2.9,16.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,71.0,12.0,2.1,14.5,17.5,60.7,0.0
2016,8,27,6,0,142.0,24.0,2.3,15.0,35.0,175.99,99.85
2016,8,27,6,15,234.5,41.0,2.35,15.0,75.0,283.2,227.89
2016,8,27,6,30,327.0,58.0,2.4,15.0,115.0,386.39,318.93
2016,8,27,6,45,396.0,71.0,2.45,15.5,163.5,468.66,387.65
2016,8,27,7,0,465.0,84.0,2.5,16.0,212.0,554.09,455.51
2016,8,27,7,15,232.5,98.5,2.45,16.5,162.5,347.8,288.88
2016,8,27,7,30,0.0,113.0,2.4,17.0,113.0,102.85,80.75
2016,8,27,7,45,8.0,139.5,2.4,17.5,143.5,136.22,108.66
2016,8,27,8,0,16.0,166.0,2.4,18.0,174.0,169.37,135.45
2016,8,27,8,15,42.5,199.5,2.4,18.5,223.0,247.24,198.25
2016,8,27,8,30,69.0,233.0,2.4,19.0,272.0,307.85,245.61
2016,8,27,8,45,245.0,236.0,2.45,19.5,389.0,519.42,411.4
2016,8,27,9,0,421.0,239.0,2.5,20.0,506.0,709.62,551.03
2016,8,27,9,15,597.0,190.5,2.55,20.5,596.5,828.18,635.05
2016,8,27,9,30,773.0,142.0,2.6,21.0,687.0,927.39,699.76
2016,8,27,9,45,781.0,147.0,2.65,21.5,721.5,926.06,695.6
2016,8,27,10,0,789.0,152.0,2.7,22.0,756.0,921.13,690.13
2016,8,27,10,15,797.5,154.0,2.75,22.0,784.5,910.02,682.01
2016,8,27,10,30,806.0,156.0,2.8,22.0,813.0,895.37,671.67
2016,8,27,10,45,814.0,156.5,2.85,22.5,835.0,875.33,656.52
2016,8,27,11,0,822.0,157.0,2.9,23.0,857.0,851.9,639.21
2016,8,27,11,15,825.5,158.0,2.95,23.0,871.0,822.03,618.77
2016,8,27,11,30,829.0,159.0,3.0,23.0,885.0,789.25,595.63
2016,8,27,11,45,832.0,158.0,3.1,23.5,891.5,751.59,567.34
2016,8,27,12,0,835.0,157.0,3.2,24.0,898.0,711.46,536.82
2016,8,27,12,15,834.5,157.0,3.3,24.0,896.0,667.68,504.02
2016,8,27,12,30,834.0,157.0,3.4,24.0,894.0,622.07,469.04
2016,8,27,12,45,831.0,156.5,3.5,24.0,884.0,573.14,430.63
2016,8,27,13,0,828.0,156.0,3.6,24.0,874.0,523.09,390.26
2016,8,27,13,15,823.5,155.0,3.65,24.0,857.0,471.11,347.21
2016,8,27,13,30,819.0,154.0,3.7,24.0,840.0,418.63,302.64
2016,8,27,13,45,816.5,149.5,3.8,24.0,816.5,363.98,255.58
2016,8,27,14,0,814.0,145.0,3.9,24.0,793.0,309.1,207.98
2016,8,27,14,15,804.0,142.5,3.9,23.5,761.5,254.04,161.78
2016,8,27,14,30,794.0,140.0,3.9,23.0,730.0,199.96,119.68
2016,8,27,14,45,786.5,134.5,3.95,23.0,693.5,145.27,84.56
2016,8,27,15,0,779.0,129.0,4.0,23.0,657.0,91.7,71.77
2016,8,27,15,15,762.5,125.5,4.0,22.5,614.5,89.2,70.05
2016,8,27,15,30,746.0,122.0,4.0,22.0,572.0,80.55,63.09
2016,8,27,15,45,730.0,115.0,4.0,21.5,526.0,77.86,61.13
2016,8,27,16,0,714.0,108.0,4.0,21.0,480.0,74.95,58.98
2016,8,27,16,15,685.0,103.0,3.95,20.5,430.0,73.02,57.65
2016,8,27,16,30,656.0,98.0,3.9,20.0,380.0,71.01,56.23
2016,8,27,16,45,622.0,90.0,3.85,19.5,329.0,66.64,52.71
2016,8,27,17,0,588.0,82.0,3.8,19.0,278.0,62.07,48.92
2016,8,27,17,15,533.5,73.5,3.7,18.5,227.5,56.73,44.34
2016,8,27,17,30,479.0,65.0,3.6,18.0,177.0,51.26,39.44
2016,8,27,17,45,402.0,53.0,3.5,17.5,130.5,42.52,31.46
2016,8,27,18,0,325.0,41.0,3.4,17.0,84.0,33.51,22.96
2016,8,27,18,15,206.5,26.0,3.25,16.5,48.5,20.25,8.45
2016,8,27,18,30,88.0,11.0,3.1,16.0,13.0,9.39,0.0
2016,8,27,18,45,44.0,5.5,3.0,15.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,91.0,11.5,1.35,13.5,18.0,74.4,0.0
2016,8,28,6,0,182.0,23.0,1.5,14.0,36.0,202.87,106.71
2016,8,28,6,15,285.0,37.5,1.5,14.5,77.5,319.47,255.8
2016,8,28,6,30,388.0,52.0,1.5,15.0,119.0,430.3,351.16
2016,8,28,6,45,461.0,62.0,1.55,15.5,168.5,516.76,421.68
2016,8,28,7,0,534.0,72.0,1.6,16.0,218.0,605.52,490.29
2016,8,28,7,15,267.0,85.5,1.55,16.5,158.5,383.08,315.39
2016,8,28,7,30,0.0,99.0,1.5,17.0,99.0,87.54,67.83
2016,8,28,7,45,5.5,129.5,1.45,17.5,132.0,122.87,97.46
2016,8,28,8,0,11.0,160.0,1.4,18.0,165.0,158.07,125.79
2016,8,28,8,15,25.0,189.0,1.4,18.5,202.0,199.47,158.88
2016,8,28,8,30,39.0,218.0,1.4,19.0,239.0,260.47,206.52
2016,8,28,8,45,101.5,252.5,1.45,19.5,315.0,356.53,281.62
2016,8,28,9,0,164.0,287.0,1.5,20.0,391.0,471.95,367.86
2016,8,28,9,15,499.5,202.0,1.55,20.5,547.5,736.47,564.39
2016,8,28,9,30,835.0,117.0,1.6,21.0,704.0,957.97,710.73
2016,8,28,9,45,847.0,118.5,1.7,22.0,740.0,956.16,704.07
2016,8,28,10,0,859.0,120.0,1.8,23.0,776.0,939.65,690.64
2016,8,28,10,15,867.0,122.0,1.9,23.5,805.5,927.68,681.76
2016,8,28,10,30,875.0,124.0,2.0,24.0,835.0,912.12,670.54
2016,8,28,10,45,881.0,125.0,2.15,24.5,857.0,890.31,655.76
2016,8,28,11,0,887.0,126.0,2.3,25.0,879.0,865.14,638.7
2016,8,28,11,15,890.5,126.5,2.4,25.0,893.0,834.25,618.57
2016,8,28,11,30,894.0,127.0,2.5,25.0,907.0,800.39,596.29
2016,8,28,11,45,896.0,127.0,2.65,25.5,913.5,762.19,568.99
2016,8,28,12,0,898.0,127.0,2.8,26.0,920.0,721.46,538.66
2016,8,28,12,15,897.5,127.0,2.9,26.0,918.5,676.79,505.59
2016,8,28,12,30,897.0,127.0,3.0,26.0,917.0,630.17,470.18
2016,8,28,12,45,910.0,117.5,3.1,26.0,911.5,581.8,432.49
2016,8,28,13,0,923.0,108.0,3.2,26.0,906.0,530.75,391.46
2016,8,28,13,15,919.0,107.5,3.3,25.5,888.5,476.53,347.41
2016,8,28,13,30,915.0,107.0,3.4,25.0,871.0,421.47,301.24
2016,8,28,13,45,909.0,105.5,3.5,25.0,845.5,364.47,251.98
2016,8,28,14,0,903.0,104.0,3.6,25.0,820.0,307.31,202.31
2016,8,28,14,15,894.5,102.5,3.6,24.5,788.0,249.71,153.89
2016,8,28,14,30,886.0,101.0,3.6,24.0,756.0,192.66,109.82
2016,8,28,14,45,875.0,99.0,3.65,24.0,717.5,135.87,74.93
2016,8,28,15,0,864.0,97.0,3.7,24.0,679.0,81.8,63.23
2016,8,28,15,15,849.0,94.5,3.65,23.5,635.5,80.49,62.48
2016,8,28,15,30,834.0,92.0,3.6,23.0,592.0,69.86,53.82
2016,8,28,15,45,814.5,89.0,3.55,23.0,544.0,68.73,53.05
2016,8,28,16,0,795.0,86.0,3.5,23.0,496.0,67.54,52.22
2016,8,28,16,15,768.0,82.0,3.45,22.5,444.5,65.46,50.74
2016,8,28,16,30,741.0,78.0,3.4,22.0,393.0,63.32,49.17
2016,8,28,16,45,703.5,73.0,3.35,21.5,340.0,60.21,46.73
2016,8,28,17,0,666.0,68.0,3.3,21.0,287.0,52.31,40.06
2016,8,28,17,15,611.5,61.5,3.15,20.0,235.0,48.04,36.48
2016,8,28,17,30,557.0,55.0,3.0,19.0,183.0,43.7,32.66
2016,8,28,17,45,470.5,46.0,2.9,18.5,134.0,37.06,26.56
2016,8,28,18,0,384.0,37.0,2.8,18.0,85.0,30.34,20.06
2016,8,28,18,15,246.0,23.5,2.65,17.0,49.0,19.35,6.69
2016,8,28,18,30,108.0,10.0,2.5,16.0,13.0,8.54,0.0
2016,8,28,18,45,54.0,5.0,2.45,15.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,106.0,11.5,1.9,13.5,18.5,84.94,0.0
2016,8,29,6,0,212.0,23.0,2.2,14.0,37.0,225.99,106.69
2016,8,29,6,15,325.0,35.0,2.3,14.0,79.0,348.01,278.97
2016,8,29,6,30,438.0,47.0,2.4,14.0,121.0,465.35,381.98
2016,8,29,6,45,508.0,55.5,2.5,14.5,170.5,548.21,450.96
2016,8,29,7,0,578.0,64.0,2.6,15.0,220.0,633.28,518.07
2016,8,29,7,15,289.0,80.5,2.55,15.5,158.5,395.52,329.51
2016,8,29,7,30,0.0,97.0,2.5,16.0,97.0,85.52,66.57
2016,8,29,7,45,11.5,133.5,2.5,16.5,139.0,133.16,106.8
2016,8,29,8,0,23.0,170.0,2.5,17.0,181.0,180.99,145.85
2016,8,29,8,15,17.5,179.0,2.5,17.0,188.0,181.41,145.34
2016,8,29,8,30,12.0,188.0,2.5,17.0,195.0,182.19,145.22
2016,8,29,8,45,25.0,219.5,2.55,17.5,235.0,224.56,179.0
2016,8,29,9,0,38.0,251.0,2.6,18.0,275.0,286.67,227.48
2016,8,29,9,15,447.0,176.5,2.6,18.5,488.0,655.56,518.25
2016,8,29,9,30,856.0,102.0,2.6,19.0,701.0,948.09,721.16
2016,8,29,9,45,877.5,98.0,2.65,20.0,739.5,949.5,715.5
2016,8,29,10,0,899.0,94.0,2.7,21.0,778.0,947.15,710.34
2016,8,29,10,15,906.0,95.5,2.75,21.5,807.0,933.59,699.21
2016,8,29,10,30,913.0,97.0,2.8,22.0,836.0,916.38,685.88
2016,8,29,10,45,919.0,97.0,2.85,22.5,858.0,893.2,668.66
2016,8,29,11,0,925.0,97.0,2.9,23.0,880.0,866.59,649.26
2016,8,29,11,15,928.5,97.5,2.95,23.0,894.5,835.12,627.84
2016,8,29,11,30,932.0,98.0,3.0,23.0,909.0,800.56,604.23
2016,8,29,11,45,934.0,98.0,3.1,23.5,915.5,761.52,576.24
2016,8,29,12,0,936.0,98.0,3.2,24.0,922.0,719.82,544.29
2016,8,29,12,15,936.0,97.5,3.25,24.0,920.5,673.97,509.5
2016,8,29,12,30,936.0,97.0,3.3,24.0,919.0,626.03,472.26
2016,8,29,12,45,921.5,104.5,3.4,24.5,905.5,574.83,430.78
2016,8,29,13,0,907.0,112.0,3.5,25.0,892.0,523.0,387.84
2016,8,29,13,15,690.0,214.5,3.55,24.5,801.0,449.47,331.09
2016,8,29,13,30,473.0,317.0,3.6,24.0,710.0,397.52,292.05
2016,8,29,13,45,682.0,211.0,3.7,24.0,759.5,353.86,250.65
2016,8,29,14,0,891.0,105.0,3.8,24.0,809.0,301.55,198.89
2016,8,29,14,15,882.5,103.5,3.85,23.5,777.0,244.59,150.92
2016,8,29,14,30,874.0,102.0,3.9,23.0,745.0,188.19,107.56
2016,8,29,14,45,865.5,98.5,3.95,23.0,707.5,131.32,73.1
2016,8,29,15,0,857.0,95.0,4.0,23.0,670.0,80.52,62.45
2016,8,29,15,15,647.5,154.5,3.95,22.5,572.5,97.27,76.88
2016,8,29,15,30,438.0,214.0,3.9,22.0,475.0,133.78,107.91
2016,8,29,15,45,617.0,148.0,3.9,22.0,482.0,98.57,78.56
2016,8,29,16,0,796.0,82.0,3.9,22.0,489.0,64.81,50.11
2016,8,29,16,15,769.5,78.0,3.85,21.5,438.0,62.63,48.54
2016,8,29,16,30,743.0,74.0,3.8,21.0,387.0,60.38,46.86
2016,8,29,16,45,709.5,69.0,3.75,20.5,335.0,57.19,44.32
2016,8,29,17,0,676.0,64.0,3.7,20.0,283.0,53.93,41.64
2016,8,29,17,15,621.5,58.0,3.55,19.0,231.0,45.51,34.41
2016,8,29,17,30,567.0,52.0,3.4,18.0,179.0,41.45,30.81
2016,8,29,17,45,479.5,43.5,3.3,17.5,131.0,35.12,24.94
2016,8,29,18,0,392.0,35.0,3.2,17.0,83.0,28.75,18.67
2016,8,29,18,15,196.0,23.5,3.05,16.5,47.5,19.38,5.16
2016,8,29,18,30,0.0,12.0,2.9,16.0,12.0,10.24,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.0,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
