Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,133.0,10.0,2.75,15.5,18.5,102.66,0.0
2016,8,30,6,0,266.0,20.0,3.0,16.0,37.0,261.47,105.05
2016,8,30,6,15,382.0,30.0,3.05,16.5,80.0,386.09,305.47
2016,8,30,6,30,498.0,40.0,3.1,17.0,123.0,504.7,409.26
2016,8,30,6,45,568.0,46.5,3.15,17.5,173.5,585.76,476.38
2016,8,30,7,0,638.0,53.0,3.2,18.0,224.0,663.3,537.04
2016,8,30,7,15,603.5,70.0,3.2,18.5,260.0,675.39,545.28
2016,8,30,7,30,569.0,87.0,3.2,19.0,296.0,676.28,544.18
2016,8,30,7,45,681.0,78.0,3.2,19.5,365.0,776.36,615.77
2016,8,30,8,0,793.0,69.0,3.2,20.0,434.0,872.62,681.11
2016,8,30,8,15,815.5,72.0,3.2,20.5,484.0,903.39,698.52
2016,8,30,8,30,838.0,75.0,3.2,21.0,534.0,920.61,706.72
2016,8,30,8,45,855.5,77.0,3.2,21.5,580.5,939.22,715.96
2016,8,30,9,0,873.0,79.0,3.2,22.0,627.0,954.49,722.89
2016,8,30,9,15,885.5,80.5,3.25,22.5,668.0,960.78,724.19
2016,8,30,9,30,898.0,82.0,3.3,23.0,709.0,963.44,723.26
2016,8,30,9,45,908.0,83.0,3.35,23.5,745.0,959.41,718.01
2016,8,30,10,0,918.0,84.0,3.4,24.0,781.0,951.63,710.49
2016,8,30,10,15,924.5,85.5,3.45,24.0,809.5,937.43,700.21
2016,8,30,10,30,931.0,87.0,3.5,24.0,838.0,919.54,687.62
2016,8,30,10,45,937.5,86.5,3.6,24.5,860.0,895.95,670.24
2016,8,30,11,0,944.0,86.0,3.7,25.0,882.0,868.87,650.58
2016,8,30,11,15,946.5,86.5,3.7,25.0,896.0,836.19,627.88
2016,8,30,11,30,949.0,87.0,3.7,25.0,910.0,800.42,603.03
2016,8,30,11,45,951.0,86.5,3.75,25.0,916.0,760.44,575.35
2016,8,30,12,0,953.0,86.0,3.8,25.0,922.0,717.79,543.32
2016,8,30,12,15,952.5,86.0,3.8,25.0,920.0,671.49,507.76
2016,8,30,12,30,952.0,86.0,3.8,25.0,918.0,623.07,469.77
2016,8,30,12,45,948.0,86.5,3.8,25.0,907.5,571.31,428.29
2016,8,30,13,0,944.0,87.0,3.8,25.0,897.0,518.18,384.62
2016,8,30,13,15,940.5,86.5,3.8,25.0,879.0,463.34,338.43
2016,8,30,13,30,937.0,86.0,3.8,25.0,861.0,407.57,290.31
2016,8,30,13,45,931.5,84.5,3.8,25.0,836.0,349.74,239.81
2016,8,30,14,0,926.0,83.0,3.8,25.0,811.0,291.68,189.04
2016,8,30,14,15,918.5,82.0,3.8,24.5,779.0,233.57,140.18
2016,8,30,14,30,911.0,81.0,3.8,24.0,747.0,175.87,96.24
2016,8,30,14,45,900.0,79.5,3.8,24.0,709.0,118.24,62.66
2016,8,30,15,0,889.0,78.0,3.8,24.0,671.0,70.77,54.06
2016,8,30,15,15,875.5,76.0,3.75,23.5,627.5,69.48,53.27
2016,8,30,15,30,862.0,74.0,3.7,23.0,584.0,68.08,52.37
2016,8,30,15,45,844.0,71.5,3.65,23.0,536.0,66.18,50.92
2016,8,30,16,0,826.0,69.0,3.6,23.0,488.0,64.16,49.38
2016,8,30,16,15,801.0,66.0,3.5,22.5,437.0,54.39,41.28
2016,8,30,16,30,776.0,63.0,3.4,22.0,386.0,52.53,39.92
2016,8,30,16,45,740.5,59.0,3.35,21.5,333.5,49.76,37.71
2016,8,30,17,0,705.0,55.0,3.3,21.0,281.0,46.94,35.4
2016,8,30,17,15,652.5,50.0,3.15,20.0,229.0,43.13,32.18
2016,8,30,17,30,600.0,45.0,3.0,19.0,177.0,39.32,28.79
2016,8,30,17,45,514.0,37.5,2.95,18.5,129.0,33.1,23.03
2016,8,30,18,0,428.0,30.0,2.9,18.0,81.0,24.64,14.99
2016,8,30,18,15,214.0,15.0,2.9,17.5,40.5,12.05,0.0
2016,8,30,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,144.0,9.5,2.8,14.5,18.5,109.88,0.0
2016,8,31,6,0,288.0,19.0,3.1,15.0,37.0,274.9,87.8
2016,8,31,6,15,407.5,28.5,3.15,15.5,80.5,403.58,318.79
2016,8,31,6,30,527.0,38.0,3.2,16.0,124.0,516.66,419.78
2016,8,31,6,45,595.0,44.0,3.3,16.5,175.0,597.76,487.56
2016,8,31,7,0,663.0,50.0,3.4,17.0,226.0,680.37,552.61
2016,8,31,7,15,707.5,54.5,3.4,17.5,279.5,740.78,597.21
2016,8,31,7,30,752.0,59.0,3.4,18.0,333.0,800.48,639.1
2016,8,31,7,45,782.0,62.5,3.45,18.5,385.5,843.94,667.79
2016,8,31,8,0,812.0,66.0,3.5,19.0,438.0,885.26,694.13
2016,8,31,8,15,834.0,68.5,3.5,19.0,488.0,904.49,705.26
2016,8,31,8,30,856.0,71.0,3.5,19.0,538.0,931.32,721.8
2016,8,31,8,45,871.5,74.0,3.55,19.5,584.5,949.33,730.95
2016,8,31,9,0,887.0,77.0,3.6,20.0,631.0,963.86,737.78
2016,8,31,9,15,899.0,78.5,3.65,20.5,672.5,969.54,738.64
2016,8,31,9,30,911.0,80.0,3.7,21.0,714.0,971.54,737.21
2016,8,31,9,45,914.0,84.5,3.75,21.5,748.5,964.71,729.94
2016,8,31,10,0,917.0,89.0,3.8,22.0,783.0,954.08,720.36
2016,8,31,10,15,924.0,90.5,3.85,22.0,812.0,940.09,710.06
2016,8,31,10,30,931.0,92.0,3.9,22.0,841.0,922.39,697.37
2016,8,31,10,45,935.5,92.5,3.95,22.0,862.5,897.86,680.1
2016,8,31,11,0,940.0,93.0,4.0,22.0,884.0,869.91,660.54
2016,8,31,11,15,943.0,94.0,4.05,22.0,898.0,837.93,638.19
2016,8,31,11,30,946.0,95.0,4.1,22.0,912.0,802.81,613.58
2016,8,31,11,45,947.0,95.0,4.15,22.0,918.0,762.38,584.67
2016,8,31,12,0,948.0,95.0,4.2,22.0,924.0,719.35,551.8
2016,8,31,12,15,947.5,95.0,4.2,22.0,922.0,672.95,515.58
2016,8,31,12,30,947.0,95.0,4.2,22.0,920.0,624.46,476.91
2016,8,31,12,45,939.0,98.0,4.25,22.0,908.0,572.55,434.75
2016,8,31,13,0,931.0,101.0,4.3,22.0,896.0,519.58,390.59
2016,8,31,13,15,927.0,100.0,4.3,22.0,878.0,464.49,343.58
2016,8,31,13,30,923.0,99.0,4.3,22.0,860.0,408.57,294.74
2016,8,31,13,45,918.5,97.0,4.35,22.0,835.0,351.18,244.0
2016,8,31,14,0,914.0,95.0,4.4,22.0,810.0,293.48,192.98
2016,8,31,14,15,905.5,93.5,4.4,22.0,777.5,235.27,143.45
2016,8,31,14,30,897.0,92.0,4.4,22.0,745.0,177.62,99.42
2016,8,31,14,45,887.5,89.0,4.4,22.0,706.5,119.73,66.17
2016,8,31,15,0,878.0,86.0,4.4,22.0,668.0,75.56,58.58
2016,8,31,15,15,863.0,84.0,4.35,21.5,624.0,74.36,57.88
2016,8,31,15,30,848.0,82.0,4.3,21.0,580.0,73.05,57.06
2016,8,31,15,45,831.0,78.0,4.25,21.0,532.0,70.3,54.89
2016,8,31,16,0,814.0,74.0,4.2,21.0,484.0,59.59,45.89
2016,8,31,16,15,787.0,71.0,4.1,20.5,432.5,57.91,44.69
2016,8,31,16,30,760.0,68.0,4.0,20.0,381.0,56.19,43.45
2016,8,31,16,45,725.0,63.0,3.95,19.5,328.5,52.8,40.69
2016,8,31,17,0,690.0,58.0,3.9,19.0,276.0,49.32,37.78
2016,8,31,17,15,634.0,52.5,3.75,18.5,224.0,45.18,34.17
2016,8,31,17,30,578.0,47.0,3.6,18.0,172.0,37.69,27.46
2016,8,31,17,45,485.0,39.0,3.45,17.5,124.0,31.6,21.78
2016,8,31,18,0,392.0,31.0,3.3,17.0,76.0,25.49,15.61
2016,8,31,18,15,196.0,15.5,3.15,16.5,38.0,12.51,0.0
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,145.5,9.5,2.7,14.5,18.0,110.79,0.0
2016,9,1,6,0,291.0,19.0,3.0,15.0,36.0,275.36,59.26
2016,9,1,6,15,413.0,28.5,3.05,15.5,80.0,407.66,320.19
2016,9,1,6,30,535.0,38.0,3.1,16.0,124.0,522.37,423.5
2016,9,1,6,45,602.0,44.5,3.15,16.5,175.5,603.48,491.23
2016,9,1,7,0,669.0,51.0,3.2,17.0,227.0,686.01,555.97
2016,9,1,7,15,334.5,82.5,3.15,17.0,170.5,438.69,363.72
2016,9,1,7,30,0.0,114.0,3.1,17.0,114.0,105.07,82.63
2016,9,1,7,45,2.0,131.5,3.05,17.5,132.0,122.56,97.24
2016,9,1,8,0,4.0,149.0,3.0,18.0,150.0,139.97,111.12
2016,9,1,8,15,15.5,176.5,2.95,18.5,184.5,177.25,141.32
2016,9,1,8,30,27.0,204.0,2.9,19.0,219.0,214.22,170.65
2016,9,1,8,45,36.0,229.0,2.9,19.5,251.0,265.38,210.48
2016,9,1,9,0,45.0,254.0,2.9,20.0,283.0,297.25,234.47
2016,9,1,9,15,171.5,279.0,2.9,20.5,397.0,461.29,362.85
2016,9,1,9,30,298.0,304.0,2.9,21.0,511.0,621.44,481.39
2016,9,1,9,45,616.5,195.5,2.9,21.5,651.0,821.37,628.54
2016,9,1,10,0,935.0,87.0,2.9,22.0,791.0,966.23,723.6
2016,9,1,10,15,941.5,88.0,2.95,22.0,820.0,950.83,711.22
2016,9,1,10,30,948.0,89.0,3.0,22.0,849.0,931.7,697.91
2016,9,1,10,45,952.0,90.5,3.1,22.5,871.0,907.28,680.16
2016,9,1,11,0,956.0,92.0,3.2,23.0,893.0,879.34,660.1
2016,9,1,11,15,958.5,92.5,3.35,23.0,907.0,845.87,637.77
2016,9,1,11,30,961.0,93.0,3.5,23.0,921.0,809.27,613.11
2016,9,1,11,45,960.0,94.5,3.65,23.0,926.0,768.14,584.48
2016,9,1,12,0,959.0,96.0,3.8,23.0,931.0,724.44,551.81
2016,9,1,12,15,958.0,96.0,3.9,22.5,929.0,677.12,516.51
2016,9,1,12,30,957.0,96.0,4.0,22.0,927.0,627.73,478.53
2016,9,1,12,45,951.5,97.5,4.15,22.0,915.5,575.33,436.25
2016,9,1,13,0,946.0,99.0,4.3,22.0,904.0,521.67,391.68
2016,9,1,13,15,942.0,98.0,4.3,21.5,886.0,465.74,344.57
2016,9,1,13,30,938.0,97.0,4.3,21.0,868.0,408.96,295.41
2016,9,1,13,45,932.0,96.0,4.3,21.0,842.0,350.95,243.86
2016,9,1,14,0,926.0,95.0,4.3,21.0,816.0,292.75,192.27
2016,9,1,14,15,917.5,93.5,4.2,21.0,783.0,233.79,142.12
2016,9,1,14,30,909.0,92.0,4.1,21.0,750.0,175.39,97.91
2016,9,1,14,45,898.5,90.0,4.05,21.0,711.5,117.33,65.7
2016,9,1,15,0,888.0,88.0,4.0,21.0,673.0,77.03,60.08
2016,9,1,15,15,873.0,86.0,4.0,20.5,628.0,75.83,59.38
2016,9,1,15,30,858.0,84.0,4.0,20.0,583.0,74.53,58.57
2016,9,1,15,45,837.0,81.0,4.0,20.0,534.0,64.01,49.73
2016,9,1,16,0,816.0,78.0,4.0,20.0,485.0,62.56,48.66
2016,9,1,16,15,788.5,74.5,3.9,19.5,433.0,60.6,47.23
2016,9,1,16,30,761.0,71.0,3.8,19.0,381.0,58.59,45.74
2016,9,1,16,45,717.5,67.0,3.75,18.5,327.0,55.99,43.67
2016,9,1,17,0,674.0,63.0,3.7,18.0,273.0,49.04,37.7
2016,9,1,17,15,615.0,57.0,3.5,17.0,220.5,44.97,34.2
2016,9,1,17,30,556.0,51.0,3.3,16.0,168.0,40.9,30.5
2016,9,1,17,45,449.5,42.5,3.15,15.5,119.5,34.5,24.45
2016,9,1,18,0,343.0,34.0,3.0,15.0,71.0,28.13,17.73
2016,9,1,18,15,171.5,17.0,2.9,14.5,35.5,13.85,0.0
2016,9,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,93.0,10.0,2.25,14.0,15.0,74.08,0.0
2016,9,2,6,0,186.0,20.0,2.5,15.0,30.0,196.45,15.56
2016,9,2,6,15,308.0,31.5,2.55,15.5,70.5,329.45,258.37
2016,9,2,6,30,430.0,43.0,2.6,16.0,111.0,451.79,367.52
2016,9,2,6,45,500.5,51.5,2.7,16.5,160.0,534.03,436.49
2016,9,2,7,0,571.0,60.0,2.8,17.0,209.0,618.67,503.65
2016,9,2,7,15,619.5,66.0,2.7,17.5,260.5,681.63,550.19
2016,9,2,7,30,668.0,72.0,2.6,18.0,312.0,744.4,594.16
2016,9,2,7,45,701.0,77.0,2.55,18.5,363.0,790.48,624.34
2016,9,2,8,0,734.0,82.0,2.5,19.0,414.0,829.65,648.59
2016,9,2,8,15,758.5,85.5,2.45,19.5,463.0,862.07,667.42
2016,9,2,8,30,783.0,89.0,2.4,20.0,512.0,891.67,683.89
2016,9,2,8,45,799.5,92.5,2.35,20.5,557.0,910.42,692.69
2016,9,2,9,0,816.0,96.0,2.3,21.0,602.0,925.82,699.24
2016,9,2,9,15,829.5,98.5,2.35,21.5,642.5,933.59,701.69
2016,9,2,9,30,843.0,101.0,2.4,22.0,683.0,927.1,694.8
2016,9,2,9,45,861.5,99.0,2.45,22.5,720.0,927.57,692.88
2016,9,2,10,0,880.0,97.0,2.5,23.0,757.0,924.34,688.58
2016,9,2,10,15,887.0,98.0,2.6,23.0,785.5,910.13,678.87
2016,9,2,10,30,894.0,99.0,2.7,23.0,814.0,892.37,666.93
2016,9,2,10,45,898.5,100.5,2.85,23.5,835.0,869.47,650.64
2016,9,2,11,0,903.0,102.0,3.0,24.0,856.0,843.21,632.08
2016,9,2,11,15,906.0,102.5,3.1,24.0,869.5,811.57,610.69
2016,9,2,11,30,909.0,103.0,3.2,24.0,883.0,776.94,587.14
2016,9,2,11,45,910.5,103.0,3.35,24.5,889.0,737.96,558.44
2016,9,2,12,0,912.0,103.0,3.5,25.0,895.0,696.44,526.52
2016,9,2,12,15,911.5,103.0,3.55,25.0,893.0,651.32,491.93
2016,9,2,12,30,911.0,103.0,3.6,25.0,891.0,604.2,454.96
2016,9,2,12,45,660.0,228.5,3.65,25.0,796.0,522.51,391.21
2016,9,2,13,0,409.0,354.0,3.7,25.0,701.0,456.39,340.32
2016,9,2,13,15,640.5,235.0,3.7,25.0,765.0,433.74,318.76
2016,9,2,13,30,872.0,116.0,3.7,25.0,829.0,395.76,281.41
2016,9,2,13,45,868.5,113.5,3.75,25.0,805.0,340.79,233.44
2016,9,2,14,0,865.0,111.0,3.8,25.0,781.0,285.46,185.37
2016,9,2,14,15,856.0,109.0,3.8,24.5,749.0,229.34,139.09
2016,9,2,14,30,847.0,107.0,3.8,24.0,717.0,173.87,98.48
2016,9,2,14,45,837.0,104.0,3.85,24.0,679.5,108.73,61.15
2016,9,2,15,0,827.0,101.0,3.9,24.0,642.0,73.7,56.57
2016,9,2,15,15,810.5,98.5,3.9,23.5,598.5,73.15,56.41
2016,9,2,15,30,794.0,96.0,3.9,23.0,555.0,72.57,56.22
2016,9,2,15,45,774.0,91.5,3.9,22.5,507.5,70.49,54.75
2016,9,2,16,0,754.0,87.0,3.9,22.0,460.0,68.31,53.19
2016,9,2,16,15,724.5,83.0,3.8,21.5,409.5,66.27,51.73
2016,9,2,16,30,695.0,79.0,3.7,21.0,359.0,58.8,45.55
2016,9,2,16,45,656.0,73.0,3.65,20.5,308.0,55.29,42.71
2016,9,2,17,0,617.0,67.0,3.6,20.0,257.0,51.67,39.68
2016,9,2,17,15,555.0,60.0,3.45,19.0,206.0,47.01,35.67
2016,9,2,17,30,493.0,53.0,3.3,18.0,155.0,42.3,31.42
2016,9,2,17,45,396.0,43.0,3.2,17.5,109.5,34.82,24.44
2016,9,2,18,0,299.0,33.0,3.1,17.0,64.0,27.25,16.53
2016,9,2,18,15,149.5,16.5,3.05,16.5,32.0,13.48,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,67.5,10.0,3.35,14.5,13.5,56.03,0.0
2016,9,3,6,0,135.0,20.0,3.5,15.0,27.0,155.96,0.0
2016,9,3,6,15,255.5,34.0,3.55,15.0,67.0,289.24,226.55
2016,9,3,6,30,376.0,48.0,3.6,15.0,107.0,412.69,339.3
2016,9,3,6,45,444.0,59.5,3.65,15.5,155.0,495.45,409.95
2016,9,3,7,0,512.0,71.0,3.7,16.0,203.0,580.39,478.78
2016,9,3,7,15,564.5,78.5,3.7,16.0,254.5,648.03,531.77
2016,9,3,7,30,617.0,86.0,3.7,16.0,306.0,715.43,582.41
2016,9,3,7,45,654.5,92.0,3.7,16.5,358.0,766.2,617.67
2016,9,3,8,0,692.0,98.0,3.7,17.0,410.0,815.27,650.59
2016,9,3,8,15,719.0,102.5,3.65,17.5,459.5,850.24,672.15
2016,9,3,8,30,746.0,107.0,3.6,18.0,509.0,882.55,691.42
2016,9,3,8,45,771.0,109.0,3.6,18.5,555.5,901.04,700.93
2016,9,3,9,0,796.0,111.0,3.6,19.0,602.0,922.64,712.69
2016,9,3,9,15,811.0,113.5,3.6,19.0,643.5,931.65,717.0
2016,9,3,9,30,826.0,116.0,3.6,19.0,685.0,937.01,719.02
2016,9,3,9,45,860.0,107.0,3.6,19.5,725.5,932.88,713.29
2016,9,3,10,0,894.0,98.0,3.6,20.0,766.0,936.02,712.85
2016,9,3,10,15,901.0,99.5,3.65,20.0,795.0,921.91,702.28
2016,9,3,10,30,908.0,101.0,3.7,20.0,824.0,904.17,689.47
2016,9,3,10,45,914.5,101.0,3.8,20.5,845.5,880.9,671.91
2016,9,3,11,0,921.0,101.0,3.9,21.0,867.0,854.19,652.06
2016,9,3,11,15,923.5,101.5,4.0,21.0,881.0,821.47,629.25
2016,9,3,11,30,926.0,102.0,4.1,21.0,895.0,785.74,604.23
2016,9,3,11,45,926.5,103.0,4.2,21.0,900.0,746.19,575.14
2016,9,3,12,0,927.0,104.0,4.3,21.0,905.0,704.09,542.74
2016,9,3,12,15,926.0,103.5,4.4,20.5,902.5,657.45,507.34
2016,9,3,12,30,925.0,103.0,4.5,20.0,900.0,608.85,469.38
2016,9,3,12,45,911.0,109.5,4.65,20.0,886.5,557.3,427.13
2016,9,3,13,0,897.0,116.0,4.8,20.0,873.0,505.17,383.21
2016,9,3,13,15,892.5,115.0,4.8,20.0,855.0,451.21,336.36
2016,9,3,13,30,888.0,114.0,4.8,20.0,837.0,396.53,287.9
2016,9,3,13,45,884.5,111.0,4.8,20.0,812.0,340.28,237.55
2016,9,3,14,0,881.0,108.0,4.8,20.0,787.0,283.69,187.21
2016,9,3,14,15,621.5,204.5,4.7,19.5,674.0,233.87,155.61
2016,9,3,14,30,362.0,301.0,4.6,19.0,561.0,230.94,166.04
2016,9,3,14,45,604.5,199.0,4.55,19.0,604.5,145.11,98.78
2016,9,3,15,0,847.0,97.0,4.5,19.0,648.0,71.68,56.04
2016,9,3,15,15,653.0,148.5,4.45,18.5,556.0,95.13,76.44
2016,9,3,15,30,459.0,200.0,4.4,18.0,464.0,127.21,104.25
2016,9,3,15,45,618.0,142.5,4.35,18.0,464.5,96.36,78.08
2016,9,3,16,0,777.0,85.0,4.3,18.0,465.0,67.3,53.2
2016,9,3,16,15,748.0,81.0,4.2,17.5,414.5,65.18,51.66
2016,9,3,16,30,719.0,77.0,4.1,17.0,364.0,63.02,50.03
2016,9,3,16,45,670.5,73.0,4.1,17.0,310.5,55.56,43.58
2016,9,3,17,0,622.0,69.0,4.1,17.0,257.0,53.39,41.69
2016,9,3,17,15,558.0,62.0,3.95,16.5,205.5,48.77,37.59
2016,9,3,17,30,494.0,55.0,3.8,16.0,154.0,44.13,33.25
2016,9,3,17,45,372.0,45.0,3.65,15.5,107.0,36.62,26.14
2016,9,3,18,0,250.0,35.0,3.5,15.0,60.0,27.15,16.2
2016,9,3,18,15,125.0,17.5,3.5,14.5,30.0,13.66,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.0,9.0,3.35,14.0,10.5,28.06,0.0
2016,9,4,6,0,58.0,18.0,3.4,14.0,21.0,81.17,0.0
2016,9,4,6,15,154.0,38.0,3.4,14.0,59.0,201.38,156.2
2016,9,4,6,30,250.0,58.0,3.4,14.0,97.0,323.91,267.32
2016,9,4,6,45,319.5,74.5,3.4,14.5,143.5,407.45,339.86
2016,9,4,7,0,389.0,91.0,3.4,15.0,190.0,494.28,411.94
2016,9,4,7,15,445.5,102.5,3.3,15.5,241.0,564.96,467.46
2016,9,4,7,30,502.0,114.0,3.2,16.0,292.0,636.63,521.07
2016,9,4,7,45,555.0,119.5,3.1,16.5,345.0,697.39,564.19
2016,9,4,8,0,608.0,125.0,3.0,17.0,398.0,766.88,612.14
2016,9,4,8,15,638.5,131.5,2.95,17.0,447.0,807.03,638.66
2016,9,4,8,30,669.0,138.0,2.9,17.0,496.0,844.53,662.99
2016,9,4,8,45,708.0,136.5,2.85,17.5,545.5,878.06,682.85
2016,9,4,9,0,747.0,135.0,2.8,18.0,595.0,908.24,700.09
2016,9,4,9,15,764.0,138.5,2.8,18.5,636.0,919.7,704.64
2016,9,4,9,30,781.0,142.0,2.8,19.0,677.0,927.58,707.01
2016,9,4,9,45,837.0,123.0,2.85,19.5,723.0,937.71,711.47
2016,9,4,10,0,893.0,104.0,2.9,20.0,769.0,939.26,710.2
2016,9,4,10,15,900.5,105.5,2.95,20.0,798.0,925.33,699.98
2016,9,4,10,30,908.0,107.0,3.0,20.0,827.0,907.75,687.52
2016,9,4,10,45,914.5,107.5,3.15,20.5,849.0,884.7,670.8
2016,9,4,11,0,921.0,108.0,3.3,21.0,871.0,858.18,651.72
2016,9,4,11,15,924.0,108.5,3.45,21.0,885.0,825.55,629.57
2016,9,4,11,30,927.0,109.0,3.6,21.0,899.0,789.87,605.12
2016,9,4,11,45,928.0,109.5,3.75,21.5,905.0,749.91,574.76
2016,9,4,12,0,929.0,110.0,3.9,22.0,911.0,707.37,541.48
2016,9,4,12,15,928.5,110.0,3.95,22.0,908.5,661.12,505.44
2016,9,4,12,30,928.0,110.0,4.0,22.0,906.0,612.83,466.94
2016,9,4,12,45,932.0,105.5,4.1,22.0,897.0,561.49,425.2
2016,9,4,13,0,936.0,101.0,4.2,22.0,888.0,508.21,380.65
2016,9,4,13,15,932.0,100.5,4.2,22.0,869.5,452.95,333.14
2016,9,4,13,30,928.0,100.0,4.2,22.0,851.0,396.84,283.86
2016,9,4,13,45,920.5,99.5,4.25,22.0,825.0,339.09,232.78
2016,9,4,14,0,913.0,99.0,4.3,22.0,799.0,281.33,182.09
2016,9,4,14,15,904.5,97.0,4.25,21.5,766.0,222.62,133.4
2016,9,4,14,30,896.0,95.0,4.2,21.0,733.0,164.51,91.39
2016,9,4,14,45,882.0,94.0,4.2,21.0,693.5,107.54,63.51
2016,9,4,15,0,868.0,93.0,4.2,21.0,654.0,79.84,62.53
2016,9,4,15,15,852.0,90.5,4.15,20.5,609.5,68.9,53.53
2016,9,4,15,30,836.0,88.0,4.1,20.0,565.0,68.08,53.11
2016,9,4,15,45,812.5,85.5,4.05,20.0,515.5,67.11,52.46
2016,9,4,16,0,789.0,83.0,4.0,20.0,466.0,66.13,51.79
2016,9,4,16,15,759.0,79.0,3.9,19.5,414.0,63.93,50.17
2016,9,4,16,30,729.0,75.0,3.8,19.0,362.0,61.68,48.46
2016,9,4,16,45,684.0,70.5,3.75,18.5,308.5,53.96,41.92
2016,9,4,17,0,639.0,66.0,3.7,18.0,255.0,51.34,39.72
2016,9,4,17,15,574.0,58.5,3.55,17.0,203.0,46.2,35.23
2016,9,4,17,30,509.0,51.0,3.4,16.0,151.0,41.0,30.47
2016,9,4,17,45,396.0,41.0,3.3,15.5,104.0,33.39,23.26
2016,9,4,18,0,283.0,31.0,3.2,15.0,57.0,25.73,14.55
2016,9,4,18,15,141.5,15.5,3.05,14.5,28.5,13.23,0.0
2016,9,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,68.5,9.0,1.6,13.5,12.0,55.74,0.0
2016,9,5,6,0,137.0,18.0,1.8,14.0,24.0,151.55,0.0
2016,9,5,6,15,261.5,31.5,1.85,14.0,63.5,292.15,224.72
2016,9,5,6,30,386.0,45.0,1.9,14.0,103.0,416.48,339.81
2016,9,5,6,45,465.0,54.5,1.95,14.5,152.0,505.9,414.91
2016,9,5,7,0,544.0,64.0,2.0,15.0,201.0,598.01,488.03
2016,9,5,7,15,596.0,71.0,1.95,15.5,253.0,664.68,537.61
2016,9,5,7,30,648.0,78.0,1.9,16.0,305.0,731.19,584.53
2016,9,5,7,45,687.0,82.0,1.85,17.0,357.5,780.82,615.93
2016,9,5,8,0,726.0,86.0,1.8,18.0,410.0,828.8,644.85
2016,9,5,8,15,752.0,90.0,1.75,18.5,459.5,856.98,660.22
2016,9,5,8,30,778.0,94.0,1.7,19.0,509.0,888.23,677.49
2016,9,5,8,45,800.5,96.0,1.7,19.5,555.5,910.55,688.94
2016,9,5,9,0,823.0,98.0,1.7,20.0,602.0,929.48,698.15
2016,9,5,9,15,837.5,100.5,1.75,20.5,643.5,937.78,700.98
2016,9,5,9,30,852.0,103.0,1.8,21.0,685.0,931.79,694.59
2016,9,5,9,45,872.5,100.0,1.85,22.0,722.5,932.45,691.61
2016,9,5,10,0,893.0,97.0,1.9,23.0,760.0,929.33,686.22
2016,9,5,10,15,900.5,98.5,2.0,23.5,789.0,915.49,675.84
2016,9,5,10,30,908.0,100.0,2.1,24.0,818.0,898.01,663.23
2016,9,5,10,45,913.5,100.5,2.25,24.5,839.5,874.21,646.94
2016,9,5,11,0,919.0,101.0,2.4,25.0,861.0,847.0,628.33
2016,9,5,11,15,922.5,102.0,2.5,25.0,875.0,815.4,607.5
2016,9,5,11,30,926.0,103.0,2.6,25.0,889.0,780.69,584.41
2016,9,5,11,45,926.5,103.5,2.75,25.5,894.5,740.5,555.0
2016,9,5,12,0,927.0,104.0,2.9,26.0,900.0,697.78,522.67
2016,9,5,12,15,927.0,103.5,2.95,26.0,897.5,651.58,487.64
2016,9,5,12,30,927.0,103.0,3.0,26.0,895.0,603.32,450.14
2016,9,5,12,45,913.0,109.5,3.15,26.5,881.5,551.62,408.44
2016,9,5,13,0,899.0,116.0,3.3,27.0,868.0,499.33,365.22
2016,9,5,13,15,894.5,115.0,3.35,26.5,850.0,445.13,320.6
2016,9,5,13,30,890.0,114.0,3.4,26.0,832.0,390.22,274.14
2016,9,5,13,45,881.5,113.5,3.5,26.0,805.5,334.03,225.59
2016,9,5,14,0,873.0,113.0,3.6,26.0,779.0,277.98,177.56
2016,9,5,14,15,863.5,111.5,3.65,25.5,746.5,221.48,131.97
2016,9,5,14,30,854.0,110.0,3.7,25.0,714.0,156.73,86.02
2016,9,5,14,45,839.5,108.0,3.75,25.0,674.5,100.58,59.66
2016,9,5,15,0,825.0,106.0,3.8,25.0,635.0,77.41,59.5
2016,9,5,15,15,807.5,103.0,3.8,24.5,591.0,76.61,59.13
2016,9,5,15,30,790.0,100.0,3.8,24.0,547.0,75.77,58.73
2016,9,5,15,45,766.0,96.5,3.8,24.0,498.5,74.43,57.8
2016,9,5,16,0,742.0,93.0,3.8,24.0,450.0,66.81,51.52
2016,9,5,16,15,710.5,88.0,3.6,23.5,398.5,64.4,49.75
2016,9,5,16,30,679.0,83.0,3.4,23.0,347.0,61.9,47.87
2016,9,5,16,45,637.0,76.5,3.25,22.5,295.0,58.11,44.8
2016,9,5,17,0,595.0,70.0,3.1,22.0,243.0,54.22,41.53
2016,9,5,17,15,529.0,61.5,2.65,21.0,192.5,48.45,36.56
2016,9,5,17,30,463.0,53.0,2.2,20.0,142.0,42.58,31.27
2016,9,5,17,45,360.5,41.0,1.8,19.0,97.0,33.4,22.83
2016,9,5,18,0,258.0,29.0,1.4,18.0,52.0,24.01,12.35
2016,9,5,18,15,129.0,14.5,1.3,17.5,26.0,12.38,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,77.5,8.0,1.3,13.5,11.5,6.83,0.0
2016,9,6,6,0,155.0,16.0,1.4,14.0,23.0,162.85,0.0
2016,9,6,6,15,284.5,28.5,1.45,14.5,63.0,306.57,232.44
2016,9,6,6,30,414.0,41.0,1.5,15.0,103.0,434.04,350.51
2016,9,6,6,45,496.0,49.0,1.55,15.5,152.5,524.11,425.34
2016,9,6,7,0,578.0,57.0,1.6,16.0,202.0,617.21,498.19
2016,9,6,7,15,628.5,63.0,1.45,17.0,254.0,681.55,543.25
2016,9,6,7,30,679.0,69.0,1.3,18.0,306.0,745.76,585.13
2016,9,6,7,45,717.0,73.0,1.2,19.0,358.5,789.53,610.6
2016,9,6,8,0,755.0,77.0,1.1,20.0,411.0,837.49,637.65
2016,9,6,8,15,780.0,80.5,1.15,21.0,461.0,870.13,655.36
2016,9,6,8,30,805.0,84.0,1.2,22.0,511.0,899.88,670.9
2016,9,6,8,45,825.0,86.5,1.25,23.0,557.5,920.39,680.16
2016,9,6,9,0,845.0,89.0,1.3,24.0,604.0,926.88,680.37
2016,9,6,9,15,859.0,91.0,1.5,24.5,645.0,934.25,684.88
2016,9,6,9,30,873.0,93.0,1.7,25.0,686.0,938.02,686.94
2016,9,6,9,45,879.0,97.0,1.9,26.0,720.5,932.86,681.83
2016,9,6,10,0,885.0,101.0,2.1,27.0,755.0,923.98,674.34
2016,9,6,10,15,893.0,102.5,2.15,27.5,784.0,910.52,663.77
2016,9,6,10,30,901.0,104.0,2.2,28.0,813.0,893.42,650.99
2016,9,6,10,45,907.0,104.5,2.3,28.5,835.0,870.02,634.65
2016,9,6,11,0,913.0,105.0,2.4,29.0,857.0,843.2,616.12
2016,9,6,11,15,916.5,105.5,2.4,29.0,870.5,811.13,594.58
2016,9,6,11,30,920.0,106.0,2.4,29.0,884.0,776.0,570.97
2016,9,6,11,45,922.0,106.0,2.4,29.5,890.0,736.47,541.51
2016,9,6,12,0,924.0,106.0,2.4,30.0,896.0,694.33,509.56
2016,9,6,12,15,923.5,106.0,2.45,30.0,893.5,648.26,475.44
2016,9,6,12,30,923.0,106.0,2.5,30.0,891.0,600.15,438.89
2016,9,6,12,45,914.5,109.0,2.6,30.0,879.0,548.56,398.87
2016,9,6,13,0,906.0,112.0,2.7,30.0,867.0,496.03,356.91
2016,9,6,13,15,901.5,111.0,2.8,30.0,848.5,441.47,312.17
2016,9,6,13,30,897.0,110.0,2.9,30.0,830.0,386.2,265.73
2016,9,6,13,45,891.5,108.0,3.0,30.0,804.0,329.46,217.54
2016,9,6,14,0,886.0,106.0,3.1,30.0,778.0,272.57,169.66
2016,9,6,14,15,876.5,104.5,3.15,29.5,745.5,215.42,124.59
2016,9,6,14,30,867.0,103.0,3.2,29.0,713.0,158.97,86.52
2016,9,6,14,45,855.5,100.0,3.25,29.0,674.0,102.45,61.89
2016,9,6,15,0,844.0,97.0,3.3,29.0,635.0,72.08,54.13
2016,9,6,15,15,827.0,94.5,3.25,28.5,590.5,71.39,53.85
2016,9,6,15,30,810.0,92.0,3.2,28.0,546.0,70.67,53.54
2016,9,6,15,45,789.0,88.0,3.15,27.5,498.0,68.79,52.26
2016,9,6,16,0,768.0,84.0,3.1,27.0,450.0,66.83,50.91
2016,9,6,16,15,737.0,79.5,2.95,26.5,398.5,64.29,49.04
2016,9,6,16,30,706.0,75.0,2.8,26.0,347.0,56.56,42.73
2016,9,6,16,45,664.5,69.0,2.65,25.5,294.5,52.89,39.78
2016,9,6,17,0,623.0,63.0,2.5,25.0,242.0,49.13,36.64
2016,9,6,17,15,557.0,55.5,2.15,24.0,191.0,43.93,32.19
2016,9,6,17,30,491.0,48.0,1.8,23.0,140.0,38.66,27.47
2016,9,6,17,45,386.5,37.0,1.45,22.0,95.0,30.16,19.7
2016,9,6,18,0,282.0,26.0,1.1,21.0,50.0,21.5,9.48
2016,9,6,18,15,141.0,13.0,1.05,20.0,25.0,11.1,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,72.5,7.5,0.4,16.5,10.5,6.4,0.0
2016,9,7,6,0,145.0,15.0,0.4,17.0,21.0,119.27,0.0
2016,9,7,6,15,271.5,28.5,0.5,17.5,60.5,296.23,217.7
2016,9,7,6,30,398.0,42.0,0.6,18.0,100.0,421.63,332.88
2016,9,7,6,45,473.0,52.0,0.7,19.0,148.5,508.02,402.45
2016,9,7,7,0,548.0,62.0,0.8,20.0,197.0,597.11,469.83
2016,9,7,7,15,600.0,69.0,0.95,20.5,249.5,663.54,518.68
2016,9,7,7,30,652.0,76.0,1.1,21.0,302.0,729.82,565.37
2016,9,7,7,45,685.0,82.5,1.25,22.0,353.5,777.09,595.94
2016,9,7,8,0,718.0,89.0,1.4,23.0,405.0,822.51,624.35
2016,9,7,8,15,744.5,93.5,1.45,24.0,455.0,850.88,639.28
2016,9,7,8,30,771.0,98.0,1.5,25.0,505.0,882.93,656.46
2016,9,7,8,45,787.5,103.0,1.6,26.0,550.0,902.84,665.93
2016,9,7,9,0,804.0,108.0,1.7,27.0,595.0,919.3,673.2
2016,9,7,9,15,819.0,110.5,1.65,27.5,636.5,927.83,674.9
2016,9,7,9,30,834.0,113.0,1.6,28.0,678.0,932.68,674.41
2016,9,7,9,45,857.0,110.0,1.6,29.0,716.0,934.91,671.72
2016,9,7,10,0,880.0,107.0,1.6,30.0,754.0,923.44,660.53
2016,9,7,10,15,887.5,108.5,1.6,30.5,783.0,909.36,649.37
2016,9,7,10,30,895.0,110.0,1.6,31.0,812.0,891.68,636.11
2016,9,7,10,45,899.0,111.5,1.6,31.5,833.0,867.49,618.9
2016,9,7,11,0,903.0,113.0,1.6,32.0,854.0,839.98,599.73
2016,9,7,11,15,906.0,114.0,1.6,32.0,867.5,808.01,578.97
2016,9,7,11,30,909.0,115.0,1.6,32.0,881.0,773.03,556.01
2016,9,7,11,45,908.0,116.5,1.6,32.5,885.5,732.87,526.77
2016,9,7,12,0,907.0,118.0,1.6,33.0,890.0,690.31,495.46
2016,9,7,12,15,906.5,118.0,1.6,33.0,887.5,644.64,462.38
2016,9,7,12,30,906.0,118.0,1.6,33.0,885.0,596.98,427.01
2016,9,7,12,45,886.5,126.5,1.65,33.0,869.5,544.56,387.5
2016,9,7,13,0,867.0,135.0,1.7,33.0,854.0,492.06,346.81
2016,9,7,13,15,861.5,134.0,1.75,32.5,835.0,435.94,302.95
2016,9,7,13,30,856.0,133.0,1.8,32.0,816.0,380.81,258.43
2016,9,7,13,45,846.0,132.0,1.9,32.0,789.0,324.22,211.75
2016,9,7,14,0,836.0,131.0,2.0,32.0,762.0,268.13,165.85
2016,9,7,14,15,825.0,129.0,2.1,32.0,729.0,211.93,122.45
2016,9,7,14,30,814.0,127.0,2.2,32.0,696.0,156.84,86.27
2016,9,7,14,45,796.5,125.0,2.3,32.0,656.0,102.84,64.27
2016,9,7,15,0,779.0,123.0,2.4,32.0,616.0,88.36,66.62
2016,9,7,15,15,759.0,119.5,2.45,31.5,571.5,79.63,59.87
2016,9,7,15,30,739.0,116.0,2.5,31.0,527.0,78.98,59.66
2016,9,7,15,45,709.5,112.0,2.65,30.5,478.0,77.82,59.04
2016,9,7,16,0,680.0,108.0,2.8,30.0,429.0,76.65,58.4
2016,9,7,16,15,644.5,101.5,2.75,29.5,378.0,73.58,56.16
2016,9,7,16,30,609.0,95.0,2.7,29.0,327.0,70.4,53.78
2016,9,7,16,45,556.0,87.5,2.7,28.5,274.5,66.17,50.44
2016,9,7,17,0,503.0,80.0,2.7,28.0,222.0,61.87,46.9
2016,9,7,17,15,432.5,69.0,2.4,26.5,173.0,52.15,38.76
2016,9,7,17,30,362.0,58.0,2.1,25.0,124.0,44.22,31.85
2016,9,7,17,45,258.5,42.5,1.85,24.0,81.5,32.66,21.46
2016,9,7,18,0,155.0,27.0,1.6,23.0,39.0,20.91,7.82
2016,9,7,18,15,77.5,13.5,1.55,22.0,19.5,11.52,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,5,45,37.0,6.5,2.1,14.5,8.0,0.0,0.0
2016,9,8,6,0,74.0,13.0,2.3,15.0,16.0,65.33,0.0
2016,9,8,6,15,180.5,30.5,2.35,15.5,52.5,226.85,166.78
2016,9,8,6,30,287.0,48.0,2.4,16.0,89.0,337.88,274.76
2016,9,8,6,45,370.0,60.5,2.5,16.5,136.5,427.74,351.88
2016,9,8,7,0,453.0,73.0,2.6,17.0,184.0,526.87,432.2
2016,9,8,7,15,508.0,82.5,2.5,17.5,234.5,597.49,486.19
2016,9,8,7,30,563.0,92.0,2.4,18.0,285.0,668.01,537.42
2016,9,8,7,45,606.0,98.0,2.35,18.5,336.5,722.65,574.89
2016,9,8,8,0,649.0,104.0,2.3,19.0,388.0,775.69,609.85
2016,9,8,8,15,677.5,109.5,2.25,19.5,437.0,812.39,632.1
2016,9,8,8,30,706.0,115.0,2.2,20.0,486.0,846.47,652.07
2016,9,8,8,45,730.0,118.5,2.15,21.0,531.5,870.86,663.7
2016,9,8,9,0,754.0,122.0,2.1,22.0,577.0,892.06,673.01
2016,9,8,9,15,770.0,125.0,2.15,22.5,617.5,895.71,672.74
2016,9,8,9,30,786.0,128.0,2.2,23.0,658.0,902.26,674.74
2016,9,8,9,45,793.5,133.0,2.25,23.5,692.0,899.38,670.52
2016,9,8,10,0,801.0,138.0,2.3,24.0,726.0,892.88,664.14
2016,9,8,10,15,810.0,140.0,2.35,24.0,754.0,880.98,655.63
2016,9,8,10,30,819.0,142.0,2.4,24.0,782.0,865.5,644.86
2016,9,8,10,45,826.0,143.0,2.5,24.5,803.5,843.8,629.16
2016,9,8,11,0,833.0,144.0,2.6,25.0,825.0,818.74,611.25
2016,9,8,11,15,836.5,145.0,2.7,25.0,838.0,787.73,590.25
2016,9,8,11,30,840.0,146.0,2.8,25.0,851.0,753.79,565.88
2016,9,8,11,45,842.0,146.0,2.9,25.5,856.5,715.17,536.67
2016,9,8,12,0,844.0,146.0,3.0,26.0,862.0,674.1,505.16
2016,9,8,12,15,843.0,146.0,3.05,26.0,859.5,629.0,470.83
2016,9,8,12,30,842.0,146.0,3.1,26.0,857.0,582.12,434.29
2016,9,8,12,45,853.5,137.5,3.2,26.0,850.0,533.05,395.24
2016,9,8,13,0,865.0,129.0,3.3,26.0,843.0,483.5,354.42
2016,9,8,13,15,860.0,127.5,3.3,26.0,824.5,430.17,309.49
2016,9,8,13,30,855.0,126.0,3.3,26.0,806.0,376.27,263.18
2016,9,8,13,45,849.5,123.5,3.35,26.0,780.5,315.55,211.34
2016,9,8,14,0,844.0,121.0,3.4,26.0,755.0,259.28,163.48
2016,9,8,14,15,833.5,119.0,3.4,25.5,722.0,202.83,118.88
2016,9,8,14,30,823.0,117.0,3.4,25.0,689.0,147.41,82.09
2016,9,8,14,45,810.5,114.0,3.4,25.0,650.5,92.49,60.32
2016,9,8,15,0,798.0,111.0,3.4,25.0,612.0,80.81,62.4
2016,9,8,15,15,779.5,107.5,3.35,24.5,568.0,79.77,61.84
2016,9,8,15,30,761.0,104.0,3.3,24.0,524.0,78.69,61.25
2016,9,8,15,45,737.0,99.5,3.3,24.0,476.0,70.06,54.16
2016,9,8,16,0,713.0,95.0,3.3,24.0,428.0,68.25,52.81
2016,9,8,16,15,679.0,89.5,3.2,23.5,377.0,65.54,50.77
2016,9,8,16,30,645.0,84.0,3.1,23.0,326.0,62.74,48.62
2016,9,8,16,45,597.5,77.0,3.05,22.5,274.5,58.58,45.22
2016,9,8,17,0,550.0,70.0,3.0,22.0,223.0,54.34,41.61
2016,9,8,17,15,480.0,60.5,2.85,21.0,173.5,47.79,35.9
2016,9,8,17,30,410.0,51.0,2.7,20.0,124.0,41.11,29.83
2016,9,8,17,45,303.0,38.0,2.55,19.5,81.5,31.04,20.41
2016,9,8,18,0,196.0,25.0,2.4,19.0,39.0,19.49,5.58
2016,9,8,18,15,98.0,12.5,2.35,18.5,19.5,10.67,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,62.0,7.0,1.45,13.5,9.0,0.0,0.0
2016,9,9,6,0,124.0,14.0,1.6,14.0,18.0,102.65,0.0
2016,9,9,6,15,253.0,27.0,1.65,14.5,56.0,279.8,202.94
2016,9,9,6,30,382.0,40.0,1.7,15.0,94.0,405.21,327.25
2016,9,9,6,45,464.5,49.0,1.75,15.5,142.5,495.57,403.64
2016,9,9,7,0,547.0,58.0,1.8,16.0,191.0,589.09,477.98
2016,9,9,7,15,599.5,65.0,1.75,16.5,242.5,655.51,527.46
2016,9,9,7,30,652.0,72.0,1.7,17.0,294.0,721.89,574.25
2016,9,9,7,45,690.5,76.0,1.65,18.0,345.5,770.5,604.87
2016,9,9,8,0,729.0,80.0,1.6,19.0,397.0,812.26,629.36
