Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,15,755.5,84.0,1.55,19.5,446.5,846.37,648.86
2016,9,9,8,30,782.0,88.0,1.5,20.0,496.0,877.63,665.95
2016,9,9,8,45,803.0,90.5,1.5,21.0,542.0,898.65,675.19
2016,9,9,9,0,824.0,93.0,1.5,22.0,588.0,916.29,682.19
2016,9,9,9,15,838.5,95.5,1.55,22.5,629.0,924.19,684.81
2016,9,9,9,30,853.0,98.0,1.6,23.0,670.0,918.24,678.57
2016,9,9,9,45,863.0,100.0,1.65,24.0,705.0,914.33,672.69
2016,9,9,10,0,873.0,102.0,1.7,25.0,740.0,906.76,664.57
2016,9,9,10,15,881.5,103.5,1.75,25.5,769.0,893.64,654.31
2016,9,9,10,30,890.0,105.0,1.8,26.0,798.0,876.88,641.87
2016,9,9,10,45,896.5,105.5,1.85,26.5,819.5,853.86,625.44
2016,9,9,11,0,903.0,106.0,1.9,27.0,841.0,827.43,606.87
2016,9,9,11,15,906.5,106.5,1.9,27.5,854.5,795.39,584.21
2016,9,9,11,30,910.0,107.0,1.9,28.0,868.0,760.33,559.3
2016,9,9,11,45,912.0,107.0,1.9,28.5,873.5,720.92,529.77
2016,9,9,12,0,914.0,107.0,1.9,29.0,879.0,678.93,497.96
2016,9,9,12,15,913.5,107.0,1.95,29.0,876.5,633.06,464.0
2016,9,9,12,30,913.0,107.0,2.0,29.0,874.0,585.19,427.59
2016,9,9,12,45,901.5,111.5,2.1,29.5,861.0,533.65,386.81
2016,9,9,13,0,890.0,116.0,2.2,30.0,848.0,481.42,344.42
2016,9,9,13,15,885.0,115.0,2.3,29.5,829.0,427.3,300.72
2016,9,9,13,30,880.0,114.0,2.4,29.0,810.0,372.55,255.25
2016,9,9,13,45,873.5,112.5,2.5,29.0,784.0,316.65,207.81
2016,9,9,14,0,867.0,111.0,2.6,29.0,758.0,260.72,161.07
2016,9,9,14,15,857.0,109.0,2.65,28.5,725.0,204.13,117.38
2016,9,9,14,30,847.0,107.0,2.7,28.0,692.0,139.24,74.71
2016,9,9,14,45,833.5,104.5,2.8,28.0,652.5,83.33,63.49
2016,9,9,15,0,820.0,102.0,2.9,28.0,613.0,75.41,57.17
2016,9,9,15,15,801.5,99.0,2.95,27.5,568.5,74.48,56.7
2016,9,9,15,30,783.0,96.0,3.0,27.0,524.0,73.51,56.19
2016,9,9,15,45,758.0,92.0,3.05,27.0,475.5,71.69,54.85
2016,9,9,16,0,733.0,88.0,3.1,27.0,427.0,69.81,53.46
2016,9,9,16,15,699.0,83.0,3.1,26.0,375.5,61.32,46.68
2016,9,9,16,30,665.0,78.0,3.1,25.0,324.0,58.68,44.76
2016,9,9,16,45,616.0,72.0,3.15,24.0,272.0,55.08,41.93
2016,9,9,17,0,567.0,66.0,3.2,23.0,220.0,51.44,38.92
2016,9,9,17,15,494.0,57.5,3.1,22.0,170.0,45.56,33.79
2016,9,9,17,30,421.0,49.0,3.0,21.0,120.0,39.61,28.35
2016,9,9,17,45,304.5,36.0,2.9,20.0,78.0,29.44,18.86
2016,9,9,18,0,188.0,23.0,2.8,19.0,36.0,17.95,2.67
2016,9,9,18,15,94.0,11.5,2.7,18.5,18.0,9.82,0.0
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,52.0,12.0,2.4,14.0,14.0,48.2,0.0
2016,9,10,6,15,159.0,29.0,2.45,14.5,48.5,207.06,146.35
2016,9,10,6,30,266.0,46.0,2.5,15.0,83.0,317.76,258.72
2016,9,10,6,45,347.0,59.0,2.55,15.5,129.0,405.67,335.3
2016,9,10,7,0,428.0,72.0,2.6,16.0,175.0,497.9,410.98
2016,9,10,7,15,255.0,102.5,2.55,16.5,168.0,373.11,309.61
2016,9,10,7,30,82.0,133.0,2.5,17.0,161.0,221.89,182.17
2016,9,10,7,45,352.0,119.5,2.45,17.5,267.5,504.68,414.27
2016,9,10,8,0,622.0,106.0,2.4,18.0,374.0,750.08,596.39
2016,9,10,8,15,652.0,111.5,2.4,18.5,422.5,787.73,618.49
2016,9,10,8,30,682.0,117.0,2.4,19.0,471.0,822.83,640.04
2016,9,10,8,45,704.0,122.0,2.4,20.0,516.0,846.86,652.23
2016,9,10,9,0,726.0,127.0,2.4,21.0,561.0,867.72,662.14
2016,9,10,9,15,602.5,181.5,2.45,21.5,558.5,803.1,614.65
2016,9,10,9,30,479.0,236.0,2.5,22.0,556.0,727.79,556.94
2016,9,10,9,45,631.5,188.0,2.6,22.5,633.0,811.62,617.75
2016,9,10,10,0,784.0,140.0,2.7,23.0,710.0,874.89,658.84
2016,9,10,10,15,793.0,142.0,2.8,23.5,738.0,863.12,648.67
2016,9,10,10,30,802.0,144.0,2.9,24.0,766.0,847.81,636.86
2016,9,10,10,45,678.0,212.5,3.0,24.5,748.0,789.13,593.56
2016,9,10,11,0,554.0,281.0,3.1,25.0,730.0,721.2,542.01
2016,9,10,11,15,565.5,277.0,3.15,25.0,742.0,698.18,525.54
2016,9,10,11,30,577.0,273.0,3.2,25.0,754.0,672.58,506.69
2016,9,10,11,45,576.5,275.5,3.3,25.5,758.5,641.92,482.92
2016,9,10,12,0,576.0,278.0,3.4,26.0,763.0,609.55,457.6
2016,9,10,12,15,576.0,276.5,3.45,26.0,760.0,572.73,429.45
2016,9,10,12,30,576.0,275.0,3.5,26.0,757.0,534.68,399.8
2016,9,10,12,45,578.5,269.5,3.6,26.0,748.5,493.79,367.47
2016,9,10,13,0,581.0,264.0,3.7,26.0,740.0,451.93,333.57
2016,9,10,13,15,580.0,257.0,3.75,25.5,723.0,406.87,297.03
2016,9,10,13,30,579.0,250.0,3.8,25.0,706.0,361.56,259.48
2016,9,10,13,45,687.5,193.5,3.85,25.0,717.5,309.48,212.39
2016,9,10,14,0,796.0,137.0,3.9,25.0,729.0,253.53,161.31
2016,9,10,14,15,784.5,134.5,3.9,25.0,696.0,199.22,118.74
2016,9,10,14,30,773.0,132.0,3.9,25.0,663.0,146.13,84.71
2016,9,10,14,45,758.5,128.5,3.9,25.0,624.5,93.74,73.0
2016,9,10,15,0,744.0,125.0,3.9,25.0,586.0,81.56,63.07
2016,9,10,15,15,723.5,121.0,3.85,24.5,542.5,80.67,62.65
2016,9,10,15,30,703.0,117.0,3.8,24.0,499.0,79.75,62.2
2016,9,10,15,45,677.5,111.5,3.75,23.5,451.5,77.68,60.78
2016,9,10,16,0,652.0,106.0,3.7,23.0,404.0,75.53,59.27
2016,9,10,16,15,615.5,99.5,3.6,22.5,354.0,72.42,56.92
2016,9,10,16,30,579.0,93.0,3.5,22.0,304.0,69.21,54.42
2016,9,10,16,45,528.5,84.5,3.45,21.5,254.0,64.2,50.27
2016,9,10,17,0,478.0,76.0,3.4,21.0,204.0,59.05,45.84
2016,9,10,17,15,405.5,64.5,3.2,20.0,156.0,48.89,36.93
2016,9,10,17,30,333.0,53.0,3.0,19.0,108.0,40.53,29.32
2016,9,10,17,45,228.5,37.5,2.9,18.5,68.5,28.9,18.35
2016,9,10,18,0,124.0,22.0,2.8,18.0,29.0,17.08,0.0
2016,9,10,18,15,62.0,11.0,2.75,17.5,14.5,9.39,0.0
2016,9,10,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,18.5,5.0,2.4,13.5,5.5,0.0,0.0
2016,9,11,6,0,37.0,10.0,2.6,14.0,11.0,35.49,0.0
2016,9,11,6,15,127.5,29.0,2.7,14.5,44.0,181.73,124.28
2016,9,11,6,30,218.0,48.0,2.8,15.0,77.0,282.94,229.84
2016,9,11,6,45,296.5,63.0,2.9,15.5,122.0,369.8,306.27
2016,9,11,7,0,375.0,78.0,3.0,16.0,167.0,460.8,382.54
2016,9,11,7,15,187.5,84.5,2.95,16.5,129.0,286.32,238.91
2016,9,11,7,30,0.0,91.0,2.9,17.0,91.0,80.96,62.73
2016,9,11,7,45,0.0,113.5,2.85,17.5,113.5,102.56,80.7
2016,9,11,8,0,0.0,136.0,2.8,18.0,136.0,123.8,97.83
2016,9,11,8,15,31.0,174.5,2.8,18.5,190.5,208.46,167.54
2016,9,11,8,30,62.0,213.0,2.8,19.0,245.0,279.03,223.84
2016,9,11,8,45,178.0,232.0,2.8,19.5,336.0,424.8,339.68
2016,9,11,9,0,294.0,251.0,2.8,20.0,427.0,569.84,449.19
2016,9,11,9,15,365.0,252.0,2.8,20.5,485.0,628.73,491.16
2016,9,11,9,30,436.0,253.0,2.8,21.0,543.0,704.36,544.15
2016,9,11,9,45,608.5,195.5,2.85,21.5,623.5,796.26,610.7
2016,9,11,10,0,781.0,138.0,2.9,22.0,704.0,867.7,658.12
2016,9,11,10,15,790.5,140.0,2.95,22.5,732.0,856.36,647.75
2016,9,11,10,30,800.0,142.0,3.0,23.0,760.0,841.48,635.8
2016,9,11,10,45,809.0,142.0,3.1,23.5,781.0,820.68,620.22
2016,9,11,11,0,818.0,142.0,3.2,24.0,802.0,796.5,602.41
2016,9,11,11,15,821.5,143.0,3.3,24.0,815.0,765.81,580.65
2016,9,11,11,30,825.0,144.0,3.4,24.0,828.0,732.25,555.87
2016,9,11,11,45,828.5,143.5,3.5,24.0,834.0,694.63,527.73
2016,9,11,12,0,832.0,143.0,3.6,24.0,840.0,654.5,497.11
2016,9,11,12,15,831.0,142.5,3.7,24.0,837.0,609.43,462.1
2016,9,11,12,30,830.0,142.0,3.8,24.0,834.0,562.63,424.86
2016,9,11,12,45,838.0,135.0,3.9,24.0,826.0,513.44,384.77
2016,9,11,13,0,846.0,128.0,4.0,24.0,818.0,464.32,343.39
2016,9,11,13,15,841.0,127.0,4.1,23.5,799.0,408.93,296.81
2016,9,11,13,30,836.0,126.0,4.2,23.0,780.0,355.12,250.3
2016,9,11,13,45,829.5,123.5,4.35,23.0,754.5,299.58,201.69
2016,9,11,14,0,823.0,121.0,4.5,23.0,729.0,244.21,154.28
2016,9,11,14,15,812.0,119.0,4.5,22.5,696.5,188.93,110.99
2016,9,11,14,30,801.0,117.0,4.5,22.0,664.0,134.77,76.83
2016,9,11,14,45,786.5,114.5,4.55,22.0,625.0,81.91,63.99
2016,9,11,15,0,772.0,112.0,4.6,22.0,586.0,81.66,63.99
2016,9,11,15,15,752.5,108.0,4.55,21.5,542.5,80.28,63.14
2016,9,11,15,30,733.0,104.0,4.5,21.0,499.0,71.91,56.31
2016,9,11,15,45,705.0,100.5,4.5,20.5,451.0,70.81,55.67
2016,9,11,16,0,677.0,97.0,4.5,20.0,403.0,69.7,55.01
2016,9,11,16,15,641.0,91.0,4.4,19.5,353.0,66.69,52.68
2016,9,11,16,30,605.0,85.0,4.3,19.0,303.0,63.59,50.21
2016,9,11,16,45,552.5,78.0,4.2,18.5,252.5,59.48,46.77
2016,9,11,17,0,500.0,71.0,4.1,18.0,202.0,55.31,43.13
2016,9,11,17,15,426.0,60.5,3.95,17.5,154.0,48.01,36.52
2016,9,11,17,30,352.0,50.0,3.8,17.0,106.0,38.44,27.69
2016,9,11,17,45,241.0,35.0,3.7,16.5,67.0,27.08,16.76
2016,9,11,18,0,130.0,20.0,3.6,16.0,28.0,15.57,0.0
2016,9,11,18,15,65.0,10.0,3.5,15.5,14.0,8.54,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,43.5,6.5,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,87.0,13.0,3.7,13.0,15.0,74.35,0.0
2016,9,12,6,15,230.0,26.5,3.75,13.5,52.0,255.24,171.69
2016,9,12,6,30,373.0,40.0,3.8,14.0,89.0,395.83,322.5
2016,9,12,6,45,469.5,48.5,3.85,14.5,139.0,496.65,410.37
2016,9,12,7,0,566.0,57.0,3.9,15.0,189.0,601.04,495.99
2016,9,12,7,15,620.5,63.0,3.9,15.5,241.0,667.82,548.26
2016,9,12,7,30,675.0,69.0,3.9,16.0,293.0,734.51,597.86
2016,9,12,7,45,714.0,73.0,3.9,16.5,345.5,777.81,627.83
2016,9,12,8,0,753.0,77.0,3.9,17.0,398.0,825.85,660.25
2016,9,12,8,15,778.5,80.5,3.9,17.0,447.5,858.21,681.58
2016,9,12,8,30,804.0,84.0,3.9,17.0,497.0,887.63,700.53
2016,9,12,8,45,822.0,87.5,3.95,17.5,543.0,906.74,710.88
2016,9,12,9,0,840.0,91.0,4.0,18.0,589.0,922.37,718.79
2016,9,12,9,15,854.5,93.0,4.0,18.5,630.0,919.02,713.13
2016,9,12,9,30,869.0,95.0,4.0,19.0,671.0,922.47,712.58
2016,9,12,9,45,881.0,96.0,4.0,19.5,706.5,918.78,707.14
2016,9,12,10,0,893.0,97.0,4.0,20.0,742.0,911.34,699.35
2016,9,12,10,15,901.0,98.5,4.05,20.0,770.5,897.16,688.65
2016,9,12,10,30,909.0,100.0,4.1,20.0,799.0,879.29,675.54
2016,9,12,10,45,913.0,101.5,4.15,20.5,819.5,854.51,656.42
2016,9,12,11,0,917.0,103.0,4.2,21.0,840.0,826.35,635.07
2016,9,12,11,15,920.5,103.5,4.25,21.0,853.5,793.62,611.74
2016,9,12,11,30,924.0,104.0,4.3,21.0,867.0,757.82,585.51
2016,9,12,11,45,923.5,105.5,4.35,21.0,872.0,717.31,554.17
2016,9,12,12,0,923.0,107.0,4.4,21.0,877.0,674.33,520.46
2016,9,12,12,15,923.0,107.0,4.45,20.5,874.5,628.1,484.47
2016,9,12,12,30,923.0,107.0,4.5,20.0,872.0,579.82,445.74
2016,9,12,12,45,923.5,105.0,4.6,20.0,862.0,528.34,402.63
2016,9,12,13,0,924.0,103.0,4.7,20.0,852.0,475.22,356.91
2016,9,12,13,15,920.5,102.0,4.7,20.0,833.5,419.93,308.12
2016,9,12,13,30,917.0,101.0,4.7,20.0,815.0,363.79,257.76
2016,9,12,13,45,913.0,99.0,4.7,20.0,789.0,306.21,206.13
2016,9,12,14,0,909.0,97.0,4.7,20.0,763.0,248.29,155.63
2016,9,12,14,15,900.5,95.0,4.65,19.5,730.5,189.66,109.41
2016,9,12,14,30,892.0,93.0,4.6,19.0,698.0,131.66,73.55
2016,9,12,14,45,882.0,90.5,4.6,18.5,659.0,78.59,62.09
2016,9,12,15,0,872.0,88.0,4.6,18.0,620.0,77.15,61.18
2016,9,12,15,15,856.5,85.5,4.55,17.5,575.5,66.66,52.42
2016,9,12,15,30,841.0,83.0,4.5,17.0,531.0,65.69,51.85
2016,9,12,15,45,820.5,79.0,4.45,17.0,482.0,63.53,50.14
2016,9,12,16,0,800.0,75.0,4.4,17.0,433.0,61.28,48.34
2016,9,12,16,15,767.5,71.0,4.3,16.5,380.5,58.8,46.41
2016,9,12,16,30,735.0,67.0,4.2,16.0,328.0,56.3,44.4
2016,9,12,16,45,687.0,62.0,4.15,15.5,274.5,52.8,41.43
2016,9,12,17,0,639.0,57.0,4.1,15.0,221.0,45.25,34.72
2016,9,12,17,15,562.0,49.5,3.9,14.5,169.0,39.81,29.69
2016,9,12,17,30,485.0,42.0,3.7,14.0,117.0,34.34,24.41
2016,9,12,17,45,344.0,31.0,3.5,13.5,73.5,25.58,15.46
2016,9,12,18,0,203.0,20.0,3.3,13.0,30.0,16.74,0.0
2016,9,12,18,15,101.5,10.0,3.35,13.0,15.0,8.54,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.5,1.7,14.0,0.5,0.0,0.0
2016,9,13,6,0,0.0,1.0,1.8,14.0,1.0,0.85,0.0
2016,9,13,6,15,0.0,6.0,1.9,14.0,6.0,4.92,0.0
2016,9,13,6,30,0.0,11.0,2.0,14.0,11.0,9.03,1.83
2016,9,13,6,45,0.0,17.0,2.15,14.5,17.0,13.98,6.21
2016,9,13,7,0,0.0,23.0,2.3,15.0,23.0,18.94,10.56
2016,9,13,7,15,0.0,30.0,2.35,15.0,30.0,24.74,15.6
2016,9,13,7,30,0.0,37.0,2.4,15.0,37.0,30.55,20.58
2016,9,13,7,45,0.0,44.5,2.45,15.5,44.5,36.78,25.81
2016,9,13,8,0,0.0,52.0,2.5,16.0,52.0,43.03,30.96
2016,9,13,8,15,0.0,42.0,2.45,16.5,42.0,34.74,23.79
2016,9,13,8,30,0.0,32.0,2.4,17.0,32.0,26.46,16.68
2016,9,13,8,45,0.0,87.0,2.4,17.5,87.0,72.31,54.8
2016,9,13,9,0,0.0,142.0,2.4,18.0,142.0,122.32,95.46
2016,9,13,9,15,24.5,209.5,2.35,18.0,226.0,224.25,177.98
2016,9,13,9,30,49.0,277.0,2.3,18.0,310.0,315.47,249.39
2016,9,13,9,45,31.0,257.0,2.3,18.5,278.0,272.2,213.85
2016,9,13,10,0,13.0,237.0,2.3,19.0,246.0,218.16,170.33
2016,9,13,10,15,137.0,297.5,2.3,19.0,402.0,411.32,322.66
2016,9,13,10,30,261.0,358.0,2.3,19.0,558.0,580.53,448.44
2016,9,13,10,45,298.5,359.0,2.35,19.5,593.5,595.4,457.32
2016,9,13,11,0,336.0,360.0,2.4,20.0,629.0,606.89,464.61
2016,9,13,11,15,335.5,367.0,2.35,20.0,639.0,591.83,452.42
2016,9,13,11,30,335.0,374.0,2.3,20.0,649.0,575.33,439.32
2016,9,13,11,45,337.0,375.0,2.3,20.5,654.0,554.06,422.17
2016,9,13,12,0,339.0,376.0,2.3,21.0,659.0,531.62,404.05
2016,9,13,12,15,338.5,375.0,2.2,21.0,656.0,505.08,383.19
2016,9,13,12,30,338.0,374.0,2.1,21.0,653.0,477.88,361.58
2016,9,13,12,45,338.5,368.5,2.05,21.5,644.5,447.29,336.68
2016,9,13,13,0,339.0,363.0,2.0,22.0,636.0,416.34,311.19
2016,9,13,13,15,588.0,251.0,1.95,22.0,711.5,397.79,290.8
2016,9,13,13,30,837.0,139.0,1.9,22.0,787.0,357.83,249.9
2016,9,13,13,45,828.0,137.5,1.85,22.0,760.0,302.06,201.78
2016,9,13,14,0,819.0,136.0,1.8,22.0,733.0,246.76,155.4
2016,9,13,14,15,807.0,133.5,1.8,22.0,699.5,191.07,112.96
2016,9,13,14,30,795.0,131.0,1.8,22.0,666.0,136.68,80.63
2016,9,13,14,45,779.0,127.5,1.8,22.0,626.0,91.0,71.56
2016,9,13,15,0,763.0,124.0,1.8,22.0,586.0,82.03,64.27
2016,9,13,15,15,741.5,120.0,1.8,21.5,541.0,81.06,63.78
2016,9,13,15,30,720.0,116.0,1.8,21.0,496.0,80.06,63.26
2016,9,13,15,45,690.5,111.0,1.8,21.0,447.5,78.22,61.9
2016,9,13,16,0,661.0,106.0,1.8,21.0,399.0,76.33,60.48
2016,9,13,16,15,622.0,99.5,1.75,20.5,348.0,73.17,58.07
2016,9,13,16,30,583.0,93.0,1.7,20.0,297.0,69.93,55.51
2016,9,13,16,45,526.5,84.5,1.7,20.0,245.5,64.87,51.15
2016,9,13,17,0,470.0,76.0,1.7,20.0,194.0,59.7,46.53
2016,9,13,17,15,391.0,63.5,1.5,19.0,146.0,48.22,36.39
2016,9,13,17,30,312.0,51.0,1.3,18.0,98.0,39.07,27.98
2016,9,13,17,45,200.5,34.5,1.15,17.5,60.0,26.63,15.63
2016,9,13,18,0,89.0,18.0,1.0,17.0,22.0,14.0,0.0
2016,9,13,18,15,44.5,9.0,1.05,16.5,11.0,7.68,0.0
2016,9,13,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,17.0,4.0,0.6,13.5,4.5,0.0,0.0
2016,9,14,6,0,34.0,8.0,0.6,14.0,9.0,31.44,0.0
2016,9,14,6,15,133.0,27.0,0.7,14.5,42.0,178.15,106.0
2016,9,14,6,30,232.0,46.0,0.8,15.0,75.0,291.21,232.48
2016,9,14,6,45,317.5,60.5,0.95,15.5,121.0,382.65,311.8
2016,9,14,7,0,403.0,75.0,1.1,16.0,167.0,478.79,390.13
2016,9,14,7,15,460.5,86.0,1.05,16.5,217.0,548.59,443.27
2016,9,14,7,30,518.0,97.0,1.0,17.0,267.0,619.42,494.38
2016,9,14,7,45,566.0,104.0,1.0,17.5,318.0,684.89,539.53
2016,9,14,8,0,614.0,111.0,1.0,18.0,369.0,742.6,577.4
2016,9,14,8,15,644.5,117.0,0.95,18.5,417.5,780.85,599.87
2016,9,14,8,30,675.0,123.0,0.9,19.0,466.0,816.45,620.04
2016,9,14,8,45,704.5,125.5,0.85,20.0,512.5,844.02,633.12
2016,9,14,9,0,734.0,128.0,0.8,21.0,559.0,868.36,643.81
2016,9,14,9,15,751.0,132.0,0.75,21.5,599.5,879.37,646.88
2016,9,14,9,30,768.0,136.0,0.7,22.0,640.0,886.8,647.87
2016,9,14,9,45,825.0,117.5,0.65,22.5,685.0,896.7,650.57
2016,9,14,10,0,882.0,99.0,0.6,23.0,730.0,898.22,647.98
2016,9,14,10,15,890.0,100.5,0.6,23.5,758.0,884.0,636.67
2016,9,14,10,30,898.0,102.0,0.6,24.0,786.0,866.13,623.44
2016,9,14,10,45,904.5,102.0,0.65,24.5,807.0,841.93,607.25
2016,9,14,11,0,911.0,102.0,0.7,25.0,828.0,814.33,588.97
2016,9,14,11,15,914.5,103.0,0.85,25.0,841.5,782.12,570.24
2016,9,14,11,30,918.0,104.0,1.0,25.0,855.0,746.85,548.03
2016,9,14,11,45,920.0,103.5,1.2,25.5,860.0,706.32,520.07
2016,9,14,12,0,922.0,103.0,1.4,26.0,865.0,663.23,489.12
2016,9,14,12,15,921.5,103.0,1.6,26.0,862.0,616.73,455.38
2016,9,14,12,30,921.0,103.0,1.8,26.0,859.0,568.22,418.68
2016,9,14,12,45,912.5,105.5,2.0,26.0,846.0,516.12,377.83
2016,9,14,13,0,904.0,108.0,2.2,26.0,833.0,463.12,334.76
2016,9,14,13,15,899.5,107.0,2.3,26.0,814.0,408.37,288.72
2016,9,14,13,30,895.0,106.0,2.4,26.0,795.0,352.92,241.13
2016,9,14,13,45,888.0,104.5,2.5,26.0,768.5,296.04,192.33
2016,9,14,14,0,881.0,103.0,2.6,26.0,742.0,239.19,145.01
2016,9,14,14,15,871.0,101.0,2.7,26.0,708.0,181.88,102.09
2016,9,14,14,30,861.0,99.0,2.8,26.0,674.0,125.39,70.12
2016,9,14,14,45,847.0,96.5,2.9,26.0,634.5,71.87,54.63
2016,9,14,15,0,833.0,94.0,3.0,26.0,595.0,71.15,54.23
2016,9,14,15,15,814.5,91.0,3.0,25.5,550.0,69.99,53.53
2016,9,14,15,30,796.0,88.0,3.0,25.0,505.0,68.8,52.81
2016,9,14,15,45,771.0,84.5,3.05,24.5,456.0,67.11,51.67
2016,9,14,16,0,746.0,81.0,3.1,24.0,407.0,65.38,50.48
2016,9,14,16,15,711.0,76.0,3.05,23.5,355.5,57.15,43.69
2016,9,14,16,30,676.0,71.0,3.0,23.0,304.0,54.29,41.41
2016,9,14,16,45,625.0,65.0,3.0,22.5,252.0,50.47,38.21
2016,9,14,17,0,574.0,59.0,3.0,22.0,200.0,46.62,34.84
2016,9,14,17,15,494.0,50.0,2.65,21.0,150.5,40.09,29.02
2016,9,14,17,30,414.0,41.0,2.3,20.0,101.0,33.46,22.86
2016,9,14,17,45,281.5,28.5,2.0,19.5,61.5,23.47,12.47
2016,9,14,18,0,149.0,16.0,1.7,19.0,22.0,13.66,0.0
2016,9,14,18,15,74.5,8.0,1.6,18.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,51.0,5.0,1.25,13.5,5.5,0.0,0.0
2016,9,15,6,0,102.0,10.0,1.3,14.0,11.0,82.22,0.0
2016,9,15,6,15,251.0,22.5,1.45,14.5,47.5,260.65,146.55
2016,9,15,6,30,400.0,35.0,1.6,15.0,84.0,409.61,325.91
2016,9,15,6,45,488.5,43.5,1.8,15.5,133.0,503.1,407.58
2016,9,15,7,0,577.0,52.0,2.0,16.0,182.0,600.22,486.33
2016,9,15,7,15,631.5,58.0,2.0,16.5,234.0,666.54,536.87
2016,9,15,7,30,686.0,64.0,2.0,17.0,286.0,726.9,580.28
2016,9,15,7,45,724.0,68.0,2.0,17.5,338.5,775.62,613.18
2016,9,15,8,0,762.0,72.0,2.0,18.0,391.0,822.31,643.36
2016,9,15,8,15,788.0,75.5,2.0,18.5,440.5,854.8,662.62
2016,9,15,8,30,814.0,79.0,2.0,19.0,490.0,884.34,679.5
2016,9,15,8,45,833.5,81.5,2.0,20.0,536.0,903.27,687.56
2016,9,15,9,0,853.0,84.0,2.0,21.0,582.0,908.7,686.52
2016,9,15,9,15,867.0,86.0,2.0,21.5,623.0,915.04,687.66
2016,9,15,9,30,881.0,88.0,2.0,22.0,664.0,917.72,686.47
2016,9,15,9,45,893.5,89.0,2.0,22.5,699.0,914.11,681.3
2016,9,15,10,0,906.0,90.0,2.0,23.0,734.0,906.72,673.87
2016,9,15,10,15,913.5,91.0,2.0,23.5,762.5,891.15,661.24
2016,9,15,10,30,921.0,92.0,2.0,24.0,791.0,871.92,646.42
2016,9,15,10,45,925.5,93.0,2.0,24.5,811.5,846.63,627.75
2016,9,15,11,0,930.0,94.0,2.0,25.0,832.0,817.93,606.97
2016,9,15,11,15,933.5,94.5,2.05,25.0,845.0,784.71,584.76
2016,9,15,11,30,937.0,95.0,2.1,25.0,858.0,748.39,559.46
2016,9,15,11,45,938.0,95.5,2.2,25.5,863.0,707.47,528.66
2016,9,15,12,0,939.0,96.0,2.3,26.0,868.0,663.97,495.3
2016,9,15,12,15,938.5,96.0,2.35,26.0,865.0,616.78,459.15
2016,9,15,12,30,938.0,96.0,2.4,26.0,862.0,567.54,420.41
2016,9,15,12,45,925.5,100.5,2.5,26.5,848.0,514.47,377.08
2016,9,15,13,0,913.0,105.0,2.6,27.0,834.0,460.77,332.17
2016,9,15,13,15,908.5,104.5,2.65,26.5,814.5,405.92,286.32
2016,9,15,13,30,904.0,104.0,2.7,26.0,795.0,350.33,238.84
2016,9,15,13,45,896.0,103.0,2.8,26.0,768.0,293.05,189.62
2016,9,15,14,0,888.0,102.0,2.9,26.0,741.0,235.9,142.19
2016,9,15,14,15,878.0,100.0,2.9,26.0,707.5,178.19,99.4
2016,9,15,14,30,868.0,98.0,2.9,26.0,674.0,121.31,68.27
2016,9,15,14,45,853.0,96.0,2.95,26.0,633.5,71.82,54.61
2016,9,15,15,0,838.0,94.0,3.0,26.0,593.0,71.4,54.45
2016,9,15,15,15,819.0,91.0,3.0,25.5,548.0,70.22,53.74
2016,9,15,15,30,800.0,88.0,3.0,25.0,503.0,69.0,53.0
2016,9,15,15,45,772.5,85.0,3.0,24.5,453.5,67.64,52.14
2016,9,15,16,0,745.0,82.0,3.0,24.0,404.0,66.29,51.27
2016,9,15,16,15,708.5,77.0,2.95,23.5,352.0,57.97,44.4
2016,9,15,16,30,672.0,72.0,2.9,23.0,300.0,55.13,42.14
2016,9,15,16,45,617.5,65.5,2.85,22.5,247.5,50.93,38.6
2016,9,15,17,0,563.0,59.0,2.8,22.0,195.0,46.68,34.87
2016,9,15,17,15,478.5,50.0,2.5,21.0,145.5,40.15,29.03
2016,9,15,17,30,394.0,41.0,2.2,20.0,96.0,33.54,22.83
2016,9,15,17,45,255.0,27.5,1.95,19.0,57.5,22.65,11.22
2016,9,15,18,0,116.0,14.0,1.7,18.0,19.0,11.95,0.0
2016,9,15,18,15,58.0,7.0,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,195.5,17.0,1.2,13.5,40.5,208.44,106.56
2016,9,16,6,30,391.0,34.0,1.2,14.0,81.0,400.59,318.38
2016,9,16,6,45,480.5,43.0,1.3,14.5,129.5,494.96,400.35
2016,9,16,7,0,570.0,52.0,1.4,15.0,178.0,593.16,479.22
2016,9,16,7,15,625.5,58.0,1.25,15.5,230.5,660.02,528.47
2016,9,16,7,30,681.0,64.0,1.1,16.0,283.0,720.85,569.98
2016,9,16,7,45,719.5,68.0,1.0,17.0,335.0,769.8,599.88
2016,9,16,8,0,758.0,72.0,0.9,18.0,387.0,816.75,626.64
2016,9,16,8,15,784.5,75.5,0.8,18.5,436.5,849.52,643.63
2016,9,16,8,30,811.0,79.0,0.7,19.0,486.0,879.36,658.08
2016,9,16,8,45,830.5,82.0,0.65,20.0,532.0,898.8,664.98
2016,9,16,9,0,850.0,85.0,0.6,21.0,578.0,904.73,663.17
2016,9,16,9,15,864.5,87.0,0.5,21.5,619.0,911.38,662.33
2016,9,16,9,30,879.0,89.0,0.4,22.0,660.0,914.38,659.24
2016,9,16,9,45,891.0,90.0,0.35,23.0,695.5,910.2,651.65
2016,9,16,10,0,903.0,91.0,0.3,24.0,731.0,902.25,642.05
2016,9,16,10,15,910.5,92.0,0.2,25.0,759.0,886.61,627.09
2016,9,16,10,30,918.0,93.0,0.1,26.0,787.0,867.32,610.53
2016,9,16,10,45,924.0,94.0,0.05,27.0,808.0,843.18,592.24
2016,9,16,11,0,930.0,95.0,0.0,28.0,829.0,815.56,572.28
2016,9,16,11,15,933.0,95.5,0.2,28.0,842.0,781.85,553.36
2016,9,16,11,30,936.0,96.0,0.4,28.0,855.0,745.09,532.2
2016,9,16,11,45,937.5,96.0,0.6,28.5,860.0,703.99,505.51
2016,9,16,12,0,939.0,96.0,0.8,29.0,865.0,660.28,475.73
2016,9,16,12,15,938.0,96.0,1.0,29.0,861.5,612.75,442.7
2016,9,16,12,30,937.0,96.0,1.2,29.0,858.0,563.22,406.51
2016,9,16,12,45,929.5,98.0,1.4,29.5,845.0,510.51,365.55
2016,9,16,13,0,922.0,100.0,1.6,30.0,832.0,456.79,322.28
2016,9,16,13,15,917.0,99.5,1.7,29.5,812.5,401.34,277.19
2016,9,16,13,30,912.0,99.0,1.8,29.0,793.0,345.21,230.38
2016,9,16,13,45,903.0,98.0,1.95,29.0,765.5,287.32,181.78
2016,9,16,14,0,894.0,97.0,2.1,29.0,738.0,229.68,135.05
2016,9,16,14,15,884.0,95.5,2.15,29.0,704.0,172.05,93.54
2016,9,16,14,30,874.0,94.0,2.2,29.0,670.0,115.22,64.11
2016,9,16,14,45,858.0,92.5,2.3,29.0,629.5,79.56,60.28
2016,9,16,15,0,842.0,91.0,2.4,29.0,589.0,69.6,52.28
2016,9,16,15,15,823.5,88.0,2.45,28.5,543.5,68.35,51.52
2016,9,16,15,30,805.0,85.0,2.5,28.0,498.0,67.07,50.73
2016,9,16,15,45,778.0,81.5,2.55,27.5,448.5,65.25,49.49
2016,9,16,16,0,751.0,78.0,2.6,27.0,399.0,63.41,48.21
2016,9,16,16,15,714.5,73.5,2.55,26.5,347.5,60.65,46.11
2016,9,16,16,30,678.0,69.0,2.5,26.0,296.0,53.07,39.84
2016,9,16,16,45,623.0,63.0,2.45,25.5,243.5,49.17,36.59
2016,9,16,17,0,568.0,57.0,2.4,25.0,191.0,45.24,33.16
2016,9,16,17,15,484.0,48.0,2.1,23.5,141.5,38.64,27.38
2016,9,16,17,30,400.0,39.0,1.8,22.0,92.0,31.97,21.2
2016,9,16,17,45,257.5,25.5,1.5,21.0,54.0,21.01,9.03
2016,9,16,18,0,115.0,12.0,1.2,20.0,16.0,10.24,0.0
2016,9,16,18,15,57.5,6.0,1.1,19.5,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,180.0,17.5,0.9,14.5,38.5,196.16,86.98
2016,9,17,6,30,360.0,35.0,1.0,15.0,77.0,376.54,297.22
2016,9,17,6,45,454.5,44.0,1.1,15.5,125.0,474.12,381.78
2016,9,17,7,0,549.0,53.0,1.2,16.0,173.0,575.66,462.94
2016,9,17,7,15,606.0,59.0,1.1,16.5,224.5,643.22,512.92
2016,9,17,7,30,663.0,65.0,1.0,17.0,276.0,710.87,559.78
2016,9,17,7,45,491.5,108.5,0.95,18.0,280.0,611.33,483.81
2016,9,17,8,0,320.0,152.0,0.9,19.0,284.0,490.47,389.79
2016,9,17,8,15,558.5,116.5,0.8,20.0,381.0,695.53,538.76
2016,9,17,8,30,797.0,81.0,0.7,21.0,478.0,866.71,647.21
2016,9,17,8,45,817.5,83.0,0.6,22.5,524.0,885.63,649.54
2016,9,17,9,0,838.0,85.0,0.5,24.0,570.0,901.13,651.62
2016,9,17,9,15,852.5,87.5,0.45,24.5,610.5,898.36,645.7
2016,9,17,9,30,867.0,90.0,0.4,25.0,651.0,901.92,644.21
2016,9,17,9,45,880.5,90.5,0.4,26.0,686.0,898.55,638.21
2016,9,17,10,0,894.0,91.0,0.4,27.0,721.0,891.41,630.18
2016,9,17,10,15,901.5,92.0,0.45,27.5,749.0,875.87,619.36
2016,9,17,10,30,909.0,93.0,0.5,28.0,777.0,856.69,606.52
2016,9,17,10,45,914.0,93.5,0.55,29.0,797.0,831.42,588.79
2016,9,17,11,0,919.0,94.0,0.6,30.0,817.0,802.79,569.07
2016,9,17,11,15,922.0,94.5,0.7,30.5,829.5,769.41,548.23
2016,9,17,11,30,925.0,95.0,0.8,31.0,842.0,733.03,523.98
2016,9,17,11,45,926.0,95.0,0.9,31.5,846.5,692.01,495.41
2016,9,17,12,0,927.0,95.0,1.0,32.0,851.0,648.47,464.26
2016,9,17,12,15,926.0,95.0,1.1,32.0,847.5,601.48,430.6
2016,9,17,12,30,925.0,95.0,1.2,32.0,844.0,552.51,394.25
2016,9,17,12,45,914.5,99.0,1.35,32.0,830.0,500.63,354.69
2016,9,17,13,0,904.0,103.0,1.5,32.0,816.0,447.98,313.05
2016,9,17,13,15,899.0,102.0,1.6,31.5,796.5,393.06,268.76
2016,9,17,13,30,894.0,101.0,1.7,31.0,777.0,337.5,222.84
2016,9,17,13,45,886.5,99.0,1.8,31.0,750.0,280.26,175.19
2016,9,17,14,0,879.0,97.0,1.9,31.0,723.0,223.14,129.48
2016,9,17,14,15,868.5,95.5,1.95,31.0,689.0,166.35,89.51
2016,9,17,14,30,858.0,94.0,2.0,31.0,655.0,110.43,61.97
2016,9,17,14,45,843.5,91.5,2.1,31.0,615.0,69.03,51.2
2016,9,17,15,0,829.0,89.0,2.2,31.0,575.0,68.18,50.69
2016,9,17,15,15,810.0,86.0,2.25,30.5,530.0,66.89,49.89
2016,9,17,15,30,791.0,83.0,2.3,30.0,485.0,65.56,49.06
2016,9,17,15,45,763.5,80.0,2.4,29.5,436.0,64.07,48.1
2016,9,17,16,0,736.0,77.0,2.5,29.0,387.0,62.59,47.12
2016,9,17,16,15,699.0,72.0,2.45,28.0,336.0,59.42,44.78
2016,9,17,16,30,662.0,67.0,2.4,27.0,285.0,51.55,38.38
2016,9,17,16,45,605.0,61.0,2.35,26.5,233.5,47.59,35.08
2016,9,17,17,0,548.0,55.0,2.3,26.0,182.0,43.62,31.61
2016,9,17,17,15,462.0,46.0,2.0,25.0,134.0,36.99,25.74
2016,9,17,17,30,376.0,37.0,1.7,24.0,86.0,30.28,19.48
2016,9,17,17,45,234.5,24.0,1.45,23.0,49.5,19.75,6.9
2016,9,17,18,0,93.0,11.0,1.2,22.0,13.0,9.39,0.0
2016,9,17,18,15,46.5,5.5,1.1,21.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,186.5,16.5,0.85,17.0,38.0,197.71,71.27
2016,9,18,6,30,373.0,33.0,0.9,18.0,76.0,383.8,297.71
2016,9,18,6,45,463.5,42.0,1.0,19.0,123.5,477.88,378.62
2016,9,18,7,0,554.0,51.0,1.1,20.0,171.0,575.94,455.26
2016,9,18,7,15,611.0,57.5,1.0,20.5,223.0,644.06,504.82
2016,9,18,7,30,668.0,64.0,0.9,21.0,275.0,712.33,551.23
2016,9,18,7,45,705.5,69.0,0.8,22.0,326.5,754.87,575.89
2016,9,18,8,0,743.0,74.0,0.7,23.0,378.0,801.71,602.03
2016,9,18,8,15,770.0,77.5,0.8,24.0,427.5,834.56,620.84
2016,9,18,8,30,797.0,81.0,0.9,25.0,477.0,864.49,637.43
2016,9,18,8,45,816.5,84.0,1.0,26.5,522.5,883.61,645.47
2016,9,18,9,0,836.0,87.0,1.1,28.0,568.0,899.28,651.26
2016,9,18,9,15,851.0,89.5,1.15,29.0,608.5,896.78,645.99
2016,9,18,9,30,866.0,92.0,1.2,30.0,649.0,900.61,645.12
2016,9,18,9,45,883.5,90.5,1.3,31.0,685.5,898.37,641.15
2016,9,18,10,0,901.0,89.0,1.4,32.0,722.0,892.33,634.93
2016,9,18,10,15,908.5,90.5,1.4,32.5,750.0,877.11,623.08
2016,9,18,10,30,916.0,92.0,1.4,33.0,778.0,858.21,609.18
2016,9,18,10,45,920.5,93.0,1.45,33.5,798.0,832.78,591.85
2016,9,18,11,0,925.0,94.0,1.5,34.0,818.0,803.96,572.45
2016,9,18,11,15,928.0,94.5,1.55,34.0,831.0,770.29,551.06
2016,9,18,11,30,931.0,95.0,1.6,34.0,844.0,733.58,526.15
2016,9,18,11,45,931.5,95.5,1.7,34.5,848.0,692.37,496.51
2016,9,18,12,0,932.0,96.0,1.8,35.0,852.0,648.64,464.4
2016,9,18,12,15,931.0,96.0,1.85,35.0,848.5,601.32,429.58
2016,9,18,12,30,930.0,96.0,1.9,35.0,845.0,552.02,392.26
2016,9,18,12,45,918.0,100.5,1.95,35.0,830.5,499.56,351.54
2016,9,18,13,0,906.0,105.0,2.0,35.0,816.0,446.45,309.15
2016,9,18,13,15,900.5,104.0,2.0,35.0,796.0,391.17,263.95
2016,9,18,13,30,895.0,103.0,2.0,35.0,776.0,335.32,217.6
2016,9,18,13,45,887.5,101.5,2.05,35.0,749.0,278.31,170.74
2016,9,18,14,0,880.0,100.0,2.1,35.0,722.0,221.4,126.05
2016,9,18,14,15,869.5,98.0,2.1,34.5,688.0,164.17,87.13
2016,9,18,14,30,859.0,96.0,2.1,34.0,654.0,107.83,61.0
2016,9,18,14,45,845.0,93.5,2.1,34.0,614.0,70.52,51.74
2016,9,18,15,0,831.0,91.0,2.1,34.0,574.0,69.71,51.27
2016,9,18,15,15,811.5,88.0,2.05,33.5,529.0,68.45,50.51
2016,9,18,15,30,792.0,85.0,2.0,33.0,484.0,67.15,49.73
2016,9,18,15,45,765.5,81.0,2.0,33.0,434.5,64.98,48.11
2016,9,18,16,0,739.0,77.0,2.0,33.0,385.0,62.76,46.44
2016,9,18,16,15,701.5,72.0,1.75,32.0,333.5,59.58,44.13
2016,9,18,16,30,664.0,67.0,1.5,31.0,282.0,51.68,37.81
2016,9,18,16,45,606.0,61.0,1.3,30.0,230.5,47.72,34.63
2016,9,18,17,0,548.0,55.0,1.1,29.0,179.0,43.75,31.27
2016,9,18,17,15,460.5,45.5,1.1,27.5,130.5,36.7,25.15
2016,9,18,17,30,373.0,36.0,1.1,26.0,82.0,29.54,18.55
2016,9,18,17,45,225.5,22.5,1.1,25.0,46.0,18.52,4.49
2016,9,18,18,0,78.0,9.0,1.1,24.0,10.0,7.68,0.0
2016,9,18,18,15,39.0,4.5,1.05,23.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,121.0,18.5,1.25,20.5,32.0,145.26,36.13
2016,9,19,6,30,242.0,37.0,1.4,21.0,64.0,283.84,218.9
2016,9,19,6,45,332.0,50.5,1.6,22.0,109.0,376.99,300.52
2016,9,19,7,0,422.0,64.0,1.8,23.0,154.0,479.54,382.52
2016,9,19,7,15,482.0,74.0,1.75,23.5,203.5,552.51,438.17
2016,9,19,7,30,542.0,84.0,1.7,24.0,253.0,625.64,491.04
2016,9,19,7,45,587.0,90.5,1.65,24.5,303.5,680.68,528.31
2016,9,19,8,0,632.0,97.0,1.6,25.0,354.0,734.16,562.96
2016,9,19,8,15,663.0,103.0,1.6,26.0,402.5,772.18,584.97
2016,9,19,8,30,694.0,109.0,1.6,27.0,451.0,807.61,604.65
2016,9,19,8,45,719.0,112.5,1.65,28.0,496.0,831.47,616.63
2016,9,19,9,0,744.0,116.0,1.7,29.0,541.0,852.13,626.43
2016,9,19,9,15,761.0,119.5,1.7,29.5,581.0,856.45,626.2
