Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,30,778.0,123.0,1.7,30.0,621.0,863.27,627.91
2016,9,19,9,45,801.0,121.0,1.75,31.0,658.0,865.71,626.13
2016,9,19,10,0,824.0,119.0,1.8,32.0,695.0,864.18,621.95
2016,9,19,10,15,833.0,120.5,1.9,32.0,722.5,850.44,613.04
2016,9,19,10,30,842.0,122.0,2.0,32.0,750.0,833.1,601.95
2016,9,19,10,45,851.0,122.0,2.1,32.5,771.0,810.66,586.34
2016,9,19,11,0,860.0,122.0,2.2,33.0,792.0,778.15,564.14
2016,9,19,11,15,864.0,122.5,2.3,33.0,804.5,746.69,543.02
2016,9,19,11,30,868.0,123.0,2.4,33.0,817.0,712.32,518.72
2016,9,19,11,45,871.0,122.5,2.5,33.0,822.5,673.67,490.9
2016,9,19,12,0,874.0,122.0,2.6,33.0,828.0,632.51,460.58
2016,9,19,12,15,873.5,122.0,2.7,33.0,824.0,587.49,426.63
2016,9,19,12,30,873.0,122.0,2.8,33.0,820.0,540.58,390.28
2016,9,19,12,45,870.0,121.0,2.9,33.0,808.5,490.12,350.26
2016,9,19,13,0,867.0,120.0,3.0,33.0,797.0,438.46,308.16
2016,9,19,13,15,861.5,119.0,3.05,33.0,777.5,384.98,263.62
2016,9,19,13,30,856.0,118.0,3.1,33.0,758.0,325.81,214.33
2016,9,19,13,45,851.0,114.5,3.2,33.0,731.5,268.77,166.88
2016,9,19,14,0,846.0,111.0,3.3,33.0,705.0,211.78,121.69
2016,9,19,14,15,834.0,109.0,3.35,32.5,671.0,155.32,83.32
2016,9,19,14,30,822.0,107.0,3.4,32.0,637.0,100.1,58.25
2016,9,19,14,45,807.5,103.5,3.45,32.0,597.5,76.67,57.27
2016,9,19,15,0,793.0,100.0,3.5,32.0,558.0,75.41,56.43
2016,9,19,15,15,771.5,97.0,3.5,31.5,513.0,74.36,55.86
2016,9,19,15,30,750.0,94.0,3.5,31.0,468.0,73.3,55.29
2016,9,19,15,45,718.0,90.0,3.5,30.5,418.5,65.24,48.91
2016,9,19,16,0,686.0,86.0,3.5,30.0,369.0,63.44,47.67
2016,9,19,16,15,645.5,80.5,3.4,29.0,318.5,60.43,45.47
2016,9,19,16,30,605.0,75.0,3.3,28.0,268.0,57.37,43.14
2016,9,19,16,45,538.5,68.0,3.25,27.5,216.5,52.89,39.38
2016,9,19,17,0,472.0,61.0,3.2,27.0,165.0,48.4,35.43
2016,9,19,17,15,382.5,49.5,3.0,26.0,118.5,39.9,27.94
2016,9,19,17,30,293.0,38.0,2.8,25.0,72.0,31.23,19.82
2016,9,19,17,45,146.5,19.0,2.6,24.0,36.0,14.81,0.68
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,101.5,19.5,2.35,15.5,30.5,132.03,17.32
2016,9,20,6,30,203.0,39.0,2.5,16.0,61.0,257.4,201.73
2016,9,20,6,45,312.5,51.5,2.65,16.5,107.0,362.59,296.94
2016,9,20,7,0,422.0,64.0,2.8,17.0,153.0,478.35,393.06
2016,9,20,7,15,483.5,73.5,2.8,17.5,202.0,551.97,451.79
2016,9,20,7,30,545.0,83.0,2.8,18.0,251.0,625.68,507.84
2016,9,20,7,45,605.5,85.5,2.85,19.0,303.5,689.5,553.14
2016,9,20,8,0,666.0,88.0,2.9,20.0,356.0,751.87,595.5
2016,9,20,8,15,695.5,92.5,2.9,20.5,404.0,786.71,617.46
2016,9,20,8,30,725.0,97.0,2.9,21.0,452.0,818.92,637.19
2016,9,20,8,45,493.5,170.0,2.95,21.5,422.5,679.44,532.86
2016,9,20,9,0,262.0,243.0,3.0,22.0,393.0,524.33,411.12
2016,9,20,9,15,258.0,263.5,3.0,22.5,419.5,535.22,417.64
2016,9,20,9,30,254.0,284.0,3.0,23.0,446.0,544.3,421.93
2016,9,20,9,45,257.5,299.0,3.05,23.5,471.0,552.25,425.84
2016,9,20,10,0,261.0,314.0,3.1,24.0,496.0,558.45,428.49
2016,9,20,10,15,564.5,210.0,3.15,24.0,623.0,717.2,548.91
2016,9,20,10,30,868.0,106.0,3.2,24.0,750.0,826.93,626.74
2016,9,20,10,45,875.0,106.5,3.25,24.5,770.5,803.8,608.22
2016,9,20,11,0,882.0,107.0,3.3,25.0,791.0,777.31,588.48
2016,9,20,11,15,763.5,172.5,3.35,25.0,771.5,726.35,549.73
2016,9,20,11,30,645.0,238.0,3.4,25.0,752.0,667.08,504.28
2016,9,20,11,45,662.0,226.5,3.5,25.5,756.0,632.82,477.93
2016,9,20,12,0,679.0,215.0,3.6,26.0,760.0,595.61,448.7
2016,9,20,12,15,637.5,232.0,3.65,26.0,742.0,546.77,410.68
2016,9,20,12,30,596.0,249.0,3.7,26.0,724.0,499.76,373.57
2016,9,20,12,45,582.5,254.5,3.8,26.5,713.0,458.64,339.61
2016,9,20,13,0,569.0,260.0,3.9,27.0,702.0,418.21,305.63
2016,9,20,13,15,581.0,243.0,3.95,26.5,684.5,370.98,266.77
2016,9,20,13,30,593.0,226.0,4.0,26.0,667.0,322.1,225.86
2016,9,20,13,45,617.0,207.5,4.05,26.0,651.5,273.4,184.16
2016,9,20,14,0,641.0,189.0,4.1,26.0,636.0,222.15,142.04
2016,9,20,14,15,635.5,180.0,4.1,25.5,605.5,171.91,106.98
2016,9,20,14,30,630.0,171.0,4.1,25.0,575.0,122.55,82.87
2016,9,20,14,45,713.5,133.0,4.15,25.0,563.0,86.73,67.44
2016,9,20,15,0,797.0,95.0,4.2,25.0,551.0,72.2,55.46
2016,9,20,15,15,776.0,92.0,4.15,24.5,506.0,71.03,54.77
2016,9,20,15,30,755.0,89.0,4.1,24.0,461.0,69.84,54.06
2016,9,20,15,45,671.5,94.0,4.05,23.5,400.0,67.58,52.41
2016,9,20,16,0,588.0,99.0,4.0,23.0,339.0,71.95,56.43
2016,9,20,16,15,601.5,85.0,3.9,22.5,301.5,63.51,49.42
2016,9,20,16,30,615.0,71.0,3.8,22.0,264.0,54.54,41.82
2016,9,20,16,45,553.0,64.0,3.7,21.5,213.5,49.96,37.87
2016,9,20,17,0,491.0,57.0,3.6,21.0,163.0,45.35,33.7
2016,9,20,17,15,399.0,46.5,3.45,20.0,117.0,37.56,26.63
2016,9,20,17,30,307.0,36.0,3.3,19.0,71.0,29.66,18.88
2016,9,20,17,45,153.5,18.0,3.2,18.5,35.5,14.62,0.0
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,134.0,18.5,3.65,14.0,32.5,153.17,0.0
2016,9,21,6,30,268.0,37.0,3.8,14.0,65.0,304.58,240.28
2016,9,21,6,45,378.5,47.0,4.0,14.5,111.5,411.97,339.91
2016,9,21,7,0,489.0,57.0,4.2,15.0,158.0,525.62,435.76
2016,9,21,7,15,550.5,64.5,4.25,15.5,208.5,597.45,494.26
2016,9,21,7,30,612.0,72.0,4.3,16.0,259.0,669.39,550.05
2016,9,21,7,45,661.0,75.5,4.4,16.5,311.0,724.35,590.73
2016,9,21,8,0,710.0,79.0,4.5,17.0,363.0,777.82,628.91
2016,9,21,8,15,738.5,83.0,4.55,17.0,411.5,806.17,648.33
2016,9,21,8,30,767.0,87.0,4.6,17.0,460.0,837.51,669.75
2016,9,21,8,45,792.5,88.5,4.65,17.5,506.0,859.86,683.02
2016,9,21,9,0,818.0,90.0,4.7,18.0,552.0,878.78,693.75
2016,9,21,9,15,833.5,92.0,4.75,18.0,592.0,885.58,697.11
2016,9,21,9,30,849.0,94.0,4.8,18.0,632.0,879.31,691.26
2016,9,21,9,45,864.5,94.0,4.85,18.5,667.5,876.78,687.03
2016,9,21,10,0,880.0,94.0,4.9,19.0,703.0,870.52,680.27
2016,9,21,10,15,888.0,95.5,4.9,19.0,731.0,855.72,668.57
2016,9,21,10,30,896.0,97.0,4.9,19.0,759.0,837.29,654.46
2016,9,21,10,45,903.0,97.0,4.9,19.0,779.5,812.98,636.22
2016,9,21,11,0,910.0,97.0,4.9,19.0,800.0,785.24,615.61
2016,9,21,11,15,914.0,98.0,4.85,19.0,813.0,752.97,591.28
2016,9,21,11,30,918.0,99.0,4.8,19.0,826.0,717.61,562.83
2016,9,21,11,45,919.5,99.0,4.75,19.0,830.5,676.83,529.87
2016,9,21,12,0,921.0,99.0,4.7,19.0,835.0,633.5,494.36
2016,9,21,12,15,921.5,99.0,4.75,19.0,832.5,587.27,456.11
2016,9,21,12,30,922.0,99.0,4.8,19.0,830.0,538.95,415.18
2016,9,21,12,45,919.5,99.5,4.85,19.0,819.0,487.81,370.91
2016,9,21,13,0,917.0,100.0,4.9,19.0,808.0,435.26,324.33
2016,9,21,13,15,914.0,99.0,5.0,19.0,789.5,380.24,274.87
2016,9,21,13,30,911.0,98.0,5.1,19.0,771.0,324.35,224.2
2016,9,21,13,45,906.5,96.5,5.2,19.0,745.5,267.14,173.23
2016,9,21,14,0,902.0,95.0,5.3,19.0,720.0,209.68,125.22
2016,9,21,14,15,894.0,93.0,5.3,18.5,687.0,151.52,84.69
2016,9,21,14,30,886.0,91.0,5.3,18.0,654.0,93.96,60.54
2016,9,21,14,45,874.5,88.5,5.35,18.0,614.5,77.57,61.58
2016,9,21,15,0,863.0,86.0,5.4,18.0,575.0,67.27,52.86
2016,9,21,15,15,845.0,83.5,5.3,18.0,529.5,66.21,52.12
2016,9,21,15,30,827.0,81.0,5.2,18.0,484.0,65.14,51.35
2016,9,21,15,45,803.5,76.5,5.15,18.0,435.0,62.48,49.2
2016,9,21,16,0,780.0,72.0,5.1,18.0,386.0,59.73,46.94
2016,9,21,16,15,741.5,67.5,4.95,17.5,333.0,56.75,44.52
2016,9,21,16,30,703.0,63.0,4.8,17.0,280.0,53.74,42.0
2016,9,21,16,45,645.0,57.0,4.7,16.5,227.0,45.24,34.49
2016,9,21,17,0,587.0,51.0,4.6,16.0,174.0,41.11,30.67
2016,9,21,17,15,486.5,42.0,4.35,15.5,124.5,34.26,24.22
2016,9,21,17,30,386.0,33.0,4.1,15.0,75.0,27.38,17.07
2016,9,21,17,45,193.0,16.5,3.95,15.0,37.5,13.46,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,131.5,18.5,3.7,14.0,32.0,150.33,0.0
2016,9,22,6,30,263.0,37.0,3.8,14.0,64.0,300.91,235.5
2016,9,22,6,45,364.5,48.5,3.95,14.0,110.0,400.98,331.22
2016,9,22,7,0,466.0,60.0,4.1,14.0,156.0,508.5,423.28
2016,9,22,7,15,531.0,68.5,4.05,14.5,207.0,584.27,485.14
2016,9,22,7,30,596.0,77.0,4.0,15.0,258.0,660.16,544.01
2016,9,22,7,45,647.5,81.0,4.0,15.5,310.0,717.88,586.48
2016,9,22,8,0,699.0,85.0,4.0,16.0,362.0,774.03,626.17
2016,9,22,8,15,730.0,89.0,3.95,16.5,411.5,809.54,649.1
2016,9,22,8,30,761.0,93.0,3.9,17.0,461.0,836.88,665.57
2016,9,22,8,45,791.0,94.0,3.85,17.5,508.5,862.68,680.65
2016,9,22,9,0,821.0,95.0,3.8,18.0,556.0,884.95,692.99
2016,9,22,9,15,837.0,97.5,3.8,18.0,596.5,892.57,696.48
2016,9,22,9,30,853.0,100.0,3.8,18.0,637.0,896.43,697.54
2016,9,22,9,45,874.5,97.5,3.85,18.5,674.0,886.5,687.99
2016,9,22,10,0,896.0,95.0,3.9,19.0,711.0,882.24,682.75
2016,9,22,10,15,904.0,96.0,3.9,19.0,739.0,866.41,670.5
2016,9,22,10,30,912.0,97.0,3.9,19.0,767.0,846.93,655.9
2016,9,22,10,45,919.0,97.0,3.95,19.5,787.5,822.04,636.58
2016,9,22,11,0,926.0,97.0,4.0,20.0,808.0,793.68,614.94
2016,9,22,11,15,928.5,98.0,4.0,20.0,820.5,759.68,589.93
2016,9,22,11,30,931.0,99.0,4.0,20.0,833.0,722.67,560.93
2016,9,22,11,45,932.5,99.0,4.05,20.5,837.0,681.27,527.31
2016,9,22,12,0,934.0,99.0,4.1,21.0,841.0,637.3,491.14
2016,9,22,12,15,932.5,98.5,4.1,21.0,836.5,588.91,451.66
2016,9,22,12,30,931.0,98.0,4.1,21.0,832.0,538.62,409.69
2016,9,22,12,45,926.0,98.5,4.1,21.0,819.0,485.92,364.72
2016,9,22,13,0,921.0,99.0,4.1,21.0,806.0,432.07,317.69
2016,9,22,13,15,915.5,98.0,4.05,21.0,786.0,376.01,267.97
2016,9,22,13,30,910.0,97.0,4.0,21.0,766.0,319.37,217.38
2016,9,22,13,45,899.5,97.0,4.0,21.0,737.5,262.01,167.31
2016,9,22,14,0,889.0,97.0,4.0,21.0,709.0,205.05,120.92
2016,9,22,14,15,877.5,95.0,4.0,21.0,674.0,147.31,81.88
2016,9,22,14,30,866.0,93.0,4.0,21.0,639.0,90.6,60.02
2016,9,22,14,45,848.5,91.5,4.0,21.0,598.0,69.87,54.29
2016,9,22,15,0,831.0,90.0,4.0,21.0,557.0,69.62,54.25
2016,9,22,15,15,810.0,87.0,4.05,20.5,511.0,68.29,53.38
2016,9,22,15,30,789.0,84.0,4.1,20.0,465.0,66.94,52.5
2016,9,22,15,45,755.0,81.5,4.15,20.0,415.0,65.79,51.67
2016,9,22,16,0,721.0,79.0,4.2,20.0,365.0,59.29,46.19
2016,9,22,16,15,679.0,73.5,4.15,19.5,313.5,56.03,43.54
2016,9,22,16,30,637.0,68.0,4.1,19.0,262.0,52.71,40.75
2016,9,22,16,45,570.0,61.5,4.1,18.5,210.0,48.39,36.94
2016,9,22,17,0,503.0,55.0,4.1,18.0,158.0,44.08,32.95
2016,9,22,17,15,401.0,44.5,3.9,17.0,111.5,36.18,25.64
2016,9,22,17,30,299.0,34.0,3.7,16.0,65.0,28.19,17.31
2016,9,22,17,45,149.5,17.0,3.55,15.5,32.5,13.95,0.0
2016,9,22,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,175.0,14.5,1.05,12.5,32.0,178.08,0.0
2016,9,23,6,30,350.0,29.0,1.2,13.0,64.0,357.64,274.93
2016,9,23,6,45,451.0,38.0,1.35,13.5,111.0,457.57,370.38
2016,9,23,7,0,552.0,47.0,1.5,14.0,158.0,562.5,456.9
2016,9,23,7,15,610.5,53.0,1.6,15.0,209.0,630.01,509.39
2016,9,23,7,30,669.0,59.0,1.7,16.0,260.0,692.03,554.88
2016,9,23,7,45,709.5,63.0,1.8,17.0,311.0,741.36,588.76
2016,9,23,8,0,750.0,67.0,1.9,18.0,362.0,788.76,619.81
2016,9,23,8,15,776.5,70.0,2.1,18.5,410.5,819.79,640.3
2016,9,23,8,30,803.0,73.0,2.3,19.0,459.0,847.93,658.45
2016,9,23,8,45,823.0,75.5,2.55,20.0,504.0,866.28,668.64
2016,9,23,9,0,843.0,78.0,2.8,21.0,549.0,871.77,669.79
2016,9,23,9,15,857.0,80.0,2.85,21.0,588.5,877.33,672.24
2016,9,23,9,30,871.0,82.0,2.9,21.0,628.0,879.26,672.32
2016,9,23,9,45,882.5,82.5,3.0,21.5,662.0,873.53,666.34
2016,9,23,10,0,894.0,83.0,3.1,22.0,696.0,864.11,658.02
2016,9,23,10,15,901.0,84.5,3.15,22.5,722.5,848.29,645.14
2016,9,23,10,30,908.0,86.0,3.2,23.0,749.0,828.85,629.95
2016,9,23,10,45,912.0,87.0,3.3,23.5,768.5,802.99,610.7
2016,9,23,11,0,916.0,88.0,3.4,24.0,788.0,773.82,589.22
2016,9,23,11,15,918.5,88.5,3.45,24.0,799.5,739.9,565.04
2016,9,23,11,30,921.0,89.0,3.5,24.0,811.0,703.02,536.85
2016,9,23,11,45,920.5,89.5,3.6,24.5,814.0,661.46,503.84
2016,9,23,12,0,920.0,90.0,3.7,25.0,817.0,617.51,468.41
2016,9,23,12,15,918.5,89.5,3.75,25.0,812.5,569.97,430.25
2016,9,23,12,30,917.0,89.0,3.8,25.0,808.0,520.57,389.62
2016,9,23,12,45,909.5,90.5,3.85,25.0,794.5,468.55,345.89
2016,9,23,13,0,902.0,92.0,3.9,25.0,781.0,415.6,300.32
2016,9,23,13,15,896.0,91.5,3.9,24.5,760.5,360.96,252.98
2016,9,23,13,30,890.0,91.0,3.9,24.0,740.0,305.8,204.71
2016,9,23,13,45,880.0,90.5,3.95,24.0,712.0,249.52,156.21
2016,9,23,14,0,870.0,90.0,4.0,24.0,684.0,193.62,111.5
2016,9,23,14,15,858.5,88.0,4.0,23.5,650.0,137.2,74.7
2016,9,23,14,30,847.0,86.0,4.0,23.0,616.0,81.82,63.75
2016,9,23,14,45,832.0,84.0,4.05,23.0,576.5,74.04,57.39
2016,9,23,15,0,817.0,82.0,4.1,23.0,537.0,64.04,49.09
2016,9,23,15,15,708.5,101.0,4.1,22.5,472.0,70.33,54.71
2016,9,23,15,30,600.0,120.0,4.1,22.0,407.0,83.74,66.45
2016,9,23,15,45,462.5,131.0,4.15,22.0,338.5,90.62,72.54
2016,9,23,16,0,325.0,142.0,4.2,22.0,270.0,101.31,81.88
2016,9,23,16,15,486.0,100.5,4.1,21.0,261.0,72.93,57.89
2016,9,23,16,30,647.0,59.0,4.0,20.0,252.0,46.05,34.75
2016,9,23,16,45,584.0,53.5,3.9,19.5,201.5,42.26,31.42
2016,9,23,17,0,521.0,48.0,3.8,19.0,151.0,38.5,27.93
2016,9,23,17,15,421.5,38.5,3.65,18.5,105.5,31.24,21.17
2016,9,23,17,30,322.0,29.0,3.5,18.0,60.0,23.92,13.29
2016,9,23,17,45,161.0,14.5,3.4,17.5,30.0,11.84,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,192.0,13.5,1.1,14.5,32.0,187.46,0.0
2016,9,24,6,30,384.0,27.0,1.3,15.0,64.0,380.68,286.91
2016,9,24,6,45,482.5,34.5,1.5,16.0,111.0,476.64,381.33
2016,9,24,7,0,581.0,42.0,1.7,17.0,158.0,570.98,458.81
2016,9,24,7,15,639.0,47.5,1.85,17.5,209.5,638.95,512.68
2016,9,24,7,30,697.0,53.0,2.0,18.0,261.0,706.69,563.52
2016,9,24,7,45,735.5,57.0,2.15,18.5,312.0,754.31,597.41
2016,9,24,8,0,774.0,61.0,2.3,19.0,363.0,800.01,628.71
2016,9,24,8,15,800.5,64.0,2.35,19.5,412.5,831.09,647.93
2016,9,24,8,30,827.0,67.0,2.4,20.0,462.0,849.69,658.04
2016,9,24,8,45,847.0,69.5,2.45,21.0,507.5,868.18,666.75
2016,9,24,9,0,867.0,72.0,2.5,22.0,553.0,883.27,673.0
2016,9,24,9,15,881.0,73.5,2.6,23.0,593.0,888.09,672.66
2016,9,24,9,30,895.0,75.0,2.7,24.0,633.0,889.23,670.0
2016,9,24,9,45,908.5,75.0,2.85,25.0,668.0,884.37,663.79
2016,9,24,10,0,922.0,75.0,3.0,26.0,703.0,875.68,655.16
2016,9,24,10,15,929.5,76.0,3.05,26.5,730.5,859.24,642.06
2016,9,24,10,30,937.0,77.0,3.1,27.0,758.0,839.08,626.66
2016,9,24,10,45,942.0,77.5,3.15,27.5,778.0,812.79,607.21
2016,9,24,11,0,947.0,78.0,3.2,28.0,798.0,783.07,585.53
2016,9,24,11,15,950.0,78.5,3.15,28.0,810.5,748.58,561.24
2016,9,24,11,30,953.0,79.0,3.1,28.0,823.0,711.01,532.67
2016,9,24,11,45,954.0,79.5,3.1,28.5,827.0,669.26,499.8
2016,9,24,12,0,955.0,80.0,3.1,29.0,831.0,624.89,464.43
2016,9,24,12,15,954.0,80.0,3.1,29.0,827.0,576.59,426.34
2016,9,24,12,30,953.0,80.0,3.1,29.0,823.0,526.28,385.68
2016,9,24,12,45,942.0,84.0,3.1,29.5,808.5,473.18,341.16
2016,9,24,13,0,931.0,88.0,3.1,30.0,794.0,419.32,295.17
2016,9,24,13,15,925.5,87.0,3.1,30.0,773.5,362.94,247.03
2016,9,24,13,30,920.0,86.0,3.1,30.0,753.0,305.96,198.09
2016,9,24,13,45,911.0,85.5,3.15,30.0,725.0,248.27,149.8
2016,9,24,14,0,902.0,85.0,3.2,30.0,697.0,190.83,105.38
2016,9,24,14,15,891.5,83.5,3.2,29.5,662.5,133.05,69.54
2016,9,24,14,30,881.0,82.0,3.2,29.0,628.0,76.17,57.54
2016,9,24,14,45,865.0,80.0,3.2,29.0,587.5,72.06,54.34
2016,9,24,15,0,849.0,78.0,3.2,29.0,547.0,70.58,53.27
2016,9,24,15,15,828.5,75.5,3.15,28.5,501.0,60.68,45.3
2016,9,24,15,30,808.0,73.0,3.1,28.0,455.0,59.39,44.47
2016,9,24,15,45,779.5,69.5,3.1,28.0,405.5,57.23,42.8
2016,9,24,16,0,751.0,66.0,3.1,28.0,356.0,55.05,41.08
2016,9,24,16,15,710.5,61.5,2.8,27.0,304.5,51.92,38.69
2016,9,24,16,30,670.0,57.0,2.5,26.0,253.0,48.76,36.17
2016,9,24,16,45,607.5,51.0,2.2,25.5,202.0,40.56,29.13
2016,9,24,17,0,545.0,45.0,1.9,25.0,151.0,36.29,25.27
2016,9,24,17,15,441.0,36.0,1.75,23.5,104.5,29.32,18.99
2016,9,24,17,30,337.0,27.0,1.6,22.0,58.0,22.31,11.27
2016,9,24,17,45,168.5,13.5,1.5,21.0,29.0,11.52,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,192.0,13.5,1.25,16.0,31.5,185.93,0.0
2016,9,25,6,30,384.0,27.0,1.5,17.0,63.0,380.01,281.0
2016,9,25,6,45,484.5,35.0,1.75,18.0,110.5,478.05,379.85
2016,9,25,7,0,585.0,43.0,2.0,19.0,158.0,573.93,458.66
2016,9,25,7,15,644.0,48.5,2.0,20.0,209.5,642.81,511.4
2016,9,25,7,30,703.0,54.0,2.0,21.0,261.0,711.35,560.46
2016,9,25,7,45,740.5,58.5,2.05,22.0,313.0,758.73,591.93
2016,9,25,8,0,778.0,63.0,2.1,23.0,365.0,804.09,620.53
2016,9,25,8,15,804.5,66.0,2.25,24.0,414.0,835.03,638.86
2016,9,25,8,30,831.0,69.0,2.4,25.0,463.0,853.46,648.18
2016,9,25,8,45,847.5,72.5,2.55,26.0,507.5,869.85,655.99
2016,9,25,9,0,864.0,76.0,2.7,27.0,552.0,882.77,661.36
2016,9,25,9,15,877.5,78.0,2.75,27.5,592.0,887.52,661.83
2016,9,25,9,30,891.0,80.0,2.8,28.0,632.0,888.58,660.01
2016,9,25,9,45,906.5,79.0,2.85,29.0,667.5,884.08,653.36
2016,9,25,10,0,922.0,78.0,2.9,30.0,703.0,875.76,644.39
2016,9,25,10,15,929.0,79.0,2.85,30.5,730.0,858.7,630.44
2016,9,25,10,30,936.0,80.0,2.8,31.0,757.0,837.97,614.32
2016,9,25,10,45,935.5,83.0,2.75,32.0,775.0,809.91,592.31
2016,9,25,11,0,935.0,86.0,2.7,33.0,793.0,778.61,568.41
2016,9,25,11,15,937.5,86.5,2.55,33.0,805.0,743.91,543.61
2016,9,25,11,30,940.0,87.0,2.4,33.0,817.0,706.21,515.21
2016,9,25,11,45,932.5,91.5,2.25,33.5,818.0,663.13,481.58
2016,9,25,12,0,925.0,96.0,2.1,34.0,819.0,618.0,446.11
2016,9,25,12,15,923.5,96.0,1.9,34.0,814.5,570.41,409.03
2016,9,25,12,30,922.0,96.0,1.7,34.0,810.0,520.92,369.74
2016,9,25,12,45,909.0,100.0,1.5,34.5,795.0,468.09,326.56
2016,9,25,13,0,896.0,104.0,1.3,35.0,780.0,414.78,282.38
2016,9,25,13,15,890.0,103.0,1.1,34.5,759.5,359.8,237.41
2016,9,25,13,30,884.0,102.0,0.9,34.0,739.0,304.34,191.78
2016,9,25,13,45,869.5,103.0,0.75,34.0,709.5,248.32,146.84
2016,9,25,14,0,855.0,104.0,0.6,34.0,680.0,185.41,100.51
2016,9,25,14,15,842.5,102.0,0.55,34.0,645.5,128.72,67.01
2016,9,25,14,30,830.0,100.0,0.5,34.0,611.0,74.59,54.83
2016,9,25,14,45,808.5,99.0,0.5,34.0,569.5,74.76,55.23
2016,9,25,15,0,787.0,98.0,0.5,34.0,528.0,75.03,55.6
2016,9,25,15,15,764.0,94.0,0.65,33.5,482.5,73.16,54.4
2016,9,25,15,30,741.0,90.0,0.8,33.0,437.0,71.25,53.16
2016,9,25,15,45,707.0,86.0,0.95,32.5,387.5,63.28,46.91
2016,9,25,16,0,673.0,82.0,1.1,32.0,338.0,61.37,45.58
2016,9,25,16,15,628.5,75.5,1.05,31.0,287.5,57.47,42.62
2016,9,25,16,30,584.0,69.0,1.0,30.0,237.0,53.5,39.48
2016,9,25,16,45,517.5,60.5,0.95,29.0,187.5,47.67,34.62
2016,9,25,17,0,451.0,52.0,0.9,28.0,138.0,41.76,29.45
2016,9,25,17,15,348.5,40.0,0.95,27.0,93.5,32.54,21.24
2016,9,25,17,30,246.0,28.0,1.0,26.0,49.0,23.13,10.91
2016,9,25,17,45,123.0,14.0,1.05,25.0,24.5,11.95,0.0
2016,9,25,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,118.5,15.0,1.05,20.5,26.0,99.75,0.0
2016,9,26,6,30,237.0,30.0,1.0,21.0,52.0,269.46,193.65
2016,9,26,6,45,337.0,43.5,1.0,22.0,96.5,369.97,290.58
2016,9,26,7,0,437.0,57.0,1.0,23.0,141.0,476.07,374.83
2016,9,26,7,15,502.5,66.5,1.1,23.5,191.0,551.9,433.28
2016,9,26,7,30,568.0,76.0,1.2,24.0,241.0,628.03,489.14
2016,9,26,7,45,613.5,82.5,1.3,25.0,292.0,682.52,526.1
2016,9,26,8,0,659.0,89.0,1.4,26.0,343.0,735.41,560.46
2016,9,26,8,15,691.0,94.5,1.4,27.0,391.5,772.84,581.99
2016,9,26,8,30,723.0,100.0,1.4,28.0,440.0,807.6,601.1
2016,9,26,8,45,747.0,104.0,1.4,29.5,485.5,830.22,610.43
2016,9,26,9,0,771.0,108.0,1.4,31.0,531.0,844.12,613.94
2016,9,26,9,15,788.0,111.0,1.35,31.5,571.0,853.01,616.14
2016,9,26,9,30,805.0,114.0,1.3,32.0,611.0,858.19,616.07
2016,9,26,9,45,818.5,116.5,1.3,32.5,645.5,855.97,612.07
2016,9,26,10,0,832.0,119.0,1.3,33.0,680.0,849.95,605.89
2016,9,26,10,15,841.0,121.0,1.35,33.5,707.0,835.86,595.38
2016,9,26,10,30,850.0,123.0,1.4,34.0,734.0,818.12,582.73
2016,9,26,10,45,856.0,124.0,1.45,34.5,754.0,793.46,565.76
2016,9,26,11,0,862.0,125.0,1.5,35.0,774.0,765.45,546.19
2016,9,26,11,15,865.5,126.0,1.6,35.0,786.0,732.46,523.9
2016,9,26,11,30,869.0,127.0,1.7,35.0,798.0,696.53,499.06
2016,9,26,11,45,869.5,127.5,1.85,35.0,801.5,655.5,470.39
2016,9,26,12,0,870.0,128.0,2.0,35.0,805.0,612.11,439.12
2016,9,26,12,15,869.0,127.5,2.15,35.0,800.5,564.92,404.13
2016,9,26,12,30,868.0,127.0,2.3,35.0,796.0,515.96,366.63
2016,9,26,12,45,894.5,112.0,2.5,35.0,791.5,467.48,327.99
2016,9,26,13,0,921.0,97.0,2.7,35.0,787.0,414.61,284.51
2016,9,26,13,15,915.5,96.0,2.8,35.0,766.5,358.56,237.84
2016,9,26,13,30,910.0,95.0,2.9,35.0,746.0,301.93,190.46
2016,9,26,13,45,902.5,93.0,3.0,35.0,718.0,243.88,143.3
2016,9,26,14,0,895.0,91.0,3.1,35.0,690.0,185.97,100.3
2016,9,26,14,15,883.5,89.5,3.15,34.5,655.0,128.45,67.17
2016,9,26,14,30,872.0,88.0,3.2,34.0,620.0,77.15,57.14
2016,9,26,14,45,858.0,85.0,3.3,34.0,579.5,75.2,55.75
2016,9,26,15,0,844.0,82.0,3.4,34.0,539.0,64.84,47.5
2016,9,26,15,15,823.0,79.0,3.35,33.5,493.0,63.29,46.49
2016,9,26,15,30,802.0,76.0,3.3,33.0,447.0,61.72,45.45
2016,9,26,15,45,749.5,77.0,3.3,32.5,394.0,62.81,46.6
2016,9,26,16,0,697.0,78.0,3.3,32.0,341.0,58.86,43.55
2016,9,26,16,15,653.0,72.0,2.9,31.0,289.5,55.21,40.76
2016,9,26,16,30,609.0,66.0,2.5,30.0,238.0,51.49,37.8
2016,9,26,16,45,519.0,60.0,2.15,29.0,185.5,47.44,34.39
2016,9,26,17,0,429.0,54.0,1.8,28.0,133.0,43.54,30.88
2016,9,26,17,15,326.5,40.5,1.65,26.5,89.0,33.07,21.61
2016,9,26,17,30,224.0,27.0,1.5,25.0,45.0,22.33,9.42
2016,9,26,17,45,112.0,13.5,1.35,24.0,22.5,11.52,0.0
2016,9,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,68.0,14.5,1.25,20.5,20.5,62.12,0.0
2016,9,27,6,30,136.0,29.0,1.2,21.0,41.0,189.17,132.49
2016,9,27,6,45,206.5,48.5,1.15,21.5,81.0,271.66,214.35
2016,9,27,7,0,277.0,68.0,1.1,22.0,121.0,356.57,285.02
2016,9,27,7,15,336.0,84.5,1.2,22.5,168.0,429.57,343.67
2016,9,27,7,30,395.0,101.0,1.3,23.0,215.0,503.61,400.59
2016,9,27,7,45,435.0,114.5,1.45,24.0,262.5,557.33,439.43
2016,9,27,8,0,475.0,128.0,1.6,25.0,310.0,610.19,476.23
2016,9,27,8,15,509.0,138.5,1.5,25.5,356.5,652.54,503.54
2016,9,27,8,30,543.0,149.0,1.4,26.0,403.0,692.98,528.45
2016,9,27,8,45,565.5,158.0,1.35,27.0,445.0,718.92,541.97
2016,9,27,9,0,588.0,167.0,1.3,28.0,487.0,742.18,553.44
2016,9,27,9,15,608.0,173.5,1.4,28.5,526.0,764.7,566.65
2016,9,27,9,30,628.0,180.0,1.5,29.0,565.0,777.07,573.08
2016,9,27,9,45,712.5,155.5,1.6,30.0,615.0,809.38,592.23
2016,9,27,10,0,797.0,131.0,1.7,31.0,665.0,830.04,602.96
2016,9,27,10,15,806.5,133.0,1.8,31.0,692.0,816.86,594.1
2016,9,27,10,30,816.0,135.0,1.9,31.0,719.0,800.1,583.23
2016,9,27,10,45,765.5,163.5,2.05,31.5,723.0,763.67,557.32
2016,9,27,11,0,715.0,192.0,2.2,32.0,727.0,722.12,526.99
2016,9,27,11,15,719.0,193.0,2.3,32.0,738.5,692.48,506.14
2016,9,27,11,30,723.0,194.0,2.4,32.0,750.0,660.21,482.91
2016,9,27,11,45,685.5,213.5,2.55,32.5,742.5,616.09,449.78
2016,9,27,12,0,648.0,233.0,2.7,33.0,735.0,572.28,416.46
2016,9,27,12,15,646.0,232.5,2.75,33.0,730.5,531.9,385.76
2016,9,27,12,30,644.0,232.0,2.8,33.0,726.0,490.37,353.42
2016,9,27,12,45,694.0,204.0,2.9,33.0,728.5,448.28,319.49
2016,9,27,13,0,744.0,176.0,3.0,33.0,731.0,400.65,279.92
2016,9,27,13,15,736.0,174.0,3.05,32.5,710.5,349.19,237.89
2016,9,27,13,30,728.0,172.0,3.1,32.0,690.0,297.89,195.72
2016,9,27,13,45,676.0,186.0,3.15,32.0,652.0,249.94,158.49
2016,9,27,14,0,624.0,200.0,3.2,32.0,614.0,207.53,129.09
2016,9,27,14,15,607.5,194.0,3.2,31.5,580.5,159.69,101.2
2016,9,27,14,30,591.0,188.0,3.2,31.0,547.0,120.52,93.12
2016,9,27,14,45,572.0,180.0,3.2,31.0,508.0,117.23,90.75
2016,9,27,15,0,553.0,172.0,3.2,31.0,469.0,113.84,88.24
2016,9,27,15,15,525.0,163.0,3.15,30.5,425.5,109.56,85.19
2016,9,27,15,30,497.0,154.0,3.1,30.0,382.0,105.14,81.98
2016,9,27,15,45,489.5,137.0,3.05,29.5,340.0,95.54,74.45
2016,9,27,16,0,482.0,120.0,3.0,29.0,298.0,85.48,66.41
2016,9,27,16,15,434.5,107.5,2.8,28.0,250.0,77.66,60.21
2016,9,27,16,30,387.0,95.0,2.6,27.0,202.0,69.59,53.6
2016,9,27,16,45,354.0,77.0,2.4,26.5,159.5,57.41,43.18
2016,9,27,17,0,321.0,59.0,2.2,26.0,117.0,44.77,32.13
2016,9,27,17,15,231.0,42.0,1.95,24.5,76.0,32.2,20.96
2016,9,27,17,30,141.0,25.0,1.7,23.0,35.0,19.36,6.31
2016,9,27,17,45,70.5,12.5,1.5,22.0,17.5,10.67,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,82.0,15.0,2.05,15.5,22.0,72.61,0.0
2016,9,28,6,30,164.0,30.0,2.2,16.0,44.0,211.73,148.47
2016,9,28,6,45,259.0,46.5,2.4,16.5,86.5,309.8,250.49
2016,9,28,7,0,354.0,63.0,2.6,17.0,129.0,411.54,338.02
2016,9,28,7,15,419.0,74.5,2.55,17.5,176.5,484.27,397.69
2016,9,28,7,30,484.0,86.0,2.5,18.0,224.0,558.52,455.58
2016,9,28,7,45,542.0,92.0,2.45,18.5,274.5,627.55,506.72
2016,9,28,8,0,600.0,98.0,2.4,19.0,325.0,690.06,550.83
2016,9,28,8,15,633.5,104.0,2.35,20.0,372.5,728.82,574.94
2016,9,28,8,30,667.0,110.0,2.3,21.0,420.0,764.98,596.48
2016,9,28,8,45,691.0,115.0,2.3,22.0,463.5,788.5,608.83
2016,9,28,9,0,715.0,120.0,2.3,23.0,507.0,808.81,618.8
2016,9,28,9,15,733.5,124.0,2.3,23.5,546.5,819.63,623.34
2016,9,28,9,30,752.0,128.0,2.3,24.0,586.0,826.9,625.58
2016,9,28,9,45,764.0,131.5,2.3,24.5,619.0,824.34,621.24
2016,9,28,10,0,776.0,135.0,2.3,25.0,652.0,813.53,611.52
2016,9,28,10,15,786.0,137.0,2.35,25.5,679.0,801.1,601.32
2016,9,28,10,30,796.0,139.0,2.4,26.0,706.0,785.12,588.84
2016,9,28,10,45,769.5,156.5,2.5,26.5,716.5,756.58,567.05
2016,9,28,11,0,743.0,174.0,2.6,27.0,727.0,722.36,540.78
2016,9,28,11,15,747.0,175.5,2.7,27.0,738.5,692.52,518.94
2016,9,28,11,30,751.0,177.0,2.8,27.0,750.0,659.96,494.67
2016,9,28,11,45,726.0,190.5,2.95,27.5,746.5,617.81,461.98
2016,9,28,12,0,701.0,204.0,3.1,28.0,743.0,575.12,428.43
2016,9,28,12,15,699.0,203.5,3.25,28.0,739.0,532.78,395.44
2016,9,28,12,30,697.0,203.0,3.4,28.0,735.0,489.15,360.57
2016,9,28,12,45,713.0,191.5,3.55,28.0,727.5,443.31,322.92
2016,9,28,13,0,729.0,180.0,3.7,28.0,720.0,395.08,282.26
2016,9,28,13,15,721.0,178.0,3.75,27.5,700.0,344.4,239.79
2016,9,28,13,30,713.0,176.0,3.8,27.0,680.0,293.9,197.32
2016,9,28,13,45,682.5,181.0,3.9,27.0,648.0,244.62,157.58
2016,9,28,14,0,652.0,186.0,4.0,27.0,616.0,198.47,124.09
2016,9,28,14,15,635.5,181.0,4.0,26.5,582.0,149.82,95.95
2016,9,28,14,30,619.0,176.0,4.0,26.0,548.0,114.01,89.8
2016,9,28,14,45,602.5,168.0,4.0,25.5,509.5,111.32,88.01
2016,9,28,15,0,586.0,160.0,4.0,25.0,471.0,107.2,85.0
2016,9,28,15,15,557.5,152.5,3.9,24.5,427.5,103.64,82.43
2016,9,28,15,30,529.0,145.0,3.8,24.0,384.0,99.97,79.74
2016,9,28,15,45,516.5,129.5,3.75,23.5,341.0,91.1,72.6
2016,9,28,16,0,504.0,114.0,3.7,23.0,298.0,81.82,64.99
2016,9,28,16,15,454.0,103.0,3.6,22.0,250.0,74.86,59.35
2016,9,28,16,30,404.0,92.0,3.5,21.0,202.0,67.71,53.34
2016,9,28,16,45,362.5,75.5,3.4,20.0,158.0,56.46,43.54
2016,9,28,17,0,321.0,59.0,3.3,19.0,114.0,44.82,33.11
2016,9,28,17,15,223.5,42.0,3.25,18.5,74.0,32.21,21.4
2016,9,28,17,30,126.0,25.0,3.2,18.0,34.0,19.35,4.76
2016,9,28,17,45,63.0,12.5,3.2,17.5,17.0,10.67,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,118.5,14.0,2.1,12.5,24.0,98.11,0.0
2016,9,29,6,30,237.0,28.0,2.3,13.0,48.0,261.99,181.34
2016,9,29,6,45,346.0,40.0,2.5,13.5,92.0,370.49,301.88
2016,9,29,7,0,455.0,52.0,2.7,14.0,136.0,481.38,397.02
2016,9,29,7,15,522.0,60.0,2.7,14.5,185.0,556.0,458.44
2016,9,29,7,30,589.0,68.0,2.7,15.0,234.0,630.97,516.93
2016,9,29,7,45,636.5,73.5,2.7,15.5,284.5,685.4,557.02
2016,9,29,8,0,684.0,79.0,2.7,16.0,335.0,738.34,594.33
2016,9,29,8,15,715.5,83.5,2.7,16.5,383.5,773.72,617.43
2016,9,29,8,30,747.0,88.0,2.7,17.0,432.0,801.3,634.34
2016,9,29,8,45,771.0,91.0,2.7,18.0,476.5,823.0,645.51
2016,9,29,9,0,795.0,94.0,2.7,19.0,521.0,841.26,654.08
2016,9,29,9,15,811.5,96.5,2.7,19.5,560.5,848.67,656.23
2016,9,29,9,30,828.0,99.0,2.7,20.0,600.0,852.39,656.0
2016,9,29,9,45,844.5,99.0,2.7,20.5,635.0,849.44,651.28
2016,9,29,10,0,861.0,99.0,2.7,21.0,670.0,834.63,638.57
2016,9,29,10,15,869.0,100.5,2.7,21.5,696.5,819.33,625.8
2016,9,29,10,30,877.0,102.0,2.7,22.0,723.0,800.48,610.75
2016,9,29,10,45,881.5,103.5,2.75,22.5,742.0,775.49,591.88
