Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,0,886.0,105.0,2.8,23.0,761.0,747.25,570.65
2016,9,29,11,15,889.0,105.5,2.85,23.0,772.5,713.89,545.34
2016,9,29,11,30,892.0,106.0,2.9,23.0,784.0,677.66,517.47
2016,9,29,11,45,892.0,107.0,2.95,23.5,787.0,637.32,485.03
2016,9,29,12,0,892.0,108.0,3.0,24.0,790.0,594.63,450.19
2016,9,29,12,15,890.5,107.5,3.1,24.0,785.5,547.76,412.44
2016,9,29,12,30,889.0,107.0,3.2,24.0,781.0,499.12,372.21
2016,9,29,12,45,890.5,104.0,3.3,24.0,769.5,448.16,328.99
2016,9,29,13,0,892.0,101.0,3.4,24.0,758.0,395.61,283.34
2016,9,29,13,15,886.0,100.0,3.45,24.0,737.0,340.93,235.32
2016,9,29,13,30,880.0,99.0,3.5,24.0,716.0,285.78,187.01
2016,9,29,13,45,868.5,98.5,3.55,24.0,687.5,229.74,140.03
2016,9,29,14,0,857.0,98.0,3.6,24.0,659.0,174.27,98.56
2016,9,29,14,15,844.5,96.0,3.6,23.5,624.5,109.83,60.95
2016,9,29,14,30,832.0,94.0,3.6,23.0,590.0,71.31,55.05
2016,9,29,14,45,815.0,91.5,3.6,23.0,549.5,70.38,54.44
2016,9,29,15,0,798.0,89.0,3.6,23.0,509.0,69.46,53.81
2016,9,29,15,15,775.0,85.5,3.6,22.5,463.5,67.72,52.6
2016,9,29,15,30,752.0,82.0,3.6,22.0,418.0,65.95,51.36
2016,9,29,15,45,722.5,77.0,3.6,21.5,369.5,62.9,48.99
2016,9,29,16,0,693.0,72.0,3.6,21.0,321.0,54.83,42.21
2016,9,29,16,15,646.5,66.5,3.55,20.0,271.0,51.38,39.42
2016,9,29,16,30,600.0,61.0,3.5,19.0,221.0,47.9,36.48
2016,9,29,16,45,531.0,53.0,3.45,18.5,171.5,42.22,31.36
2016,9,29,17,0,462.0,45.0,3.4,18.0,122.0,36.48,25.98
2016,9,29,17,15,344.5,33.5,3.3,17.0,79.5,27.44,17.36
2016,9,29,17,30,227.0,22.0,3.2,16.0,37.0,18.24,1.82
2016,9,29,17,45,113.5,11.0,3.1,15.5,18.5,9.39,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,132.0,13.0,2.9,12.0,23.5,106.77,0.0
2016,9,30,6,30,264.0,26.0,3.0,12.0,47.0,278.1,186.46
2016,9,30,6,45,374.5,37.0,3.15,12.5,91.5,388.63,317.42
2016,9,30,7,0,485.0,48.0,3.3,13.0,136.0,499.66,413.8
2016,9,30,7,15,552.0,55.5,3.35,13.5,185.5,573.66,475.59
2016,9,30,7,30,619.0,63.0,3.4,14.0,235.0,648.13,534.53
2016,9,30,7,45,317.0,98.5,3.45,14.5,187.0,430.33,359.85
2016,9,30,8,0,15.0,134.0,3.5,15.0,139.0,139.78,112.93
2016,9,30,8,15,394.0,107.0,3.55,15.5,286.0,505.97,421.42
2016,9,30,8,30,773.0,80.0,3.6,16.0,433.0,812.2,651.97
2016,9,30,8,45,796.0,82.5,3.65,16.5,478.0,832.23,661.54
2016,9,30,9,0,819.0,85.0,3.7,17.0,523.0,848.81,670.64
2016,9,30,9,15,835.0,87.5,3.75,17.0,562.5,855.59,673.96
2016,9,30,9,30,851.0,90.0,3.8,17.0,602.0,858.64,674.8
2016,9,30,9,45,865.5,90.5,3.85,17.5,636.5,846.03,663.31
2016,9,30,10,0,880.0,91.0,3.9,18.0,671.0,838.4,655.69
2016,9,30,10,15,888.5,92.0,3.95,18.0,697.5,822.67,643.62
2016,9,30,10,30,897.0,93.0,4.0,18.0,724.0,803.33,629.12
2016,9,30,10,45,902.0,94.0,4.1,18.5,743.5,777.8,609.29
2016,9,30,11,0,907.0,95.0,4.2,19.0,763.0,748.95,587.15
2016,9,30,11,15,910.0,95.5,4.25,19.0,774.5,715.05,560.36
2016,9,30,11,30,913.0,96.0,4.3,19.0,786.0,678.2,530.91
2016,9,30,11,45,914.0,96.5,4.35,19.0,789.5,637.36,497.9
2016,9,30,12,0,915.0,97.0,4.4,19.0,793.0,594.04,462.19
2016,9,30,12,15,914.0,96.5,4.45,19.0,788.5,546.58,422.37
2016,9,30,12,30,913.0,96.0,4.5,19.0,784.0,497.24,379.97
2016,9,30,12,45,905.0,98.0,4.55,19.0,770.0,445.41,334.53
2016,9,30,13,0,897.0,100.0,4.6,19.0,756.0,392.73,287.39
2016,9,30,13,15,891.0,98.5,4.6,19.0,735.0,337.42,237.48
2016,9,30,13,30,885.0,97.0,4.6,19.0,714.0,281.68,187.47
2016,9,30,13,45,876.5,95.5,4.6,19.0,685.5,225.26,139.12
2016,9,30,14,0,868.0,94.0,4.6,19.0,657.0,169.12,96.58
2016,9,30,14,15,855.5,92.0,4.55,18.5,622.5,112.91,66.17
2016,9,30,14,30,843.0,90.0,4.5,18.0,588.0,68.97,54.21
2016,9,30,14,45,827.0,87.0,4.5,18.0,547.5,67.62,53.21
2016,9,30,15,0,811.0,84.0,4.5,18.0,507.0,66.24,52.17
2016,9,30,15,15,788.0,80.5,4.45,17.5,461.5,64.36,50.8
2016,9,30,15,30,765.0,77.0,4.4,17.0,416.0,62.46,49.39
2016,9,30,15,45,734.0,72.5,4.35,17.0,367.0,59.64,47.06
2016,9,30,16,0,703.0,68.0,4.3,17.0,318.0,56.78,44.64
2016,9,30,16,15,656.5,63.0,4.15,16.5,267.5,48.94,37.85
2016,9,30,16,30,610.0,58.0,4.0,16.0,217.0,45.73,35.01
2016,9,30,16,45,538.5,50.5,3.85,15.5,168.0,40.35,30.09
2016,9,30,17,0,467.0,43.0,3.7,15.0,119.0,34.94,24.92
2016,9,30,17,15,346.0,32.0,3.45,14.5,76.5,26.26,16.37
2016,9,30,17,30,225.0,21.0,3.2,14.0,34.0,17.47,0.0
2016,9,30,17,45,112.5,10.5,2.95,14.0,17.0,8.96,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,139.0,13.0,1.65,11.5,23.5,111.52,0.0
2016,10,1,6,30,278.0,26.0,2.0,12.0,47.0,285.78,181.74
2016,10,1,6,45,393.5,36.5,2.35,13.0,92.0,401.88,325.18
2016,10,1,7,0,509.0,47.0,2.7,14.0,137.0,516.43,423.56
2016,10,1,7,15,577.5,54.0,2.9,14.5,188.0,591.23,485.84
2016,10,1,7,30,646.0,61.0,3.1,15.0,239.0,666.48,545.32
2016,10,1,7,45,694.0,65.0,3.3,15.5,290.5,713.57,580.82
2016,10,1,8,0,742.0,69.0,3.5,16.0,342.0,766.04,618.94
2016,10,1,8,15,772.0,73.0,3.5,16.5,391.5,800.26,641.37
2016,10,1,8,30,802.0,77.0,3.5,17.0,441.0,831.51,661.07
2016,10,1,8,45,826.5,78.5,3.5,17.5,487.0,851.45,672.19
2016,10,1,9,0,851.0,80.0,3.5,18.0,533.0,867.86,680.73
2016,10,1,9,15,867.0,82.5,3.45,18.5,573.0,865.53,675.64
2016,10,1,9,30,883.0,85.0,3.4,19.0,613.0,868.55,674.66
2016,10,1,9,45,899.0,84.5,3.4,19.5,648.0,864.27,668.93
2016,10,1,10,0,915.0,84.0,3.4,20.0,683.0,856.15,660.74
2016,10,1,10,15,923.0,85.0,3.4,20.0,710.5,839.31,647.86
2016,10,1,10,30,931.0,86.0,3.4,20.0,738.0,818.77,632.58
2016,10,1,10,45,936.5,87.0,3.4,20.5,757.5,792.71,612.33
2016,10,1,11,0,942.0,88.0,3.4,21.0,777.0,763.19,589.78
2016,10,1,11,15,945.0,88.5,3.4,21.0,789.0,728.14,562.61
2016,10,1,11,30,948.0,89.0,3.4,21.0,801.0,690.04,532.59
2016,10,1,11,45,948.5,89.5,3.4,21.5,804.0,647.57,497.74
2016,10,1,12,0,949.0,90.0,3.4,22.0,807.0,602.57,460.34
2016,10,1,12,15,948.0,89.5,3.45,22.0,802.5,553.63,420.12
2016,10,1,12,30,947.0,89.0,3.5,22.0,798.0,502.74,377.23
2016,10,1,12,45,943.0,89.0,3.6,22.5,784.5,449.33,330.63
2016,10,1,13,0,939.0,89.0,3.7,23.0,771.0,394.67,282.08
2016,10,1,13,15,933.0,88.0,3.75,22.5,750.0,337.67,232.1
2016,10,1,13,30,927.0,87.0,3.8,22.0,729.0,280.15,181.76
2016,10,1,13,45,917.5,86.5,3.85,22.0,700.0,222.1,132.97
2016,10,1,14,0,908.0,86.0,3.9,22.0,671.0,164.36,90.49
2016,10,1,14,15,896.0,84.0,3.9,22.0,635.5,106.03,60.51
2016,10,1,14,30,884.0,82.0,3.9,22.0,600.0,73.68,57.34
2016,10,1,14,45,866.5,80.5,3.95,22.0,558.5,72.5,56.51
2016,10,1,15,0,849.0,79.0,4.0,22.0,517.0,63.39,48.9
2016,10,1,15,15,826.5,76.0,4.0,21.5,470.5,61.73,47.73
2016,10,1,15,30,804.0,73.0,4.0,21.0,424.0,60.05,46.52
2016,10,1,15,45,770.5,69.5,4.05,20.5,374.0,57.83,44.83
2016,10,1,16,0,737.0,66.0,4.1,20.0,324.0,55.62,43.09
2016,10,1,16,15,689.5,61.0,3.95,19.5,272.0,52.05,40.09
2016,10,1,16,30,642.0,56.0,3.8,19.0,220.0,44.51,33.48
2016,10,1,16,45,564.5,49.0,3.7,18.5,169.5,39.4,28.83
2016,10,1,17,0,487.0,42.0,3.6,18.0,119.0,34.31,23.97
2016,10,1,17,15,354.5,31.0,3.3,17.0,75.5,25.54,15.32
2016,10,1,17,30,222.0,20.0,3.0,16.0,32.0,16.68,0.0
2016,10,1,17,45,111.0,10.0,2.75,15.5,16.0,8.54,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,131.0,12.5,1.7,11.5,22.0,105.01,0.0
2016,10,2,6,30,262.0,25.0,2.0,12.0,44.0,270.1,160.82
2016,10,2,6,45,375.5,35.5,2.4,13.0,88.0,385.58,311.57
2016,10,2,7,0,489.0,46.0,2.8,14.0,132.0,497.6,408.74
2016,10,2,7,15,558.0,53.0,2.9,14.5,181.5,572.06,470.85
2016,10,2,7,30,627.0,60.0,3.0,15.0,231.0,647.09,530.14
2016,10,2,7,45,674.5,64.5,3.15,15.5,281.5,699.88,569.97
2016,10,2,8,0,722.0,69.0,3.3,16.0,332.0,746.18,603.36
2016,10,2,8,15,751.5,72.5,3.4,16.0,380.0,779.04,626.65
2016,10,2,8,30,781.0,76.0,3.5,16.0,428.0,808.99,647.35
2016,10,2,8,45,804.5,78.0,3.6,16.5,472.5,828.54,658.95
2016,10,2,9,0,828.0,80.0,3.7,17.0,517.0,844.66,668.01
2016,10,2,9,15,842.5,82.5,3.75,17.5,556.0,849.91,668.99
2016,10,2,9,30,857.0,85.0,3.8,18.0,595.0,843.06,661.47
2016,10,2,9,45,869.0,86.0,3.9,18.5,627.5,837.42,655.33
2016,10,2,10,0,881.0,87.0,4.0,19.0,660.0,828.12,646.71
2016,10,2,10,15,494.5,206.0,4.05,19.0,530.5,623.85,492.43
2016,10,2,10,30,108.0,325.0,4.1,19.0,401.0,383.55,301.58
2016,10,2,10,45,116.0,336.0,4.2,19.0,419.0,402.76,316.66
2016,10,2,11,0,124.0,347.0,4.3,19.0,437.0,407.53,319.91
2016,10,2,11,15,65.5,278.5,4.35,19.0,326.0,286.78,225.34
2016,10,2,11,30,7.0,210.0,4.4,19.0,215.0,180.23,140.36
2016,10,2,11,45,17.0,252.0,4.45,19.0,264.5,219.84,171.97
2016,10,2,12,0,27.0,294.0,4.5,19.0,314.0,259.56,203.1
2016,10,2,12,15,13.5,196.0,4.55,19.0,206.0,168.52,130.98
2016,10,2,12,30,0.0,98.0,4.6,19.0,98.0,81.67,61.21
2016,10,2,12,45,175.0,206.0,4.65,19.0,332.5,232.07,179.51
2016,10,2,13,0,350.0,314.0,4.7,19.0,567.0,353.3,268.51
2016,10,2,13,15,187.5,288.5,4.7,19.0,424.0,268.32,204.33
2016,10,2,13,30,25.0,263.0,4.7,19.0,281.0,211.53,164.8
2016,10,2,13,45,449.0,178.0,4.75,19.0,466.0,193.05,131.87
2016,10,2,14,0,873.0,93.0,4.8,19.0,651.0,161.42,91.39
2016,10,2,14,15,861.0,91.0,4.8,18.5,616.5,105.05,63.31
2016,10,2,14,30,849.0,89.0,4.8,18.0,582.0,68.69,54.02
2016,10,2,14,45,832.5,86.5,4.8,18.0,541.5,67.64,53.27
2016,10,2,15,0,816.0,84.0,4.8,18.0,501.0,66.58,52.51
2016,10,2,15,15,792.5,80.5,4.7,17.5,455.5,64.69,51.12
2016,10,2,15,30,769.0,77.0,4.6,17.0,410.0,62.76,49.69
2016,10,2,15,45,733.5,73.5,4.6,17.0,360.5,60.68,48.0
2016,10,2,16,0,698.0,70.0,4.6,17.0,311.0,53.78,42.01
2016,10,2,16,15,648.0,64.5,4.45,16.5,260.0,50.24,38.99
2016,10,2,16,30,598.0,59.0,4.3,16.0,209.0,46.68,35.82
2016,10,2,16,45,511.0,52.0,4.15,16.0,159.0,41.69,31.12
2016,10,2,17,0,424.0,45.0,4.0,16.0,109.0,36.78,26.25
2016,10,2,17,15,290.5,32.5,3.65,15.5,68.5,26.85,16.16
2016,10,2,17,30,157.0,20.0,3.3,15.0,28.0,15.63,0.0
2016,10,2,17,45,78.5,10.0,2.95,14.5,14.0,8.54,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,117.5,12.0,1.2,11.5,20.5,94.58,0.0
2016,10,3,6,30,235.0,24.0,1.4,12.0,41.0,246.29,133.69
2016,10,3,6,45,350.5,35.0,1.65,13.0,83.0,364.51,292.81
2016,10,3,7,0,466.0,46.0,1.9,14.0,125.0,477.71,390.39
2016,10,3,7,15,535.5,53.0,1.85,14.0,174.0,551.89,452.02
2016,10,3,7,30,605.0,60.0,1.8,14.0,223.0,626.66,510.78
2016,10,3,7,45,648.5,65.5,1.8,14.5,272.0,676.92,547.55
2016,10,3,8,0,692.0,71.0,1.8,15.0,321.0,725.68,581.56
2016,10,3,8,15,364.0,122.5,1.8,15.5,255.5,495.94,404.28
2016,10,3,8,30,36.0,174.0,1.8,16.0,190.0,211.22,170.16
2016,10,3,8,45,25.0,180.0,1.85,16.5,192.0,187.08,150.35
2016,10,3,9,0,14.0,186.0,1.9,17.0,194.0,180.14,143.65
2016,10,3,9,15,11.0,189.5,1.9,17.0,195.5,178.19,141.58
2016,10,3,9,30,8.0,193.0,1.9,17.0,197.0,176.73,139.93
2016,10,3,9,45,15.0,217.0,1.95,17.5,226.5,203.62,161.09
2016,10,3,10,0,22.0,241.0,2.0,18.0,256.0,229.79,181.3
2016,10,3,10,15,31.5,264.5,2.0,18.0,286.0,270.14,212.75
2016,10,3,10,30,41.0,288.0,2.0,18.0,316.0,295.42,232.05
2016,10,3,10,45,23.5,245.0,2.05,18.5,261.5,226.99,177.62
2016,10,3,11,0,6.0,202.0,2.1,19.0,207.0,174.92,135.9
2016,10,3,11,15,6.0,204.5,2.15,19.0,209.5,176.0,136.77
2016,10,3,11,30,6.0,207.0,2.2,19.0,212.0,177.03,137.51
2016,10,3,11,45,13.0,240.0,2.25,19.5,250.5,207.43,161.17
2016,10,3,12,0,20.0,273.0,2.3,20.0,289.0,236.24,183.19
2016,10,3,12,15,36.0,297.5,2.3,20.0,325.0,261.21,202.33
2016,10,3,12,30,52.0,322.0,2.3,20.0,361.0,280.8,217.02
2016,10,3,12,45,91.0,331.5,2.3,20.0,398.0,294.95,226.95
2016,10,3,13,0,130.0,341.0,2.3,20.0,435.0,300.39,229.55
2016,10,3,13,15,108.0,326.0,2.3,20.0,402.5,274.56,209.5
2016,10,3,13,30,86.0,311.0,2.3,20.0,370.0,248.06,189.38
2016,10,3,13,45,44.0,245.5,2.3,20.0,276.0,190.04,145.81
2016,10,3,14,0,2.0,180.0,2.3,20.0,182.0,143.27,110.89
2016,10,3,14,15,1.0,148.5,2.25,19.5,149.5,119.26,92.14
2016,10,3,14,30,0.0,117.0,2.2,19.0,117.0,95.52,76.71
2016,10,3,14,45,0.0,105.5,2.2,19.0,105.5,86.59,69.31
2016,10,3,15,0,0.0,94.0,2.2,19.0,94.0,77.58,61.76
2016,10,3,15,15,2.0,119.0,2.15,18.5,119.5,95.71,77.73
2016,10,3,15,30,4.0,144.0,2.1,18.0,145.0,112.13,92.23
2016,10,3,15,45,2.0,127.0,2.1,18.0,127.5,99.38,81.42
2016,10,3,16,0,0.0,110.0,2.1,18.0,110.0,86.5,70.4
2016,10,3,16,15,285.5,83.0,1.95,17.5,153.5,60.05,47.43
2016,10,3,16,30,571.0,56.0,1.8,17.0,197.0,44.22,33.49
2016,10,3,16,45,491.0,48.5,1.7,17.0,149.5,38.81,28.44
2016,10,3,17,0,411.0,41.0,1.6,17.0,102.0,33.4,23.17
2016,10,3,17,15,279.0,29.0,1.35,16.5,63.0,23.83,13.26
2016,10,3,17,30,147.0,17.0,1.1,16.0,24.0,14.09,0.0
2016,10,3,17,45,73.5,8.5,0.9,16.0,12.0,7.26,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,64.5,13.0,1.0,13.5,17.5,57.24,0.0
2016,10,4,6,30,129.0,26.0,1.2,14.0,35.0,168.15,78.38
2016,10,4,6,45,219.0,43.5,1.4,14.5,74.0,273.09,217.37
2016,10,4,7,0,309.0,61.0,1.6,15.0,113.0,368.65,301.95
2016,10,4,7,15,382.5,73.5,1.7,15.0,160.0,446.98,368.65
2016,10,4,7,30,456.0,86.0,1.8,15.0,207.0,527.31,433.59
2016,10,4,7,45,341.5,113.0,1.9,15.5,214.0,466.69,384.07
2016,10,4,8,0,227.0,140.0,2.0,16.0,221.0,382.49,314.81
2016,10,4,8,15,217.0,162.5,2.0,16.0,249.0,397.81,326.05
2016,10,4,8,30,207.0,185.0,2.0,16.0,277.0,392.86,320.87
2016,10,4,8,45,211.5,205.0,2.05,16.5,307.5,414.17,335.91
2016,10,4,9,0,216.0,225.0,2.1,17.0,338.0,434.07,349.48
2016,10,4,9,15,150.0,242.0,2.1,17.0,323.0,388.29,311.03
2016,10,4,9,30,84.0,259.0,2.1,17.0,308.0,326.08,260.1
2016,10,4,9,45,71.5,268.5,2.1,17.5,312.5,318.78,253.11
2016,10,4,10,0,59.0,278.0,2.1,18.0,317.0,311.79,246.22
2016,10,4,10,15,207.5,286.0,2.1,18.5,427.5,444.72,350.6
2016,10,4,10,30,356.0,294.0,2.1,19.0,538.0,567.09,441.63
2016,10,4,10,45,608.5,207.5,2.15,19.5,639.0,668.23,516.82
2016,10,4,11,0,861.0,121.0,2.2,20.0,740.0,732.52,563.27
2016,10,4,11,15,865.0,121.5,2.25,20.0,751.5,699.1,537.01
2016,10,4,11,30,869.0,122.0,2.3,20.0,763.0,662.74,508.9
2016,10,4,11,45,880.0,117.0,2.4,20.5,768.5,620.46,475.26
2016,10,4,12,0,891.0,112.0,2.5,21.0,774.0,578.72,441.0
2016,10,4,12,15,890.0,111.5,2.65,21.0,769.0,531.94,402.9
2016,10,4,12,30,889.0,111.0,2.8,21.0,764.0,483.36,362.16
2016,10,4,12,45,892.0,107.0,2.95,21.0,752.5,432.0,317.96
2016,10,4,13,0,895.0,103.0,3.1,21.0,741.0,378.93,271.21
2016,10,4,13,15,888.5,102.0,3.2,21.0,720.0,323.95,222.48
2016,10,4,13,30,882.0,101.0,3.3,21.0,699.0,268.57,173.94
2016,10,4,13,45,875.5,98.0,3.4,21.0,671.0,211.64,126.9
2016,10,4,14,0,869.0,95.0,3.5,21.0,643.0,154.83,86.77
2016,10,4,14,15,856.0,93.0,3.55,20.5,607.5,89.95,54.61
2016,10,4,14,30,843.0,91.0,3.6,20.0,572.0,70.24,54.95
2016,10,4,14,45,828.0,87.5,3.7,20.0,531.5,68.55,53.66
2016,10,4,15,0,813.0,84.0,3.8,20.0,491.0,66.81,52.31
2016,10,4,15,15,789.0,80.5,3.8,19.5,445.5,64.9,50.93
2016,10,4,15,30,765.0,77.0,3.8,19.0,400.0,62.97,49.5
2016,10,4,15,45,733.0,72.5,3.85,19.0,351.0,60.13,47.16
2016,10,4,16,0,701.0,68.0,3.9,19.0,302.0,52.55,40.61
2016,10,4,16,15,650.0,62.0,3.8,18.5,251.0,48.57,37.19
2016,10,4,16,30,599.0,56.0,3.7,18.0,200.0,44.54,33.59
2016,10,4,16,45,517.5,48.0,3.6,17.5,151.0,38.67,28.19
2016,10,4,17,0,436.0,40.0,3.5,17.0,102.0,32.78,22.52
2016,10,4,17,15,293.0,28.0,3.3,16.5,62.0,23.11,12.12
2016,10,4,17,30,150.0,16.0,3.1,16.0,22.0,13.66,0.0
2016,10,4,17,45,75.0,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,104.5,12.0,1.4,10.5,18.5,84.75,0.0
2016,10,5,6,30,209.0,24.0,1.6,11.0,37.0,221.22,88.67
2016,10,5,6,45,342.0,35.0,1.8,12.0,81.0,355.79,285.0
2016,10,5,7,0,475.0,46.0,2.0,13.0,125.0,482.01,394.64
2016,10,5,7,15,550.0,53.5,2.25,13.5,175.0,561.2,461.21
2016,10,5,7,30,625.0,61.0,2.5,14.0,225.0,641.04,525.12
2016,10,5,7,45,678.5,65.5,2.75,15.0,277.0,698.37,568.08
2016,10,5,8,0,732.0,70.0,3.0,16.0,329.0,748.75,604.05
2016,10,5,8,15,764.5,73.5,3.1,16.5,378.5,783.88,627.85
2016,10,5,8,30,797.0,77.0,3.2,17.0,428.0,816.02,648.87
2016,10,5,8,45,824.0,79.0,3.3,18.0,474.0,838.19,661.04
2016,10,5,9,0,851.0,81.0,3.4,19.0,520.0,856.8,670.5
2016,10,5,9,15,867.5,83.0,3.4,19.0,560.5,862.58,672.79
2016,10,5,9,30,884.0,85.0,3.4,19.0,601.0,856.31,666.73
2016,10,5,9,45,899.5,85.5,3.4,19.5,636.0,852.24,661.24
2016,10,5,10,0,915.0,86.0,3.4,20.0,671.0,844.3,653.18
2016,10,5,10,15,923.5,87.0,3.4,20.5,698.5,827.44,639.03
2016,10,5,10,30,932.0,88.0,3.4,21.0,726.0,806.87,622.51
2016,10,5,10,45,940.0,88.0,3.4,21.5,746.0,781.24,602.59
2016,10,5,11,0,948.0,88.0,3.4,22.0,766.0,752.04,579.66
2016,10,5,11,15,951.0,88.5,3.4,22.0,777.5,716.56,551.91
2016,10,5,11,30,954.0,89.0,3.4,22.0,789.0,678.03,521.43
2016,10,5,11,45,956.5,88.5,3.45,22.0,792.5,635.4,487.43
2016,10,5,12,0,959.0,88.0,3.5,22.0,796.0,590.12,450.54
2016,10,5,12,15,957.5,87.5,3.55,22.0,790.5,540.44,409.32
2016,10,5,12,30,956.0,87.0,3.6,22.0,785.0,488.85,365.44
2016,10,5,12,45,947.5,89.0,3.65,22.5,770.5,434.94,318.03
2016,10,5,13,0,939.0,91.0,3.7,23.0,756.0,380.16,269.15
2016,10,5,13,15,932.5,90.0,3.7,22.5,734.0,323.05,218.99
2016,10,5,13,30,926.0,89.0,3.7,22.0,712.0,265.48,169.0
2016,10,5,13,45,916.5,88.0,3.75,22.0,682.5,207.24,121.31
2016,10,5,14,0,907.0,87.0,3.8,22.0,653.0,149.33,81.45
2016,10,5,14,15,893.5,85.0,3.8,22.0,617.0,91.19,57.11
2016,10,5,14,30,880.0,83.0,3.8,22.0,581.0,74.31,57.98
2016,10,5,14,45,860.5,81.0,3.8,22.0,538.5,64.62,49.89
2016,10,5,15,0,841.0,79.0,3.8,22.0,496.0,63.72,49.27
2016,10,5,15,15,816.0,76.0,3.8,21.5,449.0,62.03,48.06
2016,10,5,15,30,791.0,73.0,3.8,21.0,402.0,60.32,46.82
2016,10,5,15,45,751.0,70.0,3.8,21.0,351.5,58.46,45.33
2016,10,5,16,0,711.0,67.0,3.8,21.0,301.0,56.66,43.84
2016,10,5,16,15,657.5,61.0,3.6,20.0,249.5,47.97,36.42
2016,10,5,16,30,604.0,55.0,3.4,19.0,198.0,43.89,32.86
2016,10,5,16,45,515.0,47.5,3.2,18.5,148.0,38.37,27.76
2016,10,5,17,0,426.0,40.0,3.0,18.0,98.0,32.89,22.41
2016,10,5,17,15,277.0,27.5,2.8,17.0,58.5,22.77,11.09
2016,10,5,17,30,128.0,15.0,2.6,16.0,19.0,12.8,0.0
2016,10,5,17,45,64.0,7.5,2.4,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,112.0,11.0,1.4,11.5,17.5,88.97,0.0
2016,10,6,6,30,224.0,22.0,1.6,12.0,35.0,228.43,68.34
2016,10,6,6,45,353.5,32.5,1.8,13.0,78.0,360.93,286.35
2016,10,6,7,0,483.0,43.0,2.0,14.0,121.0,483.26,393.61
2016,10,6,7,15,556.0,50.0,2.15,14.5,171.0,559.7,457.65
2016,10,6,7,30,629.0,57.0,2.3,15.0,221.0,636.89,518.95
2016,10,6,7,45,679.0,61.5,2.45,15.5,272.0,685.18,555.58
2016,10,6,8,0,729.0,66.0,2.6,16.0,323.0,738.74,594.59
2016,10,6,8,15,760.5,70.0,2.6,16.5,371.0,773.37,617.39
2016,10,6,8,30,792.0,74.0,2.6,17.0,419.0,805.08,637.44
2016,10,6,8,45,816.5,76.0,2.6,18.0,464.5,824.94,647.31
2016,10,6,9,0,841.0,78.0,2.6,19.0,510.0,841.3,654.58
2016,10,6,9,15,857.0,80.5,2.6,19.5,549.5,838.81,649.8
2016,10,6,9,30,873.0,83.0,2.6,20.0,589.0,841.39,648.9
2016,10,6,9,45,891.0,81.5,2.65,21.0,623.5,837.22,642.49
2016,10,6,10,0,909.0,80.0,2.7,22.0,658.0,829.21,633.66
2016,10,6,10,15,917.0,81.5,2.7,22.5,684.5,812.75,620.04
2016,10,6,10,30,925.0,83.0,2.7,23.0,711.0,792.6,604.1
2016,10,6,10,45,929.5,84.0,2.75,23.5,730.0,765.74,583.95
2016,10,6,11,0,934.0,85.0,2.8,24.0,749.0,735.54,560.8
2016,10,6,11,15,936.5,85.5,2.75,24.0,760.0,700.29,533.35
2016,10,6,11,30,939.0,86.0,2.7,24.0,771.0,662.09,503.3
2016,10,6,11,45,939.5,86.0,2.7,24.5,773.5,619.47,468.71
2016,10,6,12,0,940.0,86.0,2.7,25.0,776.0,574.4,431.6
2016,10,6,12,15,939.0,86.0,2.7,25.0,770.5,526.34,392.19
2016,10,6,12,30,938.0,86.0,2.7,25.0,765.0,476.35,350.18
2016,10,6,12,45,935.5,84.5,2.7,25.5,752.0,422.84,303.83
2016,10,6,13,0,933.0,83.0,2.7,26.0,739.0,368.04,255.63
2016,10,6,13,15,927.0,82.5,2.7,26.0,717.5,312.0,206.7
2016,10,6,13,30,921.0,82.0,2.7,26.0,696.0,255.43,158.15
2016,10,6,13,45,912.0,81.0,2.7,26.0,667.5,197.77,112.09
2016,10,6,14,0,903.0,80.0,2.7,26.0,639.0,140.4,74.02
2016,10,6,14,15,890.5,78.0,2.7,25.5,603.5,82.77,52.13
2016,10,6,14,30,878.0,76.0,2.7,25.0,568.0,69.72,53.41
2016,10,6,14,45,860.5,74.0,2.7,25.0,527.0,68.1,52.2
2016,10,6,15,0,843.0,72.0,2.7,25.0,486.0,58.84,44.52
2016,10,6,15,15,819.5,69.0,2.65,24.5,440.0,57.0,43.19
2016,10,6,15,30,796.0,66.0,2.6,24.0,394.0,55.13,41.81
2016,10,6,15,45,762.0,62.5,2.6,24.0,344.5,52.74,39.87
2016,10,6,16,0,728.0,59.0,2.6,24.0,295.0,50.35,37.87
2016,10,6,16,15,677.5,54.0,2.25,23.0,244.0,46.58,34.76
2016,10,6,16,30,627.0,49.0,1.9,22.0,193.0,42.82,31.49
2016,10,6,16,45,543.0,42.0,1.6,21.0,144.0,34.06,23.72
2016,10,6,17,0,459.0,35.0,1.3,20.0,95.0,28.79,18.67
2016,10,6,17,15,310.0,24.0,1.25,19.0,56.0,19.84,7.97
2016,10,6,17,30,161.0,13.0,1.2,18.0,17.0,11.1,0.0
2016,10,6,17,45,80.5,6.5,1.2,17.5,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,126.0,10.0,0.8,14.5,17.0,97.74,0.0
2016,10,7,6,30,252.0,20.0,0.8,15.0,34.0,244.88,41.18
2016,10,7,6,45,376.5,30.0,0.85,15.5,77.0,374.52,289.62
2016,10,7,7,0,501.0,40.0,0.9,16.0,120.0,492.1,391.93
2016,10,7,7,15,572.0,47.0,1.0,16.5,169.0,566.75,452.76
2016,10,7,7,30,643.0,54.0,1.1,17.0,218.0,635.75,506.08
2016,10,7,7,45,688.0,58.5,1.2,17.5,268.0,686.77,543.57
2016,10,7,8,0,733.0,63.0,1.3,18.0,318.0,735.85,578.02
2016,10,7,8,15,764.0,66.5,1.5,19.0,366.0,769.24,600.01
2016,10,7,8,30,795.0,70.0,1.7,20.0,414.0,799.73,619.35
2016,10,7,8,45,816.5,73.0,1.9,21.0,458.5,818.15,629.78
2016,10,7,9,0,838.0,76.0,2.1,22.0,503.0,833.09,637.68
2016,10,7,9,15,854.0,78.0,2.2,22.5,542.0,830.06,633.47
2016,10,7,9,30,870.0,80.0,2.3,23.0,581.0,832.06,633.0
2016,10,7,9,45,869.5,86.5,2.45,24.0,611.5,821.86,623.33
2016,10,7,10,0,869.0,93.0,2.6,25.0,642.0,808.06,611.39
2016,10,7,10,15,877.0,94.5,2.55,25.5,668.0,792.06,597.97
2016,10,7,10,30,885.0,96.0,2.5,26.0,694.0,772.53,582.32
2016,10,7,10,45,889.0,98.0,2.5,26.5,712.5,747.11,563.11
2016,10,7,11,0,893.0,100.0,2.5,27.0,731.0,718.44,540.3
2016,10,7,11,15,896.0,100.5,2.4,27.5,741.5,684.57,512.95
2016,10,7,11,30,899.0,101.0,2.3,28.0,752.0,647.83,483.26
2016,10,7,11,45,898.0,102.0,2.25,28.5,754.5,606.54,450.12
2016,10,7,12,0,897.0,103.0,2.2,29.0,757.0,562.99,414.74
2016,10,7,12,15,716.0,174.5,2.15,29.0,694.0,489.56,358.51
2016,10,7,12,30,535.0,246.0,2.1,29.0,631.0,425.22,309.72
2016,10,7,12,45,520.5,247.0,2.05,29.0,616.0,384.92,277.23
2016,10,7,13,0,506.0,248.0,2.0,29.0,601.0,345.23,244.75
2016,10,7,13,15,538.0,227.0,1.95,29.0,592.5,303.23,209.1
2016,10,7,13,30,570.0,206.0,1.9,29.0,584.0,257.91,170.99
2016,10,7,13,45,505.5,218.5,1.85,29.0,543.0,217.15,142.08
2016,10,7,14,0,441.0,231.0,1.8,29.0,502.0,182.91,122.33
2016,10,7,14,15,500.5,197.5,1.75,29.0,488.5,131.08,102.36
2016,10,7,14,30,560.0,164.0,1.7,29.0,475.0,108.2,84.06
2016,10,7,14,45,528.5,159.0,1.7,29.0,435.5,106.12,82.61
2016,10,7,15,0,497.0,154.0,1.7,29.0,396.0,104.03,81.13
2016,10,7,15,15,402.0,154.0,1.55,28.5,337.5,104.33,81.76
2016,10,7,15,30,307.0,154.0,1.4,28.0,279.0,108.39,85.5
2016,10,7,15,45,280.0,139.5,1.25,27.5,242.0,99.29,78.26
2016,10,7,16,0,253.0,125.0,1.1,27.0,205.0,89.9,70.64
2016,10,7,16,15,227.5,105.0,1.05,26.0,168.0,76.73,59.79
2016,10,7,16,30,202.0,85.0,1.0,25.0,131.0,63.13,48.25
2016,10,7,16,45,160.5,65.5,1.0,24.0,96.0,49.35,36.26
2016,10,7,17,0,119.0,46.0,1.0,23.0,61.0,35.21,23.59
2016,10,7,17,15,59.5,27.5,1.0,22.0,35.0,21.73,7.76
2016,10,7,17,30,0.0,9.0,1.0,21.0,9.0,7.68,0.0
2016,10,7,17,45,0.0,4.5,1.05,20.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,71.0,10.5,1.0,16.5,14.0,59.05,0.0
2016,10,8,6,30,142.0,21.0,0.9,17.0,28.0,162.21,0.0
2016,10,8,6,45,270.0,34.0,0.85,17.5,68.5,296.34,227.35
2016,10,8,7,0,398.0,47.0,0.8,18.0,109.0,417.6,332.59
2016,10,8,7,15,477.5,56.0,0.85,18.5,157.5,500.32,399.28
2016,10,8,7,30,557.0,65.0,0.9,19.0,206.0,583.87,463.12
2016,10,8,7,45,609.5,71.5,1.0,20.0,256.0,641.65,504.56
2016,10,8,8,0,662.0,78.0,1.1,21.0,306.0,698.01,543.16
2016,10,8,8,15,697.0,82.5,1.15,22.0,354.0,734.79,565.92
2016,10,8,8,30,732.0,87.0,1.2,23.0,402.0,768.93,586.2
2016,10,8,8,45,758.0,90.5,1.3,24.0,446.0,786.17,594.98
2016,10,8,9,0,784.0,94.0,1.4,25.0,490.0,805.55,605.2
2016,10,8,9,15,802.5,97.0,1.4,26.0,529.5,814.3,607.01
2016,10,8,9,30,821.0,100.0,1.4,27.0,569.0,819.32,606.48
2016,10,8,9,45,867.5,89.0,1.45,28.0,610.0,819.7,603.58
2016,10,8,10,0,914.0,78.0,1.5,29.0,651.0,823.83,603.34
2016,10,8,10,15,922.0,79.0,1.45,29.5,677.5,806.6,589.26
2016,10,8,10,30,930.0,80.0,1.4,30.0,704.0,785.72,573.17
2016,10,8,10,45,934.5,81.0,1.35,30.5,723.0,758.69,553.25
2016,10,8,11,0,939.0,82.0,1.3,31.0,742.0,728.3,530.28
2016,10,8,11,15,942.0,82.5,1.2,31.0,753.0,693.2,503.78
2016,10,8,11,30,945.0,83.0,1.1,31.0,764.0,655.09,474.84
2016,10,8,11,45,945.0,83.5,1.05,31.5,766.5,612.44,441.74
2016,10,8,12,0,945.0,84.0,1.0,32.0,769.0,567.34,406.3
2016,10,8,12,15,943.5,83.5,0.95,32.0,763.5,518.42,368.15
2016,10,8,12,30,942.0,83.0,0.9,32.0,758.0,467.64,327.59
2016,10,8,12,45,938.0,83.0,0.85,32.0,744.0,414.68,284.39
2016,10,8,13,0,934.0,83.0,0.8,32.0,730.0,360.52,239.36
2016,10,8,13,15,927.5,82.0,0.8,31.5,708.5,303.97,192.81
2016,10,8,13,30,921.0,81.0,0.8,31.0,687.0,246.99,146.54
2016,10,8,13,45,911.5,80.0,0.8,31.0,658.0,189.37,102.89
2016,10,8,14,0,902.0,79.0,0.8,31.0,629.0,132.11,67.66
2016,10,8,14,15,889.0,77.5,0.85,31.0,593.5,75.01,56.13
2016,10,8,14,30,876.0,76.0,0.9,31.0,558.0,69.69,52.01
2016,10,8,14,45,858.0,73.5,1.0,31.0,516.5,67.7,50.54
2016,10,8,15,0,840.0,71.0,1.1,31.0,475.0,58.25,42.89
2016,10,8,15,15,815.5,68.5,1.1,30.5,429.0,56.74,41.88
2016,10,8,15,30,791.0,66.0,1.1,30.0,383.0,55.24,40.83
2016,10,8,15,45,755.0,62.0,1.15,29.5,333.5,52.44,38.67
2016,10,8,16,0,719.0,58.0,1.2,29.0,284.0,49.63,36.43
2016,10,8,16,15,666.5,53.0,1.15,27.5,233.5,45.84,33.41
2016,10,8,16,30,614.0,48.0,1.1,26.0,183.0,42.06,30.23
2016,10,8,16,45,527.5,40.5,1.05,25.0,134.5,32.93,22.24
2016,10,8,17,0,441.0,33.0,1.0,24.0,86.0,27.22,16.76
2016,10,8,17,15,284.0,21.5,1.05,23.0,49.0,17.77,3.74
2016,10,8,17,30,127.0,10.0,1.1,22.0,12.0,8.54,0.0
2016,10,8,17,45,63.5,5.0,1.15,21.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,117.0,9.0,1.25,16.5,15.0,89.93,0.0
2016,10,9,6,30,234.0,18.0,1.2,17.0,30.0,224.75,0.0
2016,10,9,6,45,362.0,28.5,1.15,17.5,72.0,359.61,272.88
2016,10,9,7,0,490.0,39.0,1.1,18.0,114.0,479.16,379.42
2016,10,9,7,15,564.0,46.5,1.15,18.5,163.5,556.13,442.08
2016,10,9,7,30,638.0,54.0,1.2,19.0,213.0,634.07,501.74
2016,10,9,7,45,684.0,59.0,1.3,20.0,263.0,679.33,534.01
2016,10,9,8,0,730.0,64.0,1.4,21.0,313.0,729.49,568.17
2016,10,9,8,15,761.5,67.5,1.3,22.0,361.0,763.0,587.02
2016,10,9,8,30,793.0,71.0,1.2,23.0,409.0,793.58,602.94
2016,10,9,8,45,815.0,74.5,1.1,24.0,453.5,812.79,610.42
2016,10,9,9,0,837.0,78.0,1.0,25.0,498.0,828.49,615.31
2016,10,9,9,15,853.0,80.0,1.0,25.5,537.0,833.55,615.73
2016,10,9,9,30,869.0,82.0,1.0,26.0,576.0,826.96,608.72
2016,10,9,9,45,881.0,83.5,1.05,27.0,609.0,821.07,602.0
2016,10,9,10,0,893.0,85.0,1.1,28.0,642.0,811.45,592.97
2016,10,9,10,15,901.0,86.5,1.15,28.5,668.0,794.98,580.78
2016,10,9,10,30,909.0,88.0,1.2,29.0,694.0,774.89,566.4
2016,10,9,10,45,912.5,89.5,1.25,29.5,712.0,748.02,547.61
2016,10,9,11,0,916.0,91.0,1.3,30.0,730.0,717.9,525.19
2016,10,9,11,15,918.5,91.5,1.35,30.0,740.5,683.03,500.05
2016,10,9,11,30,921.0,92.0,1.4,30.0,751.0,645.28,472.29
2016,10,9,11,45,919.5,93.0,1.5,30.0,753.0,603.01,440.91
2016,10,9,12,0,918.0,94.0,1.6,30.0,755.0,558.46,406.88
2016,10,9,12,15,916.0,94.0,1.7,30.0,749.0,510.77,369.43
2016,10,9,12,30,914.0,94.0,1.8,30.0,743.0,461.3,329.38
2016,10,9,12,45,903.5,96.0,1.9,30.0,728.0,408.78,285.98
2016,10,9,13,0,893.0,98.0,2.0,30.0,713.0,355.69,241.21
2016,10,9,13,15,886.0,96.5,2.05,29.5,691.0,300.58,194.86
