Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,30,879.0,95.0,2.1,29.0,669.0,245.18,149.11
2016,10,9,13,45,867.5,94.0,2.2,29.0,640.0,189.41,106.52
2016,10,9,14,0,856.0,93.0,2.3,29.0,611.0,126.25,66.52
2016,10,9,14,15,842.0,91.0,2.4,28.5,575.5,70.55,53.19
2016,10,9,14,30,828.0,89.0,2.5,28.0,540.0,69.36,52.51
2016,10,9,14,45,808.0,86.0,2.6,28.0,499.0,67.88,51.42
2016,10,9,15,0,788.0,83.0,2.7,28.0,458.0,66.4,50.33
2016,10,9,15,15,761.0,79.5,2.75,27.5,412.0,64.45,48.94
2016,10,9,15,30,734.0,76.0,2.8,27.0,366.0,62.48,47.52
2016,10,9,15,45,695.0,71.5,2.85,26.5,317.5,54.65,41.08
2016,10,9,16,0,656.0,67.0,2.9,26.0,269.0,51.98,38.92
2016,10,9,16,15,599.0,60.5,2.8,25.0,219.5,47.59,35.27
2016,10,9,16,30,542.0,54.0,2.7,24.0,170.0,43.18,31.42
2016,10,9,16,45,450.5,44.5,2.65,23.0,123.5,36.04,25.01
2016,10,9,17,0,359.0,35.0,2.6,22.0,77.0,28.83,18.07
2016,10,9,17,15,179.5,17.5,2.55,21.0,38.5,14.14,0.14
2016,10,9,17,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.3,13.5,13.0,11.1,0.0
2016,10,10,6,30,0.0,26.0,1.5,14.0,26.0,36.25,0.0
2016,10,10,6,45,198.0,36.0,1.7,14.5,65.5,244.42,186.92
2016,10,10,7,0,396.0,46.0,1.9,15.0,105.0,412.05,334.99
2016,10,10,7,15,475.0,55.0,1.9,15.5,153.0,493.84,403.45
2016,10,10,7,30,554.0,64.0,1.9,16.0,201.0,576.36,468.99
2016,10,10,7,45,609.0,70.0,1.95,16.5,250.5,635.12,513.56
2016,10,10,8,0,664.0,76.0,2.0,17.0,300.0,692.48,555.11
2016,10,10,8,15,699.0,81.0,1.95,17.5,347.5,729.58,579.54
2016,10,10,8,30,734.0,86.0,1.9,18.0,395.0,764.03,601.26
2016,10,10,8,45,763.5,88.0,1.9,18.5,440.0,782.25,611.25
2016,10,10,9,0,793.0,90.0,1.9,19.0,485.0,802.54,622.67
2016,10,10,9,15,811.0,93.0,1.95,19.5,524.0,810.61,625.84
2016,10,10,9,30,829.0,96.0,2.0,20.0,563.0,814.93,626.59
2016,10,10,9,45,850.5,94.5,2.05,21.0,598.0,813.11,622.03
2016,10,10,10,0,872.0,93.0,2.1,22.0,633.0,800.19,609.99
2016,10,10,10,15,881.0,94.5,2.15,22.5,659.5,784.67,597.59
2016,10,10,10,30,890.0,96.0,2.2,23.0,686.0,765.56,582.85
2016,10,10,10,45,895.5,97.0,2.25,23.5,704.5,739.89,563.36
2016,10,10,11,0,901.0,98.0,2.3,24.0,723.0,710.94,540.26
2016,10,10,11,15,904.0,98.5,2.35,24.0,733.5,676.73,514.07
2016,10,10,11,30,907.0,99.0,2.4,24.0,744.0,639.63,485.23
2016,10,10,11,45,907.0,99.5,2.5,24.0,746.5,598.13,452.65
2016,10,10,12,0,907.0,100.0,2.6,24.0,749.0,554.3,417.38
2016,10,10,12,15,905.5,99.5,2.65,24.0,743.5,506.79,378.18
2016,10,10,12,30,904.0,99.0,2.7,24.0,738.0,457.51,336.49
2016,10,10,12,45,889.0,103.5,2.8,24.0,721.5,405.75,292.1
2016,10,10,13,0,874.0,108.0,2.9,24.0,705.0,349.83,243.84
2016,10,10,13,15,866.5,106.5,2.95,24.0,683.5,294.42,195.54
2016,10,10,13,30,859.0,105.0,3.0,24.0,662.0,238.87,148.33
2016,10,10,13,45,845.0,104.5,3.1,24.0,632.0,183.28,105.3
2016,10,10,14,0,831.0,104.0,3.2,24.0,602.0,128.73,71.89
2016,10,10,14,15,815.5,101.5,3.25,23.5,567.0,77.03,59.84
2016,10,10,14,30,800.0,99.0,3.3,23.0,532.0,76.18,59.44
2016,10,10,14,45,774.5,97.5,3.4,22.5,490.0,75.97,59.55
2016,10,10,15,0,749.0,96.0,3.5,22.0,448.0,69.32,54.15
2016,10,10,15,15,719.5,91.5,3.5,21.5,402.5,67.12,52.53
2016,10,10,15,30,690.0,87.0,3.5,21.0,357.0,64.91,50.86
2016,10,10,15,45,643.0,82.5,3.5,20.5,308.0,62.51,48.98
2016,10,10,16,0,596.0,78.0,3.5,20.0,259.0,60.17,47.07
2016,10,10,16,15,534.5,70.0,3.45,19.0,210.0,54.93,42.59
2016,10,10,16,30,473.0,62.0,3.4,18.0,161.0,49.65,37.86
2016,10,10,16,45,375.0,50.5,3.35,17.5,115.5,41.07,29.91
2016,10,10,17,0,277.0,39.0,3.3,17.0,70.0,30.2,19.43
2016,10,10,17,15,138.5,19.5,3.15,16.5,35.0,15.19,0.0
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,60.5,9.0,1.0,13.0,12.0,49.92,0.0
2016,10,11,6,30,121.0,18.0,1.2,13.0,24.0,137.06,0.0
2016,10,11,6,45,239.0,33.0,1.45,13.5,62.0,269.79,204.19
2016,10,11,7,0,357.0,48.0,1.7,14.0,100.0,381.69,311.15
2016,10,11,7,15,437.0,58.0,1.75,14.0,146.5,464.94,382.46
2016,10,11,7,30,517.0,68.0,1.8,14.0,193.0,548.8,450.82
2016,10,11,7,45,266.0,94.0,1.85,14.5,159.5,352.23,293.48
2016,10,11,8,0,15.0,120.0,1.9,15.0,126.0,126.69,101.91
2016,10,11,8,15,82.5,148.0,1.9,15.5,182.0,227.03,187.2
2016,10,11,8,30,150.0,176.0,1.9,16.0,238.0,330.28,270.88
2016,10,11,8,45,224.5,188.0,1.95,16.5,293.0,418.58,340.21
2016,10,11,9,0,299.0,200.0,2.0,17.0,348.0,487.86,393.05
2016,10,11,9,15,334.5,210.5,2.0,17.0,388.5,520.45,416.75
2016,10,11,9,30,370.0,221.0,2.0,17.0,429.0,550.78,438.61
2016,10,11,9,45,618.5,156.0,2.05,17.5,526.5,694.02,546.77
2016,10,11,10,0,867.0,91.0,2.1,18.0,624.0,790.65,613.94
2016,10,11,10,15,876.0,92.0,2.1,18.5,650.0,774.7,599.62
2016,10,11,10,30,885.0,93.0,2.1,19.0,676.0,755.22,584.05
2016,10,11,10,45,892.0,93.5,2.1,19.5,695.0,730.3,564.41
2016,10,11,11,0,899.0,94.0,2.1,20.0,714.0,702.04,541.17
2016,10,11,11,15,902.5,94.5,2.05,20.0,725.0,668.3,514.37
2016,10,11,11,30,906.0,95.0,2.0,20.0,736.0,631.64,484.97
2016,10,11,11,45,906.5,95.5,2.0,20.5,738.5,590.57,451.07
2016,10,11,12,0,907.0,96.0,2.0,21.0,741.0,547.11,414.66
2016,10,11,12,15,906.0,95.5,2.0,21.0,735.5,499.94,375.35
2016,10,11,12,30,905.0,95.0,2.0,21.0,730.0,450.95,333.53
2016,10,11,12,45,873.0,107.0,2.0,21.0,710.0,399.18,289.05
2016,10,11,13,0,841.0,119.0,2.0,21.0,690.0,345.1,242.44
2016,10,11,13,15,630.0,186.0,2.05,21.0,606.0,287.97,200.14
2016,10,11,13,30,419.0,253.0,2.1,21.0,522.0,251.27,177.38
2016,10,11,13,45,443.5,233.5,2.15,21.0,507.5,210.01,144.5
2016,10,11,14,0,468.0,214.0,2.2,21.0,493.0,166.39,114.9
2016,10,11,14,15,620.0,160.0,2.3,20.5,506.5,106.06,85.17
2016,10,11,14,30,772.0,106.0,2.4,20.0,520.0,81.04,64.31
2016,10,11,14,45,573.5,139.0,2.55,20.0,433.0,95.53,76.92
2016,10,11,15,0,375.0,172.0,2.7,20.0,346.0,119.68,97.75
2016,10,11,15,15,521.5,131.0,2.75,19.5,347.0,91.64,74.11
2016,10,11,15,30,668.0,90.0,2.8,19.0,348.0,67.05,53.15
2016,10,11,15,45,625.5,84.0,2.9,18.5,300.0,63.66,50.41
2016,10,11,16,0,583.0,78.0,3.0,18.0,252.0,60.24,47.53
2016,10,11,16,15,519.5,69.5,3.0,17.5,203.5,54.6,42.55
2016,10,11,16,30,456.0,61.0,3.0,17.0,155.0,48.89,37.31
2016,10,11,16,45,358.5,49.5,3.0,16.5,110.0,40.31,29.31
2016,10,11,17,0,261.0,38.0,3.0,16.0,65.0,29.41,18.59
2016,10,11,17,15,130.5,19.0,2.95,15.5,32.5,14.8,0.0
2016,10,11,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,15,62.0,8.5,1.15,12.5,11.0,7.26,0.0
2016,10,12,6,30,124.0,17.0,1.3,13.0,22.0,104.01,0.0
2016,10,12,6,45,254.0,31.0,1.5,13.5,61.0,277.61,207.02
2016,10,12,7,0,384.0,45.0,1.7,14.0,100.0,398.67,323.82
2016,10,12,7,15,466.0,54.0,1.65,14.0,147.0,482.15,395.08
2016,10,12,7,30,548.0,63.0,1.6,14.0,194.0,566.37,463.01
2016,10,12,7,45,280.5,91.0,1.6,14.5,158.5,379.15,314.14
2016,10,12,8,0,13.0,119.0,1.6,15.0,123.0,124.17,99.58
2016,10,12,8,15,21.0,138.5,1.55,15.5,146.5,148.51,120.27
2016,10,12,8,30,29.0,158.0,1.5,16.0,170.0,187.63,152.01
2016,10,12,8,45,105.0,185.5,1.5,16.5,235.5,296.25,240.83
2016,10,12,9,0,181.0,213.0,1.5,17.0,301.0,386.04,311.26
2016,10,12,9,15,507.0,153.5,1.55,17.5,429.0,616.22,490.18
2016,10,12,9,30,833.0,94.0,1.6,18.0,557.0,809.39,626.12
2016,10,12,9,45,846.0,96.0,1.7,18.5,590.0,804.45,619.1
2016,10,12,10,0,859.0,98.0,1.8,19.0,623.0,795.75,611.74
2016,10,12,10,15,867.5,99.5,1.9,19.0,648.5,779.26,600.2
2016,10,12,10,30,876.0,101.0,2.0,19.0,674.0,759.18,586.22
2016,10,12,10,45,880.5,102.5,2.15,19.5,692.0,727.66,562.49
2016,10,12,11,0,885.0,104.0,2.3,20.0,710.0,698.79,539.71
2016,10,12,11,15,888.0,104.5,2.4,19.5,720.5,664.95,514.51
2016,10,12,11,30,891.0,105.0,2.5,19.0,731.0,628.29,486.46
2016,10,12,11,45,893.0,104.5,2.7,19.0,733.5,587.5,453.94
2016,10,12,12,0,895.0,104.0,2.9,19.0,736.0,544.31,418.48
2016,10,12,12,15,893.0,103.5,2.9,19.0,730.0,497.06,378.3
2016,10,12,12,30,891.0,103.0,2.9,19.0,724.0,448.13,335.73
2016,10,12,12,45,676.0,178.5,2.9,19.5,644.5,377.3,279.06
2016,10,12,13,0,461.0,254.0,2.9,20.0,565.0,325.06,239.39
2016,10,12,13,15,502.0,229.5,2.85,20.0,558.5,284.61,203.42
2016,10,12,13,30,543.0,205.0,2.8,20.0,552.0,240.0,164.45
2016,10,12,13,45,700.0,148.0,2.8,20.5,574.0,183.0,113.16
2016,10,12,14,0,857.0,91.0,2.8,21.0,596.0,114.61,62.95
2016,10,12,14,15,537.5,161.5,2.9,20.5,472.0,106.04,85.3
2016,10,12,14,30,218.0,232.0,3.0,20.0,348.0,157.76,129.44
2016,10,12,14,45,501.0,156.5,3.2,20.0,394.5,105.2,85.15
2016,10,12,15,0,784.0,81.0,3.4,20.0,441.0,65.26,51.11
2016,10,12,15,15,755.5,77.0,3.35,19.5,395.5,62.85,49.29
2016,10,12,15,30,727.0,73.0,3.3,19.0,350.0,60.41,47.4
2016,10,12,15,45,692.0,67.0,3.25,18.5,302.0,56.25,43.93
2016,10,12,16,0,657.0,61.0,3.2,18.0,254.0,47.74,36.55
2016,10,12,16,15,597.5,55.0,2.8,17.5,205.0,43.57,32.85
2016,10,12,16,30,538.0,49.0,2.4,17.0,156.0,39.41,28.99
2016,10,12,16,45,441.5,40.0,2.05,16.5,110.5,32.54,22.54
2016,10,12,17,0,345.0,31.0,1.7,16.0,65.0,25.64,15.2
2016,10,12,17,15,172.5,15.5,1.55,15.0,32.5,12.63,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.15,12.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,1.2,12.0,19.0,16.22,0.0
2016,10,13,6,45,145.0,31.5,1.25,12.5,51.5,197.07,143.58
2016,10,13,7,0,290.0,44.0,1.3,13.0,84.0,322.04,262.87
2016,10,13,7,15,339.0,59.0,1.5,13.0,124.5,382.52,317.16
2016,10,13,7,30,388.0,74.0,1.7,13.0,165.0,443.64,369.59
2016,10,13,7,45,421.0,87.0,1.95,13.5,206.5,488.63,406.53
2016,10,13,8,0,454.0,100.0,2.2,14.0,248.0,532.61,441.2
2016,10,13,8,15,477.5,111.0,2.25,14.5,288.0,564.51,464.54
2016,10,13,8,30,501.0,122.0,2.3,15.0,328.0,594.48,485.67
2016,10,13,8,45,493.0,140.0,2.35,15.5,361.0,604.02,490.09
2016,10,13,9,0,485.0,158.0,2.4,16.0,394.0,610.71,492.37
2016,10,13,9,15,668.5,118.0,2.4,16.5,471.0,716.75,570.82
2016,10,13,9,30,852.0,78.0,2.4,17.0,548.0,795.08,624.24
2016,10,13,9,45,711.0,130.0,2.4,18.0,538.5,734.99,576.8
2016,10,13,10,0,570.0,182.0,2.4,19.0,529.0,652.7,511.7
2016,10,13,10,15,544.5,201.0,2.4,19.5,543.0,633.33,495.01
2016,10,13,10,30,519.0,220.0,2.4,20.0,557.0,612.12,476.58
2016,10,13,10,45,507.0,231.5,2.4,20.5,568.5,591.77,459.15
2016,10,13,11,0,495.0,243.0,2.4,21.0,580.0,569.83,440.52
2016,10,13,11,15,469.5,258.5,2.45,21.0,581.5,541.56,418.02
2016,10,13,11,30,444.0,274.0,2.5,21.0,583.0,512.92,395.11
2016,10,13,11,45,450.5,270.5,2.6,21.5,585.0,486.04,373.01
2016,10,13,12,0,457.0,267.0,2.7,22.0,587.0,457.52,349.23
2016,10,13,12,15,433.0,275.0,2.8,22.0,576.5,422.73,321.02
2016,10,13,12,30,409.0,283.0,2.9,22.0,566.0,388.43,292.92
2016,10,13,12,45,427.0,271.0,3.0,22.0,561.5,356.49,265.63
2016,10,13,13,0,445.0,259.0,3.1,22.0,557.0,321.95,235.69
2016,10,13,13,15,483.0,235.5,3.15,22.0,549.5,282.14,200.67
2016,10,13,13,30,521.0,212.0,3.2,22.0,542.0,238.5,163.05
2016,10,13,13,45,489.0,212.0,3.25,22.0,511.0,197.82,133.32
2016,10,13,14,0,457.0,212.0,3.3,22.0,480.0,160.49,111.76
2016,10,13,14,15,413.0,208.0,3.3,21.5,439.0,132.45,107.2
2016,10,13,14,30,369.0,204.0,3.3,21.0,398.0,137.43,111.9
2016,10,13,14,45,402.5,179.5,3.3,21.0,376.0,118.5,96.16
2016,10,13,15,0,436.0,155.0,3.3,21.0,354.0,105.07,85.01
2016,10,13,15,15,432.0,138.0,3.3,20.5,318.0,95.45,77.17
2016,10,13,15,30,428.0,121.0,3.3,20.0,282.0,85.42,68.86
2016,10,13,15,45,401.0,108.0,3.3,20.0,242.5,77.47,62.09
2016,10,13,16,0,374.0,95.0,3.3,20.0,203.0,69.24,54.94
2016,10,13,16,15,338.5,79.5,3.05,19.5,163.0,58.87,45.86
2016,10,13,16,30,303.0,64.0,2.8,19.0,123.0,48.14,36.25
2016,10,13,16,45,240.5,48.0,2.55,18.5,86.5,36.57,25.69
2016,10,13,17,0,178.0,32.0,2.3,18.0,50.0,24.68,13.88
2016,10,13,17,15,89.0,16.0,2.05,17.5,25.0,12.45,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.0,3.65,16.0,4.0,0.0,0.0
2016,10,14,6,30,0.0,8.0,3.8,16.0,8.0,6.83,0.0
2016,10,14,6,45,0.0,25.0,3.95,16.0,25.0,23.07,10.99
2016,10,14,7,0,0.0,42.0,4.1,16.0,42.0,41.06,28.19
2016,10,14,7,15,3.5,61.5,4.2,16.0,62.5,63.74,48.05
2016,10,14,7,30,7.0,81.0,4.3,16.0,83.0,85.35,66.89
2016,10,14,7,45,14.0,99.5,4.45,16.5,104.0,107.96,86.3
2016,10,14,8,0,21.0,118.0,4.6,17.0,125.0,130.39,105.2
2016,10,14,8,15,24.5,136.5,4.75,17.0,145.5,149.73,121.26
2016,10,14,8,30,28.0,155.0,4.9,17.0,166.0,183.63,149.13
2016,10,14,8,45,114.5,181.0,5.05,17.5,235.5,298.46,244.9
2016,10,14,9,0,201.0,207.0,5.2,18.0,305.0,394.64,322.85
2016,10,14,9,15,318.0,203.5,5.25,18.5,372.0,495.25,402.96
2016,10,14,9,30,435.0,200.0,5.3,19.0,439.0,592.75,478.15
2016,10,14,9,45,357.0,232.0,5.35,19.5,436.0,535.75,430.19
2016,10,14,10,0,279.0,264.0,5.4,20.0,433.0,495.49,395.45
2016,10,14,10,15,182.5,278.5,5.35,20.0,390.5,410.57,326.83
2016,10,14,10,30,86.0,293.0,5.3,20.0,348.0,331.98,262.75
2016,10,14,10,45,48.5,258.0,5.3,20.0,289.0,265.12,209.18
2016,10,14,11,0,11.0,223.0,5.3,20.0,230.0,196.27,153.63
2016,10,14,11,15,11.5,225.5,5.2,20.0,233.5,197.04,154.16
2016,10,14,11,30,12.0,228.0,5.1,20.0,237.0,197.73,154.55
2016,10,14,11,45,12.0,230.5,5.1,20.5,239.5,198.03,154.39
2016,10,14,12,0,12.0,233.0,5.1,21.0,242.0,198.23,154.16
2016,10,14,12,15,6.0,147.0,5.05,20.5,151.5,124.37,95.49
2016,10,14,12,30,0.0,61.0,5.0,20.0,61.0,50.71,36.0
2016,10,14,12,45,0.0,44.5,5.0,20.0,44.5,36.94,24.77
2016,10,14,13,0,0.0,28.0,5.0,20.0,28.0,23.21,13.5
2016,10,14,13,15,0.0,87.5,4.9,20.0,87.5,72.82,54.25
2016,10,14,13,30,0.0,147.0,4.8,20.0,147.0,119.51,92.31
2016,10,14,13,45,0.0,118.5,4.7,20.0,118.5,97.24,74.32
2016,10,14,14,0,0.0,90.0,4.6,20.0,90.0,74.84,56.16
2016,10,14,14,15,0.0,49.0,4.45,20.0,49.0,40.6,29.53
2016,10,14,14,30,0.0,8.0,4.3,20.0,8.0,6.6,0.09
2016,10,14,14,45,0.0,7.0,4.15,20.0,7.0,5.77,0.0
2016,10,14,15,0,0.0,6.0,4.0,20.0,6.0,4.94,0.0
2016,10,14,15,15,0.0,5.5,3.8,19.5,5.5,4.53,0.0
2016,10,14,15,30,0.0,5.0,3.6,19.0,5.0,4.11,0.0
2016,10,14,15,45,0.0,4.0,3.4,19.0,4.0,3.29,0.0
2016,10,14,16,0,0.0,3.0,3.2,19.0,3.0,2.46,0.0
2016,10,14,16,15,0.0,2.5,2.9,18.5,2.5,2.05,0.0
2016,10,14,16,30,0.0,2.0,2.6,18.0,2.0,1.64,0.0
2016,10,14,16,45,0.0,1.0,2.3,18.0,1.0,0.82,0.0
2016,10,14,17,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,55.5,7.0,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,111.0,14.0,1.8,14.0,17.0,91.1,0.0
2016,10,15,6,45,252.0,26.0,2.1,15.0,53.5,265.64,182.56
2016,10,15,7,0,393.0,38.0,2.4,16.0,90.0,394.3,317.19
2016,10,15,7,15,476.0,46.0,2.7,16.0,136.0,475.47,388.93
2016,10,15,7,30,559.0,54.0,3.0,16.0,182.0,558.0,458.05
2016,10,15,7,45,609.5,60.0,3.3,16.5,229.5,611.65,501.18
2016,10,15,8,0,660.0,66.0,3.6,17.0,277.0,664.04,541.52
2016,10,15,8,15,695.0,70.5,3.9,17.5,323.0,694.63,563.91
2016,10,15,8,30,730.0,75.0,4.2,18.0,369.0,728.31,587.98
2016,10,15,8,45,752.5,78.5,4.5,18.5,411.0,747.26,600.88
2016,10,15,9,0,775.0,82.0,4.8,19.0,453.0,762.88,611.32
2016,10,15,9,15,793.0,84.5,4.95,19.5,490.5,770.08,614.68
2016,10,15,9,30,811.0,87.0,5.1,20.0,528.0,773.68,615.45
2016,10,15,9,45,566.5,170.5,5.35,20.5,487.5,650.31,519.48
2016,10,15,10,0,322.0,254.0,5.6,21.0,447.0,516.93,411.44
2016,10,15,10,15,591.0,173.0,5.75,21.0,545.0,641.75,511.27
2016,10,15,10,30,860.0,92.0,5.9,21.0,643.0,722.1,574.34
2016,10,15,10,45,862.5,94.0,6.05,21.0,660.5,696.22,553.12
2016,10,15,11,0,865.0,96.0,6.2,21.0,678.0,667.32,529.4
2016,10,15,11,15,868.0,96.5,6.3,21.0,688.0,634.39,502.07
2016,10,15,11,30,871.0,97.0,6.4,21.0,698.0,598.7,472.07
2016,10,15,11,45,455.0,191.5,6.5,21.5,505.5,418.06,328.15
2016,10,15,12,0,39.0,286.0,6.6,22.0,313.0,256.07,199.24
2016,10,15,12,15,38.5,284.0,6.65,21.5,310.5,248.31,193.5
2016,10,15,12,30,38.0,282.0,6.7,21.0,308.0,240.51,187.52
2016,10,15,12,45,25.0,253.0,6.75,21.0,270.5,211.49,164.66
2016,10,15,13,0,12.0,224.0,6.8,21.0,233.0,182.9,142.25
2016,10,15,13,15,6.0,125.0,6.75,20.5,129.5,104.24,79.45
2016,10,15,13,30,0.0,26.0,6.7,20.0,26.0,21.53,12.15
2016,10,15,13,45,16.5,127.0,6.7,20.0,136.5,102.38,77.96
2016,10,15,14,0,33.0,228.0,6.7,20.0,247.0,165.64,129.34
2016,10,15,14,15,31.0,214.5,6.65,20.0,231.5,153.3,125.91
2016,10,15,14,30,29.0,201.0,6.6,20.0,216.0,144.61,118.84
2016,10,15,14,45,32.0,187.5,6.55,20.0,202.5,135.78,111.61
2016,10,15,15,0,35.0,174.0,6.5,20.0,189.0,126.72,104.14
2016,10,15,15,15,25.5,153.5,6.3,19.5,164.0,117.87,96.98
2016,10,15,15,30,16.0,133.0,6.1,19.0,139.0,102.89,84.39
2016,10,15,15,45,9.5,115.0,5.95,19.0,118.5,89.4,72.77
2016,10,15,16,0,3.0,97.0,5.8,19.0,98.0,75.8,60.87
2016,10,15,16,15,1.5,77.0,5.6,18.5,77.5,60.76,47.63
2016,10,15,16,30,0.0,57.0,5.4,18.0,57.0,45.55,34.03
2016,10,15,16,45,0.0,39.0,5.2,18.0,39.0,31.59,21.3
2016,10,15,17,0,0.0,21.0,5.0,18.0,21.0,17.34,7.24
2016,10,15,17,15,0.0,10.5,4.95,17.5,10.5,8.96,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,3.35,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,3.4,17.0,4.0,3.41,0.0
2016,10,16,6,45,0.0,13.5,3.5,17.0,13.5,11.11,1.76
2016,10,16,7,0,0.0,23.0,3.6,17.0,23.0,18.97,9.86
2016,10,16,7,15,0.0,35.5,3.6,17.0,35.5,29.33,18.94
2016,10,16,7,30,0.0,48.0,3.6,17.0,48.0,39.73,27.98
2016,10,16,7,45,0.0,61.0,3.6,17.5,61.0,51.54,38.04
2016,10,16,8,0,0.0,74.0,3.6,18.0,74.0,63.31,47.91
2016,10,16,8,15,0.0,86.5,3.65,18.0,86.5,74.46,57.21
2016,10,16,8,30,0.0,99.0,3.7,18.0,99.0,85.52,66.32
2016,10,16,8,45,0.0,121.5,3.8,18.0,121.5,106.49,83.55
2016,10,16,9,0,0.0,144.0,3.9,18.0,144.0,127.22,100.4
2016,10,16,9,15,0.0,114.0,4.0,18.0,114.0,96.93,75.19
2016,10,16,9,30,0.0,84.0,4.1,18.0,84.0,69.79,52.61
2016,10,16,9,45,6.5,145.5,4.25,18.5,149.5,129.72,101.83
2016,10,16,10,0,13.0,207.0,4.4,19.0,215.0,190.79,150.91
2016,10,16,10,15,18.5,225.0,4.55,19.0,237.0,209.51,165.7
2016,10,16,10,30,24.0,243.0,4.7,19.0,259.0,227.53,179.93
2016,10,16,10,45,23.0,246.5,4.9,19.5,262.0,227.25,179.09
2016,10,16,11,0,22.0,250.0,5.1,20.0,265.0,227.03,178.36
2016,10,16,11,15,142.0,283.0,5.2,20.0,380.0,341.35,269.78
2016,10,16,11,30,262.0,316.0,5.3,20.0,495.0,433.15,340.67
2016,10,16,11,45,131.0,225.0,5.4,20.0,314.5,264.01,207.56
2016,10,16,12,0,0.0,134.0,5.5,20.0,134.0,111.33,85.2
2016,10,16,12,15,154.0,218.5,5.5,20.0,323.0,248.56,194.09
2016,10,16,12,30,308.0,303.0,5.5,20.0,512.0,359.25,276.97
2016,10,16,12,45,154.0,235.0,5.55,20.0,340.0,237.08,182.3
2016,10,16,13,0,0.0,167.0,5.6,20.0,168.0,136.07,105.42
2016,10,16,13,15,150.5,218.5,5.75,20.0,312.5,199.0,150.32
2016,10,16,13,30,301.0,270.0,5.9,20.0,457.0,237.66,174.13
2016,10,16,13,45,200.5,263.0,6.05,20.0,385.0,204.09,152.52
2016,10,16,14,0,100.0,256.0,6.2,20.0,313.0,183.93,142.52
2016,10,16,14,15,62.0,225.0,6.3,20.0,259.5,159.37,131.05
2016,10,16,14,30,24.0,194.0,6.4,20.0,206.0,147.93,121.68
2016,10,16,14,45,12.0,143.5,6.5,20.0,149.5,113.29,92.4
2016,10,16,15,0,0.0,93.0,6.6,20.0,93.0,76.23,60.71
2016,10,16,15,15,0.0,52.5,6.35,19.5,52.5,43.44,32.43
2016,10,16,15,30,0.0,12.0,6.1,19.0,12.0,9.88,3.06
2016,10,16,15,45,0.0,10.0,5.9,18.5,10.0,8.22,1.62
2016,10,16,16,0,0.0,8.0,5.7,18.0,8.0,6.57,0.16
2016,10,16,16,15,249.0,27.0,5.35,17.5,72.0,20.17,12.15
2016,10,16,16,30,498.0,46.0,5.0,17.0,136.0,37.16,26.83
2016,10,16,16,45,384.0,36.5,4.7,17.0,92.5,29.78,19.76
2016,10,16,17,0,270.0,27.0,4.4,17.0,49.0,22.39,10.24
2016,10,16,17,15,135.0,13.5,4.3,16.5,24.5,11.52,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,20.5,6.5,1.15,13.5,7.0,0.0,0.0
2016,10,17,6,30,41.0,13.0,1.2,14.0,14.0,40.09,0.0
2016,10,17,6,45,173.5,28.5,1.3,14.5,48.0,205.97,127.33
2016,10,17,7,0,306.0,44.0,1.4,15.0,82.0,332.77,266.46
2016,10,17,7,15,397.0,54.5,1.5,15.0,127.5,419.74,343.0
2016,10,17,7,30,488.0,65.0,1.6,15.0,173.0,510.55,417.84
2016,10,17,7,45,556.5,70.0,1.75,15.5,221.5,577.24,470.48
2016,10,17,8,0,625.0,75.0,1.9,16.0,270.0,642.43,519.84
2016,10,17,8,15,663.5,80.0,1.9,16.5,316.5,681.07,546.7
2016,10,17,8,30,702.0,85.0,1.9,17.0,363.0,717.15,570.85
2016,10,17,8,45,735.0,86.5,1.9,17.5,406.5,741.28,585.65
2016,10,17,9,0,768.0,88.0,1.9,18.0,450.0,758.18,595.04
2016,10,17,9,15,787.0,91.0,1.9,18.0,488.0,766.61,599.46
2016,10,17,9,30,806.0,94.0,1.9,18.0,526.0,771.37,601.41
2016,10,17,9,45,818.5,96.5,1.9,18.5,557.5,766.68,595.67
2016,10,17,10,0,831.0,99.0,1.9,19.0,589.0,758.32,587.58
2016,10,17,10,15,840.5,100.5,1.9,19.0,614.5,742.96,575.84
2016,10,17,10,30,850.0,102.0,1.9,19.0,640.0,724.06,561.16
2016,10,17,10,45,860.0,101.0,1.9,19.5,658.5,699.4,540.67
2016,10,17,11,0,870.0,100.0,1.9,20.0,677.0,667.52,514.89
2016,10,17,11,15,873.0,100.5,1.95,20.0,686.5,634.27,488.8
2016,10,17,11,30,876.0,101.0,2.0,20.0,696.0,598.25,460.04
2016,10,17,11,45,878.5,100.0,2.1,20.0,698.5,558.02,427.6
2016,10,17,12,0,881.0,99.0,2.2,20.0,701.0,515.4,392.35
2016,10,17,12,15,879.0,99.0,2.3,20.0,695.0,469.47,353.48
2016,10,17,12,30,877.0,99.0,2.4,20.0,689.0,421.86,312.16
2016,10,17,12,45,878.0,95.5,2.55,20.0,676.0,371.01,267.31
2016,10,17,13,0,879.0,92.0,2.7,20.0,663.0,318.72,220.55
2016,10,17,13,15,872.0,90.5,2.75,20.0,641.5,264.9,173.02
2016,10,17,13,30,865.0,89.0,2.8,20.0,620.0,210.8,127.57
2016,10,17,13,45,856.0,87.0,2.85,20.0,592.0,156.09,87.59
2016,10,17,14,0,847.0,85.0,2.9,20.0,564.0,93.66,53.67
2016,10,17,14,15,832.0,83.0,2.95,19.5,529.0,65.45,51.08
2016,10,17,14,30,817.0,81.0,3.0,19.0,494.0,64.57,50.58
2016,10,17,14,45,797.0,78.0,3.05,19.0,453.5,62.91,49.27
2016,10,17,15,0,777.0,75.0,3.1,19.0,413.0,61.24,47.95
2016,10,17,15,15,747.5,71.5,3.05,18.5,368.5,59.07,46.28
2016,10,17,15,30,718.0,68.0,3.0,18.0,324.0,56.89,44.56
2016,10,17,15,45,674.5,63.5,3.0,18.0,276.5,49.37,37.99
2016,10,17,16,0,631.0,59.0,3.0,18.0,229.0,46.49,35.41
2016,10,17,16,15,565.0,52.5,2.65,17.5,181.0,41.88,31.25
2016,10,17,16,30,499.0,46.0,2.3,17.0,133.0,37.28,26.91
2016,10,17,16,45,385.0,36.0,2.0,16.5,90.0,29.47,19.47
2016,10,17,17,0,271.0,26.0,1.7,16.0,47.0,21.62,8.72
2016,10,17,17,15,135.5,13.0,1.6,15.5,23.5,11.1,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,42.0,6.0,1.15,11.5,6.5,0.0,0.0
2016,10,18,6,30,84.0,12.0,1.2,12.0,13.0,69.4,0.0
2016,10,18,6,45,230.5,25.0,1.3,12.5,48.5,239.79,139.17
2016,10,18,7,0,377.0,38.0,1.4,13.0,84.0,377.76,302.86
2016,10,18,7,15,466.0,46.5,1.7,13.5,130.0,463.37,379.03
2016,10,18,7,30,555.0,55.0,2.0,14.0,176.0,550.3,451.32
2016,10,18,7,45,614.0,60.0,2.35,14.5,224.5,608.88,498.97
2016,10,18,8,0,673.0,65.0,2.7,15.0,273.0,666.2,543.73
2016,10,18,8,15,709.0,69.0,2.85,15.5,319.5,696.47,565.54
2016,10,18,8,30,745.0,73.0,3.0,16.0,366.0,729.93,589.08
2016,10,18,8,45,775.5,75.0,3.2,16.5,409.5,753.26,604.73
2016,10,18,9,0,806.0,77.0,3.4,17.0,453.0,773.15,617.61
2016,10,18,9,15,824.0,79.0,3.45,17.0,491.0,779.23,620.71
2016,10,18,9,30,842.0,81.0,3.5,17.0,529.0,781.64,621.28
2016,10,18,9,45,608.0,158.0,3.55,17.5,491.5,669.58,534.37
2016,10,18,10,0,374.0,235.0,3.6,18.0,454.0,532.53,425.01
2016,10,18,10,15,633.5,160.0,3.6,18.0,550.0,652.65,519.48
2016,10,18,10,30,893.0,85.0,3.6,18.0,646.0,727.83,576.65
2016,10,18,10,45,898.0,86.0,3.6,18.5,663.5,701.75,553.7
2016,10,18,11,0,903.0,87.0,3.6,19.0,681.0,672.45,528.67
2016,10,18,11,15,906.5,87.5,3.55,19.0,691.5,638.63,500.73
2016,10,18,11,30,910.0,88.0,3.5,19.0,702.0,601.91,470.06
2016,10,18,11,45,912.0,87.5,3.5,19.5,704.5,560.74,434.65
2016,10,18,12,0,914.0,87.0,3.5,20.0,707.0,517.13,396.62
2016,10,18,12,15,912.0,86.5,3.5,20.0,701.0,469.53,355.4
2016,10,18,12,30,910.0,86.0,3.5,20.0,695.0,420.23,311.79
2016,10,18,12,45,907.0,85.0,3.5,20.0,681.0,368.68,265.54
2016,10,18,13,0,904.0,84.0,3.5,20.0,667.0,315.95,217.85
2016,10,18,13,15,897.0,83.0,3.5,20.0,645.5,261.38,169.38
2016,10,18,13,30,890.0,82.0,3.5,20.0,624.0,206.49,123.25
2016,10,18,13,45,882.5,79.5,3.55,20.0,595.5,150.38,82.6
2016,10,18,14,0,875.0,77.0,3.6,20.0,567.0,94.5,55.51
2016,10,18,14,15,860.5,75.0,3.55,20.0,532.0,68.77,53.85
2016,10,18,14,30,846.0,73.0,3.5,20.0,497.0,67.15,52.61
2016,10,18,14,45,824.5,71.0,3.5,20.0,456.0,58.26,45.07
2016,10,18,15,0,803.0,69.0,3.5,20.0,415.0,57.14,44.22
2016,10,18,15,15,774.0,66.0,3.35,19.5,370.0,55.19,42.73
2016,10,18,15,30,745.0,63.0,3.2,19.0,325.0,53.25,41.2
2016,10,18,15,45,699.0,59.0,3.1,19.0,276.5,50.35,38.7
2016,10,18,16,0,653.0,55.0,3.0,19.0,228.0,47.5,36.13
2016,10,18,16,15,587.0,49.0,2.6,18.0,180.0,39.3,28.89
2016,10,18,16,30,521.0,43.0,2.2,17.0,132.0,34.97,24.85
2016,10,18,16,45,404.5,33.5,1.85,16.5,88.5,27.48,17.66
2016,10,18,17,0,288.0,24.0,1.5,16.0,45.0,19.96,6.31
2016,10,18,17,15,144.0,12.0,1.5,15.5,22.5,10.24,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,68.0,5.0,1.4,10.5,6.0,0.0,0.0
2016,10,19,6,30,136.0,10.0,1.5,11.0,12.0,103.91,0.0
2016,10,19,6,45,291.5,20.5,1.65,11.5,48.5,276.84,145.74
2016,10,19,7,0,447.0,31.0,1.8,12.0,85.0,421.03,336.85
2016,10,19,7,15,530.5,38.5,1.95,12.5,131.0,493.27,403.82
2016,10,19,7,30,614.0,46.0,2.1,13.0,177.0,576.07,472.84
2016,10,19,7,45,666.0,50.5,2.25,14.0,225.5,629.86,515.17
2016,10,19,8,0,718.0,55.0,2.4,15.0,274.0,681.92,553.93
2016,10,19,8,15,751.5,58.5,2.45,15.5,320.5,715.36,577.52
2016,10,19,8,30,785.0,62.0,2.5,16.0,367.0,746.0,598.21
2016,10,19,8,45,809.0,64.5,2.65,16.5,410.0,764.41,609.96
2016,10,19,9,0,833.0,67.0,2.8,17.0,453.0,771.59,613.37
2016,10,19,9,15,850.0,69.0,2.9,17.5,490.5,777.04,615.25
2016,10,19,9,30,867.0,71.0,3.0,18.0,528.0,778.89,614.58
2016,10,19,9,45,880.0,72.0,3.1,19.0,560.0,772.72,607.06
2016,10,19,10,0,893.0,73.0,3.2,20.0,592.0,762.88,597.1
2016,10,19,10,15,901.0,74.0,3.25,20.0,617.5,745.64,583.99
2016,10,19,10,30,909.0,75.0,3.3,20.0,643.0,724.88,568.46
2016,10,19,10,45,914.0,76.0,3.35,20.5,660.5,698.59,546.58
2016,10,19,11,0,919.0,77.0,3.4,21.0,678.0,669.03,521.71
2016,10,19,11,15,921.5,77.5,3.4,21.5,688.0,634.29,492.48
2016,10,19,11,30,924.0,78.0,3.4,22.0,698.0,596.7,460.65
2016,10,19,11,45,922.5,79.0,3.4,22.5,699.5,554.79,424.97
2016,10,19,12,0,921.0,80.0,3.4,23.0,701.0,510.65,386.86
2016,10,19,12,15,919.0,80.0,3.4,23.0,694.5,463.37,346.23
2016,10,19,12,30,917.0,80.0,3.4,23.0,688.0,414.34,303.21
2016,10,19,12,45,908.5,81.0,3.4,23.0,673.0,362.5,257.27
2016,10,19,13,0,900.0,82.0,3.4,23.0,658.0,309.94,210.41
2016,10,19,13,15,893.0,81.0,3.4,23.0,637.0,255.7,162.86
2016,10,19,13,30,886.0,80.0,3.4,23.0,616.0,201.14,117.78
