Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,45,877.0,78.0,3.4,23.0,587.5,145.59,78.6
2016,10,19,14,0,868.0,76.0,3.4,23.0,559.0,90.41,53.36
2016,10,19,14,15,854.0,74.5,3.35,23.0,524.0,68.33,52.83
2016,10,19,14,30,840.0,73.0,3.3,23.0,489.0,59.41,45.37
2016,10,19,14,45,821.0,70.0,3.3,23.0,449.0,57.57,43.93
2016,10,19,15,0,802.0,67.0,3.3,23.0,409.0,55.71,42.45
2016,10,19,15,15,773.5,64.0,2.95,22.5,364.0,53.72,40.93
2016,10,19,15,30,745.0,61.0,2.6,22.0,319.0,51.73,39.38
2016,10,19,15,45,703.5,56.5,2.3,21.5,271.5,48.41,36.6
2016,10,19,16,0,662.0,52.0,2.0,21.0,224.0,45.09,33.72
2016,10,19,16,15,596.5,46.0,1.8,20.0,176.5,40.29,29.48
2016,10,19,16,30,531.0,40.0,1.6,19.0,129.0,32.61,22.55
2016,10,19,16,45,418.0,31.0,1.4,18.0,86.0,25.46,15.72
2016,10,19,17,0,305.0,22.0,1.2,17.0,43.0,18.3,3.64
2016,10,19,17,15,152.5,11.0,1.2,16.5,21.5,9.39,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,45,221.0,16.0,1.2,13.5,41.5,215.81,96.19
2016,10,20,7,0,442.0,32.0,1.2,14.0,83.0,417.23,328.53
2016,10,20,7,15,529.0,39.5,1.35,14.5,130.0,499.46,402.62
2016,10,20,7,30,616.0,47.0,1.5,15.0,177.0,576.47,466.21
2016,10,20,7,45,670.0,52.0,1.65,15.5,226.0,632.48,510.69
2016,10,20,8,0,724.0,57.0,1.8,16.0,275.0,686.7,551.65
2016,10,20,8,15,759.0,61.0,1.75,16.5,322.5,721.94,575.43
2016,10,20,8,30,794.0,65.0,1.7,17.0,370.0,754.31,596.13
2016,10,20,8,45,819.5,67.5,1.7,18.0,413.5,773.79,606.21
2016,10,20,9,0,845.0,70.0,1.7,19.0,457.0,789.78,613.6
2016,10,20,9,15,862.0,72.0,1.8,19.5,495.5,787.11,609.9
2016,10,20,9,30,879.0,74.0,1.9,20.0,534.0,788.61,609.35
2016,10,20,9,45,895.0,74.0,2.05,21.0,567.0,783.21,603.24
2016,10,20,10,0,911.0,74.0,2.2,22.0,600.0,774.04,594.59
2016,10,20,10,15,919.0,75.5,2.25,22.5,625.5,756.84,580.87
2016,10,20,10,30,927.0,77.0,2.3,23.0,651.0,736.03,564.78
2016,10,20,10,45,932.0,77.5,2.35,23.5,669.0,708.58,542.58
2016,10,20,11,0,937.0,78.0,2.4,24.0,687.0,677.83,517.61
2016,10,20,11,15,940.0,78.5,2.45,24.0,697.0,642.7,490.0
2016,10,20,11,30,943.0,79.0,2.5,24.0,707.0,604.61,459.56
2016,10,20,11,45,943.0,79.5,2.65,24.5,709.0,562.19,424.63
2016,10,20,12,0,943.0,80.0,2.8,25.0,711.0,517.38,386.94
2016,10,20,12,15,941.0,79.5,2.85,25.0,704.5,468.65,345.8
2016,10,20,12,30,939.0,79.0,2.9,25.0,698.0,418.15,302.18
2016,10,20,12,45,932.0,80.0,3.0,25.5,683.5,365.72,255.78
2016,10,20,13,0,925.0,81.0,3.1,26.0,669.0,312.39,208.4
2016,10,20,13,15,918.0,80.0,3.05,26.0,647.0,256.86,160.45
2016,10,20,13,30,911.0,79.0,3.0,26.0,625.0,200.99,115.15
2016,10,20,13,45,900.5,77.5,3.0,26.0,596.0,144.3,76.36
2016,10,20,14,0,890.0,76.0,3.0,26.0,567.0,88.13,52.26
2016,10,20,14,15,875.5,74.0,2.9,25.5,531.0,68.32,52.28
2016,10,20,14,30,861.0,72.0,2.8,25.0,495.0,66.66,51.13
2016,10,20,14,45,841.0,69.5,2.7,25.0,454.0,57.55,43.54
2016,10,20,15,0,821.0,67.0,2.6,25.0,413.0,56.02,42.36
2016,10,20,15,15,792.0,64.0,2.25,24.5,367.5,54.0,40.83
2016,10,20,15,30,763.0,61.0,1.9,24.0,322.0,51.99,39.27
2016,10,20,15,45,720.5,56.5,1.55,23.5,273.5,48.64,36.48
2016,10,20,16,0,678.0,52.0,1.2,23.0,225.0,45.29,33.59
2016,10,20,16,15,610.5,46.0,1.15,22.0,176.5,40.47,29.35
2016,10,20,16,30,543.0,40.0,1.1,21.0,128.0,32.75,22.42
2016,10,20,16,45,425.5,30.5,1.1,20.0,84.5,25.15,15.15
2016,10,20,17,0,308.0,21.0,1.1,19.0,41.0,17.5,1.06
2016,10,20,17,15,154.0,10.5,1.1,18.5,20.5,8.96,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,209.0,15.5,0.6,14.5,39.0,204.2,70.68
2016,10,21,7,0,418.0,31.0,0.6,15.0,78.0,396.68,307.83
2016,10,21,7,15,506.0,39.0,0.65,15.5,124.0,479.42,381.45
2016,10,21,7,30,594.0,47.0,0.7,16.0,170.0,564.19,449.2
2016,10,21,7,45,649.0,52.0,0.8,16.5,218.0,613.29,487.53
2016,10,21,8,0,704.0,57.0,0.9,17.0,266.0,667.91,527.99
2016,10,21,8,15,739.0,60.5,0.85,17.5,312.5,702.26,550.29
2016,10,21,8,30,774.0,64.0,0.8,18.0,359.0,733.79,569.64
2016,10,21,8,45,799.5,66.5,0.75,19.0,401.5,753.18,578.69
2016,10,21,9,0,825.0,69.0,0.7,20.0,444.0,769.18,585.13
2016,10,21,9,15,842.0,71.0,0.8,20.5,482.0,766.7,582.26
2016,10,21,9,30,859.0,73.0,0.9,21.0,520.0,768.41,582.48
2016,10,21,9,45,869.5,75.5,1.05,22.0,551.5,762.0,576.67
2016,10,21,10,0,880.0,78.0,1.2,23.0,583.0,751.97,568.4
2016,10,21,10,15,888.5,79.0,1.2,23.5,607.5,735.17,555.0
2016,10,21,10,30,897.0,80.0,1.2,24.0,632.0,714.87,539.18
2016,10,21,10,45,901.5,81.5,1.3,24.5,649.5,688.95,519.16
2016,10,21,11,0,906.0,83.0,1.4,25.0,667.0,659.81,496.49
2016,10,21,11,15,908.5,83.5,1.5,25.0,676.5,625.38,470.49
2016,10,21,11,30,911.0,84.0,1.6,25.0,686.0,588.15,441.7
2016,10,21,11,45,909.5,84.5,1.7,25.5,687.5,546.22,407.79
2016,10,21,12,0,908.0,85.0,1.8,26.0,689.0,502.11,371.35
2016,10,21,12,15,906.0,85.0,1.9,26.0,682.5,455.39,332.6
2016,10,21,12,30,904.0,85.0,2.0,26.0,676.0,406.95,291.37
2016,10,21,12,45,895.5,86.0,2.1,26.0,661.0,355.76,247.22
2016,10,21,13,0,887.0,87.0,2.2,26.0,646.0,303.87,202.09
2016,10,21,13,15,879.5,85.5,2.25,25.5,624.5,249.87,156.27
2016,10,21,13,30,872.0,84.0,2.3,25.0,603.0,195.64,112.98
2016,10,21,13,45,860.0,83.0,2.35,25.0,574.0,141.34,76.43
2016,10,21,14,0,848.0,82.0,2.4,25.0,545.0,79.64,48.1
2016,10,21,14,15,832.0,80.0,2.45,24.5,510.0,63.8,48.71
2016,10,21,14,30,816.0,78.0,2.5,24.0,475.0,62.84,48.13
2016,10,21,14,45,706.5,91.0,2.55,24.0,414.0,65.89,50.85
2016,10,21,15,0,597.0,104.0,2.6,24.0,353.0,75.29,58.99
2016,10,21,15,15,565.5,98.5,2.45,23.5,313.0,72.65,56.98
2016,10,21,15,30,534.0,93.0,2.3,23.0,273.0,70.02,54.93
2016,10,21,15,45,576.5,74.5,2.2,22.5,242.0,57.52,44.29
2016,10,21,16,0,619.0,56.0,2.1,22.0,211.0,44.44,32.98
2016,10,21,16,15,548.5,49.0,1.9,21.0,164.0,39.35,28.47
2016,10,21,16,30,478.0,42.0,1.7,20.0,117.0,34.24,23.73
2016,10,21,16,45,357.0,31.5,1.5,19.0,76.0,25.9,15.66
2016,10,21,17,0,236.0,21.0,1.3,18.0,35.0,17.48,0.0
2016,10,21,17,15,118.0,10.5,1.3,17.5,17.5,8.96,0.0
2016,10,21,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,135.5,18.0,1.2,12.5,32.5,148.69,32.27
2016,10,22,7,0,271.0,36.0,1.3,13.0,65.0,290.93,229.27
2016,10,22,7,15,336.0,50.0,1.4,13.5,105.0,359.18,294.39
2016,10,22,7,30,401.0,64.0,1.5,14.0,145.0,429.31,354.47
2016,10,22,7,45,450.5,74.0,1.6,14.5,188.0,481.99,397.74
2016,10,22,8,0,500.0,84.0,1.7,15.0,231.0,540.66,443.7
2016,10,22,8,15,538.5,89.5,1.65,15.5,271.5,578.92,471.45
2016,10,22,8,30,577.0,95.0,1.6,16.0,312.0,614.7,496.31
2016,10,22,8,45,698.5,84.5,1.6,16.5,378.0,695.29,553.65
2016,10,22,9,0,820.0,74.0,1.6,17.0,444.0,768.28,603.15
2016,10,22,9,15,838.5,76.5,1.55,17.0,482.0,774.92,605.19
2016,10,22,9,30,857.0,79.0,1.5,17.0,520.0,777.82,605.31
2016,10,22,9,45,857.5,85.5,1.5,17.5,550.0,767.78,595.84
2016,10,22,10,0,858.0,92.0,1.5,18.0,580.0,754.17,584.17
2016,10,22,10,15,867.5,93.5,1.5,18.5,605.0,738.11,570.96
2016,10,22,10,30,877.0,95.0,1.5,19.0,630.0,718.44,554.27
2016,10,22,10,45,883.5,95.5,1.5,19.5,648.0,687.89,529.67
2016,10,22,11,0,890.0,96.0,1.5,20.0,666.0,659.21,506.04
2016,10,22,11,15,893.5,96.5,1.55,20.0,676.0,625.6,479.69
2016,10,22,11,30,897.0,97.0,1.6,20.0,686.0,589.16,450.59
2016,10,22,11,45,898.5,96.5,1.65,20.5,688.0,548.1,416.48
2016,10,22,12,0,900.0,96.0,1.7,21.0,690.0,504.7,379.74
2016,10,22,12,15,898.0,96.0,1.75,21.0,684.0,458.1,340.3
2016,10,22,12,30,896.0,96.0,1.8,21.0,678.0,409.8,298.45
2016,10,22,12,45,886.0,97.5,1.85,21.5,662.5,358.69,253.2
2016,10,22,13,0,876.0,99.0,1.9,22.0,647.0,302.7,204.05
2016,10,22,13,15,868.0,97.5,1.95,21.5,625.0,248.03,157.36
2016,10,22,13,30,860.0,96.0,2.0,21.0,603.0,193.28,113.42
2016,10,22,13,45,848.5,94.0,2.1,21.0,574.0,138.02,76.09
2016,10,22,14,0,837.0,92.0,2.2,21.0,545.0,83.57,54.23
2016,10,22,14,15,723.0,108.0,2.2,20.5,481.0,75.42,59.51
2016,10,22,14,30,609.0,124.0,2.2,20.0,417.0,86.5,69.3
2016,10,22,14,45,537.0,127.5,2.25,20.0,370.0,88.93,71.54
2016,10,22,15,0,465.0,131.0,2.3,20.0,323.0,91.4,73.84
2016,10,22,15,15,434.0,122.5,2.25,19.5,285.5,86.55,69.96
2016,10,22,15,30,403.0,114.0,2.2,19.0,248.0,81.59,65.89
2016,10,22,15,45,375.5,99.5,2.2,18.5,209.0,72.35,57.97
2016,10,22,16,0,348.0,85.0,2.2,18.0,170.0,62.79,49.58
2016,10,22,16,15,303.0,69.0,2.0,17.0,131.5,51.71,39.73
2016,10,22,16,30,258.0,53.0,1.8,16.0,93.0,40.29,29.33
2016,10,22,16,45,177.0,37.0,1.6,15.5,59.5,28.41,17.77
2016,10,22,17,0,96.0,21.0,1.4,15.0,26.0,16.29,0.0
2016,10,22,17,15,48.0,10.5,1.3,14.5,13.0,8.96,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,16.0,1.1,12.5,35.5,182.16,11.48
2016,10,23,7,0,365.0,32.0,1.1,13.0,71.0,355.85,276.94
2016,10,23,7,15,459.0,41.0,1.3,13.5,116.0,443.04,359.19
2016,10,23,7,30,553.0,50.0,1.5,14.0,161.0,532.39,433.78
2016,10,23,7,45,611.5,56.0,1.7,14.5,208.5,590.55,481.06
2016,10,23,8,0,670.0,62.0,1.9,15.0,256.0,647.56,525.36
2016,10,23,8,15,708.0,66.5,1.95,15.5,302.5,679.18,547.94
2016,10,23,8,30,746.0,71.0,2.0,16.0,349.0,714.09,572.12
2016,10,23,8,45,772.5,74.0,2.1,17.0,391.5,734.78,584.39
2016,10,23,9,0,799.0,77.0,2.2,18.0,434.0,752.05,593.93
2016,10,23,9,15,818.0,79.5,2.3,18.5,472.0,759.16,597.12
2016,10,23,9,30,837.0,82.0,2.4,19.0,510.0,762.59,597.75
2016,10,23,9,45,856.0,82.0,2.55,19.5,543.0,759.27,593.95
2016,10,23,10,0,875.0,82.0,2.7,20.0,576.0,746.04,583.15
2016,10,23,10,15,884.0,83.0,2.8,20.0,601.0,729.53,570.94
2016,10,23,10,30,893.0,84.0,2.9,20.0,626.0,709.51,555.51
2016,10,23,10,45,752.5,133.5,3.0,20.5,599.0,643.0,502.14
2016,10,23,11,0,612.0,183.0,3.1,21.0,572.0,571.27,445.2
2016,10,23,11,15,760.0,135.5,3.15,21.0,626.0,584.66,454.66
2016,10,23,11,30,908.0,88.0,3.2,21.0,680.0,583.44,451.42
2016,10,23,11,45,905.5,89.0,3.3,21.5,681.0,541.53,415.56
2016,10,23,12,0,903.0,90.0,3.4,22.0,682.0,497.54,377.49
2016,10,23,12,15,900.0,89.5,3.45,22.0,675.0,450.16,336.55
2016,10,23,12,30,897.0,89.0,3.5,22.0,668.0,401.21,293.37
2016,10,23,12,45,888.0,90.0,3.55,22.0,652.5,350.25,247.97
2016,10,23,13,0,879.0,91.0,3.6,22.0,637.0,298.66,201.91
2016,10,23,13,15,870.0,89.5,3.6,22.0,614.5,244.82,155.11
2016,10,23,13,30,861.0,88.0,3.6,22.0,592.0,184.51,106.5
2016,10,23,13,45,849.0,86.5,3.65,22.0,563.0,129.77,70.03
2016,10,23,14,0,837.0,85.0,3.7,22.0,534.0,75.86,49.7
2016,10,23,14,15,820.0,82.5,3.7,21.5,499.0,65.62,50.94
2016,10,23,14,30,803.0,80.0,3.7,21.0,464.0,64.33,50.07
2016,10,23,14,45,778.0,77.5,3.75,21.0,423.0,62.96,49.01
2016,10,23,15,0,753.0,75.0,3.8,21.0,382.0,61.62,47.97
2016,10,23,15,15,720.0,71.0,3.75,20.5,337.5,59.03,45.93
2016,10,23,15,30,687.0,67.0,3.7,20.0,293.0,51.79,39.78
2016,10,23,15,45,633.0,62.5,3.65,19.5,245.5,48.85,37.27
2016,10,23,16,0,579.0,58.0,3.6,19.0,198.0,45.96,34.7
2016,10,23,16,15,504.5,50.5,3.35,18.0,152.5,40.55,29.81
2016,10,23,16,30,430.0,43.0,3.1,17.0,107.0,35.14,24.68
2016,10,23,16,45,215.0,35.5,2.9,16.5,67.5,27.42,16.54
2016,10,23,17,0,0.0,28.0,2.7,16.0,28.0,21.31,0.0
2016,10,23,17,15,0.0,14.0,2.7,15.5,14.0,11.95,0.0
2016,10,23,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.5,2.75,13.5,15.5,12.8,0.0
2016,10,24,7,0,0.0,31.0,3.0,14.0,31.0,30.18,18.16
2016,10,24,7,15,7.5,50.5,3.25,14.5,52.0,57.06,42.23
2016,10,24,7,30,15.0,70.0,3.5,15.0,73.0,82.25,64.37
2016,10,24,7,45,22.5,89.0,3.8,15.5,95.0,117.42,94.6
2016,10,24,8,0,30.0,108.0,4.1,16.0,117.0,141.95,115.47
2016,10,24,8,15,36.0,126.0,4.25,16.0,138.5,163.41,133.56
2016,10,24,8,30,42.0,144.0,4.4,16.0,160.0,184.49,151.05
2016,10,24,8,45,21.0,89.0,4.6,16.0,97.0,99.05,78.95
2016,10,24,9,0,0.0,34.0,4.8,16.0,34.0,28.09,18.22
2016,10,24,9,15,0.0,78.5,4.75,16.0,78.5,65.16,49.46
2016,10,24,9,30,0.0,123.0,4.7,16.0,123.0,105.06,82.64
2016,10,24,9,45,0.0,79.5,4.7,16.5,79.5,66.03,49.81
2016,10,24,10,0,0.0,36.0,4.7,17.0,36.0,29.8,19.38
2016,10,24,10,15,0.0,33.0,4.65,17.0,33.0,27.32,17.27
2016,10,24,10,30,0.0,30.0,4.6,17.0,30.0,24.84,15.17
2016,10,24,10,45,0.0,48.5,4.6,17.5,48.5,40.23,27.92
2016,10,24,11,0,0.0,67.0,4.6,18.0,67.0,55.66,40.6
2016,10,24,11,15,0.0,68.0,4.55,18.0,68.0,56.51,41.26
2016,10,24,11,30,0.0,69.0,4.5,18.0,69.0,57.35,41.93
2016,10,24,11,45,0.0,50.5,4.45,18.5,50.5,41.92,29.11
2016,10,24,12,0,0.0,32.0,4.4,19.0,32.0,26.53,16.34
2016,10,24,12,15,0.0,36.0,4.4,19.0,36.0,29.85,19.1
2016,10,24,12,30,0.0,40.0,4.4,19.0,40.0,33.17,21.85
2016,10,24,12,45,0.0,39.0,4.45,19.5,39.0,32.33,21.13
2016,10,24,13,0,0.0,38.0,4.5,20.0,38.0,31.49,20.41
2016,10,24,13,15,0.0,24.5,4.55,20.0,24.5,20.28,11.16
2016,10,24,13,30,0.0,11.0,4.6,20.0,11.0,9.09,1.9
2016,10,24,13,45,0.0,10.0,4.65,20.0,10.0,8.26,1.22
2016,10,24,14,0,0.0,9.0,4.7,20.0,9.0,7.43,0.81
2016,10,24,14,15,0.0,28.5,4.65,19.5,28.5,23.56,14.91
2016,10,24,14,30,0.0,48.0,4.6,19.0,48.0,39.73,29.12
2016,10,24,14,45,0.0,75.0,4.6,19.0,75.0,62.22,48.81
2016,10,24,15,0,0.0,102.0,4.6,19.0,102.0,82.35,66.42
2016,10,24,15,15,0.0,90.0,4.4,18.5,90.0,72.99,58.51
2016,10,24,15,30,0.0,78.0,4.2,18.0,78.0,63.55,50.43
2016,10,24,15,45,0.0,65.0,4.05,18.0,65.0,53.29,41.4
2016,10,24,16,0,0.0,52.0,3.9,18.0,52.0,42.93,32.17
2016,10,24,16,15,0.0,39.5,3.65,17.5,39.5,32.66,22.95
2016,10,24,16,30,0.0,27.0,3.4,17.0,27.0,22.28,13.56
2016,10,24,16,45,0.0,16.5,3.15,16.5,16.5,13.59,5.17
2016,10,24,17,0,0.0,6.0,2.9,16.0,6.0,4.92,0.0
2016,10,24,17,15,0.0,3.0,2.9,15.5,3.0,2.56,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.0,2.3,15.0,9.0,7.4,0.0
2016,10,25,7,0,0.0,18.0,2.5,15.0,18.0,14.83,5.88
2016,10,25,7,15,0.0,31.0,2.7,15.5,31.0,25.61,15.66
2016,10,25,7,30,0.0,44.0,2.9,16.0,44.0,36.8,25.43
2016,10,25,7,45,0.0,57.5,3.1,16.5,57.5,49.34,36.23
2016,10,25,8,0,0.0,71.0,3.3,17.0,71.0,61.65,46.68
2016,10,25,8,15,0.0,84.0,3.45,17.0,84.0,73.27,56.49
2016,10,25,8,30,0.0,97.0,3.6,17.0,97.0,84.77,66.08
2016,10,25,8,45,0.0,80.5,3.75,17.5,80.5,67.35,51.21
2016,10,25,9,0,0.0,64.0,3.9,18.0,64.0,53.04,39.03
2016,10,25,9,15,0.0,103.5,3.95,18.0,103.5,87.67,67.78
2016,10,25,9,30,0.0,143.0,4.0,18.0,143.0,124.04,97.6
2016,10,25,9,45,0.0,86.0,4.1,18.5,86.0,71.46,53.9
2016,10,25,10,0,0.0,29.0,4.2,19.0,29.0,23.99,14.37
2016,10,25,10,15,0.0,20.0,4.15,19.0,20.0,16.54,8.14
2016,10,25,10,30,0.0,11.0,4.1,19.0,11.0,9.1,1.92
2016,10,25,10,45,0.0,11.5,4.1,19.5,11.5,9.51,2.25
2016,10,25,11,0,0.0,12.0,4.1,20.0,12.0,9.93,2.57
2016,10,25,11,15,0.0,18.5,4.05,20.0,18.5,15.32,7.02
2016,10,25,11,30,0.0,25.0,4.0,20.0,25.0,20.71,11.48
2016,10,25,11,45,0.0,22.5,4.0,20.5,22.5,18.64,9.73
2016,10,25,12,0,0.0,20.0,4.0,21.0,20.0,16.56,8.0
2016,10,25,12,15,0.0,23.5,3.95,21.0,23.5,19.47,10.39
2016,10,25,12,30,0.0,27.0,3.9,21.0,27.0,22.37,12.79
2016,10,25,12,45,0.0,61.5,3.85,21.0,61.5,51.07,36.36
2016,10,25,13,0,0.0,96.0,3.8,21.0,96.0,79.78,59.83
2016,10,25,13,15,0.0,130.0,3.7,21.0,130.0,106.43,81.52
2016,10,25,13,30,0.0,164.0,3.6,21.0,164.0,131.31,101.72
2016,10,25,13,45,30.0,193.5,3.55,21.0,209.5,146.58,113.11
2016,10,25,14,0,60.0,223.0,3.5,21.0,255.0,158.19,129.32
2016,10,25,14,15,245.5,193.5,3.4,21.0,310.0,130.01,105.83
2016,10,25,14,30,431.0,164.0,3.3,21.0,365.0,110.19,89.28
2016,10,25,14,45,530.0,127.5,3.25,21.0,353.5,89.23,71.59
2016,10,25,15,0,629.0,91.0,3.2,21.0,342.0,66.86,52.51
2016,10,25,15,15,604.0,83.5,3.0,20.5,301.5,62.43,48.89
2016,10,25,15,30,579.0,76.0,2.8,20.0,261.0,57.87,45.07
2016,10,25,15,45,538.5,68.0,2.6,20.0,218.5,52.64,40.48
2016,10,25,16,0,498.0,60.0,2.4,20.0,176.0,47.28,35.66
2016,10,25,16,15,434.0,50.0,2.1,19.0,134.0,39.99,29.13
2016,10,25,16,30,370.0,40.0,1.8,18.0,92.0,32.53,22.21
2016,10,25,16,45,185.0,31.0,1.5,17.5,57.0,23.96,12.97
2016,10,25,17,0,0.0,22.0,1.2,17.0,22.0,18.78,0.0
2016,10,25,17,15,0.0,11.0,1.2,16.5,11.0,9.39,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,195.5,13.5,1.25,13.5,32.0,181.42,0.0
2016,10,26,7,0,391.0,27.0,1.3,14.0,64.0,365.49,273.08
2016,10,26,7,15,486.0,34.5,1.5,14.5,108.0,449.8,361.64
2016,10,26,7,30,581.0,42.0,1.7,15.0,152.0,530.14,430.18
2016,10,26,7,45,639.0,47.0,1.9,15.5,199.0,587.33,477.31
2016,10,26,8,0,697.0,52.0,2.1,16.0,246.0,643.0,520.96
2016,10,26,8,15,733.5,55.5,2.2,16.5,291.5,677.68,546.45
2016,10,26,8,30,770.0,59.0,2.3,17.0,337.0,709.64,568.95
2016,10,26,8,45,795.5,62.0,2.4,18.0,379.0,729.15,580.5
2016,10,26,9,0,821.0,65.0,2.5,19.0,421.0,745.32,589.3
2016,10,26,9,15,839.0,67.0,2.6,19.5,458.5,743.66,586.14
2016,10,26,9,30,857.0,69.0,2.7,20.0,496.0,745.9,585.96
2016,10,26,9,45,868.5,71.0,2.8,20.5,527.0,739.57,579.63
2016,10,26,10,0,880.0,73.0,2.9,21.0,558.0,729.65,570.87
2016,10,26,10,15,889.0,74.0,2.95,21.5,583.0,713.2,557.28
2016,10,26,10,30,898.0,75.0,3.0,22.0,608.0,693.25,540.35
2016,10,26,10,45,901.5,77.5,3.15,22.5,625.5,667.84,519.11
2016,10,26,11,0,905.0,80.0,3.3,23.0,643.0,639.23,495.16
2016,10,26,11,15,909.0,80.5,3.35,23.0,653.5,605.85,467.88
2016,10,26,11,30,913.0,81.0,3.4,23.0,664.0,569.57,437.78
2016,10,26,11,45,911.5,82.5,3.5,23.0,665.5,528.73,403.59
2016,10,26,12,0,910.0,84.0,3.6,23.0,667.0,485.69,366.78
2016,10,26,12,15,909.0,83.5,3.65,23.0,661.5,439.08,326.19
2016,10,26,12,30,908.0,83.0,3.7,23.0,656.0,390.69,283.23
2016,10,26,12,45,902.0,83.0,3.8,23.0,642.0,339.64,237.65
2016,10,26,13,0,896.0,83.0,3.9,23.0,628.0,287.68,191.28
2016,10,26,13,15,888.5,82.0,3.9,23.0,606.5,234.01,144.92
2016,10,26,13,30,881.0,81.0,3.9,23.0,585.0,180.08,102.31
2016,10,26,13,45,870.0,79.5,3.95,23.0,556.0,125.49,68.05
2016,10,26,14,0,859.0,78.0,4.0,23.0,527.0,63.44,48.67
2016,10,26,14,15,843.0,76.0,3.95,22.5,492.0,61.61,47.36
2016,10,26,14,30,827.0,74.0,3.9,22.0,457.0,60.55,46.67
2016,10,26,14,45,805.5,71.0,3.85,22.0,416.5,58.69,45.18
2016,10,26,15,0,784.0,68.0,3.8,22.0,376.0,56.82,43.67
2016,10,26,15,15,751.5,64.5,3.6,21.5,331.5,54.43,41.79
2016,10,26,15,30,719.0,61.0,3.4,21.0,287.0,52.06,39.85
2016,10,26,15,45,672.0,56.0,3.25,20.5,240.0,48.32,36.63
2016,10,26,16,0,625.0,51.0,3.1,20.0,193.0,40.94,30.12
2016,10,26,16,15,547.0,44.0,2.7,19.0,147.0,35.68,25.35
2016,10,26,16,30,469.0,37.0,2.3,18.0,101.0,30.43,20.34
2016,10,26,16,45,330.5,26.5,1.9,17.0,62.0,21.92,10.93
2016,10,26,17,0,192.0,16.0,1.5,16.0,23.0,13.66,0.0
2016,10,26,17,15,96.0,8.0,1.4,15.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.0,14.5,0.5,0.43,0.0
2016,10,27,7,0,0.0,1.0,2.2,15.0,1.0,0.82,0.0
2016,10,27,7,15,0.0,1.5,2.4,15.5,1.5,1.23,0.0
2016,10,27,7,30,0.0,2.0,2.6,16.0,2.0,1.64,0.0
2016,10,27,7,45,0.0,3.0,2.8,16.5,3.0,2.46,0.0
2016,10,27,8,0,0.0,4.0,3.0,17.0,4.0,3.28,0.0
2016,10,27,8,15,0.0,4.5,3.0,17.5,4.5,3.7,0.0
2016,10,27,8,30,0.0,5.0,3.0,18.0,5.0,4.11,0.0
2016,10,27,8,45,0.0,6.0,3.0,18.5,6.0,4.94,0.0
2016,10,27,9,0,0.0,7.0,3.0,19.0,7.0,5.77,0.0
2016,10,27,9,15,0.0,48.5,3.0,19.0,48.5,40.14,28.05
2016,10,27,9,30,0.0,90.0,3.0,19.0,90.0,75.07,56.99
2016,10,27,9,45,0.0,117.5,3.05,19.5,117.5,99.52,76.8
2016,10,27,10,0,0.0,145.0,3.1,20.0,145.0,123.95,96.35
2016,10,27,10,15,2.5,166.5,3.05,20.0,168.5,144.4,112.75
2016,10,27,10,30,5.0,188.0,3.0,20.0,192.0,164.38,128.64
2016,10,27,10,45,14.5,212.5,2.95,20.5,222.0,190.95,149.53
2016,10,27,11,0,24.0,237.0,2.9,21.0,252.0,216.29,169.1
2016,10,27,11,15,25.0,240.0,3.05,20.5,256.0,216.75,169.57
2016,10,27,11,30,26.0,243.0,3.2,20.0,260.0,217.05,169.98
2016,10,27,11,45,13.0,168.0,3.35,20.0,176.5,145.91,113.24
2016,10,27,12,0,0.0,93.0,3.5,20.0,93.0,77.41,57.95
2016,10,27,12,15,0.0,92.0,3.55,19.5,92.0,76.57,57.45
2016,10,27,12,30,0.0,91.0,3.6,19.0,91.0,75.72,56.91
2016,10,27,12,45,13.5,163.0,3.7,19.0,171.5,137.0,106.47
2016,10,27,13,0,27.0,235.0,3.8,19.0,252.0,192.36,150.43
2016,10,27,13,15,13.5,177.0,3.7,19.0,185.5,144.32,112.29
2016,10,27,13,30,0.0,119.0,3.6,19.0,119.0,97.46,74.95
2016,10,27,13,45,0.0,114.0,3.55,19.0,114.0,93.23,71.66
2016,10,27,14,0,0.0,109.0,3.5,19.0,109.0,89.02,71.56
2016,10,27,14,15,0.0,127.0,3.35,19.0,127.0,101.82,82.71
2016,10,27,14,30,0.0,145.0,3.2,19.0,145.0,113.72,93.1
2016,10,27,14,45,0.0,85.5,3.1,19.0,85.5,70.43,55.93
2016,10,27,15,0,0.0,26.0,3.0,19.0,26.0,21.45,13.25
2016,10,27,15,15,0.0,22.5,2.75,19.0,22.5,18.54,10.73
2016,10,27,15,30,0.0,19.0,2.5,19.0,19.0,15.64,8.18
2016,10,27,15,45,0.0,15.5,2.25,19.0,15.5,12.75,5.61
2016,10,27,16,0,0.0,12.0,2.0,19.0,12.0,9.86,3.02
2016,10,27,16,15,0.0,9.0,1.7,18.5,9.0,7.39,0.79
2016,10,27,16,30,0.0,6.0,1.4,18.0,6.0,4.92,0.0
2016,10,27,16,45,0.0,3.5,1.1,17.5,3.5,2.87,0.0
2016,10,27,17,0,0.0,1.0,0.8,17.0,1.0,0.85,0.0
2016,10,27,17,15,0.0,0.5,0.8,17.0,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,45.0,15.5,0.6,15.5,19.5,44.57,0.0
2016,10,28,7,0,90.0,31.0,0.6,16.0,39.0,133.21,92.81
2016,10,28,7,15,136.5,48.5,0.7,16.0,69.0,188.8,150.76
2016,10,28,7,30,183.0,66.0,0.8,16.0,99.0,244.46,199.73
2016,10,28,7,45,213.0,83.5,0.9,16.0,133.0,287.59,236.71
2016,10,28,8,0,243.0,101.0,1.0,16.0,167.0,330.12,272.04
2016,10,28,8,15,261.0,117.5,1.1,16.0,200.0,360.87,296.8
2016,10,28,8,30,279.0,134.0,1.2,16.0,233.0,390.37,319.92
2016,10,28,8,45,325.0,145.0,1.35,16.5,274.0,433.35,353.16
2016,10,28,9,0,371.0,156.0,1.5,17.0,315.0,474.72,384.29
2016,10,28,9,15,568.5,120.5,1.6,17.0,387.5,602.6,483.01
2016,10,28,9,30,766.0,85.0,1.7,17.0,460.0,696.5,551.64
2016,10,28,9,45,461.5,165.5,1.8,17.5,395.5,538.23,428.32
2016,10,28,10,0,157.0,246.0,1.9,18.0,331.0,361.14,287.06
2016,10,28,10,15,98.0,242.5,1.95,18.0,296.5,294.5,234.35
2016,10,28,10,30,39.0,239.0,2.0,18.0,262.0,244.6,193.66
2016,10,28,10,45,39.0,245.5,2.05,18.5,269.0,245.71,194.0
2016,10,28,11,0,39.0,252.0,2.1,19.0,276.0,246.59,194.02
2016,10,28,11,15,72.0,271.5,2.2,19.0,316.5,277.42,218.21
2016,10,28,11,30,105.0,291.0,2.3,19.0,357.0,304.49,238.89
2016,10,28,11,45,160.5,292.5,2.45,19.5,393.5,327.64,255.69
2016,10,28,12,0,216.0,294.0,2.6,20.0,430.0,339.57,263.05
2016,10,28,12,15,240.5,287.5,2.7,20.0,438.0,327.57,252.09
2016,10,28,12,30,265.0,281.0,2.8,20.0,446.0,313.22,238.88
2016,10,28,12,45,214.5,279.0,2.95,20.0,411.0,277.09,210.47
2016,10,28,13,0,164.0,277.0,3.1,20.0,376.0,245.96,186.7
2016,10,28,13,15,196.5,264.0,3.15,20.0,378.0,227.93,170.55
2016,10,28,13,30,229.0,251.0,3.2,20.0,380.0,206.5,152.51
2016,10,28,13,45,268.0,231.5,3.3,20.0,375.0,172.36,126.98
2016,10,28,14,0,307.0,212.0,3.4,20.0,370.0,141.21,115.58
2016,10,28,14,15,541.5,145.5,3.4,19.5,401.0,99.25,80.32
2016,10,28,14,30,776.0,79.0,3.4,19.0,432.0,63.78,50.06
2016,10,28,14,45,757.5,75.0,3.45,19.0,393.5,61.33,48.08
2016,10,28,15,0,739.0,71.0,3.5,19.0,355.0,58.84,46.01
2016,10,28,15,15,705.5,67.0,3.3,18.5,312.0,56.16,43.84
2016,10,28,15,30,672.0,63.0,3.1,18.0,269.0,49.11,37.76
2016,10,28,15,45,627.0,57.0,2.95,18.0,224.0,44.99,34.09
2016,10,28,16,0,582.0,51.0,2.8,18.0,179.0,40.83,30.25
2016,10,28,16,15,500.5,43.5,2.4,17.5,134.5,35.2,25.03
2016,10,28,16,30,419.0,36.0,2.0,17.0,90.0,29.56,19.53
2016,10,28,16,45,278.0,24.5,1.65,16.5,54.0,20.2,8.42
2016,10,28,17,0,137.0,13.0,1.3,16.0,18.0,11.1,0.0
2016,10,28,17,15,68.5,6.5,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,134.0,14.5,1.8,14.5,25.5,105.26,0.0
2016,10,29,7,0,268.0,29.0,2.0,15.0,51.0,272.24,189.22
2016,10,29,7,15,372.5,39.0,2.2,15.0,92.5,366.79,296.2
2016,10,29,7,30,477.0,49.0,2.4,15.0,134.0,461.72,378.69
2016,10,29,7,45,545.5,55.0,2.65,15.5,179.5,525.44,432.22
2016,10,29,8,0,614.0,61.0,2.9,16.0,225.0,588.23,482.71
2016,10,29,8,15,307.0,87.5,3.05,16.5,169.5,374.19,310.92
2016,10,29,8,30,0.0,114.0,3.2,17.0,114.0,104.01,81.87
2016,10,29,8,45,0.0,117.5,3.35,17.5,117.5,104.68,82.44
2016,10,29,9,0,0.0,121.0,3.5,18.0,121.0,106.09,83.28
2016,10,29,9,15,18.5,157.5,3.6,18.0,166.5,155.16,124.11
2016,10,29,9,30,37.0,194.0,3.7,18.0,212.0,217.02,174.55
2016,10,29,9,45,18.5,108.0,3.85,18.5,117.0,110.73,86.88
2016,10,29,10,0,0.0,22.0,4.0,19.0,22.0,18.18,9.54
2016,10,29,10,15,4.5,109.0,4.0,19.0,111.5,94.45,72.77
2016,10,29,10,30,9.0,196.0,4.0,19.0,201.0,174.4,137.63
2016,10,29,10,45,448.5,139.0,4.0,19.5,412.5,432.56,347.68
2016,10,29,11,0,888.0,82.0,4.0,20.0,624.0,621.41,490.63
2016,10,29,11,15,892.0,82.5,3.95,20.0,633.5,588.66,461.71
2016,10,29,11,30,896.0,83.0,3.9,20.0,643.0,553.07,431.2
2016,10,29,11,45,899.5,82.0,3.85,20.5,645.5,513.14,395.91
2016,10,29,12,0,903.0,81.0,3.8,21.0,648.0,470.73,357.98
2016,10,29,12,15,901.5,81.0,3.7,21.0,642.0,424.93,317.25
2016,10,29,12,30,900.0,81.0,3.6,21.0,636.0,377.39,274.32
2016,10,29,12,45,894.0,80.5,3.55,21.0,622.0,326.61,228.48
2016,10,29,13,0,888.0,80.0,3.5,21.0,608.0,274.98,182.13
2016,10,29,13,15,880.0,79.0,3.4,21.0,586.5,221.96,136.42
2016,10,29,13,30,872.0,78.0,3.3,21.0,565.0,168.75,95.06
2016,10,29,13,45,860.5,76.5,3.25,21.0,536.5,114.98,63.0
2016,10,29,14,0,849.0,75.0,3.2,21.0,508.0,68.57,53.53
2016,10,29,14,15,832.0,73.0,3.1,20.5,473.0,59.55,46.03
2016,10,29,14,30,815.0,71.0,3.0,20.0,438.0,58.43,45.27
2016,10,29,14,45,790.5,68.5,2.9,20.0,398.0,56.85,44.01
2016,10,29,15,0,766.0,66.0,2.8,20.0,358.0,55.3,42.75
2016,10,29,15,15,732.0,62.5,2.55,19.5,314.0,52.87,40.8
2016,10,29,15,30,698.0,59.0,2.3,19.0,270.0,50.46,38.79
2016,10,29,15,45,645.0,54.0,2.1,19.0,223.5,46.65,35.39
