Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,0,592.0,49.0,1.9,19.0,177.0,39.36,28.82
2016,10,29,16,15,509.5,42.0,1.7,18.0,132.5,34.07,23.97
2016,10,29,16,30,427.0,35.0,1.5,17.0,88.0,28.82,18.81
2016,10,29,16,45,213.5,25.5,1.3,16.5,52.0,21.06,8.1
2016,10,29,17,0,0.0,16.0,1.1,16.0,16.0,13.66,0.0
2016,10,29,17,15,0.0,8.0,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,96.0,15.5,3.35,14.5,23.0,79.46,0.0
2016,10,30,7,0,192.0,31.0,3.6,15.0,46.0,219.99,146.4
2016,10,30,7,15,298.0,43.0,3.75,15.0,85.5,314.59,254.84
2016,10,30,7,30,404.0,55.0,3.9,15.0,125.0,411.13,340.51
2016,10,30,7,45,463.5,64.5,4.05,15.5,168.5,471.8,392.63
2016,10,30,8,0,523.0,74.0,4.2,16.0,212.0,531.34,441.48
2016,10,30,8,15,321.0,107.5,4.4,16.0,197.5,409.78,341.84
2016,10,30,8,30,119.0,141.0,4.6,16.0,183.0,258.01,213.78
2016,10,30,8,45,59.5,79.0,4.85,16.5,100.0,129.88,106.01
2016,10,30,9,0,0.0,17.0,5.1,17.0,17.0,14.02,6.24
2016,10,30,9,15,0.0,17.5,5.25,17.0,17.5,14.44,6.58
2016,10,30,9,30,0.0,18.0,5.4,17.0,18.0,14.86,6.91
2016,10,30,9,45,0.0,15.0,5.6,17.5,15.0,12.38,4.78
2016,10,30,10,0,0.0,12.0,5.8,18.0,12.0,9.91,2.66
2016,10,30,10,15,220.5,114.0,5.85,18.0,241.0,283.45,232.62
2016,10,30,10,30,441.0,216.0,5.9,18.0,470.0,520.83,421.18
2016,10,30,10,45,369.0,240.5,5.95,18.5,457.5,468.21,376.24
2016,10,30,11,0,297.0,265.0,6.0,19.0,445.0,429.34,342.96
2016,10,30,11,15,347.5,258.0,5.95,19.0,471.5,433.27,345.05
2016,10,30,11,30,398.0,251.0,5.9,19.0,498.0,432.78,342.99
2016,10,30,11,45,621.5,177.5,5.9,19.0,564.5,462.46,363.54
2016,10,30,12,0,845.0,104.0,5.9,19.0,631.0,462.59,358.12
2016,10,30,12,15,586.0,184.0,5.85,19.0,548.0,381.03,292.38
2016,10,30,12,30,327.0,264.0,5.8,19.0,465.0,319.4,245.26
2016,10,30,12,45,324.0,259.5,5.75,19.0,454.5,291.46,220.84
2016,10,30,13,0,321.0,255.0,5.7,19.0,444.0,263.42,196.47
2016,10,30,13,15,160.5,177.5,5.55,19.0,272.0,163.46,121.72
2016,10,30,13,30,0.0,100.0,5.4,19.0,100.0,82.65,62.92
2016,10,30,13,45,0.0,95.0,5.3,19.0,95.0,78.57,59.7
2016,10,30,14,0,0.0,90.0,5.2,19.0,90.0,74.51,59.17
2016,10,30,14,15,173.5,130.0,5.05,18.5,207.5,91.09,73.78
2016,10,30,14,30,347.0,170.0,4.9,18.0,325.0,118.27,97.6
2016,10,30,14,45,522.5,125.5,4.75,18.0,334.5,88.44,71.91
2016,10,30,15,0,698.0,81.0,4.6,18.0,344.0,61.02,48.12
2016,10,30,15,15,659.5,76.5,4.3,17.5,300.5,58.4,46.0
2016,10,30,15,30,621.0,72.0,4.0,17.0,257.0,55.8,43.81
2016,10,30,15,45,560.0,66.0,3.75,17.0,211.5,51.86,40.25
2016,10,30,16,0,499.0,60.0,3.5,17.0,166.0,47.97,36.58
2016,10,30,16,15,407.0,50.5,3.15,16.5,122.5,40.95,30.05
2016,10,30,16,30,315.0,41.0,2.8,16.0,79.0,33.91,23.07
2016,10,30,16,45,157.5,27.0,2.45,15.5,46.0,20.93,6.89
2016,10,30,17,0,0.0,13.0,2.1,15.0,13.0,11.1,0.0
2016,10,30,17,15,0.0,6.5,2.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,128.5,14.0,0.95,11.5,23.5,100.2,0.0
2016,10,31,7,0,257.0,28.0,0.9,12.0,47.0,256.63,162.93
2016,10,31,7,15,370.0,38.0,1.1,12.5,88.5,360.94,290.02
2016,10,31,7,30,483.0,48.0,1.3,13.0,130.0,461.4,376.8
2016,10,31,7,45,555.0,54.0,1.5,13.5,176.5,527.41,431.99
2016,10,31,8,0,627.0,60.0,1.7,14.0,223.0,592.47,484.07
2016,10,31,8,15,670.0,64.5,1.75,14.5,267.5,631.6,513.45
2016,10,31,8,30,713.0,69.0,1.8,15.0,312.0,663.5,536.28
2016,10,31,8,45,746.0,71.5,1.85,15.5,354.5,687.97,552.79
2016,10,31,9,0,779.0,74.0,1.9,16.0,397.0,709.03,566.37
2016,10,31,9,15,799.5,76.5,1.9,16.0,434.0,716.97,570.8
2016,10,31,9,30,820.0,79.0,1.9,16.0,471.0,721.28,572.69
2016,10,31,9,45,830.0,82.5,1.95,16.5,501.5,715.31,566.48
2016,10,31,10,0,840.0,86.0,2.0,17.0,532.0,705.78,557.88
2016,10,31,10,15,619.5,155.0,2.0,17.0,492.0,605.33,478.89
2016,10,31,10,30,399.0,224.0,2.0,17.0,452.0,488.01,387.14
2016,10,31,10,45,289.0,251.0,2.0,17.5,419.0,427.05,338.01
2016,10,31,11,0,179.0,278.0,2.0,18.0,386.0,361.75,285.31
2016,10,31,11,15,178.0,282.5,2.05,18.0,391.5,352.56,277.69
2016,10,31,11,30,177.0,287.0,2.1,18.0,397.0,342.77,269.27
2016,10,31,11,45,528.0,189.5,2.2,18.0,516.5,422.82,329.24
2016,10,31,12,0,879.0,92.0,2.3,18.0,636.0,464.37,354.4
2016,10,31,12,15,550.5,185.5,2.4,18.0,525.5,366.87,278.97
2016,10,31,12,30,222.0,279.0,2.5,18.0,415.0,294.34,226.41
2016,10,31,12,45,191.5,274.5,2.65,18.5,389.5,265.0,202.68
2016,10,31,13,0,161.0,270.0,2.8,19.0,364.0,238.51,181.55
2016,10,31,13,15,80.5,158.5,2.9,19.0,205.5,135.95,102.56
2016,10,31,13,30,0.0,47.0,3.0,19.0,47.0,38.94,26.79
2016,10,31,13,45,0.0,79.5,3.1,19.0,79.5,66.02,49.37
2016,10,31,14,0,0.0,112.0,3.2,19.0,112.0,91.06,73.43
2016,10,31,14,15,0.0,94.0,3.25,18.5,94.0,77.31,61.83
2016,10,31,14,30,0.0,76.0,3.3,18.0,76.0,63.06,49.7
2016,10,31,14,45,0.0,68.5,3.35,18.0,68.5,56.79,44.34
2016,10,31,15,0,0.0,61.0,3.4,18.0,61.0,50.52,38.94
2016,10,31,15,15,329.5,62.5,3.3,17.5,159.5,45.7,34.83
2016,10,31,15,30,659.0,64.0,3.2,17.0,258.0,50.02,38.72
2016,10,31,15,45,600.5,58.5,3.1,17.0,212.0,46.24,35.29
2016,10,31,16,0,542.0,53.0,3.0,17.0,166.0,42.5,31.76
2016,10,31,16,15,451.5,44.5,2.7,16.0,122.0,36.09,25.84
2016,10,31,16,30,361.0,36.0,2.4,15.0,78.0,29.68,19.47
2016,10,31,16,45,180.5,24.0,2.1,14.5,45.0,18.7,4.28
2016,10,31,17,0,0.0,12.0,1.8,14.0,12.0,10.24,0.0
2016,10,31,17,15,0.0,6.0,1.9,14.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,117.5,13.5,1.1,11.5,22.0,91.84,0.0
2016,11,1,7,0,235.0,27.0,1.1,12.0,44.0,237.06,139.68
2016,11,1,7,15,350.0,37.5,1.3,12.5,85.0,344.4,276.42
2016,11,1,7,30,465.0,48.0,1.5,13.0,126.0,446.16,365.34
2016,11,1,7,45,539.0,54.0,1.7,13.5,171.5,513.31,421.85
2016,11,1,8,0,613.0,60.0,1.9,14.0,217.0,579.52,475.19
2016,11,1,8,15,658.0,65.0,1.9,14.0,262.0,620.63,507.07
2016,11,1,8,30,703.0,70.0,1.9,14.0,307.0,659.38,535.98
2016,11,1,8,45,451.0,120.5,1.95,14.5,280.0,513.66,420.98
2016,11,1,9,0,199.0,171.0,2.0,15.0,253.0,341.74,280.46
2016,11,1,9,15,191.0,188.5,2.0,15.0,273.0,348.2,285.3
2016,11,1,9,30,183.0,206.0,2.0,15.0,293.0,353.61,288.36
2016,11,1,9,45,517.5,144.0,2.0,15.5,411.5,548.79,444.39
2016,11,1,10,0,852.0,82.0,2.0,16.0,530.0,706.73,562.37
2016,11,1,10,15,426.0,117.5,2.0,16.0,341.5,425.35,343.59
2016,11,1,10,30,0.0,153.0,2.0,16.0,153.0,129.87,101.84
2016,11,1,10,45,443.5,119.5,2.0,16.5,384.0,411.97,333.07
2016,11,1,11,0,887.0,86.0,2.0,17.0,615.0,615.75,485.0
2016,11,1,11,15,890.5,86.5,2.0,17.0,624.5,582.74,455.62
2016,11,1,11,30,894.0,87.0,2.0,17.0,634.0,546.93,425.36
2016,11,1,11,45,893.0,88.0,2.05,17.5,635.5,506.8,390.49
2016,11,1,12,0,892.0,89.0,2.1,18.0,637.0,464.51,353.13
2016,11,1,12,15,890.0,88.5,2.1,18.0,630.5,418.56,312.6
2016,11,1,12,30,888.0,88.0,2.1,18.0,624.0,370.99,269.89
2016,11,1,12,45,879.5,88.5,2.15,18.0,609.5,320.96,224.93
2016,11,1,13,0,871.0,89.0,2.2,18.0,595.0,265.7,176.07
2016,11,1,13,15,862.5,87.5,2.15,18.0,573.5,212.28,130.39
2016,11,1,13,30,854.0,86.0,2.1,18.0,552.0,158.84,89.55
2016,11,1,13,45,841.5,84.5,2.1,18.0,523.0,105.37,59.13
2016,11,1,14,0,829.0,83.0,2.1,18.0,494.0,66.39,52.35
2016,11,1,14,15,811.0,80.5,2.05,18.0,459.5,65.01,51.31
2016,11,1,14,30,793.0,78.0,2.0,18.0,425.0,63.66,50.25
2016,11,1,14,45,765.0,75.5,1.95,18.0,384.5,62.21,49.1
2016,11,1,15,0,737.0,73.0,1.9,18.0,344.0,60.81,47.97
2016,11,1,15,15,699.5,68.5,1.8,17.5,300.0,52.97,41.25
2016,11,1,15,30,662.0,64.0,1.7,17.0,256.0,50.13,38.83
2016,11,1,15,45,602.5,58.5,1.6,16.5,210.0,46.35,35.47
2016,11,1,16,0,543.0,53.0,1.5,16.0,164.0,42.6,31.98
2016,11,1,16,15,451.0,44.5,1.4,15.5,120.0,36.2,25.97
2016,11,1,16,30,359.0,36.0,1.3,15.0,76.0,29.79,19.44
2016,11,1,16,45,179.5,18.0,1.2,14.5,38.0,14.56,0.79
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,128.5,12.5,0.9,9.5,21.5,98.1,0.0
2016,11,2,7,0,257.0,25.0,0.9,10.0,43.0,248.17,132.73
2016,11,2,7,15,372.0,35.5,1.1,10.5,84.5,356.97,286.54
2016,11,2,7,30,487.0,46.0,1.3,11.0,126.0,458.43,376.23
2016,11,2,7,45,554.5,53.0,1.55,12.0,171.5,521.76,429.65
2016,11,2,8,0,622.0,60.0,1.8,13.0,217.0,584.17,479.78
2016,11,2,8,15,666.0,65.0,1.9,13.5,262.0,624.41,510.81
2016,11,2,8,30,710.0,70.0,2.0,14.0,307.0,662.24,538.78
2016,11,2,8,45,742.5,73.0,2.15,14.5,349.5,681.54,552.24
2016,11,2,9,0,775.0,76.0,2.3,15.0,392.0,702.67,566.75
2016,11,2,9,15,796.5,79.0,2.3,15.5,429.0,711.86,571.2
2016,11,2,9,30,818.0,82.0,2.3,16.0,466.0,717.39,572.96
2016,11,2,9,45,845.5,79.5,2.35,17.0,499.5,717.12,569.77
2016,11,2,10,0,873.0,77.0,2.4,18.0,533.0,707.26,559.72
2016,11,2,10,15,882.5,78.5,2.3,18.0,558.0,691.65,545.99
2016,11,2,10,30,892.0,80.0,2.2,18.0,583.0,672.55,529.23
2016,11,2,10,45,898.5,80.5,2.15,18.5,600.0,647.06,506.9
2016,11,2,11,0,905.0,81.0,2.1,19.0,617.0,618.35,481.94
2016,11,2,11,15,908.5,81.5,2.0,19.0,626.5,584.85,453.68
2016,11,2,11,30,912.0,82.0,1.9,19.0,636.0,548.52,422.73
2016,11,2,11,45,912.0,82.5,1.8,19.5,637.5,507.84,387.1
2016,11,2,12,0,912.0,83.0,1.7,20.0,639.0,464.89,349.07
2016,11,2,12,15,910.0,82.5,1.55,20.0,633.0,418.23,307.97
2016,11,2,12,30,908.0,82.0,1.4,20.0,627.0,369.9,264.81
2016,11,2,12,45,905.0,80.5,1.3,20.5,613.0,319.0,218.94
2016,11,2,13,0,902.0,79.0,1.2,21.0,599.0,266.97,172.65
2016,11,2,13,15,894.0,78.0,1.1,21.0,577.0,213.55,127.86
2016,11,2,13,30,886.0,77.0,1.0,21.0,555.0,159.91,88.02
2016,11,2,13,45,873.0,75.5,0.9,21.0,526.0,105.64,58.63
2016,11,2,14,0,860.0,74.0,0.8,21.0,497.0,60.45,46.59
2016,11,2,14,15,842.5,72.0,0.8,21.0,462.0,59.27,45.75
2016,11,2,14,30,825.0,70.0,0.8,21.0,427.0,58.1,44.86
2016,11,2,14,45,799.5,67.0,0.85,21.0,387.0,56.1,43.23
2016,11,2,15,0,774.0,64.0,0.9,21.0,347.0,54.1,41.58
2016,11,2,15,15,738.5,60.5,0.85,20.5,302.5,51.61,39.55
2016,11,2,15,30,703.0,57.0,0.8,20.0,258.0,49.13,37.48
2016,11,2,15,45,647.5,52.0,0.8,19.5,212.0,45.26,34.07
2016,11,2,16,0,592.0,47.0,0.8,19.0,166.0,38.03,27.58
2016,11,2,16,15,504.0,39.0,0.85,18.0,121.0,31.84,21.89
2016,11,2,16,30,416.0,31.0,0.9,17.0,76.0,25.63,15.65
2016,11,2,16,45,208.0,15.5,1.0,16.0,38.0,12.51,0.0
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,139.0,11.5,0.95,10.5,20.5,103.95,0.0
2016,11,3,7,0,278.0,23.0,0.9,11.0,41.0,258.28,118.16
2016,11,3,7,15,394.0,32.5,1.1,11.5,82.5,368.2,292.63
2016,11,3,7,30,510.0,42.0,1.3,12.0,124.0,468.81,382.24
2016,11,3,7,45,578.5,48.5,1.5,13.0,170.0,531.9,435.23
2016,11,3,8,0,647.0,55.0,1.7,14.0,216.0,594.28,484.92
2016,11,3,8,15,690.5,59.5,1.7,14.5,261.5,628.24,510.46
2016,11,3,8,30,734.0,64.0,1.7,15.0,307.0,665.79,537.45
2016,11,3,8,45,765.0,67.5,1.75,15.5,349.0,689.51,553.47
2016,11,3,9,0,796.0,71.0,1.8,16.0,391.0,709.85,566.59
2016,11,3,9,15,816.5,73.0,1.8,16.5,428.5,716.88,569.36
2016,11,3,9,30,837.0,75.0,1.8,17.0,466.0,720.27,569.54
2016,11,3,9,45,857.0,75.5,1.8,18.0,498.0,717.75,564.45
2016,11,3,10,0,877.0,76.0,1.8,19.0,530.0,705.95,552.87
2016,11,3,10,15,886.5,77.0,1.7,19.5,555.0,689.73,537.63
2016,11,3,10,30,896.0,78.0,1.6,20.0,580.0,670.03,519.57
2016,11,3,10,45,902.5,79.0,1.55,20.5,597.0,645.01,497.88
2016,11,3,11,0,909.0,80.0,1.5,21.0,614.0,616.75,473.59
2016,11,3,11,15,912.0,80.5,1.4,21.0,623.5,582.9,445.43
2016,11,3,11,30,915.0,81.0,1.3,21.0,633.0,546.24,414.67
2016,11,3,11,45,914.0,81.5,1.2,21.5,634.0,505.06,379.17
2016,11,3,12,0,913.0,82.0,1.1,22.0,635.0,461.7,341.38
2016,11,3,12,15,910.5,82.0,1.0,22.0,629.0,415.33,301.25
2016,11,3,12,30,908.0,82.0,0.9,22.0,623.0,367.32,259.08
2016,11,3,12,45,901.5,81.5,0.8,22.5,608.0,316.35,213.93
2016,11,3,13,0,895.0,81.0,0.7,23.0,593.0,264.57,168.7
2016,11,3,13,15,886.5,80.0,0.65,23.0,571.5,211.47,125.06
2016,11,3,13,30,878.0,79.0,0.6,23.0,550.0,158.22,86.39
2016,11,3,13,45,863.5,78.0,0.55,23.0,521.0,97.56,52.73
2016,11,3,14,0,849.0,77.0,0.5,23.0,492.0,62.53,47.97
2016,11,3,14,15,831.5,74.5,0.5,23.0,457.0,61.03,46.87
2016,11,3,14,30,814.0,72.0,0.5,23.0,422.0,59.55,45.71
2016,11,3,14,45,786.5,69.5,0.55,23.0,381.5,57.95,44.45
2016,11,3,15,0,759.0,67.0,0.6,23.0,341.0,56.4,43.2
2016,11,3,15,15,722.5,63.0,0.6,22.5,297.0,53.58,40.91
2016,11,3,15,30,686.0,59.0,0.6,22.0,253.0,50.77,38.55
2016,11,3,15,45,629.0,53.5,0.65,21.5,207.0,42.72,31.55
2016,11,3,16,0,572.0,48.0,0.7,21.0,161.0,38.81,27.98
2016,11,3,16,15,480.0,40.0,0.8,20.0,117.0,32.66,22.34
2016,11,3,16,30,388.0,32.0,0.9,19.0,73.0,26.51,16.04
2016,11,3,16,45,194.0,16.0,1.0,18.5,36.5,12.97,0.0
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,118.5,11.5,1.05,12.5,19.0,89.69,0.0
2016,11,4,7,0,237.0,23.0,1.0,13.0,38.0,226.47,80.36
2016,11,4,7,15,357.0,34.0,1.15,13.5,78.5,341.83,268.52
2016,11,4,7,30,477.0,45.0,1.3,14.0,119.0,446.28,361.68
2016,11,4,7,45,550.0,51.5,1.45,14.5,165.0,512.55,417.56
2016,11,4,8,0,623.0,58.0,1.6,15.0,211.0,577.92,470.11
2016,11,4,8,15,668.5,63.0,1.45,15.5,256.0,618.98,500.01
2016,11,4,8,30,714.0,68.0,1.3,16.0,301.0,652.54,522.62
2016,11,4,8,45,745.5,71.5,1.2,16.5,343.0,676.69,537.56
2016,11,4,9,0,777.0,75.0,1.1,17.0,385.0,697.44,549.38
2016,11,4,9,15,798.0,78.0,1.05,17.5,422.0,706.16,552.73
2016,11,4,9,30,819.0,81.0,1.0,18.0,459.0,711.22,553.5
2016,11,4,9,45,835.0,82.5,0.95,19.0,490.5,707.2,546.88
2016,11,4,10,0,851.0,84.0,0.9,20.0,522.0,699.47,537.43
2016,11,4,10,15,861.0,85.5,0.85,20.5,546.5,683.94,523.0
2016,11,4,10,30,871.0,87.0,0.8,21.0,571.0,664.89,506.07
2016,11,4,10,45,878.0,88.0,0.75,21.5,588.0,639.96,484.87
2016,11,4,11,0,885.0,89.0,0.7,22.0,605.0,608.98,459.26
2016,11,4,11,15,888.0,89.5,0.65,22.0,614.5,575.8,432.5
2016,11,4,11,30,891.0,90.0,0.6,22.0,624.0,539.88,403.18
2016,11,4,11,45,891.0,90.0,0.55,22.5,625.5,499.52,369.27
2016,11,4,12,0,891.0,90.0,0.5,23.0,627.0,456.98,333.06
2016,11,4,12,15,888.5,90.0,0.6,23.0,620.0,411.5,295.43
2016,11,4,12,30,886.0,90.0,0.7,23.0,613.0,364.4,255.4
2016,11,4,12,45,880.5,89.0,0.85,23.0,599.0,310.61,209.73
2016,11,4,13,0,875.0,88.0,1.0,23.0,585.0,258.75,165.38
2016,11,4,13,15,866.0,86.5,1.1,23.0,563.0,205.32,121.61
2016,11,4,13,30,857.0,85.0,1.2,23.0,541.0,151.93,82.89
2016,11,4,13,45,844.0,83.0,1.3,23.0,512.5,98.22,54.82
2016,11,4,14,0,831.0,81.0,1.4,23.0,484.0,65.27,50.36
2016,11,4,14,15,812.0,78.5,1.4,22.5,449.0,63.83,49.38
2016,11,4,14,30,793.0,76.0,1.4,22.0,414.0,62.41,48.38
2016,11,4,14,45,767.5,73.0,1.45,22.0,374.0,60.56,46.89
2016,11,4,15,0,742.0,70.0,1.5,22.0,334.0,58.73,45.4
2016,11,4,15,15,704.0,65.5,1.35,21.5,290.5,55.56,42.8
2016,11,4,15,30,666.0,61.0,1.2,21.0,247.0,48.09,36.38
2016,11,4,15,45,609.5,55.0,1.05,20.5,201.5,43.85,32.65
2016,11,4,16,0,553.0,49.0,0.9,20.0,156.0,39.61,28.77
2016,11,4,16,15,459.5,40.5,0.95,19.0,112.5,33.08,22.75
2016,11,4,16,30,366.0,32.0,1.0,18.0,69.0,26.54,15.94
2016,11,4,16,45,183.0,16.0,1.05,17.5,34.5,13.0,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,122.5,10.5,1.05,12.0,18.0,91.16,0.0
2016,11,5,7,0,245.0,21.0,1.0,12.0,36.0,227.64,52.47
2016,11,5,7,15,363.0,31.5,1.15,12.5,76.0,342.25,267.78
2016,11,5,7,30,481.0,42.0,1.3,13.0,116.0,444.06,360.67
2016,11,5,7,45,548.0,49.5,1.5,14.0,160.5,506.6,413.65
2016,11,5,8,0,615.0,57.0,1.7,15.0,205.0,568.45,463.29
2016,11,5,8,15,659.5,62.0,1.7,15.5,249.0,608.54,493.82
2016,11,5,8,30,704.0,67.0,1.7,16.0,293.0,646.3,521.16
2016,11,5,8,45,731.0,71.0,1.75,16.5,334.0,662.5,531.78
2016,11,5,9,0,758.0,75.0,1.8,17.0,375.0,680.46,543.41
2016,11,5,9,15,779.0,78.0,1.75,17.5,411.0,689.31,547.32
2016,11,5,9,30,800.0,81.0,1.7,18.0,447.0,694.59,548.59
2016,11,5,9,45,819.0,82.0,1.7,18.5,478.5,692.44,544.9
2016,11,5,10,0,838.0,83.0,1.7,19.0,510.0,686.54,538.04
2016,11,5,10,15,847.5,84.5,1.7,19.0,533.5,671.02,524.81
2016,11,5,10,30,857.0,86.0,1.7,19.0,557.0,652.05,508.94
2016,11,5,10,45,866.0,85.5,1.7,19.5,574.5,627.24,487.68
2016,11,5,11,0,875.0,85.0,1.7,20.0,592.0,596.54,461.87
2016,11,5,11,15,877.5,85.5,1.75,20.0,600.5,563.61,434.97
2016,11,5,11,30,880.0,86.0,1.8,20.0,609.0,528.02,405.35
2016,11,5,11,45,733.5,132.0,1.85,20.5,568.5,462.22,352.31
2016,11,5,12,0,587.0,178.0,1.9,21.0,528.0,399.48,302.21
2016,11,5,12,15,732.0,131.0,1.95,21.0,563.5,382.93,283.74
2016,11,5,12,30,877.0,84.0,2.0,21.0,599.0,354.24,253.21
2016,11,5,12,45,865.0,85.5,2.1,21.0,583.5,305.11,209.56
2016,11,5,13,0,853.0,87.0,2.2,21.0,568.0,251.07,162.6
2016,11,5,13,15,689.5,128.0,2.25,21.0,508.0,201.89,128.07
2016,11,5,13,30,526.0,169.0,2.3,21.0,448.0,169.8,111.67
2016,11,5,13,45,519.5,160.5,2.35,21.0,423.5,128.52,88.12
2016,11,5,14,0,513.0,152.0,2.4,21.0,399.0,103.14,83.13
2016,11,5,14,15,527.0,136.5,2.35,20.5,374.0,94.44,76.07
2016,11,5,14,30,541.0,121.0,2.3,20.0,349.0,85.46,68.67
2016,11,5,14,45,510.5,113.0,2.3,20.0,312.0,80.64,64.67
2016,11,5,15,0,480.0,105.0,2.3,20.0,275.0,75.74,60.54
2016,11,5,15,15,448.5,96.0,2.15,19.5,238.5,70.04,55.76
2016,11,5,15,30,417.0,87.0,2.0,19.0,202.0,64.21,50.75
2016,11,5,15,45,379.5,74.0,1.85,18.5,164.0,55.34,42.92
2016,11,5,16,0,342.0,61.0,1.7,18.0,126.0,46.21,34.7
2016,11,5,16,15,280.0,47.0,1.55,17.0,90.5,35.99,25.39
2016,11,5,16,30,218.0,33.0,1.4,16.0,55.0,25.54,15.04
2016,11,5,16,45,109.0,16.5,1.25,15.5,27.5,12.85,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,45.5,10.0,0.8,14.5,12.5,38.92,0.0
2016,11,6,7,0,91.0,20.0,0.8,15.0,25.0,116.25,4.63
2016,11,6,7,15,163.0,35.0,0.85,15.0,55.5,202.68,155.12
2016,11,6,7,30,235.0,50.0,0.9,15.0,86.0,272.08,220.48
2016,11,6,7,45,271.5,65.5,0.95,15.5,120.0,317.55,260.09
2016,11,6,8,0,308.0,81.0,1.0,16.0,154.0,362.53,297.49
2016,11,6,8,15,331.5,95.5,1.2,16.0,188.5,395.38,324.84
2016,11,6,8,30,355.0,110.0,1.4,16.0,223.0,426.71,350.12
2016,11,6,8,45,371.5,123.5,1.6,16.5,255.5,449.71,367.47
2016,11,6,9,0,388.0,137.0,1.8,17.0,288.0,470.66,382.75
2016,11,6,9,15,383.5,152.5,1.8,17.5,314.5,476.02,384.65
2016,11,6,9,30,379.0,168.0,1.8,18.0,341.0,464.45,373.88
2016,11,6,9,45,234.5,194.5,1.85,18.5,304.0,379.86,304.51
2016,11,6,10,0,90.0,221.0,1.9,19.0,267.0,272.98,217.38
2016,11,6,10,15,55.5,213.5,1.9,19.0,242.5,235.5,186.99
2016,11,6,10,30,21.0,206.0,1.9,19.0,218.0,191.74,151.27
2016,11,6,10,45,86.0,235.0,1.9,19.5,285.0,264.06,208.95
2016,11,6,11,0,151.0,264.0,1.9,20.0,352.0,329.74,259.2
2016,11,6,11,15,248.0,256.0,1.9,20.0,402.0,370.54,289.84
2016,11,6,11,30,345.0,248.0,1.9,20.0,452.0,395.13,307.03
2016,11,6,11,45,599.5,166.0,1.9,20.5,521.5,429.16,329.0
2016,11,6,12,0,854.0,84.0,1.9,21.0,591.0,431.6,323.78
2016,11,6,12,15,851.5,84.0,1.9,21.0,585.0,388.16,285.27
2016,11,6,12,30,849.0,84.0,1.9,21.0,579.0,343.19,245.05
2016,11,6,12,45,828.5,88.5,1.9,21.0,562.5,292.06,200.26
2016,11,6,13,0,808.0,93.0,1.9,21.0,546.0,244.39,158.82
2016,11,6,13,15,798.5,91.5,1.9,21.0,525.0,194.58,117.5
2016,11,6,13,30,789.0,90.0,1.9,21.0,504.0,144.94,81.52
2016,11,6,13,45,488.5,149.0,1.9,21.0,401.0,118.54,81.27
2016,11,6,14,0,188.0,208.0,1.9,21.0,298.0,143.33,117.08
2016,11,6,14,15,96.0,175.5,1.8,21.0,221.5,128.55,104.78
2016,11,6,14,30,4.0,143.0,1.7,21.0,145.0,111.22,90.31
2016,11,6,14,45,2.0,130.0,1.65,21.0,131.0,101.46,82.19
2016,11,6,15,0,0.0,117.0,1.6,21.0,117.0,91.58,73.87
2016,11,6,15,15,0.0,101.0,1.4,20.5,101.0,79.59,63.73
2016,11,6,15,30,0.0,85.0,1.2,20.0,85.0,67.45,53.31
2016,11,6,15,45,0.0,69.0,1.05,19.5,69.0,55.19,42.59
2016,11,6,16,0,0.0,53.0,0.9,19.0,53.0,42.8,31.58
2016,11,6,16,15,0.0,37.5,0.85,18.5,37.5,30.64,20.62
2016,11,6,16,30,0.0,22.0,0.8,18.0,22.0,18.16,8.8
2016,11,6,16,45,0.0,11.0,0.8,17.5,11.0,9.06,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,12.5,0.75,13.5,12.5,10.67,0.0
2016,11,7,7,0,0.0,25.0,0.7,14.0,25.0,31.31,0.0
2016,11,7,7,15,137.5,36.0,0.8,14.5,56.0,170.65,129.34
2016,11,7,7,30,275.0,47.0,0.9,15.0,87.0,295.8,239.58
2016,11,7,7,45,317.5,61.0,1.0,15.5,123.0,344.16,281.62
2016,11,7,8,0,360.0,75.0,1.1,16.0,159.0,392.2,321.7
2016,11,7,8,15,387.0,87.5,1.05,16.5,194.5,425.63,347.92
2016,11,7,8,30,414.0,100.0,1.0,17.0,230.0,457.51,371.69
2016,11,7,8,45,431.5,112.5,1.0,18.0,264.0,480.32,386.96
2016,11,7,9,0,449.0,125.0,1.0,19.0,298.0,500.88,399.94
2016,11,7,9,15,475.0,133.0,0.95,19.5,332.5,520.1,412.11
2016,11,7,9,30,501.0,141.0,0.9,20.0,367.0,536.68,421.91
2016,11,7,9,45,521.0,147.5,0.9,20.5,396.5,544.48,425.39
2016,11,7,10,0,541.0,154.0,0.9,21.0,426.0,549.37,426.67
2016,11,7,10,15,655.0,128.5,0.8,21.5,473.5,587.35,451.92
2016,11,7,10,30,769.0,103.0,0.7,22.0,521.0,608.76,464.08
2016,11,7,10,45,664.0,139.5,0.65,22.5,508.5,555.85,421.69
2016,11,7,11,0,559.0,176.0,0.6,23.0,496.0,497.43,376.4
2016,11,7,11,15,521.0,193.0,0.6,23.0,495.0,466.35,352.17
2016,11,7,11,30,483.0,210.0,0.6,23.0,494.0,435.57,327.72
2016,11,7,11,45,643.5,157.0,0.65,23.5,536.0,439.56,327.27
2016,11,7,12,0,804.0,104.0,0.7,24.0,578.0,426.04,311.66
2016,11,7,12,15,802.0,103.5,0.75,24.0,572.0,383.31,275.53
2016,11,7,12,30,800.0,103.0,0.8,24.0,566.0,339.14,237.65
2016,11,7,12,45,647.0,148.0,0.9,24.0,517.0,287.04,198.19
2016,11,7,13,0,494.0,193.0,1.0,24.0,468.0,247.02,170.13
2016,11,7,13,15,472.5,189.5,1.05,24.0,444.5,208.24,140.04
2016,11,7,13,30,451.0,186.0,1.1,24.0,421.0,171.36,114.43
2016,11,7,13,45,449.5,175.0,1.15,24.0,398.5,132.56,92.57
2016,11,7,14,0,448.0,164.0,1.2,24.0,376.0,110.17,87.91
2016,11,7,14,15,377.5,162.5,1.2,23.5,332.5,109.53,87.78
2016,11,7,14,30,307.0,161.0,1.2,23.0,289.0,112.58,90.71
2016,11,7,14,45,294.5,147.0,1.2,23.0,260.0,104.04,83.66
2016,11,7,15,0,282.0,133.0,1.2,23.0,231.0,95.27,76.36
2016,11,7,15,15,266.5,117.0,1.05,22.5,199.5,84.95,67.76
2016,11,7,15,30,251.0,101.0,0.9,22.0,168.0,74.32,58.73
2016,11,7,15,45,225.5,84.0,0.8,21.5,135.5,62.66,48.61
2016,11,7,16,0,200.0,67.0,0.7,21.0,103.0,50.68,38.01
2016,11,7,16,15,155.5,49.5,0.7,20.5,73.0,37.97,26.55
2016,11,7,16,30,111.0,32.0,0.7,20.0,43.0,24.96,13.74
2016,11,7,16,45,55.5,16.0,0.75,20.0,21.5,12.75,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,92.5,9.0,0.85,14.0,13.5,68.91,0.0
2016,11,8,7,0,185.0,18.0,0.8,14.0,27.0,175.81,0.0
2016,11,8,7,15,306.5,29.0,0.9,14.5,64.0,296.18,222.06
2016,11,8,7,30,428.0,40.0,1.0,15.0,101.0,398.54,320.07
2016,11,8,7,45,502.0,47.0,1.1,15.5,143.5,464.15,376.04
2016,11,8,8,0,576.0,54.0,1.2,16.0,186.0,529.38,428.73
2016,11,8,8,15,622.5,59.0,1.1,16.5,228.5,570.28,459.27
2016,11,8,8,30,669.0,64.0,1.0,17.0,271.0,609.06,486.53
2016,11,8,8,45,702.0,67.5,0.9,18.0,311.5,629.18,497.81
2016,11,8,9,0,735.0,71.0,0.8,19.0,352.0,650.98,509.68
2016,11,8,9,15,756.5,73.5,0.7,19.5,387.5,659.74,512.62
2016,11,8,9,30,778.0,76.0,0.6,20.0,423.0,665.04,513.05
2016,11,8,9,45,800.0,76.0,0.55,20.5,454.0,664.18,509.79
2016,11,8,10,0,822.0,76.0,0.5,21.0,485.0,659.61,503.25
2016,11,8,10,15,832.0,77.5,0.45,21.0,508.5,645.01,490.48
2016,11,8,10,30,842.0,79.0,0.4,21.0,532.0,627.03,475.28
2016,11,8,10,45,847.0,80.5,0.35,21.5,548.5,599.41,452.34
2016,11,8,11,0,852.0,82.0,0.3,22.0,565.0,572.78,429.81
2016,11,8,11,15,855.5,82.5,0.3,22.5,574.0,541.45,404.13
2016,11,8,11,30,859.0,83.0,0.3,23.0,583.0,507.47,376.02
2016,11,8,11,45,857.5,83.5,0.3,23.5,584.5,468.68,343.85
2016,11,8,12,0,856.0,84.0,0.3,24.0,586.0,427.91,309.48
2016,11,8,12,15,854.0,84.0,0.35,24.0,580.0,384.7,273.38
2016,11,8,12,30,852.0,84.0,0.4,24.0,574.0,339.91,235.16
2016,11,8,12,45,844.5,84.0,0.45,24.5,560.0,288.5,191.21
2016,11,8,13,0,837.0,84.0,0.5,25.0,546.0,239.39,149.44
2016,11,8,13,15,828.5,82.5,0.55,25.0,525.5,188.56,108.84
2016,11,8,13,30,820.0,81.0,0.6,25.0,505.0,137.73,73.57
2016,11,8,13,45,807.0,79.5,0.65,25.0,477.5,86.95,49.6
2016,11,8,14,0,794.0,78.0,0.7,25.0,450.0,62.91,47.98
2016,11,8,14,15,775.5,75.5,0.7,24.5,417.0,61.45,46.99
2016,11,8,14,30,757.0,73.0,0.7,24.0,384.0,60.01,45.96
2016,11,8,14,45,731.0,69.5,0.75,24.0,345.5,57.72,44.1
2016,11,8,15,0,705.0,66.0,0.8,24.0,307.0,55.43,42.21
2016,11,8,15,15,666.5,62.0,0.7,23.5,265.5,48.32,36.22
2016,11,8,15,30,628.0,58.0,0.6,23.0,224.0,45.75,34.04
2016,11,8,15,45,568.5,52.0,0.55,22.5,180.5,41.46,30.26
2016,11,8,16,0,509.0,46.0,0.5,22.0,137.0,37.19,26.33
2016,11,8,16,15,413.5,37.0,0.6,21.0,96.5,30.2,19.91
2016,11,8,16,30,318.0,28.0,0.7,20.0,56.0,23.17,12.03
2016,11,8,16,45,159.0,14.0,0.85,19.5,28.0,11.95,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
