Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,68.5,8.5,0.8,13.0,12.0,52.39,0.0
2016,11,9,7,0,137.0,17.0,0.8,13.0,24.0,138.0,0.0
2016,11,9,7,15,252.0,30.5,0.95,13.5,59.5,258.29,191.09
2016,11,9,7,30,367.0,44.0,1.1,14.0,95.0,357.2,288.38
2016,11,9,7,45,445.5,53.0,1.25,15.0,137.5,428.24,349.31
2016,11,9,8,0,524.0,62.0,1.4,16.0,180.0,498.82,406.51
2016,11,9,8,15,573.0,68.5,1.4,16.5,222.5,543.42,441.13
2016,11,9,8,30,622.0,75.0,1.4,17.0,265.0,585.78,472.55
2016,11,9,8,45,660.5,78.5,1.45,17.5,306.0,614.06,492.56
2016,11,9,9,0,699.0,82.0,1.5,18.0,347.0,639.27,509.76
2016,11,9,9,15,722.5,85.5,1.55,18.5,383.0,650.19,516.08
2016,11,9,9,30,746.0,89.0,1.6,19.0,419.0,657.74,519.68
2016,11,9,9,45,780.5,86.0,1.7,19.5,452.5,659.38,519.25
2016,11,9,10,0,815.0,83.0,1.8,20.0,486.0,660.24,517.95
2016,11,9,10,15,826.0,85.0,1.7,20.5,510.0,646.87,504.55
2016,11,9,10,30,837.0,87.0,1.6,21.0,534.0,630.04,488.6
2016,11,9,10,45,844.0,88.0,1.55,21.5,550.5,606.32,467.84
2016,11,9,11,0,851.0,89.0,1.5,22.0,567.0,579.46,444.56
2016,11,9,11,15,854.5,89.5,1.4,22.5,576.5,547.19,416.71
2016,11,9,11,30,858.0,90.0,1.3,23.0,586.0,512.22,386.45
2016,11,9,11,45,857.5,90.5,1.25,23.5,587.5,472.9,352.71
2016,11,9,12,0,857.0,91.0,1.2,24.0,589.0,431.49,316.75
2016,11,9,12,15,854.0,90.5,1.15,24.0,582.5,386.4,277.95
2016,11,9,12,30,851.0,90.0,1.1,24.0,576.0,339.86,237.35
2016,11,9,12,45,851.0,87.0,1.05,24.5,563.5,290.76,194.0
2016,11,9,13,0,851.0,84.0,1.0,25.0,551.0,240.42,150.38
2016,11,9,13,15,841.5,82.5,0.9,25.0,529.5,188.79,108.84
2016,11,9,13,30,832.0,81.0,0.8,25.0,508.0,137.24,73.16
2016,11,9,13,45,816.0,80.0,0.75,25.0,479.5,86.14,49.65
2016,11,9,14,0,800.0,79.0,0.7,25.0,451.0,63.82,48.76
2016,11,9,14,15,780.5,76.5,0.65,24.5,417.5,62.35,47.76
2016,11,9,14,30,761.0,74.0,0.6,24.0,384.0,60.91,46.74
2016,11,9,14,45,731.0,71.0,0.6,24.0,345.0,58.99,45.19
2016,11,9,15,0,701.0,68.0,0.6,24.0,306.0,57.11,43.65
2016,11,9,15,15,661.5,63.5,0.55,23.5,264.0,49.49,37.22
2016,11,9,15,30,622.0,59.0,0.5,23.0,222.0,46.56,34.73
2016,11,9,15,45,561.5,53.0,0.5,23.0,178.5,42.3,30.89
2016,11,9,16,0,501.0,47.0,0.5,23.0,135.0,38.06,26.92
2016,11,9,16,15,404.5,37.5,0.6,22.0,94.5,30.67,20.15
2016,11,9,16,30,308.0,28.0,0.7,21.0,54.0,23.22,11.62
2016,11,9,16,45,154.0,14.0,0.8,20.5,27.0,11.95,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,74.5,8.0,0.9,14.0,11.0,55.7,0.0
2016,11,10,7,0,149.0,16.0,0.9,14.0,22.0,114.16,0.0
2016,11,10,7,15,269.0,28.5,1.15,14.5,57.5,267.47,193.15
2016,11,10,7,30,389.0,41.0,1.4,15.0,93.0,368.63,296.39
2016,11,10,7,45,465.0,49.0,1.65,16.0,135.0,436.34,355.45
2016,11,10,8,0,541.0,57.0,1.9,17.0,177.0,503.63,410.5
2016,11,10,8,15,590.0,63.0,1.9,17.5,219.5,547.35,444.84
2016,11,10,8,30,639.0,69.0,1.9,18.0,262.0,588.93,475.99
2016,11,10,8,45,625.0,79.5,1.95,18.5,290.5,586.88,473.34
2016,11,10,9,0,611.0,90.0,2.0,19.0,319.0,582.01,468.05
2016,11,10,9,15,536.5,117.5,2.0,19.5,333.0,542.23,434.84
2016,11,10,9,30,462.0,145.0,2.0,20.0,347.0,508.6,406.19
2016,11,10,9,45,484.0,152.0,2.0,20.5,377.0,518.72,412.1
2016,11,10,10,0,506.0,159.0,2.0,21.0,407.0,525.98,415.36
2016,11,10,10,15,409.5,190.5,1.95,21.5,397.5,477.49,375.13
2016,11,10,10,30,313.0,222.0,1.9,22.0,388.0,420.34,329.03
2016,11,10,10,45,576.5,154.5,1.85,22.5,472.5,512.22,398.32
2016,11,10,11,0,840.0,87.0,1.8,23.0,557.0,568.92,437.55
2016,11,10,11,15,843.5,88.0,1.7,23.0,566.0,537.66,410.56
2016,11,10,11,30,847.0,89.0,1.6,23.0,575.0,503.71,381.69
2016,11,10,11,45,846.5,89.0,1.5,23.5,576.0,464.48,347.62
2016,11,10,12,0,846.0,89.0,1.4,24.0,577.0,423.22,311.44
2016,11,10,12,15,666.5,145.0,1.3,24.0,527.0,362.5,263.88
2016,11,10,12,30,487.0,201.0,1.2,24.0,477.0,311.33,225.34
2016,11,10,12,45,417.5,211.5,1.1,24.0,444.5,270.27,193.17
2016,11,10,13,0,348.0,222.0,1.0,24.0,412.0,236.28,167.59
2016,11,10,13,15,352.5,212.0,0.95,24.0,397.5,205.39,142.98
2016,11,10,13,30,357.0,202.0,0.9,24.0,383.0,173.96,120.46
2016,11,10,13,45,265.5,201.5,0.85,24.5,332.5,144.06,105.88
2016,11,10,14,0,174.0,201.0,0.8,25.0,282.0,138.99,111.32
2016,11,10,14,15,317.0,165.5,0.7,25.0,299.0,115.29,91.89
2016,11,10,14,30,460.0,130.0,0.6,25.0,316.0,90.9,71.73
2016,11,10,14,45,441.0,120.0,0.5,25.0,284.0,84.99,66.93
2016,11,10,15,0,422.0,110.0,0.4,25.0,252.0,78.95,61.91
2016,11,10,15,15,398.0,97.5,0.35,24.5,217.0,70.96,55.29
2016,11,10,15,30,374.0,85.0,0.3,24.0,182.0,62.74,48.33
2016,11,10,15,45,337.5,71.0,0.3,23.5,146.0,53.12,40.01
2016,11,10,16,0,301.0,57.0,0.3,23.0,110.0,43.22,31.26
2016,11,10,16,15,237.5,42.5,0.4,22.5,76.5,32.57,21.62
2016,11,10,16,30,174.0,28.0,0.5,22.0,43.0,21.69,10.03
2016,11,10,16,45,87.0,14.0,0.6,21.5,21.5,11.95,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,14.0,8.5,7.26,0.0
2016,11,11,7,0,0.0,17.0,1.1,14.0,17.0,14.51,0.0
2016,11,11,7,15,121.5,30.5,1.35,14.5,46.5,149.43,103.69
2016,11,11,7,30,243.0,44.0,1.6,15.0,76.0,266.76,214.91
2016,11,11,7,45,290.5,58.5,1.85,16.0,111.5,318.16,260.7
2016,11,11,8,0,338.0,73.0,2.1,17.0,147.0,369.51,304.12
2016,11,11,8,15,368.5,86.0,2.05,17.5,183.0,405.55,333.47
2016,11,11,8,30,399.0,99.0,2.0,18.0,219.0,440.16,360.35
2016,11,11,8,45,427.0,108.0,2.0,18.5,252.5,466.2,379.74
2016,11,11,9,0,455.0,117.0,2.0,19.0,286.0,490.25,396.9
2016,11,11,9,15,553.5,108.0,2.05,19.5,334.0,549.34,441.35
2016,11,11,9,30,652.0,99.0,2.1,20.0,382.0,598.17,476.74
2016,11,11,9,45,529.5,139.0,2.2,21.0,379.5,534.68,424.23
2016,11,11,10,0,407.0,179.0,2.3,22.0,377.0,478.53,377.71
2016,11,11,10,15,387.5,194.0,2.35,22.0,389.5,453.52,357.73
2016,11,11,10,30,368.0,209.0,2.4,22.0,402.0,440.65,346.48
2016,11,11,10,45,219.5,226.0,2.5,22.5,342.5,343.04,268.99
2016,11,11,11,0,71.0,243.0,2.6,23.0,283.0,255.81,199.26
2016,11,11,11,15,100.5,252.5,2.65,23.0,309.5,273.15,212.68
2016,11,11,11,30,130.0,262.0,2.7,23.0,336.0,293.14,227.45
2016,11,11,11,45,118.0,261.5,2.75,23.0,329.0,276.38,213.73
2016,11,11,12,0,106.0,261.0,2.8,23.0,322.0,257.46,198.51
2016,11,11,12,15,114.0,259.0,2.75,23.0,324.5,249.46,191.42
2016,11,11,12,30,122.0,257.0,2.7,23.0,327.0,240.67,183.56
2016,11,11,12,45,70.0,228.5,2.7,23.0,268.5,196.6,150.08
2016,11,11,13,0,18.0,200.0,2.7,23.0,210.0,162.24,124.84
2016,11,11,13,15,16.5,192.5,2.6,22.5,201.5,153.75,118.54
2016,11,11,13,30,15.0,185.0,2.5,22.0,193.0,145.41,112.41
2016,11,11,13,45,13.5,175.5,2.45,22.0,182.0,135.84,105.26
2016,11,11,14,0,12.0,166.0,2.4,22.0,171.0,127.83,103.8
2016,11,11,14,15,9.5,154.0,2.3,21.5,158.0,118.98,96.71
2016,11,11,14,30,7.0,142.0,2.2,21.0,145.0,110.0,89.45
2016,11,11,14,45,3.5,128.0,2.15,21.0,129.5,99.58,80.69
2016,11,11,15,0,0.0,114.0,2.1,21.0,114.0,89.03,71.74
2016,11,11,15,15,0.0,98.0,1.9,20.5,98.0,77.04,61.55
2016,11,11,15,30,0.0,82.0,1.7,20.0,82.0,64.92,51.07
2016,11,11,15,45,0.0,65.5,1.55,19.5,65.5,52.33,39.99
2016,11,11,16,0,0.0,49.0,1.4,19.0,49.0,39.59,28.63
2016,11,11,16,15,0.0,33.5,1.3,18.5,33.5,27.43,17.59
2016,11,11,16,30,0.0,18.0,1.2,18.0,18.0,14.85,4.92
2016,11,11,16,45,0.0,9.0,1.15,17.5,9.0,7.68,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,74.5,7.0,0.8,14.0,10.0,0.0,0.0
2016,11,12,7,0,149.0,14.0,0.8,14.0,20.0,111.52,0.0
2016,11,12,7,15,280.5,25.5,0.85,14.5,54.5,266.83,180.12
2016,11,12,7,30,412.0,37.0,0.9,15.0,89.0,377.89,300.36
2016,11,12,7,45,490.0,44.5,1.0,16.0,131.5,445.72,359.18
2016,11,12,8,0,568.0,52.0,1.1,17.0,174.0,513.41,413.58
2016,11,12,8,15,617.0,57.0,1.05,17.0,216.0,555.55,446.68
2016,11,12,8,30,666.0,62.0,1.0,17.0,258.0,595.61,476.65
2016,11,12,8,45,701.0,65.5,1.0,17.5,298.5,616.8,490.97
2016,11,12,9,0,736.0,69.0,1.0,18.0,339.0,639.8,506.12
2016,11,12,9,15,759.0,71.5,0.95,18.5,374.5,649.54,510.67
2016,11,12,9,30,782.0,74.0,0.9,19.0,410.0,655.8,512.65
2016,11,12,9,45,805.5,74.0,0.9,19.5,441.5,655.86,510.33
2016,11,12,10,0,829.0,74.0,0.9,20.0,473.0,652.15,504.96
2016,11,12,10,15,840.0,75.5,0.85,20.5,497.0,638.18,491.54
2016,11,12,10,30,851.0,77.0,0.8,21.0,521.0,616.93,472.99
2016,11,12,10,45,859.0,77.5,0.75,21.5,538.0,593.98,452.97
2016,11,12,11,0,867.0,78.0,0.7,22.0,555.0,567.88,430.41
2016,11,12,11,15,870.5,78.5,0.75,22.0,564.5,536.35,405.23
2016,11,12,11,30,874.0,79.0,0.8,22.0,574.0,502.13,377.34
2016,11,12,11,45,874.5,79.5,0.85,22.5,576.0,464.01,345.06
2016,11,12,12,0,875.0,80.0,0.9,23.0,578.0,423.68,310.28
2016,11,12,12,15,686.0,137.0,1.0,23.0,525.5,359.68,261.27
2016,11,12,12,30,497.0,194.0,1.1,23.0,473.0,306.89,222.24
2016,11,12,12,45,459.0,198.0,1.25,23.0,450.5,268.95,191.67
2016,11,12,13,0,421.0,202.0,1.4,23.0,428.0,233.9,163.93
2016,11,12,13,15,486.0,177.0,1.45,23.0,428.0,196.75,131.63
2016,11,12,13,30,551.0,152.0,1.5,23.0,428.0,153.09,97.97
2016,11,12,13,45,538.0,147.0,1.6,23.0,404.5,113.26,78.68
2016,11,12,14,0,525.0,142.0,1.7,23.0,381.0,97.85,78.11
2016,11,12,14,15,494.0,134.5,1.7,22.5,346.0,93.51,74.77
2016,11,12,14,30,463.0,127.0,1.7,22.0,311.0,89.15,71.34
2016,11,12,14,45,588.5,95.0,1.7,22.0,304.5,70.8,55.74
2016,11,12,15,0,714.0,63.0,1.7,22.0,298.0,53.35,40.78
2016,11,12,15,15,674.0,59.0,1.6,21.5,256.5,50.45,38.37
2016,11,12,15,30,634.0,55.0,1.5,21.0,215.0,43.69,32.5
2016,11,12,15,45,570.5,49.0,1.45,20.5,171.5,39.3,28.56
2016,11,12,16,0,507.0,43.0,1.4,20.0,128.0,34.93,24.48
2016,11,12,16,15,404.0,34.0,1.4,19.0,88.5,27.84,17.84
2016,11,12,16,30,301.0,25.0,1.4,18.0,49.0,20.72,8.57
2016,11,12,16,45,150.5,12.5,1.4,17.5,24.5,10.67,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,73.5,6.5,0.55,13.0,9.0,0.0,0.0
2016,11,13,7,0,147.0,13.0,0.6,13.0,18.0,108.89,0.0
2016,11,13,7,15,281.5,24.5,0.65,13.5,53.0,263.5,169.84
2016,11,13,7,30,416.0,36.0,0.7,14.0,88.0,378.19,299.85
2016,11,13,7,45,491.0,44.0,0.75,14.5,130.0,444.23,358.2
2016,11,13,8,0,566.0,52.0,0.8,15.0,172.0,510.15,411.89
2016,11,13,8,15,616.5,57.5,0.75,15.0,214.5,553.92,446.2
2016,11,13,8,30,667.0,63.0,0.7,15.0,257.0,595.61,477.28
2016,11,13,8,45,699.0,67.0,0.65,15.5,297.0,619.23,492.79
2016,11,13,9,0,731.0,71.0,0.6,16.0,337.0,636.21,502.86
2016,11,13,9,15,754.5,74.0,0.55,16.5,373.0,646.92,508.04
2016,11,13,9,30,778.0,77.0,0.5,17.0,409.0,654.13,510.54
2016,11,13,9,45,796.0,79.0,0.5,17.5,439.5,652.76,506.88
2016,11,13,10,0,814.0,81.0,0.5,18.0,470.0,647.77,500.59
2016,11,13,10,15,826.0,82.5,0.55,18.5,494.0,634.67,489.05
2016,11,13,10,30,838.0,84.0,0.6,19.0,518.0,618.1,474.89
2016,11,13,10,45,847.5,84.5,0.65,19.5,536.0,595.55,456.18
2016,11,13,11,0,857.0,85.0,0.7,20.0,554.0,569.73,434.73
2016,11,13,11,15,861.5,85.5,0.75,20.0,563.5,538.11,409.35
2016,11,13,11,30,866.0,86.0,0.8,20.0,573.0,503.72,381.17
2016,11,13,11,45,867.5,86.0,0.85,20.5,575.0,464.89,348.18
2016,11,13,12,0,869.0,86.0,0.9,21.0,577.0,423.8,312.62
2016,11,13,12,15,866.5,85.5,0.95,21.0,571.0,378.8,273.83
2016,11,13,12,30,864.0,85.0,1.0,21.0,565.0,332.27,233.02
2016,11,13,12,45,861.5,83.0,1.05,21.5,552.0,283.17,189.46
2016,11,13,13,0,859.0,81.0,1.1,22.0,539.0,233.01,145.86
2016,11,13,13,15,850.0,79.5,1.1,22.0,518.5,181.47,104.41
2016,11,13,13,30,841.0,78.0,1.1,22.0,498.0,129.94,69.33
2016,11,13,13,45,827.5,76.5,1.1,22.0,470.0,78.51,47.2
2016,11,13,14,0,814.0,75.0,1.1,22.0,442.0,61.34,47.35
2016,11,13,14,15,794.5,72.5,1.05,22.0,408.5,59.78,46.13
2016,11,13,14,30,775.0,70.0,1.0,22.0,375.0,58.25,44.9
2016,11,13,14,45,747.0,67.0,1.0,22.0,336.5,56.25,43.26
2016,11,13,15,0,719.0,64.0,1.0,22.0,298.0,54.28,41.6
2016,11,13,15,15,678.5,59.5,0.9,21.5,256.0,50.97,38.82
2016,11,13,15,30,638.0,55.0,0.8,21.0,214.0,43.78,32.57
2016,11,13,15,45,575.0,49.0,0.7,20.5,170.5,39.39,28.64
2016,11,13,16,0,512.0,43.0,0.6,20.0,127.0,35.01,24.55
2016,11,13,16,15,408.5,33.5,0.7,19.0,87.0,27.48,17.49
2016,11,13,16,30,305.0,24.0,0.8,18.0,47.0,19.89,7.45
2016,11,13,16,45,152.5,12.0,0.9,17.5,23.5,10.24,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,76.5,6.0,0.6,13.0,8.5,0.0,0.0
2016,11,14,7,0,153.0,12.0,0.6,13.0,17.0,111.56,0.0
2016,11,14,7,15,291.5,23.0,0.55,13.5,51.5,265.83,160.47
2016,11,14,7,30,430.0,34.0,0.5,14.0,86.0,384.35,302.39
2016,11,14,7,45,509.5,41.5,0.5,14.5,128.5,452.65,362.38
2016,11,14,8,0,589.0,49.0,0.5,15.0,171.0,521.04,417.16
2016,11,14,8,15,639.0,54.0,0.45,15.0,214.0,563.68,450.17
2016,11,14,8,30,689.0,59.0,0.4,15.0,257.0,599.58,476.58
2016,11,14,8,45,344.5,91.0,0.4,15.5,190.5,381.61,308.65
2016,11,14,9,0,0.0,123.0,0.4,16.0,124.0,111.65,87.43
2016,11,14,9,15,7.5,139.0,0.4,16.5,142.5,130.95,104.17
2016,11,14,9,30,15.0,155.0,0.4,17.0,161.0,149.83,119.25
2016,11,14,9,45,7.5,151.0,0.45,17.5,154.0,137.98,108.94
2016,11,14,10,0,0.0,147.0,0.5,18.0,147.0,127.32,99.78
2016,11,14,10,15,0.0,151.5,0.5,18.5,151.5,130.25,101.83
2016,11,14,10,30,0.0,156.0,0.5,19.0,156.0,133.27,103.9
2016,11,14,10,45,4.0,170.5,0.55,19.5,172.5,147.58,115.1
2016,11,14,11,0,8.0,185.0,0.6,20.0,189.0,161.32,125.68
2016,11,14,11,15,13.0,196.5,0.55,20.0,203.5,172.32,134.16
2016,11,14,11,30,18.0,208.0,0.5,20.0,218.0,182.59,141.98
2016,11,14,11,45,18.0,208.5,0.45,20.5,218.5,180.77,140.01
2016,11,14,12,0,18.0,209.0,0.4,21.0,219.0,178.89,138.07
2016,11,14,12,15,446.5,145.5,0.4,21.0,392.0,278.92,206.67
2016,11,14,12,30,875.0,82.0,0.4,21.0,565.0,334.19,232.64
2016,11,14,12,45,869.0,81.5,0.45,21.5,551.5,285.97,189.73
2016,11,14,13,0,863.0,81.0,0.5,22.0,538.0,232.34,144.2
2016,11,14,13,15,854.0,79.5,0.55,22.0,517.0,180.67,103.24
2016,11,14,13,30,845.0,78.0,0.6,22.0,496.0,129.02,68.59
2016,11,14,13,45,832.0,76.0,0.7,22.0,468.5,77.11,46.75
2016,11,14,14,0,819.0,74.0,0.8,22.0,441.0,60.72,46.83
2016,11,14,14,15,799.5,72.0,0.85,22.0,407.5,59.53,45.92
2016,11,14,14,30,780.0,70.0,0.9,22.0,374.0,58.37,45.01
2016,11,14,14,45,752.0,66.5,0.95,22.0,335.5,55.96,43.01
2016,11,14,15,0,724.0,63.0,1.0,22.0,297.0,53.56,40.99
2016,11,14,15,15,683.0,58.5,0.95,21.0,255.0,50.23,38.25
2016,11,14,15,30,642.0,54.0,0.9,20.0,213.0,43.07,32.09
2016,11,14,15,45,578.0,48.0,0.85,19.5,169.5,38.65,28.1
2016,11,14,16,0,514.0,42.0,0.8,19.0,126.0,34.24,23.96
2016,11,14,16,15,408.0,33.0,0.85,18.0,86.0,27.1,17.19
2016,11,14,16,30,302.0,24.0,0.9,17.0,46.0,19.94,6.9
2016,11,14,16,45,151.0,12.0,0.95,16.5,23.0,10.24,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,98.0,5.5,0.9,11.5,8.0,0.0,0.0
2016,11,15,7,0,196.0,11.0,0.9,12.0,16.0,138.61,0.0
2016,11,15,7,15,337.5,20.5,1.1,12.5,51.0,283.33,158.22
2016,11,15,7,30,479.0,30.0,1.3,13.0,86.0,403.42,319.84
2016,11,15,7,45,552.0,36.0,1.55,13.5,128.0,467.2,379.83
2016,11,15,8,0,625.0,42.0,1.8,14.0,170.0,530.11,433.59
2016,11,15,8,15,671.0,46.0,1.9,14.5,212.0,569.59,466.06
2016,11,15,8,30,717.0,50.0,2.0,15.0,254.0,606.7,495.05
2016,11,15,8,45,746.5,53.0,2.1,15.5,293.0,627.81,510.63
2016,11,15,9,0,776.0,56.0,2.2,16.0,332.0,645.84,523.28
2016,11,15,9,15,796.5,58.5,2.3,16.5,367.0,653.49,527.71
2016,11,15,9,30,817.0,61.0,2.4,17.0,402.0,651.87,525.09
2016,11,15,9,45,807.5,70.0,2.5,17.5,428.0,645.73,518.46
2016,11,15,10,0,798.0,79.0,2.6,18.0,454.0,630.56,504.39
2016,11,15,10,15,809.0,80.5,2.65,18.0,477.5,617.3,492.69
2016,11,15,10,30,820.0,82.0,2.7,18.0,501.0,600.7,478.18
2016,11,15,10,45,824.5,84.0,2.8,18.5,517.0,577.51,457.65
2016,11,15,11,0,829.0,86.0,2.9,19.0,533.0,551.36,434.53
2016,11,15,11,15,832.5,86.5,2.95,19.0,542.0,520.35,407.92
2016,11,15,11,30,836.0,87.0,3.0,19.0,551.0,486.71,378.65
2016,11,15,11,45,836.5,87.0,3.15,19.0,552.5,448.82,345.54
2016,11,15,12,0,837.0,87.0,3.3,19.0,554.0,408.83,309.9
2016,11,15,12,15,445.0,160.0,3.4,19.0,408.0,289.44,219.33
2016,11,15,12,30,53.0,233.0,3.5,19.0,262.0,201.33,157.37
2016,11,15,12,45,134.5,233.5,3.65,19.0,305.0,214.09,164.58
2016,11,15,13,0,216.0,234.0,3.8,19.0,348.0,217.54,163.31
2016,11,15,13,15,214.5,225.0,3.85,18.5,334.5,194.29,144.81
2016,11,15,13,30,213.0,216.0,3.9,18.0,321.0,171.09,128.1
2016,11,15,13,45,174.5,204.5,3.95,18.0,287.5,145.47,113.05
2016,11,15,14,0,136.0,193.0,4.0,18.0,254.0,133.71,110.74
2016,11,15,14,15,132.5,179.0,3.95,17.5,235.0,125.23,103.85
2016,11,15,14,30,129.0,165.0,3.9,17.0,216.0,116.5,96.68
2016,11,15,14,45,126.0,148.5,3.85,17.0,193.5,106.12,87.8
2016,11,15,15,0,123.0,132.0,3.8,17.0,171.0,95.44,78.57
2016,11,15,15,15,115.0,114.0,3.65,16.5,147.0,83.54,68.27
2016,11,15,15,30,107.0,96.0,3.5,16.0,123.0,71.32,57.49
2016,11,15,15,45,94.5,77.5,3.35,16.0,97.5,58.44,45.84
2016,11,15,16,0,82.0,59.0,3.2,16.0,72.0,45.25,33.76
2016,11,15,16,15,51.0,42.0,2.85,15.5,49.0,32.67,21.97
2016,11,15,16,30,20.0,25.0,2.5,15.0,26.0,20.11,6.35
2016,11,15,16,45,10.0,12.5,2.2,14.5,13.0,10.67,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,71.0,6.0,1.55,9.5,7.5,0.0,0.0
2016,11,16,7,0,142.0,12.0,1.6,10.0,15.0,103.45,0.0
2016,11,16,7,15,298.0,22.5,1.95,10.5,50.0,264.02,131.68
2016,11,16,7,30,454.0,33.0,2.3,11.0,85.0,397.08,317.84
2016,11,16,7,45,540.0,39.5,2.65,12.0,128.5,468.44,385.63
2016,11,16,8,0,626.0,46.0,3.0,13.0,172.0,533.28,441.38
2016,11,16,8,15,676.0,51.0,3.25,13.0,215.5,577.18,479.38
2016,11,16,8,30,726.0,56.0,3.5,13.0,259.0,618.49,513.72
2016,11,16,8,45,759.0,59.5,3.75,13.5,300.0,642.79,532.58
2016,11,16,9,0,792.0,63.0,4.0,14.0,341.0,663.81,548.19
2016,11,16,9,15,814.0,65.5,4.05,14.0,377.5,672.3,554.05
2016,11,16,9,30,836.0,68.0,4.1,14.0,414.0,677.19,557.03
2016,11,16,9,45,850.0,70.0,4.15,14.5,444.5,672.33,550.79
2016,11,16,10,0,864.0,72.0,4.2,15.0,475.0,663.87,541.41
2016,11,16,10,15,874.5,73.5,4.2,15.0,499.5,644.59,524.52
2016,11,16,10,30,885.0,75.0,4.2,15.0,524.0,626.82,508.4
2016,11,16,10,45,889.5,76.5,4.2,15.0,540.5,602.12,486.59
2016,11,16,11,0,894.0,78.0,4.2,15.0,557.0,574.37,462.0
2016,11,16,11,15,897.5,78.5,4.2,15.0,566.5,542.13,433.4
2016,11,16,11,30,901.0,79.0,4.2,15.0,576.0,507.14,401.97
2016,11,16,11,45,898.0,80.5,4.25,15.0,577.0,467.63,366.38
2016,11,16,12,0,895.0,82.0,4.3,15.0,578.0,426.11,328.33
2016,11,16,12,15,892.5,81.5,4.25,15.0,572.0,381.19,286.63
2016,11,16,12,30,890.0,81.0,4.2,15.0,566.0,334.67,243.1
2016,11,16,12,45,882.5,80.5,4.2,15.0,552.0,285.54,197.66
2016,11,16,13,0,875.0,80.0,4.2,15.0,538.0,231.16,149.08
2016,11,16,13,15,865.5,79.0,4.15,15.0,517.0,179.4,105.99
2016,11,16,13,30,856.0,78.0,4.1,15.0,496.0,127.66,70.16
2016,11,16,13,45,837.5,77.5,4.1,15.0,467.5,76.28,49.07
2016,11,16,14,0,819.0,77.0,4.1,15.0,439.0,63.1,50.35
2016,11,16,14,15,798.5,74.5,4.0,14.5,405.0,61.56,49.19
2016,11,16,14,30,778.0,72.0,3.9,14.0,371.0,60.04,48.03
2016,11,16,14,45,745.0,69.5,3.85,14.0,332.0,58.43,46.67
2016,11,16,15,0,712.0,67.0,3.8,14.0,293.0,56.9,45.34
2016,11,16,15,15,668.5,62.5,3.5,13.5,251.0,49.22,38.55
2016,11,16,15,30,625.0,58.0,3.2,13.0,209.0,46.24,35.85
2016,11,16,15,45,553.5,51.5,2.95,13.0,165.0,41.49,31.36
2016,11,16,16,0,482.0,45.0,2.7,13.0,121.0,36.77,26.73
2016,11,16,16,15,369.5,35.0,2.4,12.5,82.0,28.85,18.95
2016,11,16,16,30,257.0,25.0,2.1,12.0,43.0,20.88,6.11
2016,11,16,16,45,128.5,12.5,1.85,11.5,21.5,10.67,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,58.0,5.0,0.7,7.0,6.0,0.0,0.0
2016,11,17,7,0,116.0,10.0,0.7,7.0,12.0,84.35,0.0
2016,11,17,7,15,263.0,21.5,0.8,7.5,45.0,236.75,98.91
2016,11,17,7,30,410.0,33.0,0.9,8.0,78.0,365.36,291.23
2016,11,17,7,45,502.5,40.0,1.0,8.5,121.0,441.23,363.12
2016,11,17,8,0,595.0,47.0,1.1,9.0,164.0,517.39,427.44
2016,11,17,8,15,647.0,52.0,1.2,9.5,207.0,555.43,459.27
2016,11,17,8,30,699.0,57.0,1.3,10.0,250.0,598.09,493.12
2016,11,17,8,45,739.5,59.5,1.4,10.5,291.5,626.63,514.74
2016,11,17,9,0,780.0,62.0,1.5,11.0,333.0,651.84,533.11
2016,11,17,9,15,803.5,64.5,1.6,11.5,369.5,661.48,539.26
2016,11,17,9,30,827.0,67.0,1.7,12.0,406.0,667.56,542.64
2016,11,17,9,45,847.5,67.5,1.85,12.5,438.0,665.48,539.52
2016,11,17,10,0,868.0,68.0,2.0,13.0,470.0,654.8,529.7
2016,11,17,10,15,879.0,69.5,2.05,13.5,494.5,640.86,516.37
2016,11,17,10,30,890.0,71.0,2.1,14.0,519.0,623.44,500.18
2016,11,17,10,45,898.5,71.0,2.2,14.5,536.5,599.51,479.03
2016,11,17,11,0,907.0,71.0,2.3,15.0,554.0,572.32,454.96
2016,11,17,11,15,910.5,71.5,2.25,15.0,563.5,539.91,426.58
2016,11,17,11,30,914.0,72.0,2.2,15.0,573.0,504.7,395.4
2016,11,17,11,45,916.0,72.0,2.2,15.5,575.5,465.7,359.99
2016,11,17,12,0,918.0,72.0,2.2,16.0,578.0,424.3,321.94
2016,11,17,12,15,915.5,71.5,2.2,16.0,572.0,378.69,280.48
2016,11,17,12,30,913.0,71.0,2.2,16.0,566.0,331.45,237.05
2016,11,17,12,45,908.0,70.0,2.25,16.5,552.5,281.74,191.3
2016,11,17,13,0,903.0,69.0,2.3,17.0,539.0,231.06,145.97
2016,11,17,13,15,894.5,68.0,2.25,16.5,518.0,179.14,103.63
2016,11,17,13,30,886.0,67.0,2.2,16.0,497.0,127.02,68.43
2016,11,17,13,45,872.5,65.5,2.2,16.0,469.5,74.42,47.61
2016,11,17,14,0,859.0,64.0,2.2,16.0,442.0,60.79,48.12
2016,11,17,14,15,840.5,62.0,2.1,16.0,408.0,58.9,46.57
2016,11,17,14,30,822.0,60.0,2.0,16.0,374.0,51.23,39.88
2016,11,17,14,45,795.0,57.5,1.95,16.0,335.5,49.39,38.32
2016,11,17,15,0,768.0,55.0,1.9,16.0,297.0,47.57,36.74
2016,11,17,15,15,728.5,51.5,1.65,15.5,254.5,44.86,34.38
2016,11,17,15,30,689.0,48.0,1.4,15.0,212.0,42.16,31.96
2016,11,17,15,45,628.0,42.5,1.15,14.5,168.5,37.63,27.77
2016,11,17,16,0,567.0,37.0,0.9,14.0,125.0,33.1,23.43
2016,11,17,16,15,459.5,29.0,0.95,13.5,84.5,26.09,16.48
2016,11,17,16,30,352.0,21.0,1.0,13.0,44.0,19.08,4.22
2016,11,17,16,45,176.0,10.5,1.05,12.5,22.0,8.96,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,207.5,16.0,1.75,8.0,38.0,189.91,58.55
2016,11,18,7,30,415.0,32.0,2.0,9.0,76.0,366.45,291.67
2016,11,18,7,45,505.0,39.5,2.25,10.0,119.0,440.87,364.54
2016,11,18,8,0,595.0,47.0,2.5,11.0,162.0,515.68,428.71
2016,11,18,8,15,649.0,52.5,2.45,11.5,206.0,555.38,461.96
2016,11,18,8,30,703.0,58.0,2.4,12.0,250.0,600.0,497.15
2016,11,18,8,45,739.5,61.5,2.4,13.0,291.5,626.88,516.24
2016,11,18,9,0,776.0,65.0,2.4,14.0,333.0,650.44,531.91
2016,11,18,9,15,800.0,68.0,2.65,14.5,369.5,661.06,539.4
2016,11,18,9,30,824.0,71.0,2.9,15.0,406.0,668.08,543.76
2016,11,18,9,45,842.5,72.5,3.15,16.0,437.5,665.87,539.32
2016,11,18,10,0,861.0,74.0,3.4,17.0,469.0,659.93,531.8
2016,11,18,10,15,871.5,75.5,3.5,17.0,493.0,645.15,518.74
2016,11,18,10,30,882.0,77.0,3.6,17.0,517.0,626.86,502.75
2016,11,18,10,45,886.5,78.5,3.75,17.5,534.0,598.58,478.07
2016,11,18,11,0,891.0,80.0,3.9,18.0,551.0,570.99,453.41
2016,11,18,11,15,893.0,80.5,3.95,18.0,559.5,538.2,424.84
2016,11,18,11,30,895.0,81.0,4.0,18.0,568.0,502.77,393.55
2016,11,18,11,45,892.0,81.5,4.1,18.5,569.0,462.71,357.31
2016,11,18,12,0,889.0,82.0,4.2,19.0,570.0,420.7,318.83
2016,11,18,12,15,885.5,81.5,4.25,19.0,563.0,375.89,278.04
2016,11,18,12,30,882.0,81.0,4.3,19.0,556.0,329.6,235.48
2016,11,18,12,45,875.5,80.0,4.35,19.0,542.0,280.88,191.09
2016,11,18,13,0,869.0,79.0,4.4,19.0,528.0,226.88,143.59
2016,11,18,13,15,859.5,78.0,4.4,19.0,507.5,175.64,101.76
2016,11,18,13,30,850.0,77.0,4.4,19.0,487.0,124.43,67.2
2016,11,18,13,45,836.0,75.5,4.4,19.0,459.5,72.97,46.87
2016,11,18,14,0,822.0,74.0,4.4,19.0,432.0,61.0,47.73
2016,11,18,14,15,802.5,71.5,4.2,18.5,399.0,59.41,46.54
2016,11,18,14,30,783.0,69.0,4.0,18.0,366.0,57.84,45.34
2016,11,18,14,45,755.0,65.5,3.8,18.0,327.5,55.41,43.27
2016,11,18,15,0,727.0,62.0,3.6,18.0,289.0,52.98,41.17
2016,11,18,15,15,685.0,58.0,3.15,17.0,247.5,50.03,38.71
2016,11,18,15,30,643.0,54.0,2.7,16.0,206.0,43.27,32.76
2016,11,18,15,45,577.0,47.5,2.3,15.5,162.5,38.43,28.3
2016,11,18,16,0,511.0,41.0,1.9,15.0,119.0,33.58,23.68
2016,11,18,16,15,397.5,31.5,1.75,14.0,79.5,25.96,16.23
2016,11,18,16,30,284.0,22.0,1.6,13.0,40.0,18.3,2.91
2016,11,18,16,45,142.0,11.0,1.5,12.5,20.0,9.39,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
