Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.4,13.0,1.0,0.82,0.0
2016,11,19,7,30,0.0,2.0,4.4,13.0,2.0,1.64,0.0
2016,11,19,7,45,0.0,3.5,4.45,13.5,3.5,2.87,0.0
2016,11,19,8,0,0.0,5.0,4.5,14.0,5.0,4.1,0.0
2016,11,19,8,15,0.0,6.5,4.45,14.0,6.5,5.34,0.0
2016,11,19,8,30,0.0,8.0,4.4,14.0,8.0,6.57,0.0
2016,11,19,8,45,0.0,9.5,4.35,14.5,9.5,7.81,1.07
2016,11,19,9,0,0.0,11.0,4.3,15.0,11.0,9.05,2.12
2016,11,19,9,15,0.0,12.5,4.3,15.0,12.5,10.29,3.18
2016,11,19,9,30,0.0,14.0,4.3,15.0,14.0,11.54,4.23
2016,11,19,9,45,0.0,15.5,4.3,15.0,15.5,12.78,5.27
2016,11,19,10,0,0.0,17.0,4.3,15.0,17.0,14.02,6.32
2016,11,19,10,15,9.5,101.5,4.3,15.0,106.5,91.12,71.71
2016,11,19,10,30,19.0,186.0,4.3,15.0,196.0,172.79,139.5
2016,11,19,10,45,9.5,103.5,4.3,15.5,108.5,91.9,71.84
2016,11,19,11,0,0.0,21.0,4.3,16.0,21.0,17.35,9.02
2016,11,19,11,15,0.0,21.5,4.25,16.0,21.5,17.77,9.38
2016,11,19,11,30,0.0,22.0,4.2,16.0,22.0,18.19,9.72
2016,11,19,11,45,0.0,22.5,4.2,16.5,22.5,18.6,10.04
2016,11,19,12,0,0.0,23.0,4.2,17.0,23.0,19.01,10.36
2016,11,19,12,15,0.0,22.5,4.15,17.0,22.5,18.6,10.01
2016,11,19,12,30,0.0,22.0,4.1,17.0,22.0,18.18,9.67
2016,11,19,12,45,0.0,21.5,4.1,17.0,21.5,17.77,9.33
2016,11,19,13,0,0.0,21.0,4.1,17.0,21.0,17.35,8.99
2016,11,19,13,15,0.0,14.0,4.05,16.5,14.0,11.55,4.13
2016,11,19,13,30,0.0,7.0,4.0,16.0,7.0,5.77,0.0
2016,11,19,13,45,0.0,11.5,4.0,16.0,11.5,9.48,2.41
2016,11,19,14,0,0.0,16.0,4.0,16.0,16.0,13.19,6.08
2016,11,19,14,15,0.0,10.5,3.85,16.0,10.5,8.65,2.05
2016,11,19,14,30,0.0,5.0,3.7,16.0,5.0,4.11,0.0
2016,11,19,14,45,0.0,4.5,3.6,16.0,4.5,3.7,0.0
2016,11,19,15,0,0.0,4.0,3.5,16.0,4.0,3.29,0.0
2016,11,19,15,15,0.0,3.5,3.3,15.5,3.5,2.87,0.0
2016,11,19,15,30,0.0,3.0,3.1,15.0,3.0,2.46,0.0
2016,11,19,15,45,0.0,2.0,2.95,15.0,2.0,1.64,0.0
2016,11,19,16,0,0.0,1.0,2.8,15.0,1.0,0.82,0.0
2016,11,19,16,15,0.0,0.5,2.75,14.5,0.5,0.41,0.0
2016,11,19,16,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,16,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,14.5,1.1,13.0,14.5,11.96,0.0
2016,11,20,7,30,0.0,29.0,1.2,13.0,29.0,26.82,15.51
2016,11,20,7,45,0.0,46.0,1.35,13.5,46.0,44.81,31.83
2016,11,20,8,0,0.0,63.0,1.5,14.0,63.0,61.38,46.36
2016,11,20,8,15,5.0,79.5,1.6,14.0,81.0,80.12,62.78
2016,11,20,8,30,10.0,96.0,1.7,14.0,99.0,98.5,78.72
2016,11,20,8,45,14.5,111.0,1.8,14.5,116.0,114.47,92.2
2016,11,20,9,0,19.0,126.0,1.9,15.0,133.0,130.27,105.3
2016,11,20,9,15,58.5,147.5,1.9,15.0,171.0,189.35,155.1
2016,11,20,9,30,98.0,169.0,1.9,15.0,209.0,235.55,193.24
2016,11,20,9,45,83.0,180.0,1.9,15.5,215.5,231.17,188.3
2016,11,20,10,0,68.0,191.0,1.9,16.0,222.0,227.07,183.81
2016,11,20,10,15,83.0,204.0,1.9,16.0,243.5,244.11,197.3
2016,11,20,10,30,98.0,217.0,1.9,16.0,265.0,259.81,209.46
2016,11,20,10,45,137.0,226.0,1.95,16.0,296.0,292.73,235.41
2016,11,20,11,0,176.0,235.0,2.0,16.0,327.0,312.47,250.38
2016,11,20,11,15,94.5,214.0,2.0,16.0,264.0,234.4,187.23
2016,11,20,11,30,13.0,193.0,2.0,16.0,201.0,167.55,133.12
2016,11,20,11,45,9.0,185.5,2.0,16.0,191.0,157.81,125.28
2016,11,20,12,0,5.0,178.0,2.0,16.0,181.0,148.67,117.84
2016,11,20,12,15,9.5,185.0,2.0,16.0,190.5,154.44,122.45
2016,11,20,12,30,14.0,192.0,2.0,16.0,200.0,159.41,126.33
2016,11,20,12,45,7.0,163.0,2.0,16.0,167.0,133.62,105.49
2016,11,20,13,0,0.0,134.0,2.0,16.0,134.0,109.0,85.63
2016,11,20,13,15,0.0,71.0,1.9,15.5,71.0,58.9,44.16
2016,11,20,13,30,0.0,8.0,1.8,15.0,8.0,6.6,0.0
2016,11,20,13,45,0.0,41.0,1.7,15.0,41.0,33.9,23.3
2016,11,20,14,0,0.0,74.0,1.6,15.0,74.0,61.39,48.92
2016,11,20,14,15,0.0,54.5,1.4,15.0,54.5,45.11,34.58
2016,11,20,14,30,0.0,35.0,1.2,15.0,35.0,28.9,20.23
2016,11,20,14,45,0.0,31.0,1.05,15.0,31.0,25.58,17.3
2016,11,20,15,0,0.0,27.0,0.9,15.0,27.0,22.26,14.35
2016,11,20,15,15,0.0,23.0,0.8,14.5,23.0,18.94,11.4
2016,11,20,15,30,0.0,19.0,0.7,14.0,19.0,15.63,8.41
2016,11,20,15,45,0.0,15.0,0.6,14.0,15.0,12.33,5.36
2016,11,20,16,0,0.0,11.0,0.5,14.0,11.0,9.03,2.3
2016,11,20,16,15,0.0,7.0,0.55,13.5,7.0,5.74,0.0
2016,11,20,16,30,0.0,3.0,0.6,13.0,3.0,2.46,0.0
2016,11,20,16,45,0.0,1.5,0.65,13.0,1.5,1.28,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,182.5,15.0,1.25,10.5,32.5,166.33,0.0
2016,11,21,7,30,365.0,30.0,1.4,11.0,65.0,326.82,249.46
2016,11,21,7,45,459.5,37.5,1.6,12.0,106.0,402.76,328.08
2016,11,21,8,0,554.0,45.0,1.8,13.0,147.0,479.5,394.06
2016,11,21,8,15,610.0,50.5,2.0,13.0,189.0,525.99,434.35
2016,11,21,8,30,666.0,56.0,2.2,13.0,231.0,565.59,467.67
2016,11,21,8,45,708.5,58.5,2.4,13.5,271.5,595.46,491.26
2016,11,21,9,0,751.0,61.0,2.6,14.0,312.0,622.07,511.47
2016,11,21,9,15,775.5,63.5,2.65,14.0,348.0,632.68,519.14
2016,11,21,9,30,800.0,66.0,2.7,14.0,384.0,639.83,523.62
2016,11,21,9,45,506.5,129.0,2.8,14.5,336.0,494.95,405.75
2016,11,21,10,0,213.0,192.0,2.9,15.0,288.0,333.36,272.65
2016,11,21,10,15,531.0,134.0,2.95,15.0,390.0,484.77,396.21
2016,11,21,10,30,849.0,76.0,3.0,15.0,492.0,600.61,485.51
2016,11,21,10,45,856.0,77.5,3.05,15.5,509.0,578.02,463.97
2016,11,21,11,0,863.0,79.0,3.1,16.0,526.0,552.29,440.49
2016,11,21,11,15,867.5,79.5,3.1,16.0,536.0,521.2,413.11
2016,11,21,11,30,872.0,80.0,3.1,16.0,546.0,486.68,382.41
2016,11,21,11,45,872.0,80.5,3.1,16.0,548.5,449.12,348.6
2016,11,21,12,0,872.0,81.0,3.1,16.0,551.0,409.41,312.29
2016,11,21,12,15,627.5,144.5,3.05,16.0,481.0,336.52,254.42
2016,11,21,12,30,383.0,208.0,3.0,16.0,411.0,276.99,209.94
2016,11,21,12,45,626.0,142.0,3.0,16.0,464.0,262.38,186.83
2016,11,21,13,0,869.0,76.0,3.0,16.0,517.0,226.13,144.17
2016,11,21,13,15,860.0,74.5,2.95,16.0,496.5,170.38,98.6
2016,11,21,13,30,851.0,73.0,2.9,16.0,476.0,119.14,64.21
2016,11,21,13,45,837.0,71.5,2.9,16.0,449.5,67.98,44.78
2016,11,21,14,0,823.0,70.0,2.9,16.0,423.0,58.15,45.85
2016,11,21,14,15,803.0,68.0,2.8,16.0,390.0,56.87,44.8
2016,11,21,14,30,783.0,66.0,2.7,16.0,357.0,55.62,43.78
2016,11,21,14,45,752.0,63.0,2.65,16.0,318.5,53.5,41.95
2016,11,21,15,0,721.0,60.0,2.6,16.0,280.0,51.4,40.12
2016,11,21,15,15,678.0,56.0,2.25,15.5,239.0,48.41,37.5
2016,11,21,15,30,635.0,52.0,1.9,15.0,198.0,41.74,31.53
2016,11,21,15,45,564.0,46.0,1.55,14.5,155.5,37.24,27.35
2016,11,21,16,0,493.0,40.0,1.2,14.0,113.0,32.78,23.02
2016,11,21,16,15,375.5,30.5,1.15,13.0,74.5,25.15,15.38
2016,11,21,16,30,258.0,21.0,1.1,12.0,36.0,17.47,0.0
2016,11,21,16,45,129.0,10.5,1.1,11.5,18.0,8.96,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,156.0,16.0,1.0,9.5,30.5,148.52,0.0
2016,11,22,7,30,312.0,32.0,1.1,10.0,61.0,291.4,219.48
2016,11,22,7,45,406.5,41.5,1.2,10.5,100.5,369.44,301.45
2016,11,22,8,0,501.0,51.0,1.3,11.0,140.0,448.22,369.73
2016,11,22,8,15,560.0,57.0,1.3,11.5,182.0,497.53,411.01
2016,11,22,8,30,619.0,63.0,1.3,12.0,224.0,544.83,448.66
2016,11,22,8,45,643.0,65.0,1.35,12.5,256.0,560.04,460.2
2016,11,22,9,0,667.0,67.0,1.4,13.0,288.0,572.49,468.96
2016,11,22,9,15,711.0,72.0,1.4,13.5,331.0,596.25,485.41
2016,11,22,9,30,755.0,77.0,1.4,14.0,374.0,620.17,501.06
2016,11,22,9,45,623.0,110.0,1.45,14.5,368.0,557.17,449.54
2016,11,22,10,0,491.0,143.0,1.5,15.0,362.0,484.41,391.05
2016,11,22,10,15,566.5,131.5,1.5,15.0,397.0,509.32,409.77
2016,11,22,10,30,642.0,120.0,1.5,15.0,432.0,523.51,419.05
2016,11,22,10,45,554.5,151.0,1.55,15.5,427.0,475.08,378.76
2016,11,22,11,0,467.0,182.0,1.6,16.0,422.0,434.51,344.87
2016,11,22,11,15,663.0,133.0,1.6,16.0,481.5,469.69,369.89
2016,11,22,11,30,859.0,84.0,1.6,16.0,541.0,484.0,376.34
2016,11,22,11,45,859.0,84.5,1.6,16.0,543.0,446.09,342.65
2016,11,22,12,0,859.0,85.0,1.6,16.0,545.0,406.06,306.83
2016,11,22,12,15,857.0,84.5,1.55,16.0,539.5,362.51,267.39
2016,11,22,12,30,855.0,84.0,1.5,16.0,534.0,317.4,226.18
2016,11,22,12,45,660.0,130.5,1.5,16.0,473.0,260.54,182.8
2016,11,22,13,0,465.0,177.0,1.5,16.0,412.0,218.62,154.46
2016,11,22,13,15,437.5,175.0,1.5,16.0,389.0,183.14,127.01
2016,11,22,13,30,410.0,173.0,1.5,16.0,366.0,150.08,105.1
2016,11,22,13,45,448.0,154.5,1.5,16.0,354.5,110.34,83.43
2016,11,22,14,0,486.0,136.0,1.5,16.0,343.0,94.42,77.49
2016,11,22,14,15,510.5,119.5,1.4,15.5,322.0,84.67,69.28
2016,11,22,14,30,535.0,103.0,1.3,15.0,301.0,76.13,62.04
2016,11,22,14,45,502.0,98.5,1.2,15.0,268.5,71.83,58.33
2016,11,22,15,0,469.0,94.0,1.1,15.0,236.0,69.04,55.89
2016,11,22,15,15,437.0,83.5,1.0,14.5,201.0,62.02,49.73
2016,11,22,15,30,405.0,73.0,0.9,14.0,166.0,54.84,43.28
2016,11,22,15,45,361.0,60.5,0.85,13.5,130.0,45.96,35.17
2016,11,22,16,0,317.0,48.0,0.8,13.0,94.0,36.87,26.68
2016,11,22,16,15,233.0,34.5,0.85,12.5,62.0,26.69,16.62
2016,11,22,16,30,149.0,21.0,0.9,12.0,30.0,16.36,0.0
2016,11,22,16,45,74.5,10.5,0.95,12.0,15.0,8.96,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,127.0,17.0,1.1,9.5,28.5,126.9,0.0
2016,11,23,7,30,254.0,34.0,1.1,10.0,57.0,256.8,189.53
2016,11,23,7,45,343.0,46.0,1.1,11.0,95.5,328.11,266.92
2016,11,23,8,0,432.0,58.0,1.1,12.0,134.0,405.3,333.07
2016,11,23,8,15,497.0,65.5,1.25,12.0,175.0,461.06,380.84
2016,11,23,8,30,562.0,73.0,1.4,12.0,216.0,514.53,425.13
2016,11,23,8,45,601.5,79.0,1.55,12.5,255.5,545.92,449.86
2016,11,23,9,0,641.0,85.0,1.7,13.0,295.0,574.34,471.4
2016,11,23,9,15,671.5,89.0,1.75,13.0,330.5,591.08,483.57
2016,11,23,9,30,702.0,93.0,1.8,13.0,366.0,604.41,492.74
2016,11,23,9,45,734.0,92.5,1.85,13.5,398.5,610.08,494.99
2016,11,23,10,0,766.0,92.0,1.9,14.0,431.0,611.9,494.06
2016,11,23,10,15,780.5,94.0,1.95,14.0,455.5,599.59,483.02
2016,11,23,10,30,795.0,96.0,2.0,14.0,480.0,586.53,471.14
2016,11,23,10,45,439.0,160.0,2.05,14.5,373.5,417.92,336.77
2016,11,23,11,0,83.0,224.0,2.1,15.0,267.0,244.34,196.18
2016,11,23,11,15,41.5,153.0,2.15,15.0,174.5,153.29,122.4
2016,11,23,11,30,0.0,82.0,2.2,15.0,82.0,68.11,51.81
2016,11,23,11,45,7.5,138.5,2.25,15.0,142.5,118.2,93.52
2016,11,23,12,0,15.0,195.0,2.3,15.0,203.0,166.18,132.71
2016,11,23,12,15,14.5,193.0,2.35,15.0,201.0,162.35,129.4
2016,11,23,12,30,14.0,191.0,2.4,15.0,199.0,158.52,126.24
2016,11,23,12,45,414.0,143.5,2.45,15.0,352.0,210.79,153.8
2016,11,23,13,0,814.0,96.0,2.5,15.0,505.0,226.55,147.29
2016,11,23,13,15,803.5,94.5,2.55,15.0,484.5,177.77,107.57
2016,11,23,13,30,793.0,93.0,2.6,15.0,464.0,129.22,75.22
2016,11,23,13,45,778.5,90.5,2.7,15.0,437.5,80.27,65.36
2016,11,23,14,0,764.0,88.0,2.8,15.0,411.0,65.38,52.42
2016,11,23,14,15,741.5,85.0,2.8,14.5,378.5,63.77,51.21
2016,11,23,14,30,719.0,82.0,2.8,14.0,346.0,62.21,50.0
2016,11,23,14,45,689.5,77.0,2.8,14.0,308.5,59.11,47.3
2016,11,23,15,0,660.0,72.0,2.8,14.0,271.0,55.99,44.54
2016,11,23,15,15,612.5,66.5,2.4,13.5,230.0,52.33,41.3
2016,11,23,15,30,565.0,61.0,2.0,13.0,189.0,48.69,37.97
2016,11,23,15,45,491.5,53.5,1.7,12.5,147.5,43.23,32.86
2016,11,23,16,0,418.0,46.0,1.4,12.0,106.0,37.8,27.56
2016,11,23,16,15,297.0,34.0,1.3,11.5,69.0,28.13,17.79
2016,11,23,16,30,176.0,22.0,1.2,11.0,32.0,17.18,0.0
2016,11,23,16,45,88.0,11.0,1.15,10.5,16.0,9.39,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,123.5,17.0,0.55,7.0,28.0,94.89,0.0
2016,11,24,7,30,247.0,34.0,0.6,7.0,56.0,251.59,182.76
2016,11,24,7,45,356.0,45.0,0.65,7.5,96.0,334.91,273.75
2016,11,24,8,0,465.0,56.0,0.7,8.0,136.0,424.98,351.42
2016,11,24,8,15,530.0,63.5,0.8,8.0,178.5,480.63,399.06
2016,11,24,8,30,595.0,71.0,0.9,8.0,221.0,533.99,443.22
2016,11,24,8,45,647.0,74.5,1.0,8.5,263.0,571.18,472.45
2016,11,24,9,0,699.0,78.0,1.1,9.0,305.0,605.09,498.11
2016,11,24,9,15,728.0,82.0,1.15,9.5,341.5,620.27,508.06
2016,11,24,9,30,757.0,86.0,1.2,10.0,378.0,631.98,515.04
2016,11,24,9,45,782.0,87.5,1.3,11.0,410.5,634.47,514.28
2016,11,24,10,0,807.0,89.0,1.4,12.0,443.0,630.72,508.65
2016,11,24,10,15,821.0,90.5,1.4,12.5,468.0,619.49,497.23
2016,11,24,10,30,835.0,92.0,1.4,13.0,493.0,604.69,482.96
2016,11,24,10,45,845.0,93.0,1.4,13.5,511.0,583.57,463.68
2016,11,24,11,0,855.0,94.0,1.4,14.0,529.0,559.14,441.57
2016,11,24,11,15,859.5,95.0,1.2,14.0,539.0,528.73,414.11
2016,11,24,11,30,864.0,96.0,1.0,14.0,549.0,495.53,384.02
2016,11,24,11,45,865.5,95.5,0.85,14.5,551.5,457.01,348.99
2016,11,24,12,0,867.0,95.0,0.7,15.0,554.0,416.26,311.7
2016,11,24,12,15,864.5,95.0,0.6,15.0,548.5,372.57,272.49
2016,11,24,12,30,862.0,95.0,0.5,15.0,543.0,327.33,231.6
2016,11,24,12,45,856.0,94.0,0.4,15.5,530.0,279.08,188.21
2016,11,24,13,0,850.0,93.0,0.3,16.0,517.0,230.08,145.58
2016,11,24,13,15,839.5,91.5,0.35,16.0,496.5,179.56,105.86
2016,11,24,13,30,829.0,90.0,0.4,16.0,476.0,129.21,73.26
2016,11,24,13,45,813.0,88.0,0.5,16.0,448.5,78.76,63.62
2016,11,24,14,0,797.0,86.0,0.6,16.0,421.0,70.33,56.51
2016,11,24,14,15,774.5,83.0,0.55,15.5,387.5,68.51,55.14
2016,11,24,14,30,752.0,80.0,0.5,15.0,354.0,61.14,48.85
2016,11,24,14,45,719.0,76.0,0.5,15.0,315.5,58.69,46.76
2016,11,24,15,0,686.0,72.0,0.5,15.0,277.0,56.27,44.63
2016,11,24,15,15,638.5,66.5,0.5,14.5,235.0,52.58,41.39
2016,11,24,15,30,591.0,61.0,0.5,14.0,193.0,48.91,38.04
2016,11,24,15,45,517.5,53.0,0.5,13.5,150.5,43.0,32.54
2016,11,24,16,0,444.0,45.0,0.5,13.0,108.0,37.07,26.82
2016,11,24,16,15,320.5,33.5,0.55,12.5,70.5,27.8,17.35
2016,11,24,16,30,197.0,22.0,0.6,12.0,33.0,18.41,0.0
2016,11,24,16,45,98.5,11.0,0.7,11.5,16.5,9.39,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,67.0,15.5,1.05,7.5,21.0,56.67,0.0
2016,11,25,7,30,134.0,31.0,1.0,8.0,42.0,169.13,118.15
2016,11,25,7,45,198.0,46.0,1.0,8.5,74.0,230.6,188.28
2016,11,25,8,0,262.0,61.0,1.0,9.0,106.0,290.75,242.3
2016,11,25,8,15,298.5,75.5,1.2,9.5,139.5,331.18,277.92
2016,11,25,8,30,335.0,90.0,1.4,10.0,173.0,370.55,311.4
2016,11,25,8,45,360.5,102.5,1.6,10.5,206.0,398.27,334.24
2016,11,25,9,0,386.0,115.0,1.8,11.0,239.0,424.15,354.81
2016,11,25,9,15,418.5,119.5,1.75,11.5,268.0,443.61,369.15
2016,11,25,9,30,451.0,124.0,1.7,12.0,297.0,460.81,381.17
2016,11,25,9,45,378.0,149.0,1.7,12.5,302.0,428.26,352.35
2016,11,25,10,0,305.0,174.0,1.7,13.0,307.0,383.55,314.47
2016,11,25,10,15,326.5,181.0,1.7,13.5,330.5,391.89,319.77
2016,11,25,10,30,348.0,188.0,1.7,14.0,354.0,397.97,322.73
2016,11,25,10,45,365.0,192.0,1.75,14.5,372.0,396.08,319.38
2016,11,25,11,0,382.0,196.0,1.8,15.0,390.0,391.96,314.08
2016,11,25,11,15,357.0,205.5,1.8,15.0,389.5,369.79,294.89
2016,11,25,11,30,332.0,215.0,1.8,15.0,389.0,347.9,276.0
2016,11,25,11,45,335.5,215.5,1.8,15.0,392.0,330.68,260.54
2016,11,25,12,0,339.0,216.0,1.8,15.0,395.0,312.32,243.87
2016,11,25,12,15,246.0,225.0,1.75,15.0,354.5,267.92,208.44
2016,11,25,12,30,153.0,234.0,1.7,15.0,314.0,229.78,179.14
2016,11,25,12,45,237.5,219.0,1.7,15.5,339.0,225.87,171.65
2016,11,25,13,0,322.0,204.0,1.7,16.0,364.0,212.11,155.61
2016,11,25,13,15,240.0,204.0,1.65,15.5,320.5,178.77,132.48
2016,11,25,13,30,158.0,204.0,1.6,15.0,277.0,156.88,120.1
2016,11,25,13,45,144.0,192.0,1.55,15.0,256.0,135.19,112.94
2016,11,25,14,0,130.0,180.0,1.5,15.0,235.0,125.81,105.05
2016,11,25,14,15,162.5,164.5,1.3,14.5,227.5,116.79,97.57
2016,11,25,14,30,195.0,149.0,1.1,14.0,220.0,107.43,89.71
2016,11,25,14,45,180.5,136.0,0.9,14.0,196.0,98.73,82.17
2016,11,25,15,0,166.0,123.0,0.7,14.0,172.0,89.8,74.34
2016,11,25,15,15,152.0,105.5,0.7,13.5,145.5,78.02,64.01
2016,11,25,15,30,138.0,88.0,0.7,13.0,119.0,65.93,53.22
2016,11,25,15,45,121.0,70.0,0.75,13.0,93.0,53.23,41.58
2016,11,25,16,0,104.0,52.0,0.8,13.0,67.0,40.23,29.51
2016,11,25,16,15,55.5,35.5,0.85,12.5,43.5,27.84,17.27
2016,11,25,16,30,7.0,19.0,0.9,12.0,20.0,15.48,0.0
2016,11,25,16,45,3.5,9.5,0.95,11.5,10.0,8.11,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.15,11.0,4.0,3.41,0.0
2016,11,26,7,30,0.0,8.0,2.3,11.0,8.0,6.57,0.0
2016,11,26,7,45,0.0,15.0,2.5,11.0,15.0,12.34,4.62
2016,11,26,8,0,0.0,22.0,2.7,11.0,22.0,18.12,9.83
2016,11,26,8,15,0.0,29.0,2.8,11.0,29.0,23.91,15.01
2016,11,26,8,30,0.0,36.0,2.9,11.0,36.0,29.72,20.16
2016,11,26,8,45,0.0,43.5,3.0,11.0,43.5,35.95,25.62
2016,11,26,9,0,0.0,51.0,3.1,11.0,51.0,42.19,31.05
2016,11,26,9,15,0.0,57.5,3.05,11.0,57.5,47.6,35.71
2016,11,26,9,30,0.0,64.0,3.0,11.0,64.0,53.03,40.33
2016,11,26,9,45,0.0,48.5,2.95,11.0,48.5,40.12,29.13
2016,11,26,10,0,0.0,33.0,2.9,11.0,33.0,27.26,17.98
2016,11,26,10,15,0.0,68.5,2.9,11.0,68.5,56.8,43.38
2016,11,26,10,30,0.0,104.0,2.9,11.0,104.0,87.27,69.3
2016,11,26,10,45,0.5,132.5,2.9,11.0,133.0,112.3,90.39
2016,11,26,11,0,1.0,161.0,2.9,11.0,162.0,136.96,110.99
2016,11,26,11,15,8.5,176.0,3.05,11.0,181.0,152.64,124.03
2016,11,26,11,30,16.0,191.0,3.2,11.0,200.0,167.34,136.14
2016,11,26,11,45,65.5,213.5,3.4,11.0,248.5,207.9,169.2
2016,11,26,12,0,115.0,236.0,3.6,11.0,297.0,241.69,195.68
2016,11,26,12,15,262.0,216.0,3.7,11.0,352.0,265.95,211.22
2016,11,26,12,30,409.0,196.0,3.8,11.0,407.0,275.04,212.09
2016,11,26,12,45,213.5,190.5,3.95,11.5,301.0,199.16,154.1
2016,11,26,13,0,18.0,185.0,4.1,12.0,195.0,149.98,120.7
2016,11,26,13,15,9.0,141.5,4.05,12.0,146.5,114.78,91.76
2016,11,26,13,30,0.0,98.0,4.0,12.0,98.0,80.43,63.25
2016,11,26,13,45,130.0,134.5,4.0,12.0,188.5,101.03,84.63
2016,11,26,14,0,260.0,171.0,4.0,12.0,279.0,117.95,99.69
2016,11,26,14,15,240.0,158.5,3.8,12.0,252.5,110.37,93.12
2016,11,26,14,30,220.0,146.0,3.6,12.0,226.0,102.64,86.4
2016,11,26,14,45,190.0,136.0,3.45,12.0,199.5,98.76,83.04
2016,11,26,15,0,160.0,126.0,3.3,12.0,173.0,91.42,76.51
2016,11,26,15,15,141.5,108.5,3.15,11.5,146.0,79.64,66.04
2016,11,26,15,30,123.0,91.0,3.0,11.0,119.0,67.59,55.13
2016,11,26,15,45,92.0,72.5,2.9,11.0,91.0,54.57,43.07
2016,11,26,16,0,61.0,54.0,2.8,11.0,63.0,41.29,30.62
2016,11,26,16,15,30.5,35.5,2.8,11.0,40.0,28.06,17.43
2016,11,26,16,30,0.0,17.0,2.8,11.0,17.0,13.96,0.0
2016,11,26,16,45,0.0,8.5,2.85,11.0,8.5,7.26,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,78.5,16.5,2.5,10.0,22.5,64.59,0.0
2016,11,27,7,30,157.0,33.0,2.6,10.0,45.0,184.72,118.32
2016,11,27,7,45,287.5,43.5,2.75,10.5,83.5,286.97,233.31
2016,11,27,8,0,418.0,54.0,2.9,11.0,122.0,386.75,322.05
2016,11,27,8,15,487.0,61.5,3.1,11.0,163.0,444.66,373.37
2016,11,27,8,30,556.0,69.0,3.3,11.0,204.0,500.43,421.2
2016,11,27,8,45,620.0,70.5,3.5,11.5,246.0,543.53,456.6
2016,11,27,9,0,684.0,72.0,3.7,12.0,288.0,583.23,488.02
2016,11,27,9,15,714.0,75.5,3.7,12.0,324.0,598.67,499.41
2016,11,27,9,30,744.0,79.0,3.7,12.0,360.0,610.76,507.71
2016,11,27,9,45,775.0,79.0,3.75,12.5,392.5,613.17,507.43
2016,11,27,10,0,806.0,79.0,3.8,13.0,425.0,615.16,506.42
2016,11,27,10,15,819.5,80.5,3.7,13.0,449.5,603.95,495.25
2016,11,27,10,30,833.0,82.0,3.6,13.0,474.0,589.26,481.15
2016,11,27,10,45,843.0,83.0,3.55,13.5,492.0,568.61,461.36
2016,11,27,11,0,853.0,84.0,3.5,14.0,510.0,544.69,438.71
2016,11,27,11,15,857.5,84.5,3.35,14.0,520.0,514.35,411.19
2016,11,27,11,30,862.0,85.0,3.2,14.0,530.0,481.26,380.95
2016,11,27,11,45,863.5,85.0,3.1,14.5,533.0,443.82,346.1
2016,11,27,12,0,865.0,85.0,3.0,15.0,536.0,404.13,308.87
2016,11,27,12,15,862.5,84.5,2.95,15.0,530.5,360.6,268.69
2016,11,27,12,30,860.0,84.0,2.9,15.0,525.0,315.54,226.82
2016,11,27,12,45,692.0,121.0,2.85,15.0,470.5,258.31,181.48
2016,11,27,13,0,524.0,158.0,2.8,15.0,416.0,214.31,149.8
2016,11,27,13,15,478.5,160.5,2.65,15.0,389.0,177.42,121.64
2016,11,27,13,30,433.0,163.0,2.5,15.0,362.0,144.5,100.7
2016,11,27,13,45,384.5,161.0,2.45,15.0,330.0,112.8,93.76
2016,11,27,14,0,336.0,159.0,2.4,15.0,298.0,111.72,93.01
2016,11,27,14,15,437.0,129.0,2.3,14.5,295.5,90.4,74.65
2016,11,27,14,30,538.0,99.0,2.2,14.0,293.0,73.54,60.03
2016,11,27,14,45,596.0,84.0,2.1,14.0,277.5,63.83,51.5
2016,11,27,15,0,654.0,69.0,2.0,14.0,262.0,53.79,42.57
2016,11,27,15,15,605.0,64.0,1.75,13.5,221.5,50.45,39.62
2016,11,27,15,30,556.0,59.0,1.5,13.0,181.0,47.15,36.57
2016,11,27,15,45,478.0,51.5,1.25,12.5,140.0,41.63,31.4
2016,11,27,16,0,400.0,44.0,1.0,12.0,99.0,36.13,26.02
2016,11,27,16,15,200.0,36.5,1.0,11.5,64.0,28.14,17.41
2016,11,27,16,30,0.0,29.0,1.0,11.0,29.0,22.06,0.0
2016,11,27,16,45,0.0,14.5,1.0,10.5,14.5,12.38,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,51.0,15.0,2.8,12.0,18.5,45.5,0.0
2016,11,28,7,30,102.0,30.0,3.0,12.0,37.0,129.58,76.13
2016,11,28,7,45,177.0,45.0,3.25,12.0,69.0,201.26,161.62
2016,11,28,8,0,252.0,60.0,3.5,12.0,101.0,281.65,233.85
2016,11,28,8,15,300.5,73.5,3.6,12.0,136.0,328.54,275.92
2016,11,28,8,30,349.0,87.0,3.7,12.0,171.0,374.72,316.08
2016,11,28,8,45,391.0,97.0,3.85,12.0,206.5,410.74,346.77
2016,11,28,9,0,433.0,107.0,4.0,12.0,242.0,444.96,375.07
2016,11,28,9,15,481.5,107.0,4.05,12.0,273.5,469.64,395.11
2016,11,28,9,30,530.0,107.0,4.1,12.0,305.0,491.75,412.56
2016,11,28,9,45,265.0,73.5,4.2,12.5,172.5,267.67,225.65
2016,11,28,10,0,0.0,40.0,4.3,13.0,40.0,33.06,22.72
2016,11,28,10,15,178.5,111.0,4.3,13.0,194.5,226.69,189.09
2016,11,28,10,30,357.0,182.0,4.3,13.0,349.0,396.05,327.37
2016,11,28,10,45,415.5,177.0,4.35,13.5,378.5,418.27,342.83
2016,11,28,11,0,474.0,172.0,4.4,14.0,408.0,425.43,346.21
2016,11,28,11,15,506.5,167.5,4.4,14.0,424.0,415.19,335.73
2016,11,28,11,30,539.0,163.0,4.4,14.0,440.0,401.36,321.87
2016,11,28,11,45,309.0,195.5,4.4,14.0,354.5,302.02,241.44
2016,11,28,12,0,79.0,228.0,4.4,14.0,269.0,218.7,175.53
2016,11,28,12,15,252.0,209.0,4.35,14.0,338.0,256.99,202.27
2016,11,28,12,30,425.0,190.0,4.3,14.0,407.0,274.61,209.21
2016,11,28,12,45,404.0,189.5,4.3,14.0,392.0,242.36,180.85
2016,11,28,13,0,383.0,189.0,4.3,14.0,377.0,212.31,155.33
2016,11,28,13,15,353.5,193.0,4.2,14.0,361.0,185.84,134.88
2016,11,28,13,30,324.0,197.0,4.1,14.0,345.0,161.38,119.12
2016,11,28,13,45,166.0,172.0,4.1,14.0,247.5,124.22,104.22
2016,11,28,14,0,8.0,147.0,4.1,14.0,150.0,113.8,95.31
2016,11,28,14,15,5.0,136.0,4.0,14.0,138.0,105.6,88.25
2016,11,28,14,30,2.0,125.0,3.9,14.0,126.0,97.29,81.05
2016,11,28,14,45,1.0,111.5,3.85,14.0,112.0,87.22,72.23
2016,11,28,15,0,0.0,98.0,3.8,14.0,98.0,77.02,63.2
2016,11,28,15,15,0.0,82.5,3.35,13.5,82.5,65.35,52.85
2016,11,28,15,30,0.0,67.0,2.9,13.0,67.0,53.54,42.22
2016,11,28,15,45,0.0,52.0,2.5,12.5,52.0,41.95,31.64
2016,11,28,16,0,0.0,37.0,2.1,12.0,37.0,30.23,20.82
2016,11,28,16,15,0.0,23.5,1.85,11.5,23.5,19.41,10.19
2016,11,28,16,30,0.0,10.0,1.6,11.0,10.0,8.23,0.0
2016,11,28,16,45,0.0,5.0,1.4,10.5,5.0,4.27,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
