Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,204.5,11.0,1.6,6.5,25.5,140.04,0.0
2016,11,29,7,30,409.0,22.0,1.8,7.0,51.0,321.67,183.95
2016,11,29,7,45,510.5,28.5,2.05,7.5,91.5,409.05,331.5
2016,11,29,8,0,612.0,35.0,2.3,8.0,132.0,489.05,406.7
2016,11,29,8,15,669.5,39.5,2.35,8.5,174.0,535.89,448.41
2016,11,29,8,30,727.0,44.0,2.4,9.0,216.0,580.58,485.94
2016,11,29,8,45,764.0,47.0,2.45,9.5,256.5,606.6,506.93
2016,11,29,9,0,801.0,50.0,2.5,10.0,297.0,629.56,524.43
2016,11,29,9,15,825.0,52.5,2.4,10.5,333.5,633.86,525.99
2016,11,29,9,30,849.0,55.0,2.3,11.0,370.0,640.8,528.91
2016,11,29,9,45,865.5,56.5,2.2,11.5,401.0,638.04,523.61
2016,11,29,10,0,882.0,58.0,2.1,12.0,432.0,631.79,515.39
2016,11,29,10,15,893.0,59.5,2.05,12.0,456.5,618.58,502.79
2016,11,29,10,30,904.0,61.0,2.0,12.0,481.0,601.9,487.3
2016,11,29,10,45,910.0,62.0,2.0,12.5,498.5,578.42,465.67
2016,11,29,11,0,916.0,63.0,2.0,13.0,516.0,551.79,441.25
2016,11,29,11,15,919.5,63.5,2.05,13.5,526.0,520.33,412.85
2016,11,29,11,30,923.0,64.0,2.1,14.0,536.0,486.07,381.62
2016,11,29,11,45,922.5,64.5,2.2,14.5,538.5,447.47,346.45
2016,11,29,12,0,922.0,65.0,2.3,15.0,541.0,406.63,308.69
2016,11,29,12,15,919.5,65.0,2.35,15.0,536.0,362.61,268.14
2016,11,29,12,30,917.0,65.0,2.4,15.0,531.0,316.9,225.66
2016,11,29,12,45,900.5,68.0,2.45,15.0,517.0,268.99,181.97
2016,11,29,13,0,884.0,71.0,2.5,15.0,503.0,220.94,139.64
2016,11,29,13,15,875.0,70.0,2.5,15.0,483.0,170.9,99.05
2016,11,29,13,30,866.0,69.0,2.5,15.0,463.0,120.67,66.08
2016,11,29,13,45,850.0,68.0,2.55,15.0,436.5,63.88,51.01
2016,11,29,14,0,834.0,67.0,2.6,15.0,410.0,56.29,44.44
2016,11,29,14,15,814.0,65.0,2.55,14.5,378.0,54.94,43.41
2016,11,29,14,30,794.0,63.0,2.5,14.0,346.0,53.62,42.39
2016,11,29,14,45,765.5,60.0,2.5,14.0,308.5,51.44,40.49
2016,11,29,15,0,737.0,57.0,2.5,14.0,271.0,49.29,38.56
2016,11,29,15,15,693.5,52.5,2.15,13.0,230.5,45.77,35.5
2016,11,29,15,30,650.0,48.0,1.8,12.0,190.0,42.26,32.34
2016,11,29,15,45,581.5,42.0,1.5,11.5,148.0,37.28,27.64
2016,11,29,16,0,513.0,36.0,1.2,11.0,106.0,32.33,22.77
2016,11,29,16,15,389.5,27.0,1.15,10.5,68.5,22.33,12.58
2016,11,29,16,30,266.0,18.0,1.1,10.0,31.0,14.97,0.0
2016,11,29,16,45,133.0,9.0,1.1,9.5,15.5,7.68,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,15,18.0,12.0,0.85,9.0,13.5,21.7,0.0
2016,11,30,7,30,36.0,24.0,0.8,9.0,27.0,61.36,27.28
2016,11,30,7,45,71.5,40.5,0.75,9.5,50.5,110.02,85.86
2016,11,30,8,0,107.0,57.0,0.7,10.0,74.0,151.87,124.48
2016,11,30,8,15,124.0,74.5,0.85,10.0,99.5,182.05,151.63
2016,11,30,8,30,141.0,92.0,1.0,10.0,125.0,211.13,177.2
2016,11,30,8,45,152.5,108.5,1.15,10.5,150.0,233.93,196.46
2016,11,30,9,0,164.0,125.0,1.3,11.0,175.0,255.71,214.34
2016,11,30,9,15,174.5,138.5,1.35,11.0,198.0,271.85,227.43
2016,11,30,9,30,185.0,152.0,1.4,11.0,221.0,287.03,239.46
2016,11,30,9,45,481.0,115.5,1.5,11.5,313.0,455.81,377.8
2016,11,30,10,0,777.0,79.0,1.6,12.0,405.0,593.42,483.82
2016,11,30,10,15,541.5,133.5,1.6,12.0,367.0,483.37,393.89
2016,11,30,10,30,306.0,188.0,1.6,12.0,329.0,371.98,303.52
2016,11,30,10,45,167.5,190.5,1.6,12.5,268.5,274.49,223.67
2016,11,30,11,0,29.0,193.0,1.6,13.0,208.0,187.24,151.22
2016,11,30,11,15,88.5,211.0,1.6,13.0,256.5,228.69,185.1
2016,11,30,11,30,148.0,229.0,1.6,13.0,305.0,270.37,217.64
2016,11,30,11,45,492.5,158.5,1.65,13.5,411.5,350.74,276.59
2016,11,30,12,0,837.0,88.0,1.7,14.0,518.0,395.13,301.46
2016,11,30,12,15,558.5,152.0,1.85,14.0,438.0,313.19,237.81
2016,11,30,12,30,280.0,216.0,2.0,14.0,358.0,252.6,194.43
2016,11,30,12,45,247.0,214.5,2.15,14.0,337.5,224.32,171.32
2016,11,30,13,0,214.0,213.0,2.3,14.0,317.0,200.0,152.01
2016,11,30,13,15,148.0,204.0,2.35,13.5,274.5,169.38,130.21
2016,11,30,13,30,82.0,195.0,2.4,13.0,232.0,149.21,117.65
2016,11,30,13,45,103.0,185.5,2.45,13.0,229.5,134.96,113.87
2016,11,30,14,0,124.0,176.0,2.5,13.0,227.0,123.27,103.86
2016,11,30,14,15,63.0,150.0,2.4,12.5,176.0,110.78,93.24
2016,11,30,14,30,2.0,124.0,2.3,12.0,125.0,96.53,80.94
2016,11,30,14,45,1.0,110.5,2.2,12.0,111.0,86.46,72.08
2016,11,30,15,0,0.0,97.0,2.1,12.0,97.0,76.27,63.0
2016,11,30,15,15,0.0,82.0,1.9,12.0,82.0,64.94,52.79
2016,11,30,15,30,0.0,67.0,1.7,12.0,67.0,53.49,42.34
2016,11,30,15,45,0.0,51.5,1.55,12.0,51.5,41.55,31.34
2016,11,30,16,0,0.0,36.0,1.4,12.0,36.0,29.46,20.14
2016,11,30,16,15,0.0,23.0,1.3,11.5,23.0,19.0,9.76
2016,11,30,16,30,0.0,10.0,1.2,11.0,10.0,8.23,0.0
2016,11,30,16,45,0.0,5.0,1.2,11.0,5.0,4.27,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,7,15,164.0,11.0,1.35,7.5,21.5,113.47,0.0
2016,12,1,7,30,328.0,22.0,1.4,8.0,43.0,272.94,121.38
2016,12,1,7,45,444.0,30.0,1.5,8.5,82.5,372.63,297.04
2016,12,1,8,0,560.0,38.0,1.6,9.0,122.0,454.09,374.49
2016,12,1,8,15,623.0,43.0,1.9,9.5,164.5,505.53,420.78
2016,12,1,8,30,686.0,48.0,2.2,10.0,207.0,554.63,462.84
2016,12,1,8,45,729.5,51.5,2.55,10.5,247.5,585.95,489.35
2016,12,1,9,0,773.0,55.0,2.9,11.0,288.0,614.15,512.3
2016,12,1,9,15,799.5,57.5,2.95,11.0,325.0,626.22,521.3
2016,12,1,9,30,826.0,60.0,3.0,11.0,362.0,634.8,526.98
2016,12,1,9,45,840.5,63.0,3.15,11.5,392.5,632.52,523.12
2016,12,1,10,0,855.0,66.0,3.3,12.0,423.0,626.71,516.21
2016,12,1,10,15,868.0,67.5,3.35,12.0,448.5,610.54,501.72
2016,12,1,10,30,881.0,69.0,3.4,12.0,474.0,595.54,487.7
2016,12,1,10,45,889.5,70.0,3.45,12.5,492.0,574.0,467.31
2016,12,1,11,0,898.0,71.0,3.5,13.0,510.0,549.24,444.01
2016,12,1,11,15,902.5,71.5,3.55,13.0,521.0,518.83,416.58
2016,12,1,11,30,907.0,72.0,3.6,13.0,532.0,485.59,386.22
2016,12,1,11,45,908.0,72.5,3.65,13.5,535.0,448.18,351.15
2016,12,1,12,0,909.0,73.0,3.7,14.0,538.0,408.45,313.52
2016,12,1,12,15,907.0,73.0,3.65,14.0,533.5,365.12,272.88
2016,12,1,12,30,905.0,73.0,3.6,14.0,529.0,320.06,230.38
2016,12,1,12,45,900.0,72.0,3.55,14.0,516.5,271.94,185.69
2016,12,1,13,0,895.0,71.0,3.5,14.0,504.0,222.81,141.59
2016,12,1,13,15,885.5,70.0,3.45,14.0,484.5,172.28,100.31
2016,12,1,13,30,876.0,69.0,3.4,14.0,465.0,121.6,66.8
2016,12,1,13,45,861.0,67.5,3.4,14.0,438.0,64.11,51.45
2016,12,1,14,0,846.0,66.0,3.4,14.0,411.0,55.72,44.13
2016,12,1,14,15,825.5,64.0,3.3,14.0,378.5,54.34,42.97
2016,12,1,14,30,805.0,62.0,3.2,14.0,346.0,52.98,41.82
2016,12,1,14,45,774.5,59.0,3.1,14.0,308.5,50.75,39.87
2016,12,1,15,0,744.0,56.0,3.0,14.0,271.0,48.55,37.9
2016,12,1,15,15,700.0,52.0,2.6,13.0,230.0,45.42,35.18
2016,12,1,15,30,656.0,48.0,2.2,12.0,189.0,42.33,32.38
2016,12,1,15,45,586.5,42.0,1.85,11.5,147.0,37.34,27.67
2016,12,1,16,0,517.0,36.0,1.5,11.0,105.0,32.39,22.77
2016,12,1,16,15,393.5,27.0,1.5,10.5,67.5,22.37,12.49
2016,12,1,16,30,270.0,18.0,1.5,10.0,30.0,15.0,0.0
2016,12,1,16,45,135.0,9.0,1.5,9.5,15.0,7.68,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,186.5,10.0,2.3,5.5,21.5,126.52,0.0
2016,12,2,7,30,373.0,20.0,2.5,6.0,43.0,290.08,107.34
2016,12,2,7,45,480.5,27.5,2.75,7.0,82.5,384.56,308.63
2016,12,2,8,0,588.0,35.0,3.0,8.0,122.0,468.87,390.76
2016,12,2,8,15,649.0,40.0,3.15,8.5,164.0,518.58,436.09
2016,12,2,8,30,710.0,45.0,3.3,9.0,206.0,566.17,477.08
2016,12,2,8,45,746.0,48.5,3.45,9.5,246.5,592.25,499.0
2016,12,2,9,0,782.0,52.0,3.6,10.0,287.0,615.29,517.36
2016,12,2,9,15,808.0,54.5,3.75,10.5,323.5,627.01,525.68
2016,12,2,9,30,834.0,57.0,3.9,11.0,360.0,629.84,526.37
2016,12,2,9,45,848.0,60.5,4.1,11.5,390.5,628.24,523.04
2016,12,2,10,0,862.0,64.0,4.3,12.0,421.0,623.16,516.89
2016,12,2,10,15,874.0,65.0,4.25,12.5,446.0,610.42,503.51
2016,12,2,10,30,886.0,66.0,4.2,13.0,471.0,594.3,487.24
2016,12,2,10,45,893.0,67.5,4.2,13.5,489.0,572.52,466.4
2016,12,2,11,0,900.0,69.0,4.2,14.0,507.0,547.56,442.7
2016,12,2,11,15,904.5,69.5,4.15,14.0,517.5,517.23,415.0
2016,12,2,11,30,909.0,70.0,4.1,14.0,528.0,484.07,384.44
2016,12,2,11,45,910.0,70.0,4.1,14.0,531.0,446.27,349.62
2016,12,2,12,0,911.0,70.0,4.1,14.0,534.0,406.16,312.16
2016,12,2,12,15,909.0,70.0,4.1,14.0,529.5,362.92,271.51
2016,12,2,12,30,907.0,70.0,4.1,14.0,525.0,317.95,228.99
2016,12,2,12,45,902.5,69.0,4.2,14.5,513.0,270.01,184.02
2016,12,2,13,0,898.0,68.0,4.3,15.0,501.0,221.01,139.71
2016,12,2,13,15,888.5,67.0,4.35,15.0,481.0,170.5,98.46
2016,12,2,13,30,879.0,66.0,4.4,15.0,461.0,119.82,64.95
2016,12,2,13,45,862.5,65.0,4.45,15.0,434.5,69.03,55.6
2016,12,2,14,0,846.0,64.0,4.5,15.0,408.0,54.22,42.62
2016,12,2,14,15,825.5,62.0,4.3,14.5,375.5,52.81,41.52
2016,12,2,14,30,805.0,60.0,4.1,14.0,343.0,51.41,40.42
2016,12,2,14,45,772.5,57.5,3.95,14.0,305.5,49.53,38.78
2016,12,2,15,0,740.0,55.0,3.8,14.0,268.0,47.7,37.13
2016,12,2,15,15,695.5,51.0,3.35,13.5,227.5,44.55,34.32
2016,12,2,15,30,651.0,47.0,2.9,13.0,187.0,41.43,31.43
2016,12,2,15,45,578.5,41.5,2.45,12.5,145.0,36.86,27.1
2016,12,2,16,0,506.0,36.0,2.0,12.0,103.0,29.68,20.29
2016,12,2,16,15,381.0,27.0,1.9,11.0,66.5,22.34,12.39
2016,12,2,16,30,256.0,18.0,1.8,10.0,30.0,14.99,0.0
2016,12,2,16,45,128.0,9.0,1.7,9.5,15.0,7.68,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,151.0,10.0,1.35,6.5,19.0,103.77,0.0
2016,12,3,7,30,302.0,20.0,1.5,7.0,38.0,249.97,66.63
2016,12,3,7,45,414.5,28.5,1.65,8.0,75.5,349.77,276.29
2016,12,3,8,0,527.0,37.0,1.8,9.0,113.0,428.53,353.78
2016,12,3,8,15,590.5,42.5,1.95,9.5,154.0,480.52,400.63
2016,12,3,8,30,654.0,48.0,2.1,10.0,195.0,530.39,443.14
2016,12,3,8,45,696.5,51.0,2.25,10.5,234.5,560.5,468.14
2016,12,3,9,0,739.0,54.0,2.4,11.0,274.0,587.57,489.48
2016,12,3,9,15,766.5,57.0,2.4,11.5,310.0,601.28,498.67
2016,12,3,9,30,794.0,60.0,2.4,12.0,346.0,611.61,504.63
2016,12,3,9,45,811.0,62.5,2.4,12.5,376.0,610.95,501.62
2016,12,3,10,0,828.0,65.0,2.4,13.0,406.0,606.81,495.67
2016,12,3,10,15,841.0,66.5,2.45,13.0,431.0,595.52,485.09
2016,12,3,10,30,854.0,68.0,2.5,13.0,456.0,577.28,468.95
2016,12,3,10,45,864.0,68.5,2.6,13.5,474.0,557.0,450.11
2016,12,3,11,0,874.0,69.0,2.7,14.0,492.0,533.51,428.32
2016,12,3,11,15,878.5,70.0,2.75,14.0,503.0,504.67,402.46
2016,12,3,11,30,883.0,71.0,2.8,14.0,514.0,473.04,373.75
2016,12,3,11,45,884.5,71.0,2.9,14.5,517.0,436.52,339.93
2016,12,3,12,0,886.0,71.0,3.0,15.0,520.0,397.73,303.56
2016,12,3,12,15,884.5,70.5,3.0,15.0,516.0,355.37,264.14
2016,12,3,12,30,883.0,70.0,3.0,15.0,512.0,311.31,222.88
2016,12,3,12,45,879.5,69.0,3.0,15.5,500.5,264.84,179.52
2016,12,3,13,0,876.0,68.0,3.0,16.0,489.0,217.24,136.73
2016,12,3,13,15,867.5,67.0,2.95,16.0,470.0,168.06,96.78
2016,12,3,13,30,859.0,66.0,2.9,16.0,451.0,118.63,64.23
2016,12,3,13,45,846.0,64.5,2.9,16.0,426.0,68.69,55.06
2016,12,3,14,0,833.0,63.0,2.9,16.0,401.0,53.33,41.66
2016,12,3,14,15,814.0,61.0,2.7,16.0,369.5,51.92,40.5
2016,12,3,14,30,795.0,59.0,2.5,16.0,338.0,50.54,39.32
2016,12,3,14,45,765.5,56.5,2.35,16.0,301.5,48.67,37.71
2016,12,3,15,0,736.0,54.0,2.2,16.0,265.0,46.84,36.08
2016,12,3,15,15,693.0,50.0,1.9,15.0,225.0,43.69,33.35
2016,12,3,15,30,650.0,46.0,1.6,14.0,185.0,40.55,30.53
2016,12,3,15,45,577.5,40.5,1.3,13.5,143.5,35.96,26.21
2016,12,3,16,0,505.0,35.0,1.0,13.0,102.0,31.42,21.73
2016,12,3,16,15,382.5,26.0,1.0,12.5,65.5,21.48,11.59
2016,12,3,16,30,260.0,17.0,1.0,12.0,29.0,14.1,0.0
2016,12,3,16,45,130.0,8.5,1.05,11.5,14.5,7.26,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,119.0,10.5,0.45,9.0,17.5,83.79,0.0
2016,12,4,7,30,238.0,21.0,0.4,9.0,35.0,207.5,29.3
2016,12,4,7,45,354.5,30.5,0.4,9.5,71.0,311.9,240.51
2016,12,4,8,0,471.0,40.0,0.4,10.0,107.0,401.77,324.71
2016,12,4,8,15,540.0,46.5,0.45,10.5,147.5,456.79,372.05
2016,12,4,8,30,609.0,53.0,0.5,11.0,188.0,510.43,415.79
2016,12,4,8,45,656.5,57.0,0.6,11.5,228.0,544.17,442.84
2016,12,4,9,0,704.0,61.0,0.7,12.0,268.0,571.14,463.72
2016,12,4,9,15,733.0,64.0,0.8,12.5,303.5,586.25,474.58
2016,12,4,9,30,762.0,67.0,0.9,13.0,339.0,597.94,482.33
2016,12,4,9,45,750.0,77.5,1.05,13.5,365.0,587.99,473.48
2016,12,4,10,0,738.0,88.0,1.2,14.0,391.0,578.06,464.38
2016,12,4,10,15,753.0,90.5,1.2,14.0,415.5,570.08,456.55
2016,12,4,10,30,768.0,93.0,1.2,14.0,440.0,558.77,445.89
2016,12,4,10,45,680.0,113.5,1.25,14.5,430.0,505.86,402.72
2016,12,4,11,0,592.0,134.0,1.3,15.0,420.0,454.14,360.56
2016,12,4,11,15,598.0,136.0,1.3,15.0,429.5,433.81,342.7
2016,12,4,11,30,604.0,138.0,1.3,15.0,439.0,411.21,322.38
2016,12,4,11,45,707.5,115.5,1.3,15.5,471.0,404.35,312.11
2016,12,4,12,0,811.0,93.0,1.3,16.0,503.0,389.52,293.98
2016,12,4,12,15,732.0,108.0,1.4,16.0,475.5,335.31,248.64
2016,12,4,12,30,653.0,123.0,1.5,16.0,448.0,287.56,208.79
2016,12,4,12,45,584.5,138.5,1.6,16.0,424.5,248.07,175.95
2016,12,4,13,0,516.0,154.0,1.7,16.0,401.0,210.5,146.15
2016,12,4,13,15,428.5,164.5,1.75,15.5,364.5,174.75,121.24
2016,12,4,13,30,341.0,175.0,1.8,15.0,328.0,149.51,107.87
2016,12,4,13,45,283.0,171.5,1.9,15.0,293.5,122.12,95.07
2016,12,4,14,0,225.0,168.0,2.0,15.0,259.0,115.81,96.58
2016,12,4,14,15,315.0,143.0,1.8,14.5,259.5,101.82,84.67
2016,12,4,14,30,405.0,118.0,1.6,14.0,260.0,83.78,69.07
2016,12,4,14,45,356.0,116.5,1.45,14.0,231.0,83.13,68.57
2016,12,4,15,0,307.0,115.0,1.3,14.0,202.0,83.88,69.2
2016,12,4,15,15,272.0,101.0,1.2,13.5,170.0,74.32,60.74
2016,12,4,15,30,237.0,87.0,1.1,13.0,138.0,64.55,51.92
2016,12,4,15,45,200.0,70.0,1.0,12.5,106.5,52.58,40.97
2016,12,4,16,0,163.0,53.0,0.9,12.0,75.0,40.33,29.56
2016,12,4,16,15,81.5,36.0,0.9,11.5,47.0,27.7,16.61
2016,12,4,16,30,0.0,19.0,0.9,11.0,19.0,15.32,0.0
2016,12,4,16,45,0.0,9.5,0.95,11.0,9.5,8.11,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,0.9,9.0,2.5,2.13,0.0
2016,12,5,7,30,0.0,5.0,1.0,9.0,5.0,4.1,0.0
2016,12,5,7,45,0.0,11.5,1.15,9.5,11.5,9.45,1.87
2016,12,5,8,0,0.0,18.0,1.3,10.0,18.0,14.81,6.92
2016,12,5,8,15,0.0,25.0,1.3,10.0,25.0,20.6,12.13
2016,12,5,8,30,0.0,32.0,1.3,10.0,32.0,26.4,17.32
2016,12,5,8,45,0.0,39.0,1.3,10.5,39.0,32.21,22.43
2016,12,5,9,0,0.0,46.0,1.3,11.0,46.0,38.03,27.47
2016,12,5,9,15,0.0,52.0,1.3,11.0,52.0,43.02,31.8
2016,12,5,9,30,0.0,58.0,1.3,11.0,58.0,48.02,36.09
2016,12,5,9,45,7.5,104.0,1.3,11.5,107.5,94.32,75.76
2016,12,5,10,0,15.0,150.0,1.3,12.0,157.0,142.49,116.06
2016,12,5,10,15,12.0,155.0,1.3,12.0,160.5,143.11,116.16
2016,12,5,10,30,9.0,160.0,1.3,12.0,164.0,144.03,116.68
2016,12,5,10,45,9.5,166.0,1.35,12.5,170.5,148.03,119.62
2016,12,5,11,0,10.0,172.0,1.4,13.0,177.0,151.97,122.49
2016,12,5,11,15,65.5,197.5,1.45,13.0,230.5,205.57,166.43
2016,12,5,11,30,121.0,223.0,1.5,13.0,284.0,253.35,204.22
2016,12,5,11,45,73.5,210.0,1.6,13.0,247.0,208.64,167.64
2016,12,5,12,0,26.0,197.0,1.7,13.0,210.0,172.0,138.17
2016,12,5,12,15,60.5,208.5,1.7,13.0,238.5,190.5,152.43
2016,12,5,12,30,95.0,220.0,1.7,13.0,267.0,202.56,160.7
2016,12,5,12,45,65.5,206.0,1.75,13.0,238.5,177.34,140.62
2016,12,5,13,0,36.0,192.0,1.8,13.0,210.0,155.5,123.78
2016,12,5,13,15,134.5,191.0,1.75,13.0,252.0,159.71,123.06
2016,12,5,13,30,233.0,190.0,1.7,13.0,294.0,151.09,113.76
2016,12,5,13,45,195.0,181.0,1.65,13.0,265.0,130.26,103.19
2016,12,5,14,0,157.0,172.0,1.6,13.0,236.0,121.27,102.03
2016,12,5,14,15,134.0,158.5,1.55,12.5,210.0,112.66,94.82
2016,12,5,14,30,111.0,145.0,1.5,12.0,184.0,103.84,87.36
2016,12,5,14,45,98.0,131.5,1.45,12.0,163.5,94.93,79.54
2016,12,5,15,0,85.0,118.0,1.4,12.0,143.0,87.75,73.16
2016,12,5,15,15,75.0,101.0,1.25,11.5,120.5,75.9,62.62
2016,12,5,15,30,65.0,84.0,1.1,11.0,98.0,63.8,51.68
2016,12,5,15,45,50.0,66.0,0.95,11.0,75.5,50.84,39.69
2016,12,5,16,0,35.0,48.0,0.8,11.0,53.0,37.63,27.33
2016,12,5,16,15,17.5,31.0,0.75,10.5,33.5,24.83,14.38
2016,12,5,16,30,0.0,14.0,0.7,10.0,14.0,11.55,0.0
2016,12,5,16,45,0.0,7.0,0.65,10.0,7.0,5.97,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,135.0,9.5,1.15,5.5,16.5,92.55,0.0
2016,12,6,7,30,270.0,19.0,1.2,6.0,33.0,222.85,0.0
2016,12,6,7,45,392.0,28.0,1.25,7.0,70.0,332.61,255.79
2016,12,6,8,0,514.0,37.0,1.3,8.0,107.0,425.3,348.79
2016,12,6,8,15,583.0,43.0,1.5,8.5,148.5,472.76,393.08
2016,12,6,8,30,652.0,49.0,1.7,9.0,190.0,526.95,439.63
2016,12,6,8,45,697.5,52.5,1.9,9.5,230.5,559.93,467.37
2016,12,6,9,0,743.0,56.0,2.1,10.0,271.0,589.78,491.32
2016,12,6,9,15,771.5,59.0,2.25,10.0,307.5,604.31,502.87
2016,12,6,9,30,800.0,62.0,2.4,10.0,344.0,615.39,511.14
2016,12,6,9,45,751.0,71.5,2.55,10.5,354.5,580.66,481.81
2016,12,6,10,0,702.0,81.0,2.7,11.0,365.0,546.59,452.84
2016,12,6,10,15,723.5,82.0,2.75,11.0,390.5,540.23,446.42
2016,12,6,10,30,745.0,83.0,2.8,11.0,416.0,532.71,438.5
2016,12,6,10,45,814.5,77.0,2.85,11.5,454.5,540.57,441.57
2016,12,6,11,0,884.0,71.0,2.9,12.0,493.0,539.73,437.0
2016,12,6,11,15,888.5,71.5,2.9,12.0,504.0,510.26,410.15
2016,12,6,11,30,893.0,72.0,2.9,12.0,515.0,478.0,380.58
2016,12,6,11,45,892.0,73.0,2.95,12.0,518.5,441.27,346.87
2016,12,6,12,0,891.0,74.0,3.0,12.0,522.0,402.37,310.62
2016,12,6,12,15,889.0,74.0,3.0,12.0,517.5,360.25,271.0
2016,12,6,12,30,887.0,74.0,3.0,12.0,513.0,316.42,229.51
2016,12,6,12,45,879.0,74.0,3.05,12.0,501.0,269.68,186.02
2016,12,6,13,0,871.0,74.0,3.1,12.0,489.0,218.05,139.82
2016,12,6,13,15,861.5,73.0,3.15,12.0,470.0,168.28,98.71
2016,12,6,13,30,852.0,72.0,3.2,12.0,451.0,118.44,64.96
2016,12,6,13,45,836.0,70.5,3.25,12.0,425.0,68.21,45.49
2016,12,6,14,0,820.0,69.0,3.3,12.0,399.0,57.79,46.35
2016,12,6,14,15,799.5,67.0,3.25,11.5,367.5,56.47,45.33
2016,12,6,14,30,779.0,65.0,3.2,11.0,336.0,55.18,44.33
2016,12,6,14,45,745.0,62.5,3.2,11.0,299.0,53.41,42.76
2016,12,6,15,0,711.0,60.0,3.2,11.0,262.0,51.71,41.21
2016,12,6,15,15,665.0,55.5,2.8,10.5,222.0,48.26,38.09
2016,12,6,15,30,619.0,51.0,2.4,10.0,182.0,41.15,31.57
2016,12,6,15,45,544.0,44.5,2.05,10.0,141.0,36.21,26.81
2016,12,6,16,0,469.0,38.0,1.7,10.0,100.0,31.29,21.87
2016,12,6,16,15,341.5,28.5,1.6,9.5,64.5,23.58,13.42
2016,12,6,16,30,214.0,19.0,1.5,9.0,29.0,15.85,0.0
2016,12,6,16,45,107.0,9.5,1.4,8.5,14.5,8.11,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,0.6,5.0,11.0,9.39,0.0
2016,12,7,7,30,0.0,22.0,0.5,5.0,22.0,24.7,0.0
2016,12,7,7,45,99.5,34.5,0.45,5.5,48.0,134.65,101.33
2016,12,7,8,0,199.0,47.0,0.4,6.0,74.0,226.52,187.03
2016,12,7,8,15,223.5,62.5,0.5,6.0,103.0,244.96,206.01
2016,12,7,8,30,248.0,78.0,0.6,6.0,132.0,277.34,235.11
2016,12,7,8,45,263.5,92.5,0.75,6.5,159.5,300.94,255.47
2016,12,7,9,0,279.0,107.0,0.9,7.0,187.0,323.16,273.94
2016,12,7,9,15,290.5,119.5,0.95,7.0,212.5,338.62,286.43
2016,12,7,9,30,302.0,132.0,1.0,7.0,238.0,352.57,297.31
2016,12,7,9,45,359.5,136.0,1.1,7.5,273.0,397.65,333.07
2016,12,7,10,0,417.0,140.0,1.2,8.0,308.0,426.43,354.92
2016,12,7,10,15,310.5,166.0,1.2,8.0,295.5,364.11,302.49
2016,12,7,10,30,204.0,192.0,1.2,8.0,283.0,306.76,254.33
2016,12,7,10,45,351.5,174.5,1.3,8.5,338.5,369.12,304.71
2016,12,7,11,0,499.0,157.0,1.4,9.0,394.0,422.45,345.0
2016,12,7,11,15,395.5,182.5,1.45,9.0,373.0,373.51,303.7
2016,12,7,11,30,292.0,208.0,1.5,9.0,352.0,323.04,262.13
2016,12,7,11,45,257.0,214.5,1.6,9.0,342.0,297.32,240.38
2016,12,7,12,0,222.0,221.0,1.7,9.0,332.0,269.55,216.94
2016,12,7,12,15,111.0,158.5,1.85,9.0,214.0,169.57,135.98
2016,12,7,12,30,0.0,96.0,2.0,9.0,96.0,79.53,62.94
2016,12,7,12,45,5.0,132.5,2.15,9.5,135.0,109.38,88.19
2016,12,7,13,0,10.0,169.0,2.3,10.0,174.0,136.7,110.87
2016,12,7,13,15,93.5,181.0,2.4,10.0,223.0,150.39,118.69
2016,12,7,13,30,177.0,193.0,2.5,10.0,272.0,152.22,118.16
2016,12,7,13,45,101.5,173.5,2.6,10.0,218.5,124.21,100.09
2016,12,7,14,0,26.0,154.0,2.7,10.0,165.0,118.13,100.58
2016,12,7,14,15,23.5,142.5,2.65,10.0,152.0,109.67,93.2
2016,12,7,14,30,21.0,131.0,2.6,10.0,139.0,101.08,85.66
2016,12,7,14,45,17.5,117.5,2.6,10.0,124.0,91.04,76.75
2016,12,7,15,0,14.0,104.0,2.6,10.0,109.0,80.89,67.63
2016,12,7,15,15,8.5,89.5,2.5,9.5,92.5,69.93,57.78
2016,12,7,15,30,3.0,75.0,2.4,9.0,76.0,58.87,47.66
2016,12,7,15,45,1.5,58.0,2.3,9.0,58.5,46.03,35.69
2016,12,7,16,0,0.0,41.0,2.2,9.0,41.0,33.02,23.48
2016,12,7,16,15,0.0,26.5,2.2,9.0,26.5,21.65,11.88
2016,12,7,16,30,0.0,12.0,2.2,9.0,12.0,9.89,0.0
2016,12,7,16,45,0.0,6.0,2.2,9.0,6.0,5.12,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,88.0,9.0,4.2,13.0,13.0,62.44,0.0
2016,12,8,7,30,176.0,18.0,4.2,13.0,26.0,158.66,0.0
2016,12,8,7,45,294.5,28.0,4.2,13.5,59.5,268.03,198.25
2016,12,8,8,0,413.0,38.0,4.2,14.0,93.0,358.14,291.79
2016,12,8,8,15,485.5,45.0,4.15,14.0,131.5,415.44,344.41
2016,12,8,8,30,558.0,52.0,4.1,14.0,170.0,471.69,393.33
2016,12,8,8,45,486.5,71.5,4.1,14.5,189.5,443.42,370.42
2016,12,8,9,0,415.0,91.0,4.1,15.0,209.0,408.68,341.32
2016,12,8,9,15,437.5,99.5,4.0,15.0,238.5,426.29,355.52
2016,12,8,9,30,460.0,108.0,3.9,15.0,268.0,441.73,367.17
2016,12,8,9,45,413.5,128.0,3.85,15.0,281.5,423.34,350.51
2016,12,8,10,0,367.0,148.0,3.8,15.0,295.0,391.19,323.06
2016,12,8,10,15,429.5,146.0,3.7,15.0,328.5,426.35,350.34
2016,12,8,10,30,492.0,144.0,3.6,15.0,362.0,444.89,363.65
2016,12,8,10,45,415.5,166.5,3.55,15.5,356.0,406.37,329.97
2016,12,8,11,0,339.0,189.0,3.5,16.0,350.0,361.11,291.53
2016,12,8,11,15,313.0,198.5,3.4,16.0,349.5,340.84,273.76
2016,12,8,11,30,287.0,208.0,3.3,16.0,349.0,320.98,256.29
2016,12,8,11,45,285.0,210.5,3.2,16.0,352.0,305.53,242.21
2016,12,8,12,0,283.0,213.0,3.1,16.0,355.0,289.38,227.42
2016,12,8,12,15,191.0,215.5,3.0,16.0,311.0,240.84,188.64
2016,12,8,12,30,99.0,218.0,2.9,16.0,267.0,202.48,159.17
2016,12,8,12,45,117.5,214.0,2.85,16.0,271.0,195.22,152.02
2016,12,8,13,0,136.0,210.0,2.8,16.0,275.0,184.84,142.29
2016,12,8,13,15,138.5,202.0,2.7,16.0,265.5,167.69,128.2
2016,12,8,13,30,141.0,194.0,2.6,16.0,256.0,150.22,115.08
2016,12,8,13,45,141.0,182.5,2.55,16.0,242.0,130.37,102.47
2016,12,8,14,0,141.0,171.0,2.5,16.0,228.0,120.45,100.29
2016,12,8,14,15,135.5,158.5,2.35,16.0,209.5,112.61,93.61
2016,12,8,14,30,130.0,146.0,2.2,16.0,191.0,104.55,86.7
2016,12,8,14,45,125.5,130.5,2.1,16.0,170.5,94.56,78.03
2016,12,8,15,0,121.0,115.0,2.0,16.0,150.0,84.29,69.02
2016,12,8,15,15,110.5,98.5,1.8,15.5,126.5,73.11,59.21
2016,12,8,15,30,100.0,82.0,1.6,15.0,103.0,61.66,48.96
2016,12,8,15,45,83.5,65.0,1.45,15.0,79.5,49.58,37.92
2016,12,8,16,0,67.0,48.0,1.3,15.0,56.0,37.23,26.5
2016,12,8,16,15,33.5,32.0,1.25,14.5,36.0,25.25,14.42
2016,12,8,16,30,0.0,16.0,1.2,14.0,16.0,13.15,0.0
2016,12,8,16,45,0.0,8.0,1.15,14.0,8.0,6.83,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.0,1.1,13.0,13.0,11.1,0.0
2016,12,9,7,30,0.0,26.0,1.2,13.0,26.0,35.61,0.0
2016,12,9,7,45,232.5,30.5,1.3,13.5,61.0,229.64,165.72
2016,12,9,8,0,465.0,35.0,1.4,14.0,96.0,388.44,311.71
2016,12,9,8,15,535.0,41.0,1.6,14.0,135.0,442.8,361.22
2016,12,9,8,30,605.0,47.0,1.8,14.0,174.0,490.65,403.29
2016,12,9,8,45,655.5,50.0,2.05,14.5,213.0,526.41,433.33
2016,12,9,9,0,706.0,53.0,2.3,15.0,252.0,559.19,459.64
2016,12,9,9,15,484.5,93.5,2.4,15.0,238.5,449.95,371.44
2016,12,9,9,30,263.0,134.0,2.5,15.0,225.0,329.58,272.36
2016,12,9,9,45,224.5,151.0,2.6,15.5,234.0,315.62,259.81
2016,12,9,10,0,186.0,168.0,2.7,16.0,243.0,289.62,237.2
2016,12,9,10,15,233.0,174.5,2.75,16.0,274.0,326.9,266.98
2016,12,9,10,30,280.0,181.0,2.8,16.0,305.0,349.6,284.39
2016,12,9,10,45,319.5,183.0,2.9,16.5,329.5,360.25,291.35
2016,12,9,11,0,359.0,185.0,3.0,17.0,354.0,367.74,295.41
2016,12,9,11,15,363.0,189.0,2.9,17.0,363.5,356.37,284.51
2016,12,9,11,30,367.0,193.0,2.8,17.0,373.0,343.55,272.32
2016,12,9,11,45,274.5,207.5,2.75,17.0,343.0,298.88,235.74
2016,12,9,12,0,182.0,222.0,2.7,17.0,313.0,256.03,201.42
2016,12,9,12,15,124.0,216.5,2.6,17.0,278.0,220.1,172.75
2016,12,9,12,30,66.0,211.0,2.5,17.0,243.0,188.17,147.94
2016,12,9,12,45,432.0,144.0,2.45,17.0,348.5,216.36,156.69
2016,12,9,13,0,798.0,77.0,2.4,17.0,454.0,209.14,133.11
2016,12,9,13,15,520.0,132.0,2.25,17.0,374.0,165.47,109.15
2016,12,9,13,30,242.0,187.0,2.1,17.0,294.0,151.02,111.58
2016,12,9,13,45,257.5,174.0,2.0,17.0,282.0,124.5,95.83
2016,12,9,14,0,273.0,161.0,1.9,17.0,270.0,112.22,92.73
