Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,15,267.5,148.5,1.7,16.5,248.5,104.66,86.49
2016,12,9,14,30,262.0,136.0,1.5,16.0,227.0,96.93,80.01
2016,12,9,14,45,254.0,121.5,1.35,16.0,202.0,87.73,72.02
2016,12,9,15,0,246.0,107.0,1.2,16.0,177.0,78.28,63.73
2016,12,9,15,15,229.5,92.5,1.1,15.5,150.0,68.51,55.15
2016,12,9,15,30,213.0,78.0,1.0,15.0,123.0,58.49,46.19
2016,12,9,15,45,186.0,62.0,0.9,15.0,95.0,47.15,35.81
2016,12,9,16,0,159.0,46.0,0.8,15.0,67.0,35.52,25.05
2016,12,9,16,15,79.5,32.5,0.75,15.0,43.0,25.24,14.43
2016,12,9,16,30,0.0,19.0,0.7,15.0,19.0,15.33,0.0
2016,12,9,16,45,0.0,9.5,0.7,15.0,9.5,8.11,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,4.1,15.0,1.0,0.85,0.0
2016,12,10,7,30,0.0,2.0,4.1,15.0,2.0,1.71,0.0
2016,12,10,7,45,0.0,5.5,4.1,15.0,5.5,4.51,0.0
2016,12,10,8,0,0.0,9.0,4.1,15.0,9.0,7.39,0.43
2016,12,10,8,15,0.0,13.0,4.05,15.0,13.0,10.68,3.35
2016,12,10,8,30,0.0,17.0,4.0,15.0,17.0,13.98,6.26
2016,12,10,8,45,0.0,21.0,3.95,15.0,21.0,17.29,9.15
2016,12,10,9,0,0.0,25.0,3.9,15.0,25.0,20.6,12.03
2016,12,10,9,15,0.0,29.0,3.95,15.0,29.0,23.91,14.88
2016,12,10,9,30,0.0,33.0,4.0,15.0,33.0,27.23,17.72
2016,12,10,9,45,0.0,19.0,4.1,15.0,19.0,15.66,7.78
2016,12,10,10,0,0.0,5.0,4.2,15.0,5.0,4.12,0.0
2016,12,10,10,15,0.0,36.0,4.15,15.0,36.0,29.74,19.78
2016,12,10,10,30,0.0,67.0,4.1,15.0,67.0,55.54,41.65
2016,12,10,10,45,0.0,54.5,4.05,15.5,54.5,45.13,32.7
2016,12,10,11,0,0.0,42.0,4.0,16.0,42.0,34.74,23.82
2016,12,10,11,15,0.0,43.0,3.85,16.0,43.0,35.58,24.51
2016,12,10,11,30,0.0,44.0,3.7,16.0,44.0,36.41,25.2
2016,12,10,11,45,0.0,68.5,3.6,16.0,68.5,56.82,42.37
2016,12,10,12,0,0.0,93.0,3.5,16.0,93.0,77.22,59.45
2016,12,10,12,15,0.0,59.0,3.35,16.0,59.0,48.89,35.69
2016,12,10,12,30,0.0,25.0,3.2,16.0,25.0,20.65,11.87
2016,12,10,12,45,0.0,17.0,3.05,16.0,17.0,14.03,6.27
2016,12,10,13,0,0.0,9.0,2.9,16.0,9.0,7.42,0.65
2016,12,10,13,15,0.0,41.0,2.8,16.0,41.0,33.91,23.16
2016,12,10,13,30,0.0,73.0,2.7,16.0,73.0,60.55,45.7
2016,12,10,13,45,0.0,82.5,2.6,16.0,82.5,68.16,52.15
2016,12,10,14,0,0.0,92.0,2.5,16.0,92.0,75.04,60.77
2016,12,10,14,15,0.0,85.0,2.35,15.5,85.0,69.51,56.11
2016,12,10,14,30,0.0,78.0,2.2,15.0,78.0,63.93,51.36
2016,12,10,14,45,0.0,69.0,2.05,15.0,69.0,56.81,45.08
2016,12,10,15,0,0.0,60.0,1.9,15.0,60.0,49.62,38.69
2016,12,10,15,15,0.0,51.0,1.8,14.5,51.0,42.21,32.1
2016,12,10,15,30,0.0,42.0,1.7,14.0,42.0,34.73,25.35
2016,12,10,15,45,0.0,32.5,1.6,14.0,32.5,26.84,18.1
2016,12,10,16,0,0.0,23.0,1.5,14.0,23.0,18.96,10.83
2016,12,10,16,15,0.0,14.5,1.45,14.0,14.5,11.93,3.9
2016,12,10,16,30,0.0,6.0,1.4,14.0,6.0,4.92,0.0
2016,12,10,16,45,0.0,3.0,1.35,14.0,3.0,2.56,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,10.0,0.85,7.0,10.0,8.54,0.0
2016,12,11,7,30,0.0,20.0,0.8,7.0,20.0,17.07,0.0
2016,12,11,7,45,128.0,31.5,0.75,7.5,47.5,147.85,103.57
2016,12,11,8,0,256.0,43.0,0.7,8.0,75.0,258.27,210.87
2016,12,11,8,15,295.5,56.0,0.75,8.5,106.5,298.25,247.91
2016,12,11,8,30,335.0,69.0,0.8,9.0,138.0,337.72,282.34
2016,12,11,8,45,361.0,80.5,0.9,9.5,169.0,364.97,305.54
2016,12,11,9,0,387.0,92.0,1.0,10.0,200.0,390.62,326.45
2016,12,11,9,15,405.0,102.0,1.1,10.0,228.0,407.24,339.9
2016,12,11,9,30,423.0,112.0,1.2,10.0,256.0,421.78,351.23
2016,12,11,9,45,382.0,130.5,1.3,10.5,269.5,405.73,336.52
2016,12,11,10,0,341.0,149.0,1.4,11.0,283.0,376.32,311.43
2016,12,11,10,15,189.5,162.5,1.5,11.0,238.0,277.19,229.27
2016,12,11,10,30,38.0,176.0,1.6,11.0,193.0,185.58,151.93
2016,12,11,10,45,127.0,190.0,1.75,11.5,249.5,252.78,207.75
2016,12,11,11,0,216.0,204.0,1.9,12.0,306.0,304.03,248.35
2016,12,11,11,15,117.5,194.0,1.9,12.0,249.5,235.29,191.33
2016,12,11,11,30,19.0,184.0,1.9,12.0,193.0,163.37,132.12
2016,12,11,11,45,14.0,179.5,1.95,12.5,186.5,155.39,125.35
2016,12,11,12,0,9.0,175.0,2.0,13.0,180.0,148.02,119.0
2016,12,11,12,15,64.0,196.5,1.95,13.0,228.5,182.74,146.29
2016,12,11,12,30,119.0,218.0,1.9,13.0,277.0,209.72,166.08
2016,12,11,12,45,83.0,206.5,1.9,13.0,247.0,182.35,144.21
2016,12,11,13,0,47.0,195.0,1.9,13.0,217.0,160.01,127.11
2016,12,11,13,15,23.5,156.0,1.95,13.0,167.0,127.12,101.0
2016,12,11,13,30,0.0,117.0,2.0,13.0,117.0,94.52,74.91
2016,12,11,13,45,0.0,119.0,2.05,13.0,119.0,95.09,75.54
2016,12,11,14,0,0.0,121.0,2.1,13.0,121.0,95.8,79.82
2016,12,11,14,15,0.0,111.5,2.0,12.5,111.5,88.59,73.7
2016,12,11,14,30,0.0,102.0,1.9,12.0,102.0,81.29,67.44
2016,12,11,14,45,0.0,90.5,1.85,12.0,90.5,72.5,59.65
2016,12,11,15,0,0.0,79.0,1.8,12.0,79.0,63.61,51.7
2016,12,11,15,15,0.0,67.0,1.5,11.5,67.0,54.27,43.33
2016,12,11,15,30,0.0,55.0,1.2,11.0,55.0,44.84,34.76
2016,12,11,15,45,0.0,42.5,0.95,11.0,42.5,34.94,25.6
2016,12,11,16,0,0.0,30.0,0.7,11.0,30.0,24.79,16.15
2016,12,11,16,15,0.0,19.0,0.7,10.5,19.0,15.67,7.09
2016,12,11,16,30,0.0,8.0,0.7,10.0,8.0,6.57,0.0
2016,12,11,16,45,0.0,4.0,0.75,9.5,4.0,3.41,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,0.95,7.0,7.5,6.4,0.0
2016,12,12,7,30,0.0,15.0,1.0,7.0,15.0,12.8,0.0
2016,12,12,7,45,78.0,29.0,1.1,7.5,38.5,109.59,73.58
2016,12,12,8,0,156.0,43.0,1.2,8.0,62.0,177.66,144.82
2016,12,12,8,15,179.5,59.0,1.25,8.0,89.5,211.13,176.58
2016,12,12,8,30,203.0,75.0,1.3,8.0,117.0,243.45,205.75
2016,12,12,8,45,218.5,90.0,1.4,8.5,143.5,267.76,226.85
2016,12,12,9,0,234.0,105.0,1.5,9.0,170.0,290.82,246.14
2016,12,12,9,15,244.5,119.0,1.4,9.5,194.5,307.87,259.4
2016,12,12,9,30,255.0,133.0,1.3,10.0,219.0,323.46,270.95
2016,12,12,9,45,330.5,135.0,1.25,10.5,258.0,364.81,303.96
2016,12,12,10,0,406.0,137.0,1.2,11.0,297.0,416.24,343.4
2016,12,12,10,15,428.5,143.0,1.1,11.0,321.5,422.77,346.54
2016,12,12,10,30,451.0,149.0,1.0,11.0,346.0,426.62,347.59
2016,12,12,10,45,486.0,148.5,0.95,11.5,369.0,428.07,346.24
2016,12,12,11,0,521.0,148.0,0.9,12.0,392.0,426.02,341.77
2016,12,12,11,15,435.0,171.0,0.95,12.0,378.0,383.29,306.54
2016,12,12,11,30,349.0,194.0,1.0,12.0,364.0,337.22,269.12
2016,12,12,11,45,344.5,197.0,1.05,12.5,366.0,319.35,252.95
2016,12,12,12,0,340.0,200.0,1.1,13.0,368.0,300.8,235.87
2016,12,12,12,15,250.5,209.0,1.1,13.0,332.5,258.73,202.21
2016,12,12,12,30,161.0,218.0,1.1,13.0,297.0,221.73,173.62
2016,12,12,12,45,169.0,213.0,1.15,13.0,294.0,207.32,160.83
2016,12,12,13,0,177.0,208.0,1.2,13.0,291.0,191.92,147.27
2016,12,12,13,15,131.5,198.5,1.15,13.0,259.5,165.43,127.55
2016,12,12,13,30,86.0,189.0,1.1,13.0,228.0,146.77,115.03
2016,12,12,13,45,113.0,180.0,1.1,13.0,227.0,129.12,102.27
2016,12,12,14,0,140.0,171.0,1.1,13.0,226.0,120.4,101.18
2016,12,12,14,15,134.5,158.5,1.0,12.5,208.0,112.57,94.65
2016,12,12,14,30,129.0,146.0,0.9,12.0,190.0,104.52,87.86
2016,12,12,14,45,123.5,130.5,0.85,12.0,169.5,94.53,79.12
2016,12,12,15,0,118.0,115.0,0.8,12.0,149.0,84.28,70.03
2016,12,12,15,15,108.0,98.5,0.75,11.5,126.0,73.12,60.12
2016,12,12,15,30,98.0,82.0,0.7,11.0,103.0,61.68,49.79
2016,12,12,15,45,83.0,65.0,0.65,11.0,80.0,49.62,38.63
2016,12,12,16,0,68.0,48.0,0.6,11.0,57.0,37.28,27.08
2016,12,12,16,15,34.0,32.0,0.6,10.5,36.5,25.29,14.96
2016,12,12,16,30,0.0,16.0,0.6,10.0,16.0,13.18,0.0
2016,12,12,16,45,0.0,8.0,0.65,10.0,8.0,6.83,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.0,10.5,4.0,3.41,0.0
2016,12,13,7,30,0.0,8.0,1.1,11.0,8.0,6.83,0.0
2016,12,13,7,45,0.0,22.5,1.2,11.5,22.5,19.65,7.83
2016,12,13,8,0,0.0,37.0,1.3,12.0,37.0,34.99,23.31
2016,12,13,8,15,2.5,54.0,1.35,12.0,54.5,54.07,40.26
2016,12,13,8,30,5.0,71.0,1.4,12.0,72.0,72.14,56.21
2016,12,13,8,45,12.0,86.5,1.5,12.5,89.5,90.69,72.39
2016,12,13,9,0,19.0,102.0,1.6,13.0,107.0,108.94,88.06
2016,12,13,9,15,24.0,116.0,1.55,13.0,123.5,133.97,109.26
2016,12,13,9,30,29.0,130.0,1.5,13.0,140.0,148.79,121.63
2016,12,13,9,45,160.5,142.0,1.45,13.5,204.0,252.78,209.4
2016,12,13,10,0,292.0,154.0,1.4,14.0,268.0,351.87,289.05
2016,12,13,10,15,314.0,162.0,1.4,14.0,291.5,362.56,296.03
2016,12,13,10,30,336.0,170.0,1.4,14.0,315.0,371.06,301.58
2016,12,13,10,45,336.0,178.5,1.4,14.0,329.0,365.56,295.77
2016,12,13,11,0,336.0,187.0,1.4,14.0,343.0,358.69,288.83
2016,12,13,11,15,187.0,192.0,1.4,14.0,279.5,267.51,215.14
2016,12,13,11,30,38.0,197.0,1.4,14.0,216.0,188.3,151.11
2016,12,13,11,45,20.0,180.5,1.4,14.0,190.5,158.8,127.15
2016,12,13,12,0,2.0,164.0,1.4,14.0,165.0,136.48,108.99
2016,12,13,12,15,1.0,152.0,1.3,14.0,152.5,125.43,99.91
2016,12,13,12,30,0.0,140.0,1.2,14.0,140.0,114.79,91.16
2016,12,13,12,45,0.0,136.5,1.15,14.0,136.5,111.39,88.39
2016,12,13,13,0,0.0,133.0,1.1,14.0,133.0,107.99,85.64
2016,12,13,13,15,0.0,74.5,1.05,14.0,74.5,61.81,47.01
2016,12,13,13,30,0.0,16.0,1.0,14.0,16.0,13.19,5.69
2016,12,13,13,45,91.0,92.5,0.95,14.0,129.0,73.64,55.98
2016,12,13,14,0,182.0,169.0,0.9,14.0,242.0,119.78,100.37
2016,12,13,14,15,176.5,156.5,0.8,14.0,222.5,111.91,93.48
2016,12,13,14,30,171.0,144.0,0.7,14.0,203.0,103.81,86.52
2016,12,13,14,45,162.5,129.0,0.65,14.0,180.5,94.03,78.03
2016,12,13,15,0,154.0,114.0,0.6,14.0,158.0,84.0,69.21
2016,12,13,15,15,141.0,98.0,0.55,13.5,133.5,73.07,59.6
2016,12,13,15,30,128.0,82.0,0.5,13.0,109.0,61.88,49.57
2016,12,13,15,45,108.0,65.0,0.45,13.0,84.5,49.77,38.46
2016,12,13,16,0,88.0,48.0,0.4,13.0,60.0,37.38,26.95
2016,12,13,16,15,44.0,32.5,0.4,13.0,38.5,25.68,15.16
2016,12,13,16,30,0.0,17.0,0.4,13.0,17.0,13.93,0.0
2016,12,13,16,45,0.0,8.5,0.45,13.0,8.5,7.26,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.9,12.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.1,12.0,8.0,6.83,0.0
2016,12,14,7,45,0.0,21.5,2.3,12.5,21.5,18.37,6.52
2016,12,14,8,0,0.0,35.0,2.5,13.0,35.0,32.32,20.92
2016,12,14,8,15,0.0,51.5,2.55,13.0,51.5,49.2,35.89
2016,12,14,8,30,0.0,68.0,2.6,13.0,68.0,65.1,49.87
2016,12,14,8,45,5.0,83.5,2.65,13.5,85.0,82.5,65.01
2016,12,14,9,0,10.0,99.0,2.7,14.0,102.0,99.58,79.67
2016,12,14,9,15,14.5,112.5,2.75,14.0,117.0,113.74,91.77
2016,12,14,9,30,19.0,126.0,2.8,14.0,132.0,127.73,103.58
2016,12,14,9,45,24.0,138.5,2.85,14.5,147.5,140.73,114.21
2016,12,14,10,0,29.0,151.0,2.9,15.0,163.0,163.2,132.55
2016,12,14,10,15,80.0,170.0,2.9,15.0,204.5,209.78,171.47
2016,12,14,10,30,131.0,189.0,2.9,15.0,246.0,262.96,214.8
2016,12,14,10,45,65.5,161.5,2.95,15.0,190.0,182.36,147.72
2016,12,14,11,0,0.0,134.0,3.0,15.0,134.0,113.33,89.9
2016,12,14,11,15,161.0,166.0,3.0,15.0,244.0,231.01,187.18
2016,12,14,11,30,322.0,198.0,3.0,15.0,354.0,329.42,264.25
2016,12,14,11,45,161.0,159.0,3.0,15.0,237.0,206.71,164.87
2016,12,14,12,0,0.0,120.0,3.0,15.0,120.0,99.53,78.19
2016,12,14,12,15,152.0,161.5,3.0,15.0,235.5,186.48,146.75
2016,12,14,12,30,304.0,203.0,3.0,15.0,351.0,252.89,194.79
2016,12,14,12,45,297.0,201.5,3.0,15.0,343.5,230.1,174.37
2016,12,14,13,0,290.0,200.0,3.0,15.0,336.0,207.38,154.76
2016,12,14,13,15,154.5,183.0,2.95,15.0,255.0,159.04,120.88
2016,12,14,13,30,19.0,166.0,2.9,15.0,174.0,130.94,103.98
2016,12,14,13,45,11.0,152.5,2.9,15.0,157.5,118.49,94.34
2016,12,14,14,0,3.0,139.0,2.9,15.0,141.0,108.03,89.91
2016,12,14,14,15,1.5,128.5,2.75,15.0,129.5,100.21,83.19
2016,12,14,14,30,0.0,118.0,2.6,15.0,118.0,92.28,76.32
2016,12,14,14,45,0.0,105.5,2.5,15.0,105.5,82.91,68.12
2016,12,14,15,0,0.0,93.0,2.4,15.0,93.0,73.42,59.74
2016,12,14,15,15,0.0,78.5,2.25,14.5,78.5,62.44,50.04
2016,12,14,15,30,0.0,64.0,2.1,14.0,64.0,51.34,40.07
2016,12,14,15,45,0.0,50.0,1.95,14.0,50.0,40.46,30.11
2016,12,14,16,0,0.0,36.0,1.8,14.0,36.0,29.47,19.96
2016,12,14,16,15,0.0,23.0,1.8,13.5,23.0,19.0,9.74
2016,12,14,16,30,0.0,10.0,1.8,13.0,10.0,8.23,0.0
2016,12,14,16,45,0.0,5.0,1.8,13.0,5.0,4.27,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,4.2,14.0,2.5,0.0,0.0
2016,12,15,7,30,0.0,5.0,4.2,14.0,5.0,4.27,0.0
2016,12,15,7,45,0.0,14.5,4.25,14.0,14.5,11.94,1.94
2016,12,15,8,0,0.0,24.0,4.3,14.0,24.0,19.81,10.53
2016,12,15,8,15,0.0,35.5,4.2,14.0,35.5,29.35,19.05
2016,12,15,8,30,0.0,47.0,4.1,14.0,47.0,39.73,28.17
2016,12,15,8,45,0.0,58.5,4.05,14.0,58.5,50.19,37.32
2016,12,15,9,0,0.0,70.0,4.0,14.0,70.0,60.5,46.25
2016,12,15,9,15,0.0,81.0,4.05,14.0,81.0,70.18,54.55
2016,12,15,9,30,0.0,92.0,4.1,14.0,92.0,79.77,62.69
2016,12,15,9,45,0.0,84.0,4.15,14.5,84.0,70.98,55.04
2016,12,15,10,0,0.0,76.0,4.2,15.0,76.0,63.21,48.28
2016,12,15,10,15,0.0,93.0,4.2,15.0,93.0,78.24,60.92
2016,12,15,10,30,0.0,110.0,4.2,15.0,110.0,93.15,73.38
2016,12,15,10,45,0.0,86.5,4.2,15.0,86.5,72.02,55.5
2016,12,15,11,0,0.0,63.0,4.2,15.0,63.0,52.21,38.73
2016,12,15,11,15,0.0,103.5,4.15,15.0,103.5,86.39,67.49
2016,12,15,11,30,0.0,144.0,4.1,15.0,144.0,120.66,96.05
2016,12,15,11,45,0.0,145.5,4.1,15.5,145.5,121.24,96.26
2016,12,15,12,0,0.0,147.0,4.1,16.0,147.0,121.8,96.53
2016,12,15,12,15,0.0,147.0,4.1,16.0,147.0,121.1,95.95
2016,12,15,12,30,0.0,147.0,4.1,16.0,147.0,120.37,95.37
2016,12,15,12,45,0.0,131.5,4.2,16.0,131.5,107.51,84.75
2016,12,15,13,0,0.0,116.0,4.3,16.0,116.0,94.93,74.34
2016,12,15,13,15,0.0,108.0,4.45,16.0,108.0,88.33,68.91
2016,12,15,13,30,0.0,100.0,4.6,16.0,100.0,81.81,63.54
2016,12,15,13,45,0.0,73.0,4.75,16.0,73.0,60.55,45.73
2016,12,15,14,0,0.0,46.0,4.9,16.0,46.0,38.04,28.15
2016,12,15,14,15,0.0,42.5,4.9,15.5,42.5,35.12,25.67
2016,12,15,14,30,0.0,39.0,4.9,15.0,39.0,32.21,23.16
2016,12,15,14,45,0.0,35.0,4.95,15.0,35.0,28.89,20.21
2016,12,15,15,0,0.0,31.0,5.0,15.0,31.0,25.57,17.24
2016,12,15,15,15,0.0,26.0,4.9,15.0,26.0,21.42,13.5
2016,12,15,15,30,0.0,21.0,4.8,15.0,21.0,17.29,9.73
2016,12,15,15,45,0.0,16.5,4.7,15.0,16.5,13.57,6.31
2016,12,15,16,0,0.0,12.0,4.6,15.0,12.0,9.86,2.88
2016,12,15,16,15,0.0,7.5,4.5,15.0,7.5,6.15,0.0
2016,12,15,16,30,0.0,3.0,4.4,15.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,4.3,15.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,46.5,7.5,3.7,8.0,9.0,0.0,0.0
2016,12,16,7,30,93.0,15.0,3.8,8.0,18.0,71.09,0.0
2016,12,16,7,45,239.5,27.0,3.9,8.5,50.5,220.66,134.27
2016,12,16,8,0,386.0,39.0,4.0,9.0,83.0,337.25,274.81
2016,12,16,8,15,470.5,47.0,4.15,9.0,123.0,404.1,339.07
2016,12,16,8,30,555.0,55.0,4.3,9.0,163.0,469.74,397.87
2016,12,16,8,45,277.5,66.0,4.5,9.5,120.0,290.04,247.61
2016,12,16,9,0,0.0,77.0,4.7,10.0,77.0,68.09,53.42
2016,12,16,9,15,0.0,89.0,4.75,10.0,89.0,78.6,62.69
2016,12,16,9,30,0.0,101.0,4.8,10.0,101.0,89.0,71.64
2016,12,16,9,45,0.0,111.5,4.85,10.5,111.5,97.79,78.97
2016,12,16,10,0,0.0,122.0,4.9,11.0,122.0,106.51,86.17
2016,12,16,10,15,113.0,154.0,4.9,11.0,202.5,223.19,186.64
2016,12,16,10,30,226.0,186.0,4.9,11.0,283.0,314.96,263.29
2016,12,16,10,45,231.0,192.5,4.9,11.0,295.5,313.45,260.8
2016,12,16,11,0,236.0,199.0,4.9,11.0,308.0,319.45,264.52
2016,12,16,11,15,415.0,167.0,4.85,11.0,365.0,371.57,305.95
2016,12,16,11,30,594.0,135.0,4.8,11.0,422.0,407.7,331.94
2016,12,16,11,45,583.0,141.5,4.8,11.0,425.5,381.12,306.9
2016,12,16,12,0,572.0,148.0,4.8,11.0,429.0,349.73,277.84
2016,12,16,12,15,719.5,114.5,4.7,11.0,465.5,343.57,265.39
2016,12,16,12,30,867.0,81.0,4.6,11.0,502.0,322.07,238.09
2016,12,16,12,45,864.5,79.5,4.6,11.0,492.5,275.96,194.34
2016,12,16,13,0,862.0,78.0,4.6,11.0,483.0,228.65,150.68
2016,12,16,13,15,854.0,77.0,4.55,11.0,465.5,179.96,109.11
2016,12,16,13,30,846.0,76.0,4.5,11.0,448.0,130.99,73.75
2016,12,16,13,45,830.5,75.0,4.5,11.0,423.5,81.69,50.65
2016,12,16,14,0,815.0,74.0,4.5,11.0,399.0,61.65,50.0
2016,12,16,14,15,795.0,71.5,4.4,10.5,368.5,60.0,48.69
2016,12,16,14,30,775.0,69.0,4.3,10.0,338.0,58.39,47.39
2016,12,16,14,45,744.0,66.0,4.2,10.0,302.0,56.29,45.53
2016,12,16,15,0,713.0,63.0,4.1,10.0,266.0,54.25,43.67
2016,12,16,15,15,668.0,58.5,3.75,9.5,226.5,46.66,36.8
2016,12,16,15,30,623.0,54.0,3.4,9.0,187.0,43.55,33.88
2016,12,16,15,45,554.0,47.0,3.05,9.0,146.5,38.26,28.79
2016,12,16,16,0,485.0,40.0,2.7,9.0,106.0,32.97,23.53
2016,12,16,16,15,242.5,36.0,2.55,8.5,69.0,27.88,17.5
2016,12,16,16,30,0.0,32.0,2.4,8.0,32.0,24.01,0.0
2016,12,16,16,45,0.0,16.0,2.25,8.0,16.0,13.66,0.0
2016,12,16,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,15,113.5,6.5,1.2,2.5,9.5,0.0,0.0
2016,12,17,7,30,227.0,13.0,1.2,3.0,19.0,153.21,0.0
2016,12,17,7,45,372.0,22.5,1.3,3.5,55.0,291.92,173.16
2016,12,17,8,0,517.0,32.0,1.4,4.0,91.0,406.34,331.38
2016,12,17,8,15,594.0,38.5,1.55,4.5,133.0,468.42,392.03
2016,12,17,8,30,671.0,45.0,1.7,5.0,175.0,528.64,445.13
2016,12,17,8,45,718.0,49.0,1.9,5.5,216.0,563.77,475.9
2016,12,17,9,0,765.0,53.0,2.1,6.0,257.0,595.8,502.59
2016,12,17,9,15,795.5,56.0,2.2,6.5,295.0,612.38,515.22
2016,12,17,9,30,826.0,59.0,2.3,7.0,333.0,625.46,524.28
2016,12,17,9,45,847.0,61.5,2.4,7.5,365.5,628.16,524.56
2016,12,17,10,0,868.0,64.0,2.5,8.0,398.0,627.19,521.55
2016,12,17,10,15,882.0,65.5,2.5,8.0,425.0,612.87,508.36
2016,12,17,10,30,896.0,67.0,2.5,8.0,452.0,599.65,495.61
2016,12,17,10,45,904.5,68.5,2.55,8.5,471.5,579.85,476.62
2016,12,17,11,0,913.0,70.0,2.6,9.0,491.0,556.74,454.64
2016,12,17,11,15,918.0,70.5,2.6,9.0,503.5,527.64,428.1
2016,12,17,11,30,923.0,71.0,2.6,9.0,516.0,495.62,398.58
2016,12,17,11,45,923.5,71.5,2.6,9.5,520.5,458.89,363.95
2016,12,17,12,0,924.0,72.0,2.6,10.0,525.0,419.78,326.73
2016,12,17,12,15,922.5,72.0,2.55,10.0,522.0,377.33,286.65
2016,12,17,12,30,921.0,72.0,2.5,10.0,519.0,333.01,244.5
2016,12,17,12,45,912.0,72.5,2.5,10.0,507.5,285.61,200.1
2016,12,17,13,0,903.0,73.0,2.5,10.0,496.0,237.38,156.05
2016,12,17,13,15,894.5,72.0,2.4,10.0,478.0,187.45,113.51
2016,12,17,13,30,886.0,71.0,2.3,10.0,460.0,131.92,72.76
2016,12,17,13,45,872.0,69.5,2.25,10.0,435.0,80.29,48.06
2016,12,17,14,0,858.0,68.0,2.2,10.0,410.0,57.5,46.46
2016,12,17,14,15,838.5,66.0,2.05,10.0,379.0,56.13,45.31
2016,12,17,14,30,819.0,64.0,1.9,10.0,348.0,54.78,44.16
2016,12,17,14,45,790.0,61.0,1.75,10.0,311.5,52.57,42.19
2016,12,17,15,0,761.0,58.0,1.6,10.0,275.0,50.39,40.21
2016,12,17,15,15,717.5,53.5,1.4,9.0,234.5,46.84,37.08
2016,12,17,15,30,674.0,49.0,1.2,8.0,194.0,43.3,33.84
2016,12,17,15,45,605.0,43.5,1.05,7.5,152.5,38.75,29.47
2016,12,17,16,0,536.0,38.0,0.9,7.0,111.0,31.42,22.43
2016,12,17,16,15,268.0,36.5,0.95,6.5,73.0,28.32,18.18
2016,12,17,16,30,0.0,35.0,1.0,6.0,35.0,25.84,0.0
2016,12,17,16,45,0.0,17.5,1.05,6.0,17.5,14.94,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,109.5,6.0,1.15,0.5,9.0,0.0,0.0
2016,12,18,7,30,219.0,12.0,1.3,1.0,18.0,147.21,0.0
2016,12,18,7,45,367.5,21.5,1.5,2.0,53.0,287.65,163.78
2016,12,18,8,0,516.0,31.0,1.7,3.0,88.0,404.69,331.27
2016,12,18,8,15,594.5,37.0,1.7,3.5,130.0,467.08,392.69
2016,12,18,8,30,673.0,43.0,1.7,4.0,172.0,527.66,445.84
2016,12,18,8,45,723.0,46.5,1.7,4.5,213.5,564.1,476.84
2016,12,18,9,0,773.0,50.0,1.7,5.0,255.0,597.51,503.6
2016,12,18,9,15,805.0,53.0,1.7,5.5,293.5,615.08,516.43
2016,12,18,9,30,837.0,56.0,1.7,6.0,332.0,629.17,525.68
2016,12,18,9,45,857.0,58.5,1.75,6.5,365.0,631.23,525.27
2016,12,18,10,0,877.0,61.0,1.8,7.0,398.0,625.01,518.2
2016,12,18,10,15,892.0,62.5,1.8,7.5,425.5,615.9,508.16
2016,12,18,10,30,907.0,64.0,1.8,8.0,453.0,603.24,495.04
2016,12,18,10,45,917.0,65.5,1.85,8.5,473.5,584.17,476.91
2016,12,18,11,0,927.0,67.0,1.9,9.0,494.0,561.68,455.71
2016,12,18,11,15,933.0,67.5,1.9,9.0,507.0,532.8,429.61
2016,12,18,11,30,939.0,68.0,1.9,9.0,520.0,500.89,400.47
2016,12,18,11,45,941.0,68.5,1.95,9.5,525.0,464.35,366.44
2016,12,18,12,0,943.0,69.0,2.0,10.0,530.0,425.27,329.6
2016,12,18,12,15,942.0,68.5,2.05,10.0,527.5,381.88,289.16
2016,12,18,12,30,941.0,68.0,2.1,10.0,525.0,336.56,246.44
2016,12,18,12,45,936.5,67.5,2.2,10.0,514.5,288.63,201.57
2016,12,18,13,0,932.0,67.0,2.3,10.0,504.0,239.47,156.53
2016,12,18,13,15,923.5,66.0,2.35,10.0,486.0,188.29,112.86
2016,12,18,13,30,915.0,65.0,2.4,10.0,468.0,136.71,75.38
2016,12,18,13,45,901.5,64.0,2.5,10.0,442.5,84.73,50.47
2016,12,18,14,0,888.0,63.0,2.6,10.0,417.0,60.08,48.78
2016,12,18,14,15,869.0,61.0,2.5,10.0,385.5,58.15,47.12
2016,12,18,14,30,850.0,59.0,2.4,10.0,354.0,51.11,40.83
2016,12,18,14,45,821.0,56.5,2.3,10.0,317.5,49.19,39.12
2016,12,18,15,0,792.0,54.0,2.2,10.0,281.0,47.29,37.4
2016,12,18,15,15,750.5,50.0,1.9,9.0,240.5,44.07,34.56
2016,12,18,15,30,709.0,46.0,1.6,8.0,200.0,40.86,31.62
2016,12,18,15,45,642.0,41.0,1.35,7.5,157.5,36.65,27.58
2016,12,18,16,0,575.0,36.0,1.1,7.0,115.0,32.5,23.4
2016,12,18,16,15,456.5,27.5,1.1,6.5,76.0,24.91,15.39
2016,12,18,16,30,338.0,19.0,1.1,6.0,37.0,17.3,0.0
2016,12,18,16,45,169.0,9.5,1.15,5.5,18.5,8.11,0.0
2016,12,18,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,15,90.5,6.0,1.15,1.5,8.0,0.0,0.0
2016,12,19,7,30,181.0,12.0,1.3,2.0,16.0,123.34,0.0
2016,12,19,7,45,325.0,22.0,1.45,3.0,49.5,268.36,143.95
2016,12,19,8,0,469.0,32.0,1.6,4.0,83.0,384.28,312.53
2016,12,19,8,15,549.0,38.5,1.65,4.5,124.0,438.18,367.62
2016,12,19,8,30,629.0,45.0,1.7,5.0,165.0,500.37,422.33
2016,12,19,8,45,679.5,49.5,1.75,5.5,205.5,538.56,455.0
2016,12,19,9,0,730.0,54.0,1.8,6.0,246.0,573.8,483.6
2016,12,19,9,15,762.0,57.0,1.85,6.5,283.5,591.81,497.19
2016,12,19,9,30,794.0,60.0,1.9,7.0,321.0,606.38,507.28
2016,12,19,9,45,816.5,62.0,2.0,7.5,353.5,610.07,508.5
2016,12,19,10,0,839.0,64.0,2.1,8.0,386.0,610.14,506.5
2016,12,19,10,15,854.0,65.5,2.2,8.5,412.5,601.38,497.24
2016,12,19,10,30,869.0,67.0,2.3,9.0,439.0,589.07,484.89
2016,12,19,10,45,877.5,69.0,2.4,9.5,458.5,567.04,464.63
2016,12,19,11,0,886.0,71.0,2.5,10.0,478.0,545.44,444.2
2016,12,19,11,15,891.5,71.5,2.45,10.0,490.5,517.61,418.69
2016,12,19,11,30,897.0,72.0,2.4,10.0,503.0,486.9,390.31
2016,12,19,11,45,898.0,72.5,2.4,10.5,508.0,451.5,357.03
2016,12,19,12,0,899.0,73.0,2.4,11.0,513.0,413.73,321.21
2016,12,19,12,15,898.0,73.0,2.4,11.0,510.5,372.63,282.63
2016,12,19,12,30,897.0,73.0,2.4,11.0,508.0,329.65,241.94
2016,12,19,12,45,892.5,72.5,2.45,11.0,498.0,283.7,198.87
2016,12,19,13,0,888.0,72.0,2.5,11.0,488.0,236.57,155.68
2016,12,19,13,15,726.5,99.5,2.45,11.0,431.5,179.67,114.06
2016,12,19,13,30,565.0,127.0,2.4,11.0,375.0,144.18,94.91
2016,12,19,13,45,575.5,116.5,2.35,11.0,358.0,102.01,70.51
2016,12,19,14,0,586.0,106.0,2.3,11.0,341.0,77.24,63.9
2016,12,19,14,15,694.0,84.5,2.1,10.5,342.0,63.43,51.77
2016,12,19,14,30,802.0,63.0,1.9,10.0,343.0,53.79,43.24
2016,12,19,14,45,773.0,60.0,1.75,10.0,307.0,51.57,41.28
2016,12,19,15,0,744.0,57.0,1.6,10.0,271.0,49.37,39.29
2016,12,19,15,15,701.0,53.0,1.4,9.5,231.5,46.25,36.48
2016,12,19,15,30,658.0,49.0,1.2,9.0,192.0,43.16,33.59
2016,12,19,15,45,589.5,43.5,1.05,8.5,151.0,38.62,29.25
2016,12,19,16,0,521.0,38.0,0.9,8.0,110.0,31.31,22.27
2016,12,19,16,15,403.5,29.0,0.9,7.5,73.0,23.99,14.64
2016,12,19,16,30,286.0,20.0,0.9,7.0,36.0,16.64,0.0
2016,12,19,16,45,143.0,10.0,0.95,7.0,18.0,8.54,0.0
2016,12,19,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
