Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,75.5,5.5,1.2,2.5,7.5,0.0,0.0
2016,12,20,7,30,151.0,11.0,1.3,3.0,15.0,103.67,0.0
2016,12,20,7,45,292.5,21.0,1.4,4.0,47.0,245.67,123.42
2016,12,20,8,0,434.0,31.0,1.5,5.0,79.0,360.27,291.53
2016,12,20,8,15,514.0,38.0,1.5,5.5,118.0,422.01,352.41
2016,12,20,8,30,594.0,45.0,1.5,6.0,157.0,477.05,401.19
2016,12,20,8,45,643.0,49.5,1.55,6.5,196.5,514.3,433.09
2016,12,20,9,0,692.0,54.0,1.6,7.0,236.0,548.72,461.05
2016,12,20,9,15,724.5,57.5,1.55,7.5,272.0,567.96,475.06
2016,12,20,9,30,757.0,61.0,1.5,8.0,308.0,583.91,485.62
2016,12,20,9,45,783.0,62.0,1.5,8.5,340.0,589.22,487.66
2016,12,20,10,0,809.0,63.0,1.5,9.0,372.0,590.94,486.54
2016,12,20,10,15,823.5,65.0,1.55,9.5,398.0,583.16,478.02
2016,12,20,10,30,838.0,67.0,1.6,10.0,424.0,571.94,466.59
2016,12,20,10,45,848.0,68.0,1.65,11.0,443.5,553.63,448.57
2016,12,20,11,0,858.0,69.0,1.7,12.0,463.0,529.66,425.93
2016,12,20,11,15,863.5,69.5,1.7,12.0,475.5,502.88,401.95
2016,12,20,11,30,869.0,70.0,1.7,12.0,488.0,473.3,375.15
2016,12,20,11,45,871.0,70.5,1.75,12.5,493.0,439.51,343.92
2016,12,20,12,0,873.0,71.0,1.8,13.0,498.0,403.35,310.11
2016,12,20,12,15,872.0,71.0,1.85,13.0,495.5,363.48,273.24
2016,12,20,12,30,871.0,71.0,1.9,13.0,493.0,321.79,234.28
2016,12,20,12,45,861.5,72.0,1.95,13.5,482.5,277.21,192.72
2016,12,20,13,0,852.0,73.0,2.0,14.0,472.0,228.13,148.44
2016,12,20,13,15,843.5,72.0,2.05,14.0,455.5,180.12,107.85
2016,12,20,13,30,835.0,71.0,2.1,14.0,439.0,131.87,72.64
2016,12,20,13,45,821.5,69.5,2.15,14.0,415.0,82.98,48.03
2016,12,20,14,0,808.0,68.0,2.2,14.0,391.0,56.88,45.16
2016,12,20,14,15,788.5,65.5,2.05,13.5,361.5,55.15,43.8
2016,12,20,14,30,769.0,63.0,1.9,13.0,332.0,53.43,42.41
2016,12,20,14,45,741.5,60.0,1.75,13.0,297.5,51.25,40.5
2016,12,20,15,0,714.0,57.0,1.6,13.0,263.0,49.1,38.57
2016,12,20,15,15,672.0,53.0,1.45,12.0,224.5,46.01,35.89
2016,12,20,15,30,630.0,49.0,1.3,11.0,186.0,42.95,33.13
2016,12,20,15,45,566.5,43.0,1.15,10.5,146.5,34.91,25.7
2016,12,20,16,0,503.0,37.0,1.0,10.0,107.0,30.35,21.25
2016,12,20,16,15,388.5,28.5,1.0,9.5,71.0,23.47,14.14
2016,12,20,16,30,274.0,20.0,1.0,9.0,35.0,16.59,0.0
2016,12,20,16,45,137.0,10.0,1.05,8.5,17.5,8.54,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,56.5,5.5,0.85,7.5,6.5,0.0,0.0
2016,12,21,7,30,113.0,11.0,1.0,8.0,13.0,79.89,0.0
2016,12,21,7,45,247.5,21.5,1.15,8.5,43.0,216.68,99.35
2016,12,21,8,0,382.0,32.0,1.3,9.0,73.0,327.55,260.67
2016,12,21,8,15,464.0,39.5,1.4,9.0,111.5,390.99,322.77
2016,12,21,8,30,546.0,47.0,1.5,9.0,150.0,454.15,378.36
2016,12,21,8,45,595.5,52.5,1.6,9.5,188.0,491.71,410.48
2016,12,21,9,0,645.0,58.0,1.7,10.0,226.0,527.0,439.25
2016,12,21,9,15,443.5,94.0,1.75,10.5,217.5,424.08,354.64
2016,12,21,9,30,242.0,130.0,1.8,11.0,209.0,313.43,262.09
2016,12,21,9,45,251.5,142.5,1.9,11.5,232.0,325.49,271.61
2016,12,21,10,0,261.0,155.0,2.0,12.0,255.0,336.05,279.01
2016,12,21,10,15,267.5,165.0,2.0,12.5,273.0,340.41,281.04
2016,12,21,10,30,274.0,175.0,2.0,13.0,291.0,343.31,281.76
2016,12,21,10,45,272.5,184.5,2.05,13.5,305.0,339.7,277.19
2016,12,21,11,0,271.0,194.0,2.1,14.0,319.0,334.92,271.64
2016,12,21,11,15,556.0,134.5,2.1,14.0,399.0,413.39,332.5
2016,12,21,11,30,841.0,75.0,2.1,14.0,479.0,467.74,370.28
2016,12,21,11,45,844.0,75.0,2.1,14.5,484.0,434.08,338.64
2016,12,21,12,0,847.0,75.0,2.1,15.0,489.0,398.05,305.01
2016,12,21,12,15,846.5,75.0,2.1,15.0,487.5,358.58,268.62
2016,12,21,12,30,846.0,75.0,2.1,15.0,486.0,317.31,230.21
2016,12,21,12,45,843.0,74.0,2.15,15.0,476.5,272.91,189.24
2016,12,21,13,0,840.0,73.0,2.2,15.0,467.0,227.33,147.99
2016,12,21,13,15,832.5,72.0,2.15,15.0,451.0,180.1,107.92
2016,12,21,13,30,825.0,71.0,2.1,15.0,435.0,132.52,72.99
2016,12,21,13,45,814.5,69.0,2.1,15.0,412.0,83.9,47.94
2016,12,21,14,0,804.0,67.0,2.1,15.0,389.0,56.05,44.24
2016,12,21,14,15,785.5,64.5,2.0,15.0,360.0,54.32,42.79
2016,12,21,14,30,767.0,62.0,1.9,15.0,331.0,52.6,41.32
2016,12,21,14,45,742.0,59.0,1.85,15.0,297.0,50.43,39.43
2016,12,21,15,0,717.0,56.0,1.8,15.0,263.0,48.27,37.51
2016,12,21,15,15,676.5,52.0,1.6,14.0,225.0,45.17,34.84
2016,12,21,15,30,636.0,48.0,1.4,13.0,187.0,42.08,32.08
2016,12,21,15,45,573.0,42.0,1.2,12.5,148.0,37.11,27.44
2016,12,21,16,0,510.0,36.0,1.0,12.0,109.0,32.14,22.64
2016,12,21,16,15,399.5,28.0,1.05,11.5,72.5,23.04,13.71
2016,12,21,16,30,289.0,20.0,1.1,11.0,36.0,16.59,0.42
2016,12,21,16,45,144.5,10.0,1.15,10.5,18.0,8.54,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,15,65.0,5.5,1.55,7.0,6.5,0.0,0.0
2016,12,22,7,30,130.0,11.0,1.5,7.0,13.0,90.46,0.0
2016,12,22,7,45,277.5,22.0,1.5,7.5,45.5,235.61,101.16
2016,12,22,8,0,425.0,33.0,1.5,8.0,78.0,356.52,283.88
2016,12,22,8,15,509.5,40.0,1.45,8.0,118.0,421.65,348.29
2016,12,22,8,30,594.0,47.0,1.4,8.0,158.0,486.17,404.57
2016,12,22,8,45,648.0,51.5,1.35,8.5,198.5,520.03,433.21
2016,12,22,9,0,702.0,56.0,1.3,9.0,239.0,558.1,463.14
2016,12,22,9,15,735.5,59.5,1.25,9.5,276.0,578.22,477.5
2016,12,22,9,30,769.0,63.0,1.2,10.0,313.0,594.95,488.38
2016,12,22,9,45,793.0,65.5,1.15,11.0,346.0,600.81,489.4
2016,12,22,10,0,817.0,68.0,1.1,12.0,379.0,603.06,487.28
2016,12,22,10,15,832.0,69.5,1.15,12.5,405.5,594.99,478.82
2016,12,22,10,30,847.0,71.0,1.2,13.0,432.0,583.42,467.47
2016,12,22,10,45,857.0,72.5,1.25,13.5,451.5,565.53,451.02
2016,12,22,11,0,867.0,74.0,1.3,14.0,471.0,544.33,431.7
2016,12,22,11,15,873.0,74.5,1.35,14.0,484.0,516.84,407.9
2016,12,22,11,30,879.0,75.0,1.4,14.0,497.0,486.42,381.21
2016,12,22,11,45,880.5,75.5,1.5,14.5,502.5,451.27,349.66
2016,12,22,12,0,882.0,76.0,1.6,15.0,508.0,413.74,315.45
2016,12,22,12,15,881.5,76.0,1.65,15.0,506.0,372.82,278.23
2016,12,22,12,30,881.0,76.0,1.7,15.0,504.0,330.01,238.81
2016,12,22,12,45,880.0,74.5,1.75,15.0,494.5,284.05,196.59
2016,12,22,13,0,879.0,73.0,1.8,15.0,485.0,240.4,156.8
2016,12,22,13,15,871.0,72.0,1.7,15.0,468.5,187.44,112.04
2016,12,22,13,30,863.0,71.0,1.6,15.0,452.0,137.85,75.5
2016,12,22,13,45,851.0,69.0,1.55,15.0,428.0,87.17,49.01
2016,12,22,14,0,839.0,67.0,1.5,15.0,404.0,56.45,44.59
2016,12,22,14,15,819.5,65.0,1.3,15.0,374.0,55.07,43.46
2016,12,22,14,30,800.0,63.0,1.1,15.0,344.0,53.71,42.32
2016,12,22,14,45,771.5,60.0,0.95,15.0,308.5,51.5,40.39
2016,12,22,15,0,743.0,57.0,0.8,15.0,273.0,49.3,38.45
2016,12,22,15,15,701.0,53.0,0.75,14.5,234.0,46.18,35.69
2016,12,22,15,30,659.0,49.0,0.7,14.0,195.0,43.09,32.87
2016,12,22,15,45,590.0,43.5,0.7,13.5,154.0,38.53,28.61
2016,12,22,16,0,521.0,38.0,0.7,13.0,113.0,31.22,21.77
2016,12,22,16,15,408.5,29.5,0.7,12.5,75.5,24.34,14.83
2016,12,22,16,30,296.0,21.0,0.7,12.0,38.0,17.46,1.66
2016,12,22,16,45,148.0,10.5,0.75,12.0,19.0,8.96,0.0
2016,12,22,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,1.5,4.6,9.0,1.5,0.0,0.0
2016,12,23,7,30,0.0,3.0,4.7,9.0,3.0,2.56,0.0
2016,12,23,7,45,0.0,12.0,4.8,9.0,12.0,9.88,0.0
2016,12,23,8,0,0.0,21.0,4.9,9.0,21.0,17.32,8.45
2016,12,23,8,15,0.0,32.0,4.95,9.0,32.0,26.44,16.87
2016,12,23,8,30,0.0,43.0,5.0,9.0,43.0,35.89,25.37
2016,12,23,8,45,0.0,54.5,5.05,9.5,54.5,46.43,34.69
2016,12,23,9,0,0.0,66.0,5.1,10.0,66.0,56.81,43.76
2016,12,23,9,15,0.0,76.5,5.0,10.0,76.5,66.02,51.81
2016,12,23,9,30,0.0,87.0,4.9,10.0,87.0,75.16,59.72
2016,12,23,9,45,0.0,97.0,4.85,10.5,97.0,83.74,66.93
2016,12,23,10,0,0.0,107.0,4.8,11.0,107.0,92.24,74.0
2016,12,23,10,15,45.5,145.0,4.6,11.0,164.5,163.73,135.51
2016,12,23,10,30,91.0,183.0,4.4,11.0,222.0,225.76,187.65
2016,12,23,10,45,45.5,105.0,4.2,11.5,124.5,118.11,95.99
2016,12,23,11,0,0.0,27.0,4.0,12.0,27.0,22.3,13.56
2016,12,23,11,15,0.0,18.5,4.0,12.0,18.5,15.27,7.51
2016,12,23,11,30,0.0,10.0,4.0,12.0,10.0,8.25,1.45
2016,12,23,11,45,0.0,15.0,4.0,12.5,15.0,12.38,4.99
2016,12,23,12,0,0.0,20.0,4.0,13.0,20.0,16.51,8.51
2016,12,23,12,15,0.0,22.0,4.25,12.5,22.0,18.17,9.96
2016,12,23,12,30,0.0,24.0,4.5,12.0,24.0,19.82,11.41
2016,12,23,12,45,10.5,102.0,4.75,12.0,107.0,86.86,68.31
2016,12,23,13,0,21.0,180.0,5.0,12.0,190.0,147.79,119.22
2016,12,23,13,15,10.5,108.0,5.0,12.0,113.0,90.0,70.91
2016,12,23,13,30,0.0,36.0,5.0,12.0,36.0,29.75,19.99
2016,12,23,13,45,0.0,65.5,5.0,12.0,65.5,54.29,41.12
2016,12,23,14,0,0.0,95.0,5.0,12.0,95.0,77.33,63.79
2016,12,23,14,15,0.0,87.5,4.85,11.5,87.5,71.46,58.74
2016,12,23,14,30,0.0,80.0,4.7,11.0,80.0,65.53,53.6
2016,12,23,14,45,0.0,71.5,4.55,11.0,71.5,58.8,47.59
2016,12,23,15,0,0.0,63.0,4.4,11.0,63.0,52.01,41.48
2016,12,23,15,15,0.0,54.0,4.05,10.5,54.0,44.71,34.91
2016,12,23,15,30,0.0,45.0,3.7,10.0,45.0,37.22,28.08
2016,12,23,15,45,0.0,35.5,3.35,10.0,35.5,29.33,20.74
2016,12,23,16,0,0.0,26.0,3.0,10.0,26.0,21.45,13.38
2016,12,23,16,15,0.0,17.0,2.75,9.5,17.0,14.0,6.28
2016,12,23,16,30,0.0,8.0,2.5,9.0,8.0,6.57,0.0
2016,12,23,16,45,0.0,4.0,2.3,8.5,4.0,3.41,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.5,15.5,1.6,6.5,37.5,183.13,65.96
2016,12,24,8,0,421.0,31.0,1.7,7.0,75.0,352.0,280.67
2016,12,24,8,15,507.0,38.0,1.9,7.0,115.0,417.84,347.56
2016,12,24,8,30,593.0,45.0,2.1,7.0,155.0,483.43,406.47
2016,12,24,8,45,650.0,49.0,2.35,7.5,195.5,519.26,438.55
2016,12,24,9,0,707.0,53.0,2.6,8.0,236.0,558.84,471.79
2016,12,24,9,15,741.0,56.5,2.65,8.0,273.5,579.4,488.52
2016,12,24,9,30,775.0,60.0,2.7,8.0,311.0,596.62,501.77
2016,12,24,9,45,802.5,61.0,2.8,8.5,344.0,603.11,505.22
2016,12,24,10,0,830.0,62.0,2.9,9.0,377.0,605.91,505.32
2016,12,24,10,15,845.5,64.0,2.95,9.0,404.0,598.78,497.87
2016,12,24,10,30,861.0,66.0,3.0,9.0,431.0,588.09,487.32
2016,12,24,10,45,872.0,66.5,3.1,9.5,451.5,566.45,467.17
2016,12,24,11,0,883.0,67.0,3.2,10.0,472.0,545.29,446.93
2016,12,24,11,15,889.5,68.0,3.2,10.0,485.5,519.15,422.75
2016,12,24,11,30,896.0,69.0,3.2,10.0,499.0,490.0,395.58
2016,12,24,11,45,898.5,69.0,3.25,10.0,504.5,455.26,363.38
2016,12,24,12,0,901.0,69.0,3.3,10.0,510.0,418.05,328.38
2016,12,24,12,15,901.0,69.0,3.3,10.0,508.5,377.64,289.97
2016,12,24,12,30,901.0,69.0,3.3,10.0,507.0,335.24,249.31
2016,12,24,12,45,890.0,70.5,3.3,10.0,496.5,289.52,206.1
2016,12,24,13,0,879.0,72.0,3.3,10.0,486.0,243.1,163.08
2016,12,24,13,15,871.5,71.0,3.25,10.0,469.5,194.75,120.73
2016,12,24,13,30,864.0,70.0,3.2,10.0,453.0,140.78,79.0
2016,12,24,13,45,853.0,68.5,3.15,10.0,430.0,90.5,51.1
2016,12,24,14,0,842.0,67.0,3.1,10.0,407.0,56.45,45.49
2016,12,24,14,15,823.5,64.5,2.95,10.0,377.0,54.69,43.99
2016,12,24,14,30,805.0,62.0,2.8,10.0,347.0,52.93,42.46
2016,12,24,14,45,779.0,59.5,2.65,10.0,312.0,51.12,40.86
2016,12,24,15,0,753.0,57.0,2.5,10.0,277.0,49.34,39.25
2016,12,24,15,15,712.0,53.0,2.15,9.0,238.0,46.21,36.52
2016,12,24,15,30,671.0,49.0,1.8,8.0,199.0,43.1,33.7
2016,12,24,15,45,607.0,43.5,1.45,7.5,158.0,38.55,29.38
2016,12,24,16,0,543.0,38.0,1.1,7.0,117.0,34.04,24.92
2016,12,24,16,15,430.5,30.0,1.1,6.5,79.0,24.77,15.79
2016,12,24,16,30,318.0,22.0,1.1,6.0,41.0,18.32,4.02
2016,12,24,16,45,159.0,11.0,1.1,6.0,20.5,9.39,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,15.5,1.25,5.5,36.5,180.33,59.12
2016,12,25,8,0,413.0,31.0,1.3,6.0,73.0,346.94,276.29
2016,12,25,8,15,499.0,38.0,1.5,6.5,113.0,412.8,342.84
2016,12,25,8,30,585.0,45.0,1.7,7.0,153.0,478.44,401.0
2016,12,25,8,45,640.0,49.5,1.9,7.5,193.0,513.51,432.23
2016,12,25,9,0,695.0,54.0,2.1,8.0,233.0,552.5,464.77
2016,12,25,9,15,729.0,57.5,2.15,8.0,270.5,573.27,481.6
2016,12,25,9,30,763.0,61.0,2.2,8.0,308.0,590.72,494.99
2016,12,25,9,45,780.5,65.0,2.25,8.5,339.5,594.57,496.09
2016,12,25,10,0,798.0,69.0,2.3,9.0,371.0,595.01,494.14
2016,12,25,10,15,814.0,70.5,2.3,9.0,398.0,588.22,486.93
2016,12,25,10,30,830.0,72.0,2.3,9.0,425.0,577.93,476.7
2016,12,25,10,45,840.5,73.5,2.3,9.5,445.0,561.03,460.12
2016,12,25,11,0,851.0,75.0,2.3,10.0,465.0,540.84,440.63
2016,12,25,11,15,655.5,122.0,2.3,10.0,427.5,460.13,374.0
2016,12,25,11,30,460.0,169.0,2.3,10.0,390.0,380.42,308.64
2016,12,25,11,45,401.5,183.5,2.35,10.5,378.0,345.3,278.26
2016,12,25,12,0,343.0,198.0,2.4,11.0,366.0,308.15,246.33
2016,12,25,12,15,338.0,199.5,2.4,11.0,364.5,287.83,227.74
2016,12,25,12,30,333.0,201.0,2.4,11.0,363.0,267.05,208.6
2016,12,25,12,45,389.5,186.0,2.4,11.0,372.5,248.92,189.54
2016,12,25,13,0,446.0,171.0,2.4,11.0,382.0,225.48,165.72
2016,12,25,13,15,449.5,162.0,2.35,11.0,368.5,191.25,136.03
2016,12,25,13,30,453.0,153.0,2.3,11.0,355.0,156.4,108.54
2016,12,25,13,45,442.5,148.0,2.25,11.0,336.5,123.01,88.16
2016,12,25,14,0,432.0,143.0,2.2,11.0,318.0,98.92,83.12
2016,12,25,14,15,521.0,114.5,2.05,11.0,310.5,81.8,68.04
2016,12,25,14,30,610.0,86.0,1.9,11.0,303.0,64.34,52.52
2016,12,25,14,45,581.5,82.5,1.8,11.0,272.5,62.47,50.9
2016,12,25,15,0,553.0,79.0,1.7,11.0,242.0,60.67,49.29
2016,12,25,15,15,596.5,64.5,1.55,10.0,218.0,50.61,40.35
2016,12,25,15,30,640.0,50.0,1.4,9.0,194.0,43.74,34.16
2016,12,25,15,45,579.0,44.0,1.25,8.5,154.5,38.81,29.51
2016,12,25,16,0,518.0,38.0,1.1,8.0,115.0,31.1,22.22
2016,12,25,16,15,409.5,30.0,1.2,7.5,78.0,24.67,15.69
2016,12,25,16,30,301.0,22.0,1.3,7.0,41.0,18.25,4.73
2016,12,25,16,45,150.5,11.0,1.4,6.5,20.5,9.39,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,7,45,228.0,14.0,1.35,3.5,37.0,187.53,56.34
2016,12,26,8,0,456.0,28.0,1.5,4.0,74.0,362.78,290.92
2016,12,26,8,15,538.5,34.5,1.55,4.5,114.5,427.84,357.81
2016,12,26,8,30,621.0,41.0,1.6,5.0,155.0,491.89,414.57
2016,12,26,8,45,670.5,45.5,1.65,5.5,195.0,529.81,447.39
2016,12,26,9,0,720.0,50.0,1.7,6.0,235.0,565.06,476.28
2016,12,26,9,15,753.0,53.0,1.7,6.5,272.5,584.46,490.9
2016,12,26,9,30,786.0,56.0,1.7,7.0,310.0,600.57,502.03
2016,12,26,9,45,804.0,59.5,1.75,7.5,342.0,604.08,502.89
2016,12,26,10,0,822.0,63.0,1.8,8.0,374.0,604.14,500.69
2016,12,26,10,15,837.5,64.5,1.8,8.5,401.0,596.77,492.17
2016,12,26,10,30,853.0,66.0,1.8,9.0,428.0,585.89,480.67
2016,12,26,10,45,861.0,68.0,1.85,9.5,448.0,564.57,461.1
2016,12,26,11,0,869.0,70.0,1.9,10.0,468.0,543.88,441.59
2016,12,26,11,15,875.0,71.0,1.8,10.0,481.5,518.01,417.72
2016,12,26,11,30,881.0,72.0,1.7,10.0,495.0,489.21,391.05
2016,12,26,11,45,882.0,72.5,1.65,10.5,500.5,454.93,359.04
2016,12,26,12,0,883.0,73.0,1.6,11.0,506.0,418.29,324.58
2016,12,26,12,15,882.5,73.0,1.55,11.0,504.5,378.46,287.52
2016,12,26,12,30,882.0,73.0,1.5,11.0,503.0,336.71,248.3
2016,12,26,12,45,877.0,72.5,1.45,11.5,493.5,291.63,205.88
2016,12,26,13,0,872.0,72.0,1.4,12.0,484.0,245.41,163.22
2016,12,26,13,15,864.0,71.0,1.35,12.0,467.5,192.95,118.01
2016,12,26,13,30,856.0,70.0,1.3,12.0,451.0,143.78,80.35
2016,12,26,13,45,843.5,68.5,1.3,12.0,427.5,93.83,51.95
2016,12,26,14,0,831.0,67.0,1.3,12.0,404.0,56.28,44.96
2016,12,26,14,15,812.0,65.0,1.2,12.0,374.5,54.9,43.84
2016,12,26,14,30,793.0,63.0,1.1,12.0,345.0,53.55,42.69
2016,12,26,14,45,765.5,60.0,1.05,12.0,310.5,51.34,40.75
2016,12,26,15,0,738.0,57.0,1.0,12.0,276.0,49.15,38.8
2016,12,26,15,15,697.5,53.0,1.0,11.0,237.0,46.04,36.1
2016,12,26,15,30,657.0,49.0,1.0,10.0,198.0,42.94,33.32
2016,12,26,15,45,593.5,43.5,1.0,9.5,158.0,38.41,29.05
2016,12,26,16,0,530.0,38.0,1.0,9.0,118.0,33.9,24.63
2016,12,26,16,15,424.0,30.0,1.05,8.5,80.5,24.68,15.7
2016,12,26,16,30,318.0,22.0,1.1,8.0,43.0,18.24,5.4
2016,12,26,16,45,159.0,11.0,1.15,7.5,21.5,9.39,0.0
2016,12,26,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,195.0,15.5,0.65,4.5,35.0,172.62,45.67
2016,12,27,8,0,390.0,31.0,0.6,5.0,70.0,332.37,262.91
2016,12,27,8,15,476.0,38.5,0.65,5.5,109.5,398.84,329.15
2016,12,27,8,30,562.0,46.0,0.7,6.0,149.0,465.23,386.59
2016,12,27,8,45,619.5,50.5,0.75,6.5,189.0,507.4,422.11
2016,12,27,9,0,677.0,55.0,0.8,7.0,229.0,542.83,450.81
2016,12,27,9,15,711.5,59.0,0.8,7.5,266.0,564.86,467.07
2016,12,27,9,30,746.0,63.0,0.8,8.0,303.0,583.6,479.93
2016,12,27,9,45,772.5,65.0,0.85,8.5,336.0,591.35,484.25
2016,12,27,10,0,799.0,67.0,0.9,9.0,369.0,595.5,485.48
2016,12,27,10,15,814.5,69.0,1.0,9.5,396.0,589.18,478.85
2016,12,27,10,30,830.0,71.0,1.1,10.0,423.0,579.38,469.29
2016,12,27,10,45,840.0,72.5,1.2,11.0,443.0,562.42,453.06
2016,12,27,11,0,850.0,74.0,1.3,12.0,463.0,542.18,433.96
2016,12,27,11,15,856.5,74.5,1.4,12.0,476.5,515.91,411.32
2016,12,27,11,30,863.0,75.0,1.5,12.0,490.0,486.71,385.7
2016,12,27,11,45,864.5,76.0,1.65,12.5,496.0,453.0,355.31
2016,12,27,12,0,866.0,77.0,1.8,13.0,502.0,416.9,322.17
2016,12,27,12,15,865.5,76.5,1.85,13.0,500.5,376.44,285.13
2016,12,27,12,30,865.0,76.0,1.9,13.0,499.0,334.12,245.87
2016,12,27,12,45,858.0,76.5,1.95,13.0,489.5,289.33,204.43
2016,12,27,13,0,851.0,77.0,2.0,13.0,480.0,243.59,162.67
2016,12,27,13,15,843.0,76.0,1.95,13.0,464.0,195.72,121.1
2016,12,27,13,30,835.0,75.0,1.9,13.0,448.0,147.51,83.89
2016,12,27,13,45,699.0,94.5,1.9,13.0,396.0,102.59,62.32
2016,12,27,14,0,563.0,114.0,1.9,13.0,344.0,82.52,68.03
2016,12,27,14,15,668.0,90.5,1.8,12.5,343.5,67.23,54.71
2016,12,27,14,30,773.0,67.0,1.7,12.0,343.0,56.48,45.29
2016,12,27,14,45,743.0,64.0,1.6,12.0,308.5,54.34,43.43
2016,12,27,15,0,713.0,61.0,1.5,12.0,274.0,52.23,41.54
2016,12,27,15,15,672.0,57.0,1.35,11.0,235.5,49.22,38.96
2016,12,27,15,30,631.0,53.0,1.2,10.0,197.0,42.46,32.88
2016,12,27,15,45,565.5,47.0,1.05,9.5,157.0,37.96,28.66
2016,12,27,16,0,500.0,41.0,0.9,9.0,117.0,33.47,24.29
2016,12,27,16,15,393.5,32.5,0.95,8.5,80.0,26.7,17.53
2016,12,27,16,30,287.0,24.0,1.0,8.0,43.0,19.92,7.12
2016,12,27,16,45,143.5,12.0,1.05,8.0,21.5,10.24,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,228.5,14.0,1.7,4.0,37.0,187.58,45.07
2016,12,28,8,0,457.0,28.0,1.9,5.0,74.0,363.75,290.26
2016,12,28,8,15,540.5,35.0,1.95,5.5,114.5,430.25,359.44
2016,12,28,8,30,624.0,42.0,2.0,6.0,155.0,495.85,417.7
2016,12,28,8,45,677.0,46.0,2.05,6.5,196.0,535.9,452.42
2016,12,28,9,0,730.0,50.0,2.1,7.0,237.0,573.15,483.03
2016,12,28,9,15,763.0,53.0,2.1,7.5,274.5,592.74,497.87
2016,12,28,9,30,796.0,56.0,2.1,8.0,312.0,609.02,509.17
2016,12,28,9,45,823.0,57.0,2.15,9.0,346.0,615.38,511.41
2016,12,28,10,0,850.0,58.0,2.2,10.0,380.0,613.23,506.74
2016,12,28,10,15,865.0,59.5,2.25,10.5,407.0,605.82,498.39
2016,12,28,10,30,880.0,61.0,2.3,11.0,434.0,594.94,487.04
2016,12,28,10,45,890.0,61.5,2.35,11.5,455.0,576.57,469.6
2016,12,28,11,0,900.0,62.0,2.4,12.0,476.0,554.91,449.24
2016,12,28,11,15,906.0,63.0,2.4,12.0,489.5,528.49,425.33
2016,12,28,11,30,912.0,64.0,2.4,12.0,503.0,499.04,398.45
2016,12,28,11,45,914.5,64.0,2.4,12.5,509.0,464.13,365.95
2016,12,28,12,0,917.0,64.0,2.4,13.0,515.0,426.7,330.78
2016,12,28,12,15,916.0,64.0,2.4,13.0,513.5,385.63,292.65
2016,12,28,12,30,915.0,64.0,2.4,13.0,512.0,342.61,252.24
2016,12,28,12,45,909.5,64.0,2.45,13.5,503.0,296.63,208.9
2016,12,28,13,0,904.0,64.0,2.5,14.0,494.0,249.46,165.18
2016,12,28,13,15,896.5,63.5,2.5,14.0,477.5,200.57,122.49
2016,12,28,13,30,889.0,63.0,2.5,14.0,461.0,151.12,84.13
2016,12,28,13,45,877.5,61.5,2.5,14.0,438.0,100.32,54.45
2016,12,28,14,0,866.0,60.0,2.5,14.0,415.0,57.8,45.93
2016,12,28,14,15,848.5,58.0,2.35,13.5,385.5,55.91,44.44
2016,12,28,14,30,831.0,56.0,2.2,13.0,356.0,53.95,42.85
2016,12,28,14,45,806.0,54.0,2.1,13.0,321.0,46.9,36.58
2016,12,28,15,0,781.0,52.0,2.0,13.0,286.0,45.39,35.24
2016,12,28,15,15,743.5,48.5,1.75,12.0,247.0,42.57,32.82
2016,12,28,15,30,706.0,45.0,1.5,11.0,208.0,39.76,30.32
2016,12,28,15,45,647.5,40.5,1.25,10.5,167.0,35.98,26.77
2016,12,28,16,0,589.0,36.0,1.0,10.0,126.0,32.24,23.12
2016,12,28,16,15,489.0,28.5,1.05,9.5,87.0,25.62,16.57
2016,12,28,16,30,389.0,21.0,1.1,9.0,48.0,18.99,7.08
2016,12,28,16,45,194.5,10.5,1.15,8.5,24.0,8.96,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,215.5,15.0,2.2,6.5,36.5,184.66,38.83
2016,12,29,8,0,431.0,30.0,2.3,7.0,73.0,358.59,283.87
2016,12,29,8,15,518.5,37.5,2.25,7.5,113.5,426.48,354.12
2016,12,29,8,30,606.0,45.0,2.2,8.0,154.0,487.31,408.41
2016,12,29,8,45,657.5,50.0,2.2,8.5,195.0,527.94,443.3
2016,12,29,9,0,709.0,55.0,2.2,9.0,236.0,565.7,473.96
2016,12,29,9,15,743.5,58.5,2.2,9.5,274.5,587.26,490.3
2016,12,29,9,30,778.0,62.0,2.2,10.0,313.0,605.42,503.03
2016,12,29,9,45,786.0,68.5,2.25,10.5,344.0,606.23,501.61
2016,12,29,10,0,794.0,75.0,2.3,11.0,375.0,603.72,497.32
2016,12,29,10,15,811.0,77.0,2.3,11.5,402.5,598.55,490.59
2016,12,29,10,30,828.0,79.0,2.3,12.0,430.0,589.8,480.79
2016,12,29,10,45,841.0,80.0,2.3,12.5,451.5,574.08,465.37
2016,12,29,11,0,854.0,81.0,2.3,13.0,473.0,554.93,446.97
2016,12,29,11,15,860.5,81.5,2.25,13.5,486.5,528.54,422.45
2016,12,29,11,30,867.0,82.0,2.2,14.0,500.0,499.18,395.2
2016,12,29,11,45,870.0,82.5,2.15,14.5,506.5,465.43,364.03
2016,12,29,12,0,873.0,83.0,2.1,15.0,513.0,429.16,330.29
2016,12,29,12,15,872.0,82.5,2.05,15.0,511.5,388.17,292.87
2016,12,29,12,30,871.0,82.0,2.0,15.0,510.0,345.34,253.34
2016,12,29,12,45,874.0,79.5,1.95,15.5,502.0,300.13,211.03
2016,12,29,13,0,877.0,77.0,1.9,16.0,494.0,253.15,167.75
2016,12,29,13,15,868.5,76.0,1.85,16.0,477.5,203.91,125.27
2016,12,29,13,30,860.0,75.0,1.8,16.0,461.0,154.33,86.92
2016,12,29,13,45,845.5,73.5,1.75,16.0,437.5,103.88,57.0
2016,12,29,14,0,831.0,72.0,1.7,16.0,414.0,60.0,47.48
2016,12,29,14,15,811.5,70.0,1.55,16.0,384.0,58.69,46.44
2016,12,29,14,30,792.0,68.0,1.4,16.0,354.0,57.41,45.38
2016,12,29,14,45,762.0,65.0,1.25,16.0,318.5,55.26,43.53
2016,12,29,15,0,732.0,62.0,1.1,16.0,283.0,53.15,41.68
2016,12,29,15,15,691.0,58.0,1.05,15.0,244.0,50.14,39.15
2016,12,29,15,30,650.0,54.0,1.0,14.0,205.0,43.3,33.11
2016,12,29,15,45,582.5,48.5,1.0,13.5,164.0,39.2,29.3
2016,12,29,16,0,515.0,43.0,1.0,13.0,123.0,35.14,25.38
2016,12,29,16,15,409.5,34.0,1.05,12.5,85.0,27.96,18.41
2016,12,29,16,30,304.0,25.0,1.1,12.0,47.0,20.75,8.68
2016,12,29,16,45,152.0,12.5,1.15,11.5,23.5,10.67,0.0
2016,12,29,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,7.5,1.05,9.5,7.5,6.16,0.0
2016,12,30,8,0,0.0,15.0,1.0,10.0,15.0,12.34,4.27
2016,12,30,8,15,0.0,23.5,1.25,10.5,23.5,19.37,10.78
2016,12,30,8,30,0.0,32.0,1.5,11.0,32.0,26.42,17.06
2016,12,30,8,45,0.0,41.0,1.75,11.5,41.0,33.89,23.64
2016,12,30,9,0,0.0,50.0,2.0,12.0,50.0,41.37,30.16
2016,12,30,9,15,0.0,58.5,2.0,12.5,58.5,48.45,36.24
2016,12,30,9,30,0.0,67.0,2.0,13.0,67.0,55.79,42.46
2016,12,30,9,45,0.0,75.5,2.05,13.5,75.5,63.23,48.68
2016,12,30,10,0,0.0,84.0,2.1,14.0,84.0,70.61,54.79
2016,12,30,10,15,0.0,90.0,2.15,14.0,90.0,75.66,58.98
2016,12,30,10,30,0.0,96.0,2.2,14.0,96.0,80.69,63.14
2016,12,30,10,45,0.0,101.0,2.3,14.5,101.0,84.81,66.38
2016,12,30,11,0,0.0,106.0,2.4,15.0,106.0,88.89,69.6
2016,12,30,11,15,0.0,109.0,2.4,15.0,109.0,91.21,71.46
2016,12,30,11,30,0.0,112.0,2.4,15.0,112.0,93.52,73.33
2016,12,30,11,45,0.0,95.5,2.45,15.5,95.5,79.41,61.37
2016,12,30,12,0,0.0,79.0,2.5,16.0,79.0,65.59,49.69
2016,12,30,12,15,0.0,78.5,2.5,16.0,78.5,65.17,49.35
2016,12,30,12,30,0.0,78.0,2.5,16.0,78.0,64.75,49.01
2016,12,30,12,45,0.0,76.5,2.5,16.0,76.5,63.5,47.98
2016,12,30,13,0,0.0,75.0,2.5,16.0,75.0,62.24,46.96
2016,12,30,13,15,408.0,77.5,2.5,16.0,261.5,127.55,83.38
2016,12,30,13,30,816.0,80.0,2.5,16.0,448.0,155.47,89.74
2016,12,30,13,45,802.0,78.5,2.5,16.0,425.0,107.23,60.37
2016,12,30,14,0,788.0,77.0,2.5,16.0,402.0,63.29,50.37
2016,12,30,14,15,769.0,74.5,2.45,15.5,373.5,61.69,49.17
2016,12,30,14,30,750.0,72.0,2.4,15.0,345.0,60.12,47.95
2016,12,30,14,45,720.0,69.0,2.4,15.0,310.5,58.08,46.19
2016,12,30,15,0,690.0,66.0,2.4,15.0,276.0,51.46,40.34
2016,12,30,15,15,649.5,61.5,2.1,14.0,238.0,48.41,37.75
2016,12,30,15,30,609.0,57.0,1.8,13.0,200.0,45.37,35.09
2016,12,30,15,45,540.5,51.5,1.55,12.5,160.0,41.37,31.36
2016,12,30,16,0,472.0,46.0,1.3,12.0,120.0,37.45,27.54
2016,12,30,16,15,371.0,36.0,1.35,11.5,83.0,29.52,19.89
2016,12,30,16,30,270.0,26.0,1.4,11.0,46.0,21.51,9.78
2016,12,30,16,45,135.0,13.0,1.45,10.5,23.0,11.1,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
